Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.85,4.0,14.0,13.0,0.0
2016,1,1,8,0,0.0,28.0,4.9,4.0,28.0,25.55,15.78
2016,1,1,8,15,8.0,47.5,4.95,4.0,49.0,43.12,31.38
2016,1,1,8,30,16.0,67.0,5.0,4.0,70.0,62.28,48.3
2016,1,1,8,45,25.0,86.5,5.05,4.0,92.5,82.75,66.25
2016,1,1,9,0,34.0,106.0,5.1,4.0,115.0,104.88,85.65
2016,1,1,9,15,41.5,124.0,5.05,4.0,137.5,126.49,104.6
2016,1,1,9,30,49.0,142.0,5.0,4.0,160.0,149.08,124.31
2016,1,1,9,45,52.5,159.0,5.0,4.5,180.0,170.18,142.43
2016,1,1,10,0,56.0,176.0,5.0,5.0,200.0,191.76,160.72
2016,1,1,10,15,38.0,180.0,4.95,5.0,197.0,190.88,159.92
2016,1,1,10,30,20.0,184.0,4.9,5.0,194.0,184.3,154.03
2016,1,1,10,45,110.0,214.0,4.85,5.0,272.5,275.97,232.47
2016,1,1,11,0,200.0,244.0,4.8,5.0,351.0,367.24,309.52
2016,1,1,11,15,236.5,250.0,4.7,5.0,381.5,406.47,342.29
2016,1,1,11,30,273.0,256.0,4.6,5.0,412.0,455.62,382.92
2016,1,1,11,45,138.0,219.0,4.6,5.5,298.0,323.65,271.86
2016,1,1,12,0,3.0,182.0,4.6,6.0,184.0,175.8,144.69
2016,1,1,12,15,27.0,221.5,4.6,6.0,238.0,242.99,201.89
2016,1,1,12,30,51.0,261.0,4.6,6.0,292.0,306.52,255.03
2016,1,1,12,45,25.5,191.5,4.6,6.0,207.0,212.71,176.46
2016,1,1,13,0,0.0,122.0,4.6,6.0,122.0,114.9,93.18
2016,1,1,13,15,0.0,135.0,4.55,6.0,135.0,127.88,104.37
2016,1,1,13,30,0.0,148.0,4.5,6.0,148.0,141.17,115.71
2016,1,1,13,45,0.0,154.5,4.45,6.5,154.5,148.17,121.53
2016,1,1,14,0,0.0,161.0,4.4,7.0,161.0,155.43,127.59
2016,1,1,14,15,0.0,139.5,4.3,6.5,139.5,133.75,109.6
2016,1,1,14,30,0.0,118.0,4.2,6.0,118.0,112.15,91.56
2016,1,1,14,45,1.5,135.5,4.1,6.0,136.0,132.18,108.99
2016,1,1,15,0,3.0,153.0,4.0,6.0,154.0,153.58,127.55
2016,1,1,15,15,1.5,140.0,3.8,6.0,140.5,139.71,115.86
2016,1,1,15,30,0.0,127.0,3.6,6.0,127.0,125.96,104.24
2016,1,1,15,45,0.0,111.5,3.4,6.0,111.5,110.55,91.14
2016,1,1,16,0,0.0,96.0,3.2,6.0,96.0,95.12,77.86
2016,1,1,16,15,0.0,80.0,3.0,5.5,80.0,79.07,63.97
2016,1,1,16,30,0.0,64.0,2.8,5.0,64.0,62.91,49.74
2016,1,1,16,45,0.0,48.0,2.6,5.0,48.0,46.57,35.06
2016,1,1,17,0,0.0,32.0,2.4,5.0,32.0,29.88,19.98
2016,1,1,17,15,0.0,19.0,2.35,4.5,19.0,17.63,7.86
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.45,4.0,15.0,13.84,0.0
2016,1,2,8,0,0.0,30.0,1.5,4.0,30.0,27.12,17.1
2016,1,2,8,15,19.5,49.5,1.55,4.0,53.0,44.51,32.36
2016,1,2,8,30,39.0,69.0,1.6,4.0,76.0,65.67,50.3
2016,1,2,8,45,51.0,89.0,1.7,4.0,101.5,88.76,70.26
2016,1,2,9,0,63.0,109.0,1.8,4.0,127.0,113.5,91.8
2016,1,2,9,15,72.0,128.0,1.8,4.0,151.0,138.1,113.34
2016,1,2,9,30,81.0,147.0,1.8,4.0,175.0,163.84,135.74
2016,1,2,9,45,40.5,117.5,1.85,4.0,131.5,126.11,104.34
2016,1,2,10,0,0.0,88.0,1.9,4.0,88.0,81.99,66.49
2016,1,2,10,15,0.0,113.0,1.85,4.0,113.0,105.62,86.88
2016,1,2,10,30,0.0,138.0,1.8,4.0,138.0,129.55,107.19
2016,1,2,10,45,4.0,160.5,1.8,4.5,162.5,153.63,127.26
2016,1,2,11,0,8.0,183.0,1.8,5.0,187.0,178.35,147.65
2016,1,2,11,15,4.0,132.5,1.75,5.0,134.5,127.11,104.09
2016,1,2,11,30,0.0,82.0,1.7,5.0,82.0,76.39,60.65
2016,1,2,11,45,0.0,63.5,1.7,5.0,63.5,59.11,45.78
2016,1,2,12,0,0.0,45.0,1.7,5.0,45.0,41.86,30.83
2016,1,2,12,15,0.0,46.0,1.75,5.0,46.0,42.8,31.64
2016,1,2,12,30,0.0,47.0,1.8,5.0,47.0,43.73,32.44
2016,1,2,12,45,0.0,53.5,1.85,5.0,53.5,49.79,37.68
2016,1,2,13,0,0.0,60.0,1.9,5.0,60.0,55.86,42.93
2016,1,2,13,15,23.5,154.5,1.85,5.0,168.0,173.74,144.3
2016,1,2,13,30,47.0,249.0,1.8,5.0,276.0,299.12,248.27
2016,1,2,13,45,23.5,141.5,1.75,5.5,155.0,161.38,133.25
2016,1,2,14,0,0.0,34.0,1.7,6.0,34.0,31.6,21.86
2016,1,2,14,15,0.0,27.5,1.6,6.0,27.5,25.55,16.7
2016,1,2,14,30,0.0,21.0,1.5,6.0,21.0,19.5,11.45
2016,1,2,14,45,31.0,106.5,1.45,6.0,121.0,131.58,109.66
2016,1,2,15,0,62.0,192.0,1.4,6.0,221.0,257.22,215.79
2016,1,2,15,15,58.5,176.0,1.3,5.5,201.5,237.07,199.09
2016,1,2,15,30,55.0,160.0,1.2,5.0,182.0,216.95,182.89
2016,1,2,15,45,51.0,142.0,1.2,5.0,160.0,193.9,163.75
2016,1,2,16,0,47.0,124.0,1.2,5.0,138.0,170.93,144.34
2016,1,2,16,15,39.0,104.5,1.05,5.0,115.0,143.36,120.43
2016,1,2,16,30,31.0,85.0,0.9,5.0,92.0,116.06,96.35
2016,1,2,16,45,20.0,65.5,0.8,5.0,69.5,87.24,70.55
2016,1,2,17,0,9.0,46.0,0.7,5.0,47.0,53.52,40.34
2016,1,2,17,15,4.5,28.0,0.65,4.5,28.5,31.38,18.84
2016,1,2,17,30,0.0,10.0,0.6,4.0,10.0,9.53,0.0
2016,1,2,17,45,0.0,5.0,0.55,4.0,5.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,165.5,15.0,2.1,4.5,29.5,12.01,0.0
2016,1,3,8,0,331.0,30.0,2.4,5.0,59.0,24.33,14.61
2016,1,3,8,15,433.0,40.0,2.45,5.5,103.5,48.13,25.91
2016,1,3,8,30,535.0,50.0,2.5,6.0,148.0,94.37,53.85
2016,1,3,8,45,598.0,56.5,2.55,7.0,195.5,143.08,91.49
2016,1,3,9,0,661.0,63.0,2.6,8.0,243.0,198.53,138.87
2016,1,3,9,15,702.0,68.0,2.6,8.5,289.0,253.14,188.38
2016,1,3,9,30,743.0,73.0,2.6,9.0,335.0,312.25,241.82
2016,1,3,9,45,771.5,76.5,2.65,9.5,377.0,367.25,291.45
2016,1,3,10,0,800.0,80.0,2.7,10.0,419.0,423.76,341.11
2016,1,3,10,15,506.0,148.0,2.65,10.5,369.0,391.52,318.94
2016,1,3,10,30,212.0,216.0,2.6,11.0,319.0,323.62,264.42
2016,1,3,10,45,221.0,229.0,2.55,11.5,342.0,352.99,288.2
2016,1,3,11,0,230.0,242.0,2.5,12.0,365.0,382.76,311.49
2016,1,3,11,15,279.5,245.0,2.5,12.0,400.5,435.42,353.72
2016,1,3,11,30,329.0,248.0,2.5,12.0,436.0,484.55,392.74
2016,1,3,11,45,350.0,250.0,2.5,12.5,454.5,514.77,415.63
2016,1,3,12,0,371.0,252.0,2.5,13.0,473.0,545.09,438.46
2016,1,3,12,15,316.0,266.0,2.5,13.0,455.5,530.5,426.1
2016,1,3,12,30,261.0,280.0,2.5,13.0,438.0,512.54,411.26
2016,1,3,12,45,211.5,283.0,2.55,13.5,411.0,472.84,379.52
2016,1,3,13,0,162.0,286.0,2.6,14.0,384.0,441.5,353.89
2016,1,3,13,15,192.0,279.0,2.65,14.0,393.0,462.59,371.64
2016,1,3,13,30,222.0,272.0,2.7,14.0,402.0,483.41,388.93
2016,1,3,13,45,317.5,245.5,2.75,14.0,425.0,548.23,441.67
2016,1,3,14,0,413.0,219.0,2.8,14.0,448.0,598.98,483.2
2016,1,3,14,15,640.0,152.0,2.8,14.0,487.5,728.39,585.63
2016,1,3,14,30,867.0,85.0,2.8,14.0,527.0,828.0,658.78
2016,1,3,14,45,852.0,82.5,2.8,14.0,494.0,802.88,640.89
2016,1,3,15,0,837.0,80.0,2.8,14.0,461.0,774.91,621.92
2016,1,3,15,15,815.0,77.0,2.6,13.5,421.5,738.32,596.32
2016,1,3,15,30,793.0,74.0,2.4,13.0,382.0,699.63,568.82
2016,1,3,15,45,767.0,69.0,2.25,13.0,338.5,653.9,534.73
2016,1,3,16,0,741.0,64.0,2.1,13.0,295.0,606.95,498.96
2016,1,3,16,15,693.0,59.0,1.85,12.0,247.5,544.72,450.23
2016,1,3,16,30,645.0,54.0,1.6,11.0,200.0,488.78,404.0
2016,1,3,16,45,575.5,45.5,1.4,10.0,153.0,413.28,340.23
2016,1,3,17,0,506.0,37.0,1.2,9.0,106.0,342.16,276.93
2016,1,3,17,15,366.0,26.5,1.2,8.5,65.0,239.9,177.04
2016,1,3,17,30,226.0,16.0,1.2,8.0,24.0,115.02,0.0
2016,1,3,17,45,113.0,8.0,1.25,8.0,12.0,7.63,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,3.25,1.5,33.5,11.91,0.0
2016,1,4,8,0,470.0,25.0,3.5,2.0,67.0,21.48,12.38
2016,1,4,8,15,569.5,32.5,3.4,2.5,115.0,46.72,22.33
2016,1,4,8,30,669.0,40.0,3.3,3.0,163.0,98.02,52.13
2016,1,4,8,45,726.5,45.0,3.25,4.0,213.0,151.88,94.32
2016,1,4,9,0,784.0,50.0,3.2,5.0,263.0,211.72,146.72
2016,1,4,9,15,820.0,53.5,3.2,5.5,311.0,270.04,201.03
2016,1,4,9,30,856.0,57.0,3.2,6.0,359.0,331.73,258.34
2016,1,4,9,45,880.0,59.5,3.25,7.0,402.0,389.49,311.23
2016,1,4,10,0,904.0,62.0,3.3,8.0,445.0,448.03,363.16
2016,1,4,10,15,920.5,63.5,3.2,8.5,482.5,502.45,410.53
2016,1,4,10,30,937.0,65.0,3.1,9.0,520.0,556.28,455.75
2016,1,4,10,45,948.0,67.0,3.05,9.5,550.5,606.68,496.87
2016,1,4,11,0,959.0,69.0,3.0,10.0,581.0,655.45,535.4
2016,1,4,11,15,966.5,70.0,2.95,10.0,604.0,699.01,569.86
2016,1,4,11,30,974.0,71.0,2.9,10.0,627.0,740.18,601.16
2016,1,4,11,45,974.0,73.5,2.85,10.5,641.0,775.11,624.87
2016,1,4,12,0,974.0,76.0,2.8,11.0,655.0,806.84,646.0
2016,1,4,12,15,975.5,76.5,2.75,11.0,661.5,834.12,664.96
2016,1,4,12,30,977.0,77.0,2.7,11.0,668.0,858.0,681.46
2016,1,4,12,45,974.5,77.0,2.65,11.5,665.5,874.59,691.51
2016,1,4,13,0,972.0,77.0,2.6,12.0,663.0,887.46,699.03
2016,1,4,13,15,968.5,76.5,2.6,12.0,651.5,895.17,704.73
2016,1,4,13,30,965.0,76.0,2.6,12.0,640.0,899.1,707.97
2016,1,4,13,45,957.0,75.5,2.6,12.5,620.5,895.51,704.78
2016,1,4,14,0,949.0,75.0,2.6,13.0,601.0,888.2,699.2
2016,1,4,14,15,938.5,73.5,2.6,12.5,574.0,873.97,691.44
2016,1,4,14,30,928.0,72.0,2.6,12.0,547.0,856.28,681.3
2016,1,4,14,45,911.5,71.0,2.6,12.0,512.5,831.06,664.5
2016,1,4,15,0,895.0,70.0,2.6,12.0,478.0,802.93,645.56
2016,1,4,15,15,874.0,67.5,2.45,11.5,437.5,773.29,625.47
2016,1,4,15,30,853.0,65.0,2.3,11.0,397.0,734.67,598.38
2016,1,4,15,45,822.0,61.5,2.15,11.0,351.5,685.62,561.87
2016,1,4,16,0,791.0,58.0,2.0,11.0,306.0,635.5,523.78
2016,1,4,16,15,744.5,53.5,1.8,10.0,257.5,573.32,475.95
2016,1,4,16,30,698.0,49.0,1.6,9.0,209.0,511.95,425.74
2016,1,4,16,45,622.5,42.5,1.45,8.0,160.0,432.81,358.97
2016,1,4,17,0,547.0,36.0,1.3,7.0,111.0,357.82,292.3
2016,1,4,17,15,407.0,25.5,1.3,6.5,68.5,252.89,190.66
2016,1,4,17,30,267.0,15.0,1.3,6.0,26.0,147.76,0.0
2016,1,4,17,45,133.5,7.5,1.35,5.5,13.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,147.5,15.5,2.75,1.5,28.5,14.77,0.0
2016,1,5,8,0,295.0,31.0,2.8,2.0,57.0,25.34,15.58
2016,1,5,8,15,397.5,42.5,2.8,2.0,101.0,48.03,27.6
2016,1,5,8,30,500.0,54.0,2.8,2.0,145.0,93.42,55.55
2016,1,5,8,45,566.5,61.0,2.8,2.5,192.5,141.01,92.64
2016,1,5,9,0,633.0,68.0,2.8,3.0,240.0,195.85,140.11
2016,1,5,9,15,674.5,73.0,2.75,3.0,285.5,249.1,189.45
2016,1,5,9,30,716.0,78.0,2.7,3.0,331.0,306.03,242.34
2016,1,5,9,45,586.0,111.5,2.7,3.5,335.0,331.07,270.31
2016,1,5,10,0,456.0,145.0,2.7,4.0,339.0,339.13,281.33
2016,1,5,10,15,637.0,118.0,2.65,4.5,413.5,425.12,353.57
2016,1,5,10,30,818.0,91.0,2.6,5.0,488.0,522.78,434.22
2016,1,5,10,45,833.5,92.0,2.6,5.5,518.0,570.34,473.26
2016,1,5,11,0,849.0,93.0,2.6,6.0,548.0,616.94,510.72
2016,1,5,11,15,858.0,94.5,2.6,6.5,570.0,658.69,543.4
2016,1,5,11,30,867.0,96.0,2.6,7.0,592.0,698.49,573.78
2016,1,5,11,45,885.5,91.5,2.6,8.0,609.0,736.26,600.24
2016,1,5,12,0,904.0,87.0,2.6,9.0,626.0,767.69,620.73
2016,1,5,12,15,906.0,87.5,2.6,9.5,632.5,793.81,638.3
2016,1,5,12,30,908.0,88.0,2.6,10.0,639.0,816.8,653.58
2016,1,5,12,45,540.5,188.0,2.6,10.5,516.0,654.3,528.98
2016,1,5,13,0,173.0,288.0,2.6,11.0,393.0,452.55,365.66
2016,1,5,13,15,260.5,270.5,2.6,11.0,425.5,521.46,422.85
2016,1,5,13,30,348.0,253.0,2.6,11.0,458.0,578.95,469.31
2016,1,5,13,45,268.0,256.5,2.6,11.0,411.5,519.92,422.16
2016,1,5,14,0,188.0,260.0,2.6,11.0,365.0,447.08,364.39
2016,1,5,14,15,172.5,248.0,2.55,11.0,340.5,422.03,345.22
2016,1,5,14,30,157.0,236.0,2.5,11.0,316.0,396.52,325.31
2016,1,5,14,45,173.0,219.5,2.45,11.0,303.5,390.65,321.91
2016,1,5,15,0,189.0,203.0,2.4,11.0,291.0,383.57,317.43
2016,1,5,15,15,94.5,162.0,2.25,10.5,206.0,258.77,214.93
2016,1,5,15,30,0.0,121.0,2.1,10.0,121.0,118.71,96.15
2016,1,5,15,45,0.0,106.0,1.95,10.0,106.0,103.79,83.89
2016,1,5,16,0,0.0,91.0,1.8,10.0,91.0,88.84,71.25
2016,1,5,16,15,0.0,76.0,1.65,9.5,76.0,73.85,58.51
2016,1,5,16,30,0.0,61.0,1.5,9.0,61.0,58.79,45.48
2016,1,5,16,45,0.0,46.0,1.4,9.0,46.0,43.59,32.05
2016,1,5,17,0,0.0,31.0,1.3,9.0,31.0,28.79,18.88
2016,1,5,17,15,0.0,19.0,1.4,8.5,19.0,17.63,8.41
2016,1,5,17,30,0.0,7.0,1.5,8.0,7.0,6.48,0.0
2016,1,5,17,45,0.0,3.5,1.6,8.0,3.5,3.34,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,1.9,5.5,25.5,16.68,0.0
2016,1,6,8,0,179.0,35.0,2.1,6.0,51.0,27.55,17.09
2016,1,6,8,15,276.0,50.0,2.1,6.0,92.5,49.14,30.84
2016,1,6,8,30,373.0,65.0,2.1,6.0,134.0,90.03,57.12
2016,1,6,8,45,433.0,76.5,2.15,6.5,178.0,133.57,90.84
2016,1,6,9,0,493.0,88.0,2.2,7.0,222.0,183.69,133.2
2016,1,6,9,15,538.5,96.0,2.2,7.0,266.0,235.04,178.95
2016,1,6,9,30,584.0,104.0,2.2,7.0,310.0,288.96,227.27
2016,1,6,9,45,615.5,110.0,2.25,7.5,350.5,339.87,272.66
2016,1,6,10,0,647.0,116.0,2.3,8.0,391.0,392.99,318.94
2016,1,6,10,15,669.5,120.0,2.3,8.0,426.0,441.81,361.27
2016,1,6,10,30,692.0,124.0,2.3,8.0,461.0,491.27,403.09
2016,1,6,10,45,346.0,95.0,2.3,8.5,263.5,296.88,247.4
2016,1,6,11,0,0.0,66.0,2.3,9.0,66.0,61.43,47.01
2016,1,6,11,15,0.0,52.5,2.3,9.0,52.5,48.84,36.39
2016,1,6,11,30,0.0,39.0,2.3,9.0,39.0,36.27,25.57
2016,1,6,11,45,0.0,51.0,2.35,9.5,51.0,47.45,35.05
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,58.65,44.45
2016,1,6,12,15,0.0,84.0,2.35,10.0,84.0,78.28,61.01
2016,1,6,12,30,0.0,105.0,2.3,10.0,105.0,98.23,77.76
2016,1,6,12,45,0.0,117.0,2.3,10.5,117.0,109.89,87.33
2016,1,6,13,0,0.0,129.0,2.3,11.0,129.0,121.72,97.01
2016,1,6,13,15,0.0,84.0,2.25,11.0,84.0,78.27,60.73
2016,1,6,13,30,0.0,39.0,2.2,11.0,39.0,36.27,25.31
2016,1,6,13,45,0.0,75.5,2.2,11.0,75.5,70.32,54.23
2016,1,6,14,0,0.0,112.0,2.2,11.0,112.0,105.47,83.84
2016,1,6,14,15,9.0,153.0,2.15,11.0,157.5,154.97,125.55
2016,1,6,14,30,18.0,194.0,2.1,11.0,203.0,207.3,169.1
2016,1,6,14,45,24.0,188.5,2.05,11.0,200.0,207.68,169.8
2016,1,6,15,0,30.0,183.0,2.0,11.0,197.0,219.99,180.46
2016,1,6,15,15,21.0,164.0,1.75,11.0,173.5,181.32,148.49
2016,1,6,15,30,12.0,145.0,1.5,11.0,150.0,154.82,126.47
2016,1,6,15,45,7.5,129.5,1.3,11.0,132.5,136.06,110.86
2016,1,6,16,0,3.0,114.0,1.1,11.0,115.0,117.59,95.3
2016,1,6,16,15,185.0,101.5,0.95,10.5,145.0,255.48,214.73
2016,1,6,16,30,367.0,89.0,0.8,10.0,175.0,360.12,299.87
2016,1,6,16,45,308.5,72.5,0.65,10.0,133.5,293.05,241.25
2016,1,6,17,0,250.0,56.0,0.5,10.0,92.0,230.17,185.86
2016,1,6,17,15,125.0,38.5,0.5,10.0,56.5,128.96,96.27
2016,1,6,17,30,0.0,21.0,0.5,10.0,21.0,23.17,0.0
2016,1,6,17,45,0.0,10.5,0.5,10.0,10.5,10.01,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.5,2.05,7.0,30.0,13.82,0.0
2016,1,7,8,0,363.0,29.0,2.1,7.0,60.0,23.45,13.63
2016,1,7,8,15,467.0,38.0,2.1,7.0,105.5,44.52,23.27
2016,1,7,8,30,571.0,47.0,2.1,7.0,151.0,91.59,50.23
2016,1,7,8,45,632.5,53.0,2.15,7.5,199.5,141.53,88.32
2016,1,7,9,0,694.0,59.0,2.2,8.0,248.0,199.48,137.85
2016,1,7,9,15,423.0,104.0,2.2,8.5,225.5,210.06,160.69
2016,1,7,9,30,152.0,149.0,2.2,9.0,203.0,189.0,152.65
2016,1,7,9,45,493.0,110.0,2.2,10.0,315.0,291.97,233.45
2016,1,7,10,0,834.0,71.0,2.2,11.0,427.0,426.1,340.55
2016,1,7,10,15,852.5,73.5,2.1,12.0,463.5,479.9,384.97
2016,1,7,10,30,871.0,76.0,2.0,13.0,500.0,533.51,427.83
2016,1,7,10,45,889.0,76.0,1.95,14.0,531.5,582.05,465.43
2016,1,7,11,0,907.0,76.0,1.9,15.0,563.0,630.86,501.79
2016,1,7,11,15,915.5,77.0,1.9,15.5,586.0,673.47,533.56
2016,1,7,11,30,924.0,78.0,1.9,16.0,609.0,713.92,562.82
2016,1,7,11,45,930.5,78.0,1.95,17.0,624.5,749.49,585.68
2016,1,7,12,0,937.0,78.0,2.0,18.0,640.0,782.34,606.38
2016,1,7,12,15,939.5,78.5,1.95,18.5,647.0,809.82,623.45
2016,1,7,12,30,942.0,79.0,1.9,19.0,654.0,834.08,638.19
2016,1,7,12,45,945.5,77.5,1.85,19.5,653.0,853.5,649.57
2016,1,7,13,0,949.0,76.0,1.8,20.0,652.0,869.46,658.64
2016,1,7,13,15,946.0,75.5,1.8,20.0,642.0,877.68,664.35
2016,1,7,13,30,943.0,75.0,1.8,20.0,632.0,882.19,667.81
2016,1,7,13,45,939.0,73.0,1.8,20.5,614.0,880.38,665.9
2016,1,7,14,0,935.0,71.0,1.8,21.0,596.0,874.87,661.73
2016,1,7,14,15,925.0,70.0,1.85,20.5,570.0,861.96,655.75
2016,1,7,14,30,915.0,69.0,1.9,20.0,544.0,845.61,647.52
2016,1,7,14,45,901.0,67.5,1.95,20.0,510.5,822.12,633.11
2016,1,7,15,0,887.0,66.0,2.0,20.0,477.0,795.64,616.56
2016,1,7,15,15,867.0,63.5,1.8,19.5,437.5,760.48,592.73
2016,1,7,15,30,847.0,61.0,1.6,19.0,398.0,723.08,567.03
2016,1,7,15,45,818.0,58.0,1.45,18.5,353.5,682.73,539.14
2016,1,7,16,0,789.0,55.0,1.3,18.0,309.0,634.82,504.97
2016,1,7,16,15,745.0,51.0,1.3,17.0,261.5,574.93,462.48
2016,1,7,16,30,701.0,47.0,1.3,16.0,214.0,515.74,417.01
2016,1,7,16,45,628.5,41.5,1.35,15.0,165.0,439.2,355.51
2016,1,7,17,0,556.0,36.0,1.4,14.0,116.0,366.56,293.56
2016,1,7,17,15,423.5,26.5,1.5,13.5,73.5,264.96,200.81
2016,1,7,17,30,291.0,17.0,1.6,13.0,31.0,164.03,0.0
2016,1,7,17,45,145.5,8.5,1.7,12.5,15.5,66.94,0.0
2016,1,7,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,8,7,45,168.5,15.0,2.95,8.5,29.5,14.3,0.0
2016,1,8,8,0,337.0,30.0,3.2,9.0,59.0,24.42,14.25
2016,1,8,8,15,442.5,39.5,3.25,9.5,104.0,44.6,23.84
2016,1,8,8,30,548.0,49.0,3.3,10.0,149.0,90.74,49.98
2016,1,8,8,45,611.0,55.5,3.35,10.5,197.0,140.02,87.1
2016,1,8,9,0,674.0,62.0,3.4,11.0,245.0,196.11,134.53
2016,1,8,9,15,714.0,66.5,3.5,11.5,291.5,252.02,184.84
2016,1,8,9,30,754.0,71.0,3.6,12.0,338.0,309.91,237.18
2016,1,8,9,45,785.5,73.0,3.7,13.0,380.5,365.32,286.58
2016,1,8,10,0,817.0,75.0,3.8,14.0,423.0,422.52,336.17
2016,1,8,10,15,585.5,136.5,3.8,14.5,397.0,417.8,336.24
2016,1,8,10,30,354.0,198.0,3.8,15.0,371.0,382.21,308.82
2016,1,8,10,45,621.5,139.5,3.85,15.5,465.0,500.08,404.35
2016,1,8,11,0,889.0,81.0,3.9,16.0,559.0,625.21,503.66
2016,1,8,11,15,613.5,165.5,3.85,16.5,502.0,576.83,462.79
2016,1,8,11,30,338.0,250.0,3.8,17.0,445.0,491.87,393.06
2016,1,8,11,45,364.0,251.5,3.8,17.5,466.0,525.63,419.24
2016,1,8,12,0,390.0,253.0,3.8,18.0,487.0,559.77,444.88
2016,1,8,12,15,256.5,272.5,3.7,18.0,427.5,491.86,390.31
2016,1,8,12,30,123.0,292.0,3.6,18.0,368.0,406.64,321.85
2016,1,8,12,45,79.0,272.0,3.55,18.5,321.0,342.86,271.3
2016,1,8,13,0,35.0,252.0,3.5,19.0,274.0,287.44,226.53
2016,1,8,13,15,59.5,262.5,3.35,19.0,298.5,321.75,254.31
2016,1,8,13,30,84.0,273.0,3.2,19.0,323.0,356.91,282.31
2016,1,8,13,45,397.5,203.5,3.1,19.0,429.0,581.28,462.2
2016,1,8,14,0,711.0,134.0,3.0,19.0,535.0,773.27,607.12
2016,1,8,14,15,497.5,181.5,2.8,19.0,456.0,641.88,507.09
2016,1,8,14,30,284.0,229.0,2.6,19.0,377.0,505.94,401.3
2016,1,8,14,45,547.5,159.0,2.45,19.0,422.5,649.74,516.15
2016,1,8,15,0,811.0,89.0,2.3,19.0,468.0,771.51,605.52
2016,1,8,15,15,789.5,86.0,2.0,18.5,429.0,735.99,579.15
2016,1,8,15,30,768.0,83.0,1.7,18.0,390.0,698.35,552.26
2016,1,8,15,45,748.5,76.0,1.45,18.0,348.0,655.77,520.65
2016,1,8,16,0,729.0,69.0,1.2,18.0,306.0,611.59,487.26
2016,1,8,16,15,682.5,63.5,1.15,17.0,258.5,554.76,445.68
2016,1,8,16,30,636.0,58.0,1.1,16.0,211.0,494.58,399.28
2016,1,8,16,45,572.0,49.5,1.05,15.0,163.5,422.03,340.81
2016,1,8,17,0,508.0,41.0,1.0,14.0,116.0,353.24,282.23
2016,1,8,17,15,254.0,36.0,1.0,13.5,73.5,198.37,150.51
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,41.58,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.0,13.5,5.45,4.5,31.5,12.87,0.0
2016,1,9,8,0,410.0,27.0,5.8,5.0,63.0,21.57,12.16
2016,1,9,8,15,514.5,35.5,6.1,5.5,110.0,44.31,22.97
2016,1,9,8,30,619.0,44.0,6.4,6.0,157.0,93.32,50.25
2016,1,9,8,45,678.0,50.0,6.75,6.5,207.0,145.37,90.21
2016,1,9,9,0,737.0,56.0,7.1,7.0,257.0,203.74,141.07
2016,1,9,9,15,775.5,60.0,7.1,7.0,305.0,260.8,194.52
2016,1,9,9,30,814.0,64.0,7.1,7.0,353.0,321.08,251.5
2016,1,9,9,45,842.5,66.0,7.1,7.5,397.0,378.54,305.45
2016,1,9,10,0,871.0,68.0,7.1,8.0,441.0,437.39,359.46
2016,1,9,10,15,889.5,70.5,7.05,8.0,479.0,492.54,409.81
2016,1,9,10,30,908.0,73.0,7.0,8.0,517.0,547.56,458.81
2016,1,9,10,45,921.5,74.0,6.95,8.5,548.5,597.62,501.71
2016,1,9,11,0,935.0,75.0,6.9,9.0,580.0,646.34,542.35
2016,1,9,11,15,943.0,76.5,6.85,9.0,603.5,690.47,579.33
2016,1,9,11,30,951.0,78.0,6.8,9.0,627.0,732.35,613.56
2016,1,9,11,45,954.5,79.0,6.75,9.5,642.0,768.01,639.62
2016,1,9,12,0,958.0,80.0,6.7,10.0,657.0,800.72,663.18
2016,1,9,12,15,960.0,80.5,6.65,10.0,664.0,828.62,684.16
2016,1,9,12,30,962.0,81.0,6.6,10.0,671.0,853.2,702.62
2016,1,9,12,45,961.5,80.5,6.55,10.0,669.5,871.2,716.09
2016,1,9,13,0,961.0,80.0,6.5,10.0,668.0,885.56,726.94
2016,1,9,13,15,957.5,79.5,6.45,10.0,657.5,893.76,733.23
2016,1,9,13,30,954.0,79.0,6.4,10.0,647.0,898.2,736.86
2016,1,9,13,45,947.5,78.5,6.4,10.0,628.5,896.38,736.15
2016,1,9,14,0,941.0,78.0,6.4,10.0,610.0,890.85,732.82
2016,1,9,14,15,931.0,76.5,6.35,10.0,583.5,877.56,723.48
2016,1,9,14,30,921.0,75.0,6.3,10.0,557.0,860.78,711.63
2016,1,9,14,45,905.0,73.5,6.25,10.0,523.0,835.79,693.52
2016,1,9,15,0,889.0,72.0,6.2,10.0,489.0,807.84,673.13
2016,1,9,15,15,868.0,70.0,6.05,9.5,449.0,779.24,652.96
2016,1,9,15,30,847.0,68.0,5.9,9.0,409.0,741.57,625.37
2016,1,9,15,45,813.0,65.5,5.8,8.5,363.5,691.77,587.75
2016,1,9,16,0,779.0,63.0,5.7,8.0,318.0,640.99,548.46
2016,1,9,16,15,733.5,58.0,5.35,7.5,269.0,578.99,497.58
2016,1,9,16,30,688.0,53.0,5.0,7.0,220.0,517.69,444.49
2016,1,9,16,45,610.0,47.0,4.7,6.5,170.5,437.24,373.39
2016,1,9,17,0,532.0,41.0,4.4,6.0,121.0,367.47,308.6
2016,1,9,17,15,401.5,30.5,4.2,5.5,77.5,266.55,213.08
2016,1,9,17,30,271.0,20.0,4.0,5.0,34.0,165.34,35.9
2016,1,9,17,45,135.5,10.0,3.85,4.5,17.0,64.89,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.5,13.82,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,63.0,23.47,14.1
2016,1,10,8,15,489.5,39.0,3.2,0.5,110.5,44.16,24.13
2016,1,10,8,30,595.0,49.0,3.3,1.0,158.0,93.38,52.36
2016,1,10,8,45,658.0,55.0,3.45,1.5,208.0,144.9,92.16
2016,1,10,9,0,721.0,61.0,3.6,2.0,258.0,204.72,144.42
2016,1,10,9,15,761.0,65.5,3.5,2.5,306.5,261.84,197.58
2016,1,10,9,30,801.0,70.0,3.4,3.0,355.0,322.4,254.01
2016,1,10,9,45,829.0,73.0,3.35,3.5,399.0,380.14,307.61
2016,1,10,10,0,857.0,76.0,3.3,4.0,443.0,439.29,361.0
2016,1,10,10,15,875.5,78.5,3.15,4.5,481.0,494.55,409.48
2016,1,10,10,30,894.0,81.0,3.0,5.0,519.0,549.59,456.05
2016,1,10,10,45,907.0,83.0,2.85,5.5,550.5,600.52,497.7
2016,1,10,11,0,920.0,85.0,2.7,6.0,582.0,647.92,535.18
2016,1,10,11,15,928.0,86.5,2.55,6.0,606.0,691.69,569.56
2016,1,10,11,30,936.0,88.0,2.4,6.0,630.0,733.25,601.24
2016,1,10,11,45,937.0,90.5,2.25,6.5,644.5,768.51,624.7
2016,1,10,12,0,938.0,93.0,2.1,7.0,659.0,800.74,645.33
2016,1,10,12,15,940.0,93.0,2.0,7.0,666.0,827.83,663.5
2016,1,10,12,30,942.0,93.0,1.9,7.0,673.0,851.66,679.22
2016,1,10,12,45,941.0,93.0,1.8,7.5,671.5,869.69,689.51
2016,1,10,13,0,940.0,93.0,1.7,8.0,670.0,884.17,697.28
2016,1,10,13,15,936.0,92.5,1.65,8.0,659.5,891.98,702.29
2016,1,10,13,30,932.0,92.0,1.6,8.0,649.0,896.1,704.93
2016,1,10,13,45,923.0,91.5,1.55,8.5,630.0,892.34,700.98
2016,1,10,14,0,914.0,91.0,1.5,9.0,611.0,891.87,699.6
2016,1,10,14,15,903.0,89.5,1.5,8.5,584.5,878.15,692.23
2016,1,10,14,30,892.0,88.0,1.5,8.0,558.0,860.98,682.65
2016,1,10,14,45,879.5,85.0,1.55,8.0,524.5,837.48,668.02
2016,1,10,15,0,867.0,82.0,1.6,8.0,491.0,810.89,651.1
2016,1,10,15,15,845.0,79.0,1.55,8.0,450.5,773.98,625.37
2016,1,10,15,30,823.0,76.0,1.5,8.0,410.0,734.83,597.77
2016,1,10,15,45,792.0,72.5,1.45,8.0,365.0,686.53,562.83
2016,1,10,16,0,761.0,69.0,1.4,8.0,320.0,637.09,526.25
2016,1,10,16,15,714.5,63.5,1.25,7.0,271.0,574.25,478.43
2016,1,10,16,30,668.0,58.0,1.1,6.0,222.0,517.45,432.44
2016,1,10,16,45,594.5,51.0,1.0,5.5,173.0,439.64,367.01
2016,1,10,17,0,521.0,44.0,0.9,5.0,124.0,366.11,302.28
2016,1,10,17,15,393.5,32.5,0.95,4.5,80.0,265.6,211.13
2016,1,10,17,30,266.0,21.0,1.0,4.0,36.0,165.62,53.51
2016,1,10,17,45,133.0,10.5,1.1,4.0,18.0,64.61,0.0
2016,1,10,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,176.0,14.5,1.4,0.5,30.0,13.82,0.0
2016,1,11,8,0,352.0,29.0,1.6,1.0,60.0,23.43,14.05
2016,1,11,8,15,457.0,39.0,1.55,1.5,106.0,42.77,23.73
2016,1,11,8,30,562.0,49.0,1.5,2.0,152.0,89.97,50.63
2016,1,11,8,45,623.0,56.0,1.45,3.0,201.0,140.21,88.97
2016,1,11,9,0,684.0,63.0,1.4,4.0,250.0,197.07,137.62
2016,1,11,9,15,724.5,67.5,1.4,4.5,297.5,253.85,189.23
2016,1,11,9,30,765.0,72.0,1.4,5.0,345.0,312.62,242.71
2016,1,11,9,45,646.0,102.5,1.4,5.5,352.0,341.24,273.33
2016,1,11,10,0,527.0,133.0,1.4,6.0,359.0,354.78,288.99
2016,1,11,10,15,409.0,171.5,1.3,6.5,356.0,366.1,300.09
2016,1,11,10,30,291.0,210.0,1.2,7.0,353.0,361.13,296.19
2016,1,11,10,45,257.0,229.0,1.15,7.5,361.0,376.86,308.38
2016,1,11,11,0,223.0,248.0,1.1,8.0,369.0,383.2,312.47
2016,1,11,11,15,322.5,240.0,1.1,8.0,423.0,456.33,371.23
2016,1,11,11,30,422.0,232.0,1.1,8.0,477.0,536.96,434.13
2016,1,11,11,45,346.0,255.5,1.1,8.5,460.0,516.99,416.36
2016,1,11,12,0,270.0,279.0,1.1,9.0,443.0,499.01,400.57
2016,1,11,12,15,281.0,281.0,1.2,9.5,453.0,519.69,416.61
2016,1,11,12,30,292.0,283.0,1.3,10.0,463.0,539.91,431.88
2016,1,11,12,45,207.5,288.0,1.45,10.5,416.0,474.8,380.81
2016,1,11,13,0,123.0,293.0,1.6,11.0,369.0,416.74,334.43
2016,1,11,13,15,159.0,289.0,1.55,11.0,385.5,446.28,358.75
2016,1,11,13,30,195.0,285.0,1.5,11.0,402.0,475.91,382.42
2016,1,11,13,45,178.0,277.0,1.5,11.5,381.5,455.84,366.2
2016,1,11,14,0,161.0,269.0,1.5,12.0,361.0,435.03,349.77
2016,1,11,14,15,491.0,187.5,1.4,12.0,450.5,645.3,517.5
