Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,821.0,106.0,1.3,12.0,540.0,824.45,647.44
2016,1,11,14,45,497.0,159.5,1.25,12.0,417.5,611.54,489.72
2016,1,11,15,0,173.0,213.0,1.2,12.0,295.0,383.51,310.86
2016,1,11,15,15,476.0,147.5,1.1,11.5,348.0,566.66,461.72
2016,1,11,15,30,779.0,82.0,1.0,11.0,401.0,710.1,570.23
2016,1,11,15,45,749.5,77.5,0.95,11.0,357.0,662.83,534.3
2016,1,11,16,0,720.0,73.0,0.9,11.0,313.0,619.25,502.72
2016,1,11,16,15,673.0,67.5,0.8,10.5,265.0,557.73,455.79
2016,1,11,16,30,626.0,62.0,0.7,10.0,217.0,497.28,407.71
2016,1,11,16,45,558.5,53.5,0.6,9.5,169.5,422.63,346.29
2016,1,11,17,0,491.0,45.0,0.5,9.0,122.0,351.9,285.41
2016,1,11,17,15,368.0,33.5,0.5,9.0,79.0,254.65,199.19
2016,1,11,17,30,245.0,22.0,0.5,9.0,36.0,158.51,63.09
2016,1,11,17,45,122.5,11.0,0.55,9.0,18.0,61.01,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,198.0,14.0,2.65,3.0,31.0,13.34,0.0
2016,1,12,8,0,396.0,28.0,3.0,4.0,62.0,22.49,13.06
2016,1,12,8,15,499.5,36.5,2.9,4.5,109.0,40.88,21.37
2016,1,12,8,30,603.0,45.0,2.8,5.0,156.0,90.99,49.41
2016,1,12,8,45,664.5,51.0,2.75,6.0,206.0,142.44,88.18
2016,1,12,9,0,726.0,57.0,2.7,7.0,256.0,200.58,137.78
2016,1,12,9,15,765.0,61.0,2.5,8.0,304.0,257.28,189.14
2016,1,12,9,30,804.0,65.0,2.3,9.0,352.0,317.31,243.27
2016,1,12,9,45,831.0,68.0,2.15,10.0,396.0,374.93,294.57
2016,1,12,10,0,858.0,71.0,2.0,11.0,440.0,433.86,345.12
2016,1,12,10,15,876.5,73.0,1.85,11.5,478.0,488.77,391.26
2016,1,12,10,30,895.0,75.0,1.7,12.0,516.0,542.41,434.55
2016,1,12,10,45,907.5,77.0,1.55,13.0,547.5,592.72,472.64
2016,1,12,11,0,920.0,79.0,1.4,14.0,579.0,641.69,507.91
2016,1,12,11,15,928.5,80.0,1.25,14.0,603.0,685.4,539.69
2016,1,12,11,30,937.0,81.0,1.1,14.0,627.0,726.94,568.59
2016,1,12,11,45,943.5,81.0,1.0,14.5,643.0,763.56,590.99
2016,1,12,12,0,950.0,81.0,0.9,15.0,659.0,797.43,611.0
2016,1,12,12,15,952.0,81.5,0.8,15.0,666.5,825.49,627.78
2016,1,12,12,30,954.0,82.0,0.7,15.0,674.0,850.25,642.15
2016,1,12,12,45,953.0,82.0,0.65,15.5,672.5,868.61,651.87
2016,1,12,13,0,952.0,82.0,0.6,16.0,671.0,883.37,659.29
2016,1,12,13,15,949.0,81.5,0.55,16.0,661.0,892.23,664.15
2016,1,12,13,30,946.0,81.0,0.5,16.0,651.0,897.36,666.79
2016,1,12,13,45,939.0,80.5,0.45,16.0,632.5,895.39,665.01
2016,1,12,14,0,932.0,80.0,0.4,16.0,614.0,889.73,661.09
2016,1,12,14,15,922.0,78.5,0.35,16.0,588.0,876.73,652.59
2016,1,12,14,30,912.0,77.0,0.3,16.0,562.0,860.26,642.08
2016,1,12,14,45,895.5,76.0,0.3,16.0,528.5,835.76,627.35
2016,1,12,15,0,879.0,75.0,0.3,16.0,495.0,815.13,615.28
2016,1,12,15,15,858.5,72.5,0.35,15.5,455.0,779.84,595.11
2016,1,12,15,30,838.0,70.0,0.4,15.0,415.0,742.2,573.02
2016,1,12,15,45,808.0,66.5,0.45,15.0,370.0,694.29,541.97
2016,1,12,16,0,778.0,63.0,0.5,15.0,325.0,645.21,509.15
2016,1,12,16,15,734.5,58.5,0.6,14.0,276.5,585.03,468.93
2016,1,12,16,30,691.0,54.0,0.7,13.0,228.0,525.38,425.26
2016,1,12,16,45,622.0,47.5,0.85,12.5,178.5,449.24,365.35
2016,1,12,17,0,553.0,41.0,1.0,12.0,129.0,382.53,308.99
2016,1,12,17,15,432.5,31.0,1.05,11.0,84.5,285.36,223.85
2016,1,12,17,30,312.0,21.0,1.1,10.0,40.0,190.1,89.78
2016,1,12,17,45,156.0,10.5,1.2,9.5,20.0,74.66,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.15,5.0,31.0,13.34,0.0
2016,1,13,8,0,384.0,28.0,2.4,6.0,62.0,22.46,12.95
2016,1,13,8,15,487.5,37.0,2.45,6.5,109.0,40.52,21.36
2016,1,13,8,30,591.0,46.0,2.5,7.0,156.0,88.36,47.35
2016,1,13,8,45,651.5,52.5,2.55,8.0,205.5,141.51,87.3
2016,1,13,9,0,712.0,59.0,2.6,9.0,255.0,199.2,136.11
2016,1,13,9,15,751.5,63.5,2.7,9.5,303.0,255.8,187.36
2016,1,13,9,30,791.0,68.0,2.8,10.0,351.0,315.83,241.88
2016,1,13,9,45,817.5,71.0,2.95,11.0,394.5,372.68,292.96
2016,1,13,10,0,844.0,74.0,3.1,12.0,438.0,430.83,343.7
2016,1,13,10,15,863.0,76.5,3.15,12.5,476.5,485.93,391.03
2016,1,13,10,30,882.0,79.0,3.2,13.0,515.0,540.91,436.8
2016,1,13,10,45,893.5,81.5,3.25,14.0,546.5,591.28,476.75
2016,1,13,11,0,905.0,84.0,3.3,15.0,578.0,638.12,512.75
2016,1,13,11,15,914.0,85.0,3.3,15.0,602.0,681.74,547.05
2016,1,13,11,30,923.0,86.0,3.3,15.0,626.0,723.26,579.07
2016,1,13,11,45,926.5,88.0,3.35,15.0,641.5,759.64,605.37
2016,1,13,12,0,930.0,90.0,3.4,15.0,657.0,793.18,629.45
2016,1,13,12,15,932.5,90.5,3.4,15.0,664.5,821.31,649.31
2016,1,13,12,30,935.0,91.0,3.4,15.0,672.0,846.23,666.9
2016,1,13,12,45,934.5,91.0,3.4,15.5,671.0,864.85,678.77
2016,1,13,13,0,934.0,91.0,3.4,16.0,670.0,879.94,688.24
2016,1,13,13,15,930.5,90.5,3.4,16.0,660.0,888.38,694.41
2016,1,13,13,30,927.0,90.0,3.4,16.0,650.0,893.15,698.2
2016,1,13,13,45,920.0,89.0,3.4,16.0,632.0,890.71,697.07
2016,1,13,14,0,913.0,88.0,3.4,16.0,614.0,884.63,693.58
2016,1,13,14,15,903.0,86.5,3.3,15.5,588.0,871.88,686.17
2016,1,13,14,30,893.0,85.0,3.2,15.0,562.0,862.72,681.49
2016,1,13,14,45,878.0,83.0,3.15,15.0,528.5,838.52,665.08
2016,1,13,15,0,863.0,81.0,3.1,15.0,495.0,811.3,646.57
2016,1,13,15,15,841.5,78.0,2.8,14.5,455.5,774.94,620.97
2016,1,13,15,30,820.0,75.0,2.5,14.0,416.0,736.31,593.43
2016,1,13,15,45,788.5,72.0,2.25,14.0,370.5,688.33,557.69
2016,1,13,16,0,757.0,69.0,2.0,14.0,325.0,639.22,520.53
2016,1,13,16,15,712.0,64.0,1.85,13.0,276.5,577.94,475.07
2016,1,13,16,30,667.0,59.0,1.7,12.0,228.0,522.39,431.01
2016,1,13,16,45,595.5,52.0,1.55,11.5,179.0,445.38,367.11
2016,1,13,17,0,524.0,45.0,1.4,11.0,130.0,372.5,303.96
2016,1,13,17,15,404.0,34.0,1.4,10.5,85.5,275.25,217.97
2016,1,13,17,30,284.0,23.0,1.4,10.0,41.0,180.9,95.89
2016,1,13,17,45,142.0,11.5,1.4,9.5,20.5,70.11,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,36.5,16.0,2.3,8.0,19.5,15.25,0.0
2016,1,14,8,0,73.0,32.0,2.6,9.0,39.0,26.23,15.88
2016,1,14,8,15,107.0,52.5,2.6,9.5,69.0,45.62,31.38
2016,1,14,8,30,141.0,73.0,2.6,10.0,99.0,74.88,53.08
2016,1,14,8,45,164.5,93.0,2.6,11.0,132.0,106.61,78.52
2016,1,14,9,0,188.0,113.0,2.6,12.0,165.0,141.26,107.37
2016,1,14,9,15,206.0,130.0,2.85,12.5,196.5,174.58,135.95
2016,1,14,9,30,224.0,147.0,3.1,13.0,228.0,209.86,166.19
2016,1,14,9,45,227.0,166.5,3.35,14.0,256.5,243.9,195.05
2016,1,14,10,0,230.0,186.0,3.6,15.0,285.0,275.09,220.95
2016,1,14,10,15,295.5,193.0,3.7,15.5,332.5,329.55,265.24
2016,1,14,10,30,361.0,200.0,3.8,16.0,380.0,386.67,311.3
2016,1,14,10,45,268.0,227.5,3.9,16.5,365.5,381.05,306.28
2016,1,14,11,0,175.0,255.0,4.0,17.0,351.0,361.11,289.26
2016,1,14,11,15,214.0,263.0,4.05,17.0,385.0,403.45,323.26
2016,1,14,11,30,253.0,271.0,4.1,17.0,419.0,448.24,358.76
2016,1,14,11,45,201.5,282.5,4.2,17.5,402.5,434.48,346.43
2016,1,14,12,0,150.0,294.0,4.3,18.0,386.0,417.06,331.29
2016,1,14,12,15,127.0,295.0,4.3,18.0,373.5,406.97,322.99
2016,1,14,12,30,104.0,296.0,4.3,18.0,361.0,385.08,305.56
2016,1,14,12,45,206.0,290.0,4.35,18.5,418.5,475.8,377.91
2016,1,14,13,0,308.0,284.0,4.4,19.0,476.0,570.61,451.47
2016,1,14,13,15,299.5,281.0,4.4,18.5,465.5,566.74,449.18
2016,1,14,13,30,291.0,278.0,4.4,18.0,455.0,561.48,446.32
2016,1,14,13,45,283.5,270.5,4.4,18.0,439.0,550.61,438.52
2016,1,14,14,0,276.0,263.0,4.4,18.0,423.0,538.49,429.8
2016,1,14,14,15,556.5,179.5,4.4,18.0,484.0,693.63,555.21
2016,1,14,14,30,837.0,96.0,4.4,18.0,545.0,830.62,658.13
2016,1,14,14,45,827.0,92.0,4.4,18.0,514.0,808.91,642.6
2016,1,14,15,0,817.0,88.0,4.4,18.0,483.0,784.19,625.89
2016,1,14,15,15,796.0,85.0,4.2,17.5,444.5,749.13,601.58
2016,1,14,15,30,775.0,82.0,4.0,17.0,406.0,711.89,575.63
2016,1,14,15,45,744.0,78.0,3.8,17.0,362.0,664.17,540.24
2016,1,14,16,0,713.0,74.0,3.6,17.0,318.0,620.1,507.06
2016,1,14,16,15,668.5,68.5,3.25,16.5,271.0,560.29,460.39
2016,1,14,16,30,624.0,63.0,2.9,16.0,224.0,501.38,412.45
2016,1,14,16,45,558.0,55.0,2.6,15.5,176.0,427.89,351.15
2016,1,14,17,0,492.0,47.0,2.3,15.0,128.0,358.15,290.59
2016,1,14,17,15,376.0,35.5,2.3,14.5,85.0,263.44,207.44
2016,1,14,17,30,260.0,24.0,2.3,14.0,42.0,172.43,98.11
2016,1,14,17,45,130.0,12.0,2.3,13.5,21.0,65.85,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,13.0,4.25,7.0,33.5,12.39,0.0
2016,1,15,8,0,462.0,26.0,4.5,8.0,67.0,22.47,12.89
2016,1,15,8,15,564.0,33.5,4.45,8.5,116.0,39.99,20.09
2016,1,15,8,30,666.0,41.0,4.4,9.0,165.0,90.52,46.1
2016,1,15,8,45,728.0,45.5,4.4,9.5,216.5,144.37,85.96
2016,1,15,9,0,790.0,50.0,4.4,10.0,268.0,204.87,137.51
2016,1,15,9,15,826.0,53.0,4.3,10.5,317.5,263.55,191.25
2016,1,15,9,30,862.0,56.0,4.2,11.0,367.0,325.94,248.49
2016,1,15,9,45,889.5,57.5,4.15,12.0,412.0,385.11,301.95
2016,1,15,10,0,917.0,59.0,4.1,13.0,457.0,445.46,354.75
2016,1,15,10,15,933.5,61.0,3.9,13.5,496.0,502.07,403.36
2016,1,15,10,30,950.0,63.0,3.7,14.0,535.0,558.13,449.76
2016,1,15,10,45,963.0,63.5,3.5,15.0,567.5,609.79,490.19
2016,1,15,11,0,976.0,64.0,3.3,16.0,600.0,659.99,527.82
2016,1,15,11,15,983.0,65.0,3.1,16.0,624.0,705.13,562.24
2016,1,15,11,30,990.0,66.0,2.9,16.0,648.0,747.83,592.83
2016,1,15,11,45,989.5,69.0,2.75,16.5,664.0,784.76,616.67
2016,1,15,12,0,989.0,72.0,2.6,17.0,680.0,818.41,637.77
2016,1,15,12,15,990.5,72.0,2.45,17.0,687.0,846.8,656.04
2016,1,15,12,30,992.0,72.0,2.3,17.0,694.0,871.72,671.73
2016,1,15,12,45,990.5,72.0,2.15,17.5,692.5,890.62,681.85
2016,1,15,13,0,989.0,72.0,2.0,18.0,691.0,905.76,689.31
2016,1,15,13,15,985.5,71.5,1.85,18.0,681.0,914.81,693.91
2016,1,15,13,30,982.0,71.0,1.7,18.0,671.0,919.97,695.94
2016,1,15,13,45,974.0,71.0,1.6,18.5,652.0,918.02,692.62
2016,1,15,14,0,966.0,71.0,1.5,19.0,633.0,912.24,686.94
2016,1,15,14,15,956.5,70.0,1.45,19.0,607.0,900.23,679.24
2016,1,15,14,30,947.0,69.0,1.4,19.0,581.0,884.59,669.32
2016,1,15,14,45,931.0,68.0,1.35,19.0,546.5,860.11,653.53
2016,1,15,15,0,915.0,67.0,1.3,19.0,512.0,832.53,635.73
2016,1,15,15,15,895.5,65.0,1.15,18.5,472.0,798.07,613.0
2016,1,15,15,30,876.0,63.0,1.0,18.0,432.0,761.18,588.36
2016,1,15,15,45,847.0,60.5,0.85,18.0,386.0,720.78,559.8
2016,1,15,16,0,818.0,58.0,0.7,18.0,340.0,672.5,525.14
2016,1,15,16,15,777.0,54.0,0.5,17.5,291.0,613.21,482.04
2016,1,15,16,30,736.0,50.0,0.3,17.0,242.0,554.23,436.78
2016,1,15,16,45,669.0,44.5,0.2,17.0,191.5,478.51,376.96
2016,1,15,17,0,602.0,39.0,0.1,17.0,141.0,406.17,317.28
2016,1,15,17,15,486.0,30.5,0.25,16.0,94.5,309.44,237.8
2016,1,15,17,30,370.0,22.0,0.4,15.0,48.0,217.82,130.8
2016,1,15,17,45,185.0,11.0,0.6,14.5,24.0,88.3,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.5,1.5,7.5,14.5,13.42,0.0
2016,1,16,8,0,0.0,29.0,1.7,8.0,29.0,26.35,16.19
2016,1,16,8,15,15.5,50.5,2.0,8.5,53.5,44.48,32.0
2016,1,16,8,30,31.0,72.0,2.3,9.0,78.0,66.37,50.37
2016,1,16,8,45,39.0,93.5,2.6,9.5,103.0,89.57,70.09
2016,1,16,9,0,47.0,115.0,2.9,10.0,128.0,114.06,90.91
2016,1,16,9,15,63.0,133.0,2.9,10.0,154.0,138.65,111.63
2016,1,16,9,30,79.0,151.0,2.9,10.0,180.0,165.13,133.98
2016,1,16,9,45,39.5,79.0,2.95,10.5,93.5,88.74,70.18
2016,1,16,10,0,0.0,7.0,3.0,11.0,7.0,6.49,0.0
2016,1,16,10,15,0.0,22.5,2.95,11.0,22.5,20.89,12.38
2016,1,16,10,30,0.0,38.0,2.9,11.0,38.0,35.31,24.71
2016,1,16,10,45,0.0,31.0,2.85,11.5,31.0,28.8,19.03
2016,1,16,11,0,0.0,24.0,2.8,12.0,24.0,22.3,13.4
2016,1,16,11,15,0.0,25.0,2.85,12.0,25.0,23.23,14.17
2016,1,16,11,30,0.0,26.0,2.9,12.0,26.0,24.17,14.94
2016,1,16,11,45,452.5,60.0,3.0,12.5,339.0,395.74,331.2
2016,1,16,12,0,905.0,94.0,3.1,13.0,652.0,781.19,626.35
2016,1,16,12,15,910.0,94.5,3.6,13.5,661.5,810.94,646.16
2016,1,16,12,30,915.0,95.0,4.1,14.0,671.0,837.7,666.48
2016,1,16,12,45,932.0,88.5,4.6,15.0,675.0,863.19,685.47
2016,1,16,13,0,949.0,82.0,5.1,16.0,679.0,885.55,702.35
2016,1,16,13,15,948.0,81.5,5.35,16.0,670.5,896.45,712.01
2016,1,16,13,30,947.0,81.0,5.6,16.0,662.0,903.64,719.17
2016,1,16,13,45,943.5,80.0,5.9,16.0,645.5,904.39,722.02
2016,1,16,14,0,940.0,79.0,6.2,16.0,629.0,901.41,722.21
2016,1,16,14,15,930.5,77.5,6.35,15.5,603.0,889.05,716.14
2016,1,16,14,30,921.0,76.0,6.5,15.0,577.0,873.16,707.48
2016,1,16,14,45,903.0,76.0,6.65,15.0,542.5,848.68,690.97
2016,1,16,15,0,885.0,76.0,6.8,15.0,508.0,821.29,672.17
2016,1,16,15,15,863.5,73.5,6.85,14.5,468.0,792.03,652.66
2016,1,16,15,30,842.0,71.0,6.9,14.0,428.0,753.55,625.65
2016,1,16,15,45,793.0,72.0,6.95,13.5,380.0,696.83,583.63
2016,1,16,16,0,744.0,73.0,7.0,13.0,332.0,639.7,540.24
2016,1,16,16,15,699.5,68.0,6.95,12.0,284.0,583.71,496.73
2016,1,16,16,30,655.0,63.0,6.9,11.0,236.0,524.16,447.51
2016,1,16,16,45,555.0,59.0,6.9,10.5,184.5,433.39,369.08
2016,1,16,17,0,455.0,55.0,6.9,10.0,133.0,348.15,293.0
2016,1,16,17,15,342.5,42.0,6.85,9.0,89.5,254.29,207.94
2016,1,16,17,30,230.0,29.0,6.8,8.0,46.0,168.11,110.64
2016,1,16,17,45,115.0,14.5,6.75,7.5,23.0,62.45,0.0
2016,1,16,18,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.5,13.5,1.2,1.5,33.0,10.6,0.0
2016,1,17,8,0,433.0,27.0,1.3,2.0,66.0,23.41,14.26
2016,1,17,8,15,533.0,35.0,1.35,2.5,114.0,39.97,21.62
2016,1,17,8,30,633.0,43.0,1.4,3.0,162.0,88.94,47.3
2016,1,17,8,45,691.0,48.5,1.5,4.0,212.5,141.31,86.53
2016,1,17,9,0,749.0,54.0,1.6,5.0,263.0,199.96,136.73
2016,1,17,9,15,785.5,57.5,1.6,5.5,311.5,257.11,189.11
2016,1,17,9,30,822.0,61.0,1.6,6.0,360.0,317.31,244.32
2016,1,17,9,45,843.5,65.0,1.65,6.5,403.5,375.27,297.18
2016,1,17,10,0,865.0,69.0,1.7,7.0,447.0,434.0,349.16
2016,1,17,10,15,882.0,71.5,1.7,7.5,485.5,489.09,396.47
2016,1,17,10,30,899.0,74.0,1.7,8.0,524.0,543.82,441.82
2016,1,17,10,45,908.5,76.5,1.75,8.5,555.0,593.69,482.18
2016,1,17,11,0,918.0,79.0,1.8,9.0,586.0,641.97,520.09
2016,1,17,11,15,926.0,80.0,1.85,9.5,610.5,685.85,553.7
2016,1,17,11,30,934.0,81.0,1.9,10.0,635.0,727.54,584.57
2016,1,17,11,45,933.5,84.0,1.95,10.5,650.0,762.92,608.76
2016,1,17,12,0,933.0,87.0,2.0,11.0,665.0,795.2,630.59
2016,1,17,12,15,935.0,87.5,2.05,11.0,672.5,823.43,650.62
2016,1,17,12,30,937.0,88.0,2.1,11.0,680.0,848.42,668.42
2016,1,17,12,45,781.5,138.0,2.15,11.0,631.5,806.09,638.23
2016,1,17,13,0,626.0,188.0,2.2,11.0,583.0,745.71,594.12
2016,1,17,13,15,411.5,241.0,2.25,11.0,499.5,628.61,503.88
2016,1,17,13,30,197.0,294.0,2.3,11.0,416.0,488.12,392.97
2016,1,17,13,45,277.5,272.5,2.4,11.5,439.0,548.52,442.42
2016,1,17,14,0,358.0,251.0,2.5,12.0,462.0,595.3,479.96
2016,1,17,14,15,534.5,188.5,2.55,12.0,488.5,688.02,555.01
2016,1,17,14,30,711.0,126.0,2.6,12.0,515.0,768.76,617.48
2016,1,17,14,45,660.0,131.0,2.7,12.0,475.5,725.29,586.27
2016,1,17,15,0,609.0,136.0,2.8,12.0,436.0,680.16,554.37
2016,1,17,15,15,508.5,146.0,2.7,11.5,383.0,596.03,490.23
2016,1,17,15,30,408.0,156.0,2.6,11.0,330.0,520.12,430.87
2016,1,17,15,45,386.0,144.0,2.55,11.0,295.0,480.23,400.09
2016,1,17,16,0,364.0,132.0,2.5,11.0,260.0,440.12,368.25
2016,1,17,16,15,511.5,97.0,2.2,10.0,249.0,487.58,409.56
2016,1,17,16,30,659.0,62.0,1.9,9.0,238.0,526.97,441.56
2016,1,17,16,45,592.5,55.0,1.6,8.5,189.0,452.65,378.16
2016,1,17,17,0,526.0,48.0,1.3,8.0,140.0,381.99,316.18
2016,1,17,17,15,414.5,37.5,1.25,7.5,95.0,288.31,233.52
2016,1,17,17,30,303.0,27.0,1.2,7.0,50.0,201.16,137.3
2016,1,17,17,45,151.5,13.5,1.2,7.0,25.0,77.26,0.0
2016,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,18,7,45,183.0,15.0,2.35,3.0,32.0,11.96,0.0
2016,1,18,8,0,366.0,30.0,2.7,4.0,64.0,24.19,14.81
2016,1,18,8,15,470.0,40.0,2.6,4.5,111.0,40.78,23.17
2016,1,18,8,30,574.0,50.0,2.5,5.0,158.0,88.44,48.92
2016,1,18,8,45,635.0,56.5,2.45,6.0,208.0,139.04,86.6
2016,1,18,9,0,696.0,63.0,2.4,7.0,258.0,196.32,135.12
2016,1,18,9,15,736.5,67.5,2.2,7.5,306.5,254.27,187.44
2016,1,18,9,30,777.0,72.0,2.0,8.0,355.0,314.15,241.57
2016,1,18,9,45,803.0,76.0,1.8,9.0,399.5,371.52,292.39
2016,1,18,10,0,829.0,80.0,1.6,10.0,444.0,430.23,342.34
2016,1,18,10,15,849.0,82.5,1.5,10.0,483.0,485.6,389.35
2016,1,18,10,30,869.0,85.0,1.4,10.0,522.0,541.03,434.72
2016,1,18,10,45,882.0,87.5,1.3,10.5,554.5,592.25,474.41
2016,1,18,11,0,895.0,90.0,1.2,11.0,587.0,642.29,511.61
2016,1,18,11,15,904.5,91.0,1.05,11.5,611.5,684.29,541.09
2016,1,18,11,30,914.0,92.0,0.9,12.0,636.0,726.44,569.31
2016,1,18,11,45,923.5,92.0,0.75,12.5,653.5,765.26,592.43
2016,1,18,12,0,933.0,92.0,0.6,13.0,671.0,801.59,612.89
2016,1,18,12,15,936.0,92.0,0.5,13.0,679.5,830.21,629.58
2016,1,18,12,30,939.0,92.0,0.4,13.0,688.0,855.61,644.01
2016,1,18,12,45,941.0,91.5,0.35,13.5,688.0,876.31,655.05
2016,1,18,13,0,943.0,91.0,0.3,14.0,688.0,893.52,663.87
2016,1,18,13,15,940.0,90.5,0.45,14.0,679.0,902.95,673.11
2016,1,18,13,30,937.0,90.0,0.6,14.0,670.0,908.66,680.28
2016,1,18,13,45,932.0,88.5,0.8,14.5,652.5,907.77,682.97
2016,1,18,14,0,927.0,87.0,1.0,15.0,635.0,903.16,683.11
2016,1,18,14,15,917.5,85.5,1.1,15.0,609.0,891.07,677.68
2016,1,18,14,30,908.0,84.0,1.2,15.0,583.0,875.47,669.95
2016,1,18,14,45,896.0,81.5,1.35,15.0,550.0,853.21,658.27
2016,1,18,15,0,884.0,79.0,1.5,15.0,517.0,834.73,648.99
2016,1,18,15,15,864.5,76.5,1.55,14.5,477.0,800.23,628.14
2016,1,18,15,30,845.0,74.0,1.6,14.0,437.0,763.27,605.22
2016,1,18,15,45,815.0,71.0,1.65,14.0,391.5,715.65,572.82
2016,1,18,16,0,785.0,68.0,1.7,14.0,346.0,666.73,538.64
2016,1,18,16,15,743.5,63.5,1.6,13.0,297.0,607.22,496.09
2016,1,18,16,30,702.0,59.0,1.5,12.0,248.0,547.99,450.77
2016,1,18,16,45,635.5,52.5,1.4,11.0,197.5,477.03,393.45
2016,1,18,17,0,569.0,46.0,1.3,10.0,147.0,405.2,332.72
2016,1,18,17,15,457.5,36.5,1.35,9.5,100.5,310.59,250.34
2016,1,18,17,30,346.0,27.0,1.4,9.0,54.0,223.65,156.64
2016,1,18,17,45,173.0,13.5,1.5,8.5,27.0,86.77,0.0
2016,1,18,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,7,45,140.5,17.0,2.85,6.0,30.0,13.47,0.0
2016,1,19,8,0,281.0,34.0,2.9,6.0,60.0,28.03,17.97
2016,1,19,8,15,385.0,46.0,2.95,6.5,105.5,44.58,27.53
2016,1,19,8,30,489.0,58.0,3.0,7.0,151.0,88.98,52.39
2016,1,19,8,45,247.0,80.0,3.15,7.5,127.0,105.92,75.29
2016,1,19,9,0,5.0,102.0,3.3,8.0,103.0,94.38,76.41
2016,1,19,9,15,10.5,119.5,3.6,8.5,123.0,112.69,91.87
2016,1,19,9,30,16.0,137.0,3.9,9.0,143.0,131.72,107.77
2016,1,19,9,45,18.5,153.5,4.25,10.0,161.5,149.45,122.25
2016,1,19,10,0,21.0,170.0,4.6,11.0,180.0,167.52,136.82
2016,1,19,10,15,23.0,184.5,5.0,12.0,195.5,183.8,149.72
2016,1,19,10,30,25.0,199.0,5.4,13.0,211.0,200.34,162.69
2016,1,19,10,45,26.0,210.5,5.85,14.0,224.5,213.66,172.88
2016,1,19,11,0,27.0,222.0,6.3,15.0,238.0,227.09,183.08
2016,1,19,11,15,97.5,254.5,6.35,15.5,313.0,312.92,253.33
2016,1,19,11,30,168.0,287.0,6.4,16.0,388.0,406.91,328.88
2016,1,19,11,45,166.5,295.0,6.45,16.5,397.5,422.42,340.29
2016,1,19,12,0,165.0,303.0,6.5,17.0,407.0,437.44,351.39
2016,1,19,12,15,165.0,307.0,6.4,17.0,411.5,448.83,360.2
2016,1,19,12,30,165.0,311.0,6.3,17.0,416.0,459.74,368.63
2016,1,19,12,45,165.5,309.5,6.2,17.0,415.0,464.49,372.36
2016,1,19,13,0,166.0,308.0,6.1,17.0,414.0,468.65,375.69
2016,1,19,13,15,239.0,294.5,5.95,17.0,444.5,519.86,417.8
2016,1,19,13,30,312.0,281.0,5.8,17.0,475.0,584.01,469.13
2016,1,19,13,45,573.5,197.0,5.65,17.0,541.5,730.41,587.73
2016,1,19,14,0,835.0,113.0,5.5,17.0,608.0,863.26,688.07
2016,1,19,14,15,824.5,111.0,5.35,17.0,583.0,850.37,677.98
2016,1,19,14,30,814.0,109.0,5.2,17.0,558.0,834.2,666.38
2016,1,19,14,45,525.5,165.0,5.1,17.5,449.0,648.81,524.81
2016,1,19,15,0,237.0,221.0,5.0,18.0,340.0,446.09,361.41
2016,1,19,15,15,222.5,208.5,4.65,17.5,313.0,418.18,340.63
2016,1,19,15,30,208.0,196.0,4.3,17.0,286.0,390.24,319.05
2016,1,19,15,45,424.5,146.0,3.95,17.0,305.5,513.06,421.03
2016,1,19,16,0,641.0,96.0,3.6,17.0,325.0,602.69,493.63
2016,1,19,16,15,595.0,88.5,3.2,16.5,278.0,541.14,444.54
2016,1,19,16,30,549.0,81.0,2.8,16.0,231.0,480.55,395.63
2016,1,19,16,45,488.5,70.5,2.45,15.5,184.0,409.32,336.67
2016,1,19,17,0,428.0,60.0,2.1,15.0,137.0,341.25,278.27
2016,1,19,17,15,322.5,46.0,2.0,14.5,93.5,251.13,200.32
2016,1,19,17,30,217.0,32.0,1.9,14.0,50.0,170.62,119.96
2016,1,19,17,45,108.5,16.0,1.85,13.5,25.0,61.83,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,20,7,45,105.0,19.0,3.25,5.0,29.0,15.1,0.0
2016,1,20,8,0,210.0,38.0,3.3,5.0,58.0,29.9,19.72
2016,1,20,8,15,309.5,53.0,3.15,5.5,102.0,47.55,31.31
2016,1,20,8,30,409.0,68.0,3.0,6.0,146.0,89.91,56.58
2016,1,20,8,45,484.0,76.5,2.95,6.5,195.0,136.61,91.26
2016,1,20,9,0,559.0,85.0,2.9,7.0,244.0,189.87,135.42
2016,1,20,9,15,604.0,92.5,2.75,7.5,291.0,242.87,182.58
2016,1,20,9,30,649.0,100.0,2.6,8.0,338.0,300.29,233.82
2016,1,20,9,45,687.0,103.5,2.5,8.5,382.5,355.37,282.75
2016,1,20,10,0,725.0,107.0,2.4,9.0,427.0,413.29,332.87
2016,1,20,10,15,377.0,154.0,2.15,9.5,321.5,333.24,272.08
2016,1,20,10,30,29.0,201.0,1.9,10.0,216.0,207.77,169.08
2016,1,20,10,45,46.0,223.5,1.7,10.5,249.0,241.98,196.88
2016,1,20,11,0,63.0,246.0,1.5,11.0,282.0,278.06,225.22
2016,1,20,11,15,43.0,239.0,1.3,11.0,264.0,261.85,211.3
2016,1,20,11,30,23.0,232.0,1.1,11.0,246.0,237.24,190.79
2016,1,20,11,45,23.5,238.0,0.9,11.5,252.5,244.87,196.19
2016,1,20,12,0,24.0,244.0,0.7,12.0,259.0,252.54,201.34
2016,1,20,12,15,28.0,252.5,1.05,12.5,270.5,265.52,211.85
2016,1,20,12,30,32.0,261.0,1.4,13.0,282.0,288.97,230.45
2016,1,20,12,45,25.5,250.0,1.75,13.5,267.0,263.53,210.2
2016,1,20,13,0,19.0,239.0,2.1,14.0,252.0,247.91,197.69
2016,1,20,13,15,30.5,252.5,2.3,14.0,272.0,284.5,227.4
2016,1,20,13,30,42.0,266.0,2.5,14.0,292.0,311.49,249.29
2016,1,20,13,45,33.5,249.5,2.75,14.0,270.0,287.65,230.56
2016,1,20,14,0,25.0,233.0,3.0,14.0,248.0,251.19,201.74
2016,1,20,14,15,113.0,245.5,3.0,14.0,309.0,368.52,298.5
2016,1,20,14,30,201.0,258.0,3.0,14.0,370.0,460.27,372.77
2016,1,20,14,45,134.0,238.0,3.0,14.0,311.0,381.02,309.19
2016,1,20,15,0,67.0,218.0,3.0,14.0,252.0,289.95,235.63
2016,1,20,15,15,108.0,205.5,2.9,14.0,255.0,309.98,253.91
2016,1,20,15,30,149.0,193.0,2.8,14.0,258.0,340.43,279.9
2016,1,20,15,45,380.0,148.5,2.7,14.0,291.5,483.35,399.26
2016,1,20,16,0,611.0,104.0,2.6,14.0,325.0,591.45,486.89
2016,1,20,16,15,564.0,96.0,2.25,13.5,278.0,529.37,436.89
2016,1,20,16,30,517.0,88.0,1.9,13.0,231.0,468.28,387.45
2016,1,20,16,45,449.0,77.0,1.6,12.5,183.5,392.31,324.58
2016,1,20,17,0,381.0,66.0,1.3,12.0,136.0,322.91,265.04
2016,1,20,17,15,280.5,50.0,1.2,11.5,93.0,235.1,189.1
2016,1,20,17,30,180.0,34.0,1.1,11.0,50.0,156.88,113.26
2016,1,20,17,45,90.0,17.0,1.0,11.0,25.0,55.04,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,7,45,168.5,15.5,3.85,11.5,31.5,12.32,0.0
2016,1,21,8,0,337.0,31.0,4.0,12.0,63.0,24.96,15.08
2016,1,21,8,15,441.5,41.0,4.2,12.0,110.0,40.28,22.85
2016,1,21,8,30,546.0,51.0,4.4,12.0,157.0,86.3,47.03
2016,1,21,8,45,622.5,56.0,4.6,12.5,208.5,136.09,82.75
2016,1,21,9,0,699.0,61.0,4.8,13.0,260.0,196.11,132.33
2016,1,21,9,15,740.5,65.5,5.15,13.0,309.5,252.99,183.76
2016,1,21,9,30,782.0,70.0,5.5,13.0,359.0,313.63,239.27
2016,1,21,9,45,815.0,72.5,5.9,13.5,405.0,372.57,292.95
2016,1,21,10,0,848.0,75.0,6.3,14.0,451.0,433.56,347.41
2016,1,21,10,15,867.0,77.5,6.7,14.0,491.0,489.68,397.66
2016,1,21,10,30,886.0,80.0,7.1,14.0,531.0,545.71,446.84
2016,1,21,10,45,898.0,82.5,7.55,14.0,563.5,595.94,490.57
2016,1,21,11,0,910.0,85.0,8.0,14.0,596.0,645.78,533.19
2016,1,21,11,15,918.0,86.0,8.2,14.0,620.5,689.87,570.17
2016,1,21,11,30,926.0,87.0,8.4,14.0,645.0,731.77,604.63
2016,1,21,11,45,927.5,89.5,8.6,14.0,660.5,768.23,632.91
2016,1,21,12,0,929.0,92.0,8.8,14.0,676.0,801.73,658.9
2016,1,21,12,15,929.5,92.5,8.8,14.0,683.5,829.16,679.73
2016,1,21,12,30,930.0,93.0,8.8,14.0,691.0,853.28,698.07
2016,1,21,12,45,926.0,94.0,8.85,14.0,689.0,870.86,711.63
2016,1,21,13,0,922.0,95.0,8.9,14.0,687.0,884.83,722.56
2016,1,21,13,15,919.0,94.5,8.7,14.0,678.0,894.29,729.47
2016,1,21,13,30,916.0,94.0,8.5,14.0,669.0,900.1,733.73
2016,1,21,13,45,911.5,92.0,8.3,14.5,652.0,899.23,731.65
2016,1,21,14,0,907.0,90.0,8.1,15.0,635.0,894.69,726.96
2016,1,21,14,15,899.0,89.0,7.85,15.0,610.5,884.73,719.53
2016,1,21,14,30,891.0,88.0,7.6,15.0,586.0,878.46,715.08
2016,1,21,14,45,878.5,86.0,7.4,15.0,553.5,856.67,699.08
2016,1,21,15,0,866.0,84.0,7.2,15.0,521.0,831.73,680.79
2016,1,21,15,15,848.5,81.0,7.0,14.5,482.5,798.58,657.44
2016,1,21,15,30,831.0,78.0,6.8,14.0,444.0,762.91,631.94
2016,1,21,15,45,814.0,72.5,6.65,14.0,400.5,722.31,601.24
2016,1,21,16,0,797.0,67.0,6.5,14.0,357.0,679.7,568.52
2016,1,21,16,15,759.5,62.5,6.25,13.0,308.5,622.38,525.01
2016,1,21,16,30,722.0,58.0,6.0,12.0,260.0,565.04,479.16
2016,1,21,16,45,676.0,50.5,5.75,11.5,210.5,499.41,422.94
2016,1,21,17,0,630.0,43.0,5.5,11.0,161.0,435.47,365.7
2016,1,21,17,15,525.0,34.5,5.1,10.0,112.5,341.45,281.3
2016,1,21,17,30,420.0,26.0,4.7,9.0,64.0,255.89,193.01
2016,1,21,17,45,210.0,13.0,4.35,8.5,32.0,103.47,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
