Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.0,14.5,4.4,1.5,36.0,11.38,0.0
2016,1,22,8,0,444.0,29.0,4.7,2.0,72.0,25.23,16.13
2016,1,22,8,15,544.0,37.5,5.05,2.5,122.0,41.07,23.3
2016,1,22,8,30,644.0,46.0,5.4,3.0,172.0,91.23,49.22
2016,1,22,8,45,703.0,51.5,5.75,4.0,224.0,144.62,89.28
2016,1,22,9,0,762.0,57.0,6.1,5.0,276.0,204.5,141.13
2016,1,22,9,15,799.5,61.0,6.1,5.5,326.0,263.56,196.23
2016,1,22,9,30,837.0,65.0,6.1,6.0,376.0,325.83,254.75
2016,1,22,9,45,864.0,67.5,6.2,6.5,422.0,385.63,310.9
2016,1,22,10,0,891.0,70.0,6.3,7.0,468.0,446.84,367.05
2016,1,22,10,15,908.5,72.0,6.3,7.0,508.0,503.51,418.73
2016,1,22,10,30,926.0,74.0,6.3,7.0,548.0,559.81,468.78
2016,1,22,10,45,940.0,75.0,6.3,7.5,581.0,612.43,513.68
2016,1,22,11,0,954.0,76.0,6.3,8.0,614.0,663.75,556.3
2016,1,22,11,15,962.0,77.5,6.25,8.5,640.0,710.15,593.72
2016,1,22,11,30,970.0,79.0,6.2,9.0,666.0,754.26,627.62
2016,1,22,11,45,973.5,80.5,6.2,9.5,682.5,792.61,655.45
2016,1,22,12,0,977.0,82.0,6.2,10.0,699.0,827.95,680.77
2016,1,22,12,15,979.5,82.5,6.15,10.0,707.5,858.24,703.17
2016,1,22,12,30,982.0,83.0,6.1,10.0,716.0,885.14,723.0
2016,1,22,12,45,983.5,82.0,6.05,10.5,716.0,906.0,736.94
2016,1,22,13,0,985.0,81.0,6.0,11.0,716.0,923.18,748.17
2016,1,22,13,15,982.0,80.5,5.95,11.0,707.0,933.34,755.68
2016,1,22,13,30,979.0,80.0,5.9,11.0,698.0,939.6,760.48
2016,1,22,13,45,975.0,79.0,5.85,11.0,680.5,940.5,761.48
2016,1,22,14,0,971.0,78.0,5.8,11.0,663.0,937.51,759.79
2016,1,22,14,15,962.5,76.5,5.7,11.0,637.0,926.2,751.79
2016,1,22,14,30,954.0,75.0,5.6,11.0,611.0,911.16,741.2
2016,1,22,14,45,939.5,74.0,5.6,11.0,577.5,888.11,725.31
2016,1,22,15,0,925.0,73.0,5.6,11.0,544.0,861.82,707.02
2016,1,22,15,15,907.0,71.0,5.4,10.5,503.5,828.46,683.52
2016,1,22,15,30,889.0,69.0,5.2,10.0,463.0,792.5,657.86
2016,1,22,15,45,865.0,65.5,5.05,10.0,417.0,754.16,629.1
2016,1,22,16,0,841.0,62.0,4.9,10.0,371.0,707.4,593.32
2016,1,22,16,15,803.0,58.0,4.35,9.0,321.0,648.87,547.82
2016,1,22,16,30,765.0,54.0,3.8,8.0,271.0,590.3,500.85
2016,1,22,16,45,708.0,48.5,3.3,7.5,219.0,518.51,439.62
2016,1,22,17,0,651.0,43.0,2.8,7.0,167.0,449.14,377.92
2016,1,22,17,15,548.5,35.0,2.6,6.0,117.5,355.8,294.96
2016,1,22,17,30,446.0,27.0,2.4,5.0,68.0,270.4,208.4
2016,1,22,17,45,223.0,13.5,2.2,4.5,34.0,125.42,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.0,14.0,1.8,0.5,36.0,10.88,0.0
2016,1,23,8,0,448.0,28.0,2.0,1.0,72.0,24.1,15.36
2016,1,23,8,15,546.5,36.0,1.9,1.5,121.5,39.42,22.08
2016,1,23,8,30,645.0,44.0,1.8,2.0,171.0,89.21,47.61
2016,1,23,8,45,702.5,49.5,1.75,3.0,222.5,142.54,87.48
2016,1,23,9,0,760.0,55.0,1.7,4.0,274.0,202.16,138.64
2016,1,23,9,15,796.5,59.0,1.6,4.5,324.0,260.91,192.53
2016,1,23,9,30,833.0,63.0,1.5,5.0,374.0,322.78,249.17
2016,1,23,9,45,858.0,65.5,1.4,6.0,419.0,381.69,301.94
2016,1,23,10,0,883.0,68.0,1.3,7.0,464.0,441.89,353.74
2016,1,23,10,15,900.5,70.5,1.25,7.5,504.0,498.74,401.7
2016,1,23,10,30,918.0,73.0,1.2,8.0,544.0,555.26,447.51
2016,1,23,10,45,929.5,74.5,1.2,8.5,577.0,606.72,488.13
2016,1,23,11,0,941.0,76.0,1.2,9.0,610.0,656.71,526.27
2016,1,23,11,15,949.0,77.5,1.2,9.5,635.0,702.69,560.25
2016,1,23,11,30,957.0,79.0,1.2,10.0,660.0,746.42,590.86
2016,1,23,11,45,959.0,81.0,1.3,10.5,676.5,783.89,616.53
2016,1,23,12,0,961.0,83.0,1.4,11.0,693.0,818.32,639.96
2016,1,23,12,15,963.5,83.5,1.45,11.0,701.5,848.28,660.77
2016,1,23,12,30,966.0,84.0,1.5,11.0,710.0,874.9,679.35
2016,1,23,12,45,964.5,84.5,1.6,11.5,709.5,894.78,692.75
2016,1,23,13,0,963.0,85.0,1.7,12.0,709.0,910.97,703.76
2016,1,23,13,15,960.0,84.5,1.75,12.0,700.0,920.98,711.35
2016,1,23,13,30,957.0,84.0,1.8,12.0,691.0,927.17,716.55
2016,1,23,13,45,950.5,83.5,1.9,12.5,673.5,926.51,716.55
2016,1,23,14,0,944.0,83.0,2.0,13.0,656.0,922.04,714.11
2016,1,23,14,15,935.0,81.5,2.05,13.0,630.0,910.5,707.67
2016,1,23,14,30,926.0,80.0,2.1,13.0,604.0,895.33,698.89
2016,1,23,14,45,913.5,78.5,2.15,13.0,571.0,873.74,685.65
2016,1,23,15,0,901.0,77.0,2.2,13.0,538.0,848.95,670.16
2016,1,23,15,15,882.5,74.5,2.15,12.5,498.0,815.05,648.37
2016,1,23,15,30,864.0,72.0,2.1,12.0,458.0,785.3,629.41
2016,1,23,15,45,838.5,68.5,2.05,12.0,412.5,739.78,597.35
2016,1,23,16,0,813.0,65.0,2.0,12.0,367.0,692.66,563.6
2016,1,23,16,15,775.0,61.0,1.8,11.0,317.5,634.95,521.86
2016,1,23,16,30,737.0,57.0,1.6,10.0,268.0,577.23,478.13
2016,1,23,16,45,679.0,51.5,1.4,9.5,217.0,505.69,419.56
2016,1,23,17,0,621.0,46.0,1.2,9.0,166.0,436.59,360.47
2016,1,23,17,15,520.5,37.5,1.2,8.0,117.0,350.42,286.05
2016,1,23,17,30,420.0,29.0,1.2,7.0,68.0,267.77,205.72
2016,1,23,17,45,210.0,14.5,1.3,6.5,34.0,124.85,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.0,16.0,3.15,2.5,35.0,12.66,0.0
2016,1,24,8,0,386.0,32.0,3.4,3.0,70.0,25.74,16.68
2016,1,24,8,15,487.5,41.5,3.4,3.5,119.0,40.96,24.01
2016,1,24,8,30,589.0,51.0,3.4,4.0,168.0,89.13,49.41
2016,1,24,8,45,570.5,62.5,3.45,5.0,201.5,134.7,86.25
2016,1,24,9,0,552.0,74.0,3.5,6.0,235.0,177.75,125.99
2016,1,24,9,15,664.0,75.0,3.75,6.5,301.5,241.33,180.4
2016,1,24,9,30,776.0,76.0,4.0,7.0,368.0,318.09,247.43
2016,1,24,9,45,708.0,94.0,4.25,8.0,384.5,354.32,283.92
2016,1,24,10,0,640.0,112.0,4.5,9.0,401.0,383.48,312.45
2016,1,24,10,15,756.5,99.5,4.75,10.0,469.5,460.89,377.72
2016,1,24,10,30,873.0,87.0,5.0,11.0,538.0,547.89,449.63
2016,1,24,10,45,891.0,87.0,5.25,12.0,571.5,600.19,492.58
2016,1,24,11,0,909.0,87.0,5.5,13.0,605.0,649.66,532.34
2016,1,24,11,15,917.5,88.5,5.55,13.5,630.0,694.9,568.11
2016,1,24,11,30,926.0,90.0,5.6,14.0,655.0,738.01,601.13
2016,1,24,11,45,926.0,93.0,5.7,14.5,671.0,774.25,627.12
2016,1,24,12,0,926.0,96.0,5.8,15.0,687.0,807.43,650.69
2016,1,24,12,15,712.5,169.5,5.8,15.0,628.0,754.34,609.35
2016,1,24,12,30,499.0,243.0,5.8,15.0,569.0,675.75,545.12
2016,1,24,12,45,711.5,171.0,5.8,15.5,635.5,792.13,637.71
2016,1,24,13,0,924.0,99.0,5.8,16.0,702.0,895.65,713.01
2016,1,24,13,15,920.5,98.5,5.7,16.0,692.5,904.98,719.03
2016,1,24,13,30,917.0,98.0,5.6,16.0,683.0,910.62,722.98
2016,1,24,13,45,909.0,97.5,5.6,16.5,665.0,908.68,720.76
2016,1,24,14,0,901.0,97.0,5.6,17.0,647.0,910.27,721.34
2016,1,24,14,15,891.0,95.5,5.5,17.0,621.0,898.28,712.96
2016,1,24,14,30,881.0,94.0,5.4,17.0,595.0,882.78,702.22
2016,1,24,14,45,874.5,89.0,5.3,17.0,563.5,862.66,688.23
2016,1,24,15,0,868.0,84.0,5.2,17.0,532.0,839.18,671.85
2016,1,24,15,15,848.5,81.5,4.9,17.0,492.0,804.97,646.42
2016,1,24,15,30,829.0,79.0,4.6,17.0,452.0,768.29,619.12
2016,1,24,15,45,796.5,76.5,4.35,17.0,406.0,719.5,582.78
2016,1,24,16,0,764.0,74.0,4.1,17.0,360.0,669.54,545.43
2016,1,24,16,15,724.0,69.5,3.6,16.0,311.5,611.21,502.19
2016,1,24,16,30,684.0,65.0,3.1,15.0,263.0,557.87,460.39
2016,1,24,16,45,615.5,59.0,2.7,14.0,212.0,481.43,398.28
2016,1,24,17,0,547.0,53.0,2.3,13.0,161.0,408.65,336.7
2016,1,24,17,15,444.5,43.0,2.3,12.5,113.5,317.3,257.81
2016,1,24,17,30,342.0,33.0,2.3,12.0,66.0,234.54,179.76
2016,1,24,17,45,171.0,16.5,2.35,12.0,33.0,111.38,0.0
2016,1,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,7,45,127.0,19.0,2.95,12.5,32.0,15.02,0.0
2016,1,25,8,0,254.0,38.0,3.1,13.0,64.0,29.77,19.37
2016,1,25,8,15,356.0,51.5,3.15,13.0,110.0,46.39,29.21
2016,1,25,8,30,458.0,65.0,3.2,13.0,156.0,92.06,55.16
2016,1,25,8,45,529.5,72.5,3.3,13.5,206.0,138.39,88.43
2016,1,25,9,0,601.0,80.0,3.4,14.0,256.0,193.01,132.97
2016,1,25,9,15,644.5,86.5,3.35,14.5,304.5,247.41,180.59
2016,1,25,9,30,688.0,93.0,3.3,15.0,353.0,306.04,232.11
2016,1,25,9,45,438.5,146.5,3.25,15.5,319.5,303.8,238.76
2016,1,25,10,0,189.0,200.0,3.2,16.0,286.0,270.45,215.99
2016,1,25,10,15,498.0,152.0,3.0,16.5,404.0,388.65,310.12
2016,1,25,10,30,807.0,104.0,2.8,17.0,522.0,531.49,422.01
2016,1,25,10,45,832.0,102.5,2.6,17.5,557.0,583.55,461.79
2016,1,25,11,0,857.0,101.0,2.4,18.0,592.0,635.53,500.54
2016,1,25,11,15,867.5,103.0,2.15,18.0,617.5,681.31,533.88
2016,1,25,11,30,878.0,105.0,1.9,18.0,643.0,725.29,564.64
2016,1,25,11,45,883.5,106.5,1.7,18.5,660.5,763.06,588.1
2016,1,25,12,0,889.0,108.0,1.5,19.0,678.0,798.24,608.57
2016,1,25,12,15,892.5,108.5,1.4,19.0,687.0,827.97,627.03
2016,1,25,12,30,896.0,109.0,1.3,19.0,696.0,854.64,643.23
2016,1,25,12,45,902.5,106.0,1.25,19.5,697.5,876.67,655.66
2016,1,25,13,0,909.0,103.0,1.2,20.0,699.0,889.1,661.72
2016,1,25,13,15,906.5,102.5,1.2,20.0,690.5,899.2,668.47
2016,1,25,13,30,904.0,102.0,1.2,20.0,682.0,905.69,673.03
2016,1,25,13,45,905.5,98.5,1.2,20.5,666.5,908.6,674.15
2016,1,25,14,0,907.0,95.0,1.2,21.0,651.0,907.83,673.07
2016,1,25,14,15,898.5,93.5,1.15,21.0,626.0,904.3,670.9
2016,1,25,14,30,890.0,92.0,1.1,21.0,601.0,890.05,661.86
2016,1,25,14,45,882.5,88.0,1.05,21.0,569.5,870.19,649.36
2016,1,25,15,0,875.0,84.0,1.0,21.0,538.0,846.98,634.75
2016,1,25,15,15,856.5,81.5,0.95,20.5,498.5,813.44,614.39
2016,1,25,15,30,838.0,79.0,0.9,20.0,459.0,777.35,592.17
2016,1,25,15,45,815.5,75.0,0.85,20.0,414.5,734.11,563.55
2016,1,25,16,0,793.0,71.0,0.8,20.0,370.0,689.13,533.25
2016,1,25,16,15,754.5,66.5,0.8,19.0,321.0,630.87,495.1
2016,1,25,16,30,716.0,62.0,0.8,18.0,272.0,572.63,454.73
2016,1,25,16,45,656.5,56.0,0.8,17.5,220.5,504.7,402.91
2016,1,25,17,0,597.0,50.0,0.8,17.0,169.0,435.47,347.5
2016,1,25,17,15,497.5,40.5,0.8,16.5,120.5,343.97,271.88
2016,1,25,17,30,398.0,31.0,0.8,16.0,72.0,260.9,196.63
2016,1,25,17,45,199.0,15.5,0.85,16.0,36.0,123.66,7.84
2016,1,25,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.5,5.85,6.0,14.5,13.46,0.0
2016,1,26,8,0,0.0,29.0,6.0,6.0,29.0,26.65,17.37
2016,1,26,8,15,0.0,49.0,6.1,6.0,49.0,44.14,32.45
2016,1,26,8,30,0.0,69.0,6.2,6.0,69.0,62.31,48.83
2016,1,26,8,45,6.0,88.5,6.35,6.5,90.5,81.19,65.28
2016,1,26,9,0,12.0,108.0,6.5,7.0,112.0,100.99,82.26
2016,1,26,9,15,6.0,117.0,6.55,7.0,119.0,109.21,89.62
2016,1,26,9,30,0.0,126.0,6.6,7.0,126.0,116.56,95.99
2016,1,26,9,45,64.5,164.0,6.65,7.5,193.5,177.03,146.47
2016,1,26,10,0,129.0,202.0,6.7,8.0,261.0,247.13,205.18
2016,1,26,10,15,88.0,210.5,6.75,8.0,252.5,241.53,200.78
2016,1,26,10,30,47.0,219.0,6.8,8.0,244.0,234.11,194.29
2016,1,26,10,45,87.5,244.0,6.9,8.5,293.5,285.19,236.89
2016,1,26,11,0,128.0,269.0,7.0,9.0,343.0,345.76,286.93
2016,1,26,11,15,79.0,258.5,7.0,9.0,305.0,304.44,251.91
2016,1,26,11,30,30.0,248.0,7.0,9.0,267.0,264.25,217.46
2016,1,26,11,45,57.5,274.5,7.05,9.5,311.5,313.9,258.5
2016,1,26,12,0,85.0,301.0,7.1,10.0,356.0,365.94,300.99
2016,1,26,12,15,42.5,215.0,7.1,10.0,242.5,246.12,201.94
2016,1,26,12,30,0.0,129.0,7.1,10.0,129.0,121.24,96.82
2016,1,26,12,45,0.0,110.5,7.1,10.0,110.5,103.46,81.96
2016,1,26,13,0,0.0,92.0,7.1,10.0,92.0,85.79,67.11
2016,1,26,13,15,0.0,127.0,6.85,10.0,127.5,119.55,95.52
2016,1,26,13,30,0.0,162.0,6.6,10.0,163.0,154.27,124.57
2016,1,26,13,45,0.0,93.0,6.35,10.0,93.5,86.71,67.98
2016,1,26,14,0,0.0,24.0,6.1,10.0,24.0,22.31,13.42
2016,1,26,14,15,0.0,42.0,5.75,9.5,42.0,39.07,27.83
2016,1,26,14,30,0.0,60.0,5.4,9.0,60.0,55.84,42.29
2016,1,26,14,45,0.0,110.0,5.1,9.0,110.5,103.61,83.08
2016,1,26,15,0,0.0,160.0,4.8,9.0,161.0,155.62,127.19
2016,1,26,15,15,57.5,181.0,4.8,8.5,208.0,238.21,199.32
2016,1,26,15,30,115.0,202.0,4.8,8.0,255.0,324.54,273.66
2016,1,26,15,45,109.5,184.5,4.85,8.0,231.0,299.37,253.03
2016,1,26,16,0,104.0,167.0,4.9,8.0,207.0,274.17,232.37
2016,1,26,16,15,97.5,145.5,4.8,7.5,179.0,242.95,206.58
2016,1,26,16,30,91.0,124.0,4.7,7.0,151.0,211.71,180.22
2016,1,26,16,45,82.0,102.0,4.6,7.0,123.0,178.22,150.92
2016,1,26,17,0,73.0,80.0,4.5,7.0,95.0,144.87,121.12
2016,1,26,17,15,52.5,58.5,4.4,6.5,67.5,97.72,79.0
2016,1,26,17,30,32.0,37.0,4.3,6.0,40.0,60.03,44.32
2016,1,26,17,45,16.0,18.5,4.25,6.0,20.0,27.09,1.64
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,7,45,95.5,18.5,4.15,2.5,28.0,14.54,0.0
2016,1,27,8,0,191.0,37.0,4.3,3.0,56.0,28.8,19.59
2016,1,27,8,15,236.5,55.0,4.4,3.5,93.5,47.16,32.53
2016,1,27,8,30,282.0,73.0,4.5,4.0,131.0,83.59,56.7
2016,1,27,8,45,321.5,87.5,4.65,5.0,170.0,121.71,86.48
2016,1,27,9,0,361.0,102.0,4.8,6.0,209.0,164.41,122.77
2016,1,27,9,15,345.0,124.0,4.8,6.5,240.5,204.21,159.95
2016,1,27,9,30,329.0,146.0,4.8,7.0,272.0,240.48,193.66
2016,1,27,9,45,605.0,109.5,4.85,7.5,374.0,332.43,268.71
2016,1,27,10,0,881.0,73.0,4.9,8.0,476.0,448.07,365.23
2016,1,27,10,15,898.0,75.0,4.8,8.5,516.5,504.76,414.89
2016,1,27,10,30,915.0,77.0,4.7,9.0,557.0,560.89,462.58
2016,1,27,10,45,756.0,125.0,4.6,9.5,537.5,565.14,466.23
2016,1,27,11,0,597.0,173.0,4.5,10.0,518.0,551.67,454.3
2016,1,27,11,15,776.5,128.0,4.45,10.0,596.5,650.94,535.52
2016,1,27,11,30,956.0,83.0,4.4,10.0,675.0,754.85,617.5
2016,1,27,11,45,958.5,85.0,4.4,10.5,692.0,793.09,643.89
2016,1,27,12,0,961.0,87.0,4.4,11.0,709.0,828.29,668.18
2016,1,27,12,15,963.5,87.5,4.4,11.0,717.5,858.67,690.04
2016,1,27,12,30,966.0,88.0,4.4,11.0,726.0,885.71,709.47
2016,1,27,12,45,967.0,87.5,4.4,11.5,726.5,906.91,723.33
2016,1,27,13,0,968.0,87.0,4.4,12.0,727.0,924.46,734.62
2016,1,27,13,15,965.5,86.5,4.35,12.0,718.0,935.26,742.14
2016,1,27,13,30,963.0,86.0,4.3,12.0,709.0,942.21,747.07
2016,1,27,13,45,959.0,84.5,4.3,12.0,692.0,942.82,748.09
2016,1,27,14,0,955.0,83.0,4.3,12.0,675.0,939.55,746.54
2016,1,27,14,15,947.0,81.5,4.2,12.0,649.5,928.97,739.03
2016,1,27,14,30,939.0,80.0,4.1,12.0,624.0,914.68,729.39
2016,1,27,14,45,926.0,78.5,4.0,12.0,591.0,892.55,714.18
2016,1,27,15,0,913.0,77.0,3.9,12.0,558.0,867.15,696.69
2016,1,27,15,15,896.5,75.0,3.65,12.0,518.0,835.21,673.6
2016,1,27,15,30,880.0,73.0,3.4,12.0,478.0,807.35,653.51
2016,1,27,15,45,858.5,69.0,3.2,12.0,432.5,763.68,621.67
2016,1,27,16,0,837.0,65.0,3.0,12.0,387.0,718.09,588.05
2016,1,27,16,15,802.0,61.0,2.55,11.0,337.0,661.37,546.0
2016,1,27,16,30,767.0,57.0,2.1,10.0,287.0,604.35,502.41
2016,1,27,16,45,716.5,51.5,1.7,9.0,235.0,535.84,446.46
2016,1,27,17,0,666.0,46.0,1.3,8.0,183.0,469.18,389.43
2016,1,27,17,15,573.5,38.0,1.3,7.0,132.5,379.25,312.61
2016,1,27,17,30,481.0,30.0,1.3,6.0,82.0,296.25,235.5
2016,1,27,17,45,240.5,15.0,1.3,5.5,41.0,143.81,48.98
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,2.75,4.0,40.0,12.05,0.0
2016,1,28,8,0,479.0,29.0,3.1,5.0,80.0,24.73,15.97
2016,1,28,8,15,572.5,36.5,3.0,6.0,130.5,39.89,21.85
2016,1,28,8,30,666.0,44.0,2.9,7.0,181.0,90.73,47.21
2016,1,28,8,45,722.5,48.5,2.8,8.0,233.5,144.63,86.92
2016,1,28,9,0,779.0,53.0,2.7,9.0,286.0,204.72,137.96
2016,1,28,9,15,814.0,56.5,2.7,10.0,336.0,264.15,191.78
2016,1,28,9,30,849.0,60.0,2.7,11.0,386.0,327.62,249.04
2016,1,28,9,45,874.5,62.0,2.7,12.0,432.5,387.23,302.26
2016,1,28,10,0,900.0,64.0,2.7,13.0,479.0,447.94,354.65
2016,1,28,10,15,916.5,66.0,2.8,13.5,519.5,505.17,403.49
2016,1,28,10,30,933.0,68.0,2.9,14.0,560.0,561.94,450.39
2016,1,28,10,45,945.5,69.0,3.0,15.0,593.5,614.63,491.84
2016,1,28,11,0,958.0,70.0,3.1,16.0,627.0,665.9,530.82
2016,1,28,11,15,965.5,71.5,3.15,16.5,652.5,712.72,566.13
2016,1,28,11,30,973.0,73.0,3.2,17.0,678.0,757.2,597.43
2016,1,28,11,45,975.5,74.5,3.25,17.5,695.0,795.48,623.25
2016,1,28,12,0,978.0,76.0,3.3,18.0,712.0,830.67,646.68
2016,1,28,12,15,980.5,76.5,3.3,18.0,721.0,861.5,667.87
2016,1,28,12,30,983.0,77.0,3.3,18.0,730.0,888.91,686.67
2016,1,28,12,45,983.5,76.5,3.35,18.5,730.5,909.99,700.11
2016,1,28,13,0,984.0,76.0,3.4,19.0,731.0,927.33,711.06
2016,1,28,13,15,982.0,76.0,3.35,19.0,722.5,939.29,719.1
2016,1,28,13,30,980.0,76.0,3.3,19.0,714.0,947.34,724.63
2016,1,28,13,45,976.5,74.5,3.3,19.0,697.0,948.39,725.89
2016,1,28,14,0,973.0,73.0,3.3,19.0,680.0,945.48,724.67
2016,1,28,14,15,965.5,72.0,3.2,19.0,655.0,935.78,718.24
2016,1,28,14,30,958.0,71.0,3.1,19.0,630.0,922.3,709.39
2016,1,28,14,45,942.5,71.5,3.05,19.0,596.5,900.18,695.05
2016,1,28,15,0,927.0,72.0,3.0,19.0,563.0,874.82,678.55
2016,1,28,15,15,911.0,69.5,2.6,18.5,523.0,842.3,655.78
2016,1,28,15,30,895.0,67.0,2.2,18.0,483.0,807.01,630.78
2016,1,28,15,45,873.5,64.0,1.85,18.0,437.5,764.34,599.37
2016,1,28,16,0,852.0,61.0,1.5,18.0,392.0,719.82,566.19
2016,1,28,16,15,818.0,57.5,1.4,17.0,342.0,670.16,532.92
2016,1,28,16,30,784.0,54.0,1.3,16.0,292.0,613.85,493.41
2016,1,28,16,45,732.5,49.0,1.2,15.5,239.5,544.59,439.99
2016,1,28,17,0,681.0,44.0,1.1,15.0,187.0,477.29,385.16
2016,1,28,17,15,590.5,37.0,1.05,14.5,136.0,388.81,311.17
2016,1,28,17,30,500.0,30.0,1.0,14.0,85.0,306.98,237.36
2016,1,28,17,45,250.0,15.0,0.95,14.0,42.5,146.61,60.66
2016,1,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,29,7,45,245.0,14.5,2.7,8.5,41.0,12.0,0.0
2016,1,29,8,0,490.0,29.0,3.0,10.0,82.0,24.65,15.59
2016,1,29,8,15,582.5,36.5,3.1,10.5,133.5,40.09,21.4
2016,1,29,8,30,675.0,44.0,3.2,11.0,185.0,91.55,46.79
2016,1,29,8,45,728.5,49.5,3.35,12.0,237.5,146.62,87.09
2016,1,29,9,0,782.0,55.0,3.5,13.0,290.0,207.55,138.38
2016,1,29,9,15,817.0,58.5,3.55,13.5,340.5,267.29,192.22
2016,1,29,9,30,852.0,62.0,3.6,14.0,391.0,329.97,248.88
2016,1,29,9,45,875.5,64.5,3.7,15.0,437.5,390.75,302.89
2016,1,29,10,0,899.0,67.0,3.8,16.0,484.0,451.32,355.13
2016,1,29,10,15,915.5,69.0,4.05,16.5,524.5,508.65,404.13
2016,1,29,10,30,932.0,71.0,4.3,17.0,565.0,565.52,451.44
2016,1,29,10,45,943.5,72.5,4.55,18.0,598.5,618.27,493.54
2016,1,29,11,0,955.0,74.0,4.8,19.0,632.0,669.51,533.28
2016,1,29,11,15,962.5,75.5,4.9,19.0,657.5,716.36,570.26
2016,1,29,11,30,970.0,77.0,5.0,19.0,683.0,760.88,603.51
2016,1,29,11,45,971.5,79.0,5.1,19.5,700.0,799.0,629.95
2016,1,29,12,0,973.0,81.0,5.2,20.0,717.0,833.98,653.99
2016,1,29,12,15,975.0,81.5,5.25,20.0,726.0,864.41,675.7
2016,1,29,12,30,977.0,82.0,5.3,20.0,735.0,891.43,695.02
2016,1,29,12,45,976.5,82.0,5.35,20.0,735.0,912.25,710.0
2016,1,29,13,0,976.0,82.0,5.4,20.0,735.0,929.33,722.47
2016,1,29,13,15,973.5,81.5,5.4,20.0,726.0,940.31,730.44
2016,1,29,13,30,971.0,81.0,5.4,20.0,717.0,947.38,735.84
2016,1,29,13,45,965.5,80.5,5.4,20.0,700.0,947.92,736.8
2016,1,29,14,0,960.0,80.0,5.4,20.0,683.0,944.55,735.19
2016,1,29,14,15,952.0,79.0,5.3,20.0,657.5,934.56,728.41
2016,1,29,14,30,944.0,78.0,5.2,20.0,632.0,920.85,719.15
2016,1,29,14,45,932.0,76.5,5.1,20.0,598.5,899.49,704.57
2016,1,29,15,0,920.0,75.0,5.0,20.0,565.0,874.79,687.71
2016,1,29,15,15,904.0,72.5,4.7,19.5,525.5,842.42,665.37
2016,1,29,15,30,888.0,70.0,4.4,19.0,486.0,807.3,640.93
2016,1,29,15,45,865.5,67.0,4.1,18.5,440.0,764.04,610.74
2016,1,29,16,0,843.0,64.0,3.8,18.0,394.0,725.24,583.6
2016,1,29,16,15,809.0,60.5,3.45,17.0,344.0,669.48,543.8
2016,1,29,16,30,775.0,57.0,3.1,16.0,294.0,613.34,502.49
2016,1,29,16,45,722.5,51.5,2.8,15.0,241.5,542.99,447.03
2016,1,29,17,0,670.0,46.0,2.5,14.0,189.0,474.68,390.32
2016,1,29,17,15,580.0,38.5,2.5,13.5,138.0,386.07,314.55
2016,1,29,17,30,490.0,31.0,2.5,13.0,87.0,304.09,239.62
2016,1,29,17,45,245.0,15.5,2.5,12.5,43.5,148.96,73.07
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.0,3.85,7.5,40.0,14.17,0.8
2016,1,30,8,0,404.0,36.0,4.0,8.0,80.0,29.0,19.57
2016,1,30,8,15,503.5,45.0,4.05,8.5,130.5,44.15,25.94
2016,1,30,8,30,603.0,54.0,4.1,9.0,181.0,93.1,51.26
2016,1,30,8,45,671.5,59.0,4.15,10.0,235.0,145.89,89.76
2016,1,30,9,0,740.0,64.0,4.2,11.0,289.0,208.25,141.92
2016,1,30,9,15,777.5,68.5,4.2,11.5,339.5,267.33,195.31
2016,1,30,9,30,815.0,73.0,4.2,12.0,390.0,329.75,251.89
2016,1,30,9,45,843.5,75.5,4.25,13.0,437.0,389.83,305.5
2016,1,30,10,0,872.0,78.0,4.3,14.0,484.0,451.49,358.85
2016,1,30,10,15,890.0,80.0,4.35,14.5,525.0,508.86,407.94
2016,1,30,10,30,908.0,82.0,4.4,15.0,566.0,565.23,454.75
2016,1,30,10,45,921.0,84.0,4.45,16.0,600.0,618.47,496.78
2016,1,30,11,0,934.0,86.0,4.5,17.0,634.0,670.4,536.42
2016,1,30,11,15,942.5,87.0,4.55,17.5,660.0,716.75,571.77
2016,1,30,11,30,951.0,88.0,4.6,18.0,686.0,760.88,603.73
2016,1,30,11,45,958.0,88.0,4.7,18.5,704.0,800.41,631.17
2016,1,30,12,0,965.0,88.0,4.8,19.0,722.0,837.16,656.43
2016,1,30,12,15,967.0,88.5,4.8,19.0,730.5,867.53,677.7
2016,1,30,12,30,969.0,89.0,4.8,19.0,739.0,894.5,696.58
2016,1,30,12,45,968.0,89.0,4.85,19.5,739.0,914.89,709.8
2016,1,30,13,0,967.0,89.0,4.9,20.0,739.0,931.55,720.49
2016,1,30,13,15,963.5,88.5,4.85,20.0,730.0,941.68,727.41
2016,1,30,13,30,960.0,88.0,4.8,20.0,721.0,947.92,731.79
2016,1,30,13,45,952.5,88.0,4.8,20.5,703.0,947.33,730.5
2016,1,30,14,0,945.0,88.0,4.8,21.0,685.0,942.9,726.74
2016,1,30,14,15,936.5,86.5,4.7,20.5,659.0,932.03,720.76
2016,1,30,14,30,928.0,85.0,4.6,20.0,633.0,917.49,712.35
2016,1,30,14,45,916.5,83.0,4.5,20.0,599.5,896.22,697.89
2016,1,30,15,0,905.0,81.0,4.4,20.0,566.0,871.63,681.2
2016,1,30,15,15,887.5,78.5,4.15,19.5,526.0,838.36,659.08
2016,1,30,15,30,870.0,76.0,3.9,19.0,486.0,809.26,639.95
2016,1,30,15,45,844.5,73.0,3.65,19.0,440.0,763.86,607.44
2016,1,30,16,0,819.0,70.0,3.4,19.0,394.0,716.76,573.36
2016,1,30,16,15,783.0,66.0,3.15,18.0,344.0,659.6,533.12
2016,1,30,16,30,747.0,62.0,2.9,17.0,294.0,602.21,491.4
2016,1,30,16,45,692.0,56.5,2.7,16.0,241.5,531.09,435.74
2016,1,30,17,0,637.0,51.0,2.5,15.0,189.0,462.11,379.13
2016,1,30,17,15,545.0,42.5,2.55,14.5,138.0,377.86,307.22
2016,1,30,17,30,453.0,34.0,2.6,14.0,87.0,296.07,233.42
2016,1,30,17,45,226.5,17.0,2.65,13.5,43.5,144.2,78.42
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,194.0,18.0,2.7,10.5,39.5,14.09,1.48
2016,1,31,8,0,388.0,36.0,3.0,11.0,79.0,28.85,19.26
2016,1,31,8,15,485.5,45.0,3.0,11.5,128.5,43.9,25.53
2016,1,31,8,30,583.0,54.0,3.0,12.0,178.0,91.69,50.18
2016,1,31,8,45,657.0,57.5,3.0,13.0,231.5,142.76,86.67
2016,1,31,9,0,731.0,61.0,3.0,14.0,285.0,203.97,136.93
2016,1,31,9,15,768.0,65.0,2.9,14.5,334.5,261.99,188.6
2016,1,31,9,30,805.0,69.0,2.8,15.0,384.0,323.29,243.2
2016,1,31,9,45,836.5,70.0,2.7,16.0,431.0,382.5,294.81
2016,1,31,10,0,868.0,71.0,2.6,17.0,478.0,443.9,346.46
2016,1,31,10,15,885.5,73.0,2.5,17.5,518.5,500.37,393.23
2016,1,31,10,30,903.0,75.0,2.4,18.0,559.0,556.55,438.01
2016,1,31,10,45,917.5,76.0,2.35,19.0,593.0,609.4,477.97
2016,1,31,11,0,932.0,77.0,2.3,20.0,627.0,661.07,515.51
2016,1,31,11,15,940.5,78.5,2.3,20.5,653.5,707.86,549.46
2016,1,31,11,30,949.0,80.0,2.3,21.0,680.0,752.46,579.68
2016,1,31,11,45,946.5,84.5,2.3,22.0,696.0,789.81,602.56
2016,1,31,12,0,944.0,89.0,2.3,23.0,712.0,823.86,622.87
2016,1,31,12,15,947.0,89.0,2.25,23.5,721.5,853.97,641.09
2016,1,31,12,30,950.0,89.0,2.2,24.0,731.0,880.8,656.97
2016,1,31,12,45,952.5,88.0,2.15,24.5,732.0,902.68,669.47
2016,1,31,13,0,955.0,87.0,2.1,25.0,733.0,920.98,679.63
2016,1,31,13,15,953.0,86.5,2.0,25.0,724.5,932.29,686.06
2016,1,31,13,30,951.0,86.0,1.9,25.0,716.0,939.77,690.13
2016,1,31,13,45,947.5,84.5,1.8,25.0,699.0,940.93,690.2
2016,1,31,14,0,944.0,83.0,1.7,25.0,682.0,938.24,687.95
2016,1,31,14,15,936.0,81.5,1.55,25.0,657.0,927.77,680.16
2016,1,31,14,30,928.0,80.0,1.4,25.0,632.0,913.61,670.12
2016,1,31,14,45,916.0,78.5,1.25,25.0,599.0,892.44,655.6
2016,1,31,15,0,904.0,77.0,1.1,25.0,566.0,867.98,639.04
2016,1,31,15,15,887.0,74.5,1.0,25.0,526.0,835.04,617.67
2016,1,31,15,30,870.0,72.0,0.9,25.0,486.0,799.45,594.53
2016,1,31,15,45,846.5,69.0,0.8,25.0,440.5,762.39,570.24
2016,1,31,16,0,823.0,66.0,0.7,25.0,395.0,716.7,539.76
2016,1,31,16,15,788.5,62.5,0.7,24.0,345.0,661.05,505.1
2016,1,31,16,30,754.0,59.0,0.7,23.0,295.0,605.09,468.75
2016,1,31,16,45,700.0,54.0,0.7,22.0,243.0,534.9,418.66
2016,1,31,17,0,646.0,49.0,0.7,21.0,191.0,466.82,367.0
2016,1,31,17,15,555.5,41.0,0.75,20.0,140.5,377.86,296.52
2016,1,31,17,30,465.0,33.0,0.8,19.0,90.0,301.81,231.35
2016,1,31,17,45,232.5,16.5,0.9,18.0,45.0,147.28,84.65
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
