Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,200.0,18.0,1.4,11.0,41.0,14.02,2.15
2016,2,1,8,0,400.0,36.0,1.5,12.0,82.0,28.73,19.17
2016,2,1,8,15,497.0,45.5,1.65,12.5,132.0,44.68,25.82
2016,2,1,8,30,594.0,55.0,1.8,13.0,182.0,93.69,51.17
2016,2,1,8,45,657.0,60.0,2.0,14.0,234.5,145.37,88.42
2016,2,1,9,0,720.0,65.0,2.2,15.0,287.0,206.06,138.38
2016,2,1,9,15,757.0,69.5,2.45,15.5,337.5,264.05,189.71
2016,2,1,9,30,794.0,74.0,2.7,16.0,388.0,325.36,244.14
2016,2,1,9,45,397.0,112.5,2.95,16.5,269.5,257.87,201.69
2016,2,1,10,0,0.0,151.0,3.2,17.0,151.0,140.53,111.09
2016,2,1,10,15,2.0,162.5,3.45,17.5,164.0,152.66,120.67
2016,2,1,10,30,4.0,174.0,3.7,18.0,177.0,165.04,130.21
2016,2,1,10,45,36.0,220.0,3.95,18.5,242.0,231.8,183.66
2016,2,1,11,0,68.0,266.0,4.2,19.0,307.0,300.01,237.35
2016,2,1,11,15,123.0,286.5,4.4,19.0,363.5,367.63,290.97
2016,2,1,11,30,178.0,307.0,4.6,19.0,420.0,434.33,343.5
2016,2,1,11,45,547.5,204.0,4.85,19.5,565.0,625.01,496.27
2016,2,1,12,0,917.0,101.0,5.1,20.0,710.0,817.72,642.14
2016,2,1,12,15,919.0,101.5,5.3,20.0,719.0,847.03,663.02
2016,2,1,12,30,921.0,102.0,5.5,20.0,728.0,873.11,682.56
2016,2,1,12,45,920.0,102.5,5.75,20.5,728.0,893.32,696.91
2016,2,1,13,0,919.0,103.0,6.0,21.0,728.0,909.97,708.82
2016,2,1,13,15,916.0,102.5,6.15,21.0,719.0,920.17,717.09
2016,2,1,13,30,913.0,102.0,6.3,21.0,710.0,926.65,722.9
2016,2,1,13,45,905.5,101.5,6.5,21.0,692.5,925.46,723.6
2016,2,1,14,0,898.0,101.0,6.7,21.0,675.0,920.56,721.78
2016,2,1,14,15,888.5,99.5,6.7,21.0,649.5,916.61,719.88
2016,2,1,14,30,879.0,98.0,6.7,21.0,624.0,901.7,710.15
2016,2,1,14,45,863.0,97.0,6.7,21.5,590.5,878.33,692.99
2016,2,1,15,0,847.0,96.0,6.7,22.0,557.0,851.85,673.69
2016,2,1,15,15,827.5,93.0,6.45,21.5,517.0,817.23,649.99
2016,2,1,15,30,808.0,90.0,6.2,21.0,477.0,780.13,624.31
2016,2,1,15,45,776.0,87.5,5.95,21.0,431.0,731.62,588.58
2016,2,1,16,0,744.0,85.0,5.7,21.0,385.0,686.44,555.05
2016,2,1,16,15,705.0,80.0,5.2,20.5,335.5,628.35,511.26
2016,2,1,16,30,666.0,75.0,4.7,20.0,286.0,570.54,465.94
2016,2,1,16,45,603.0,68.5,4.25,19.5,234.5,496.15,405.76
2016,2,1,17,0,540.0,62.0,3.8,19.0,183.0,424.9,346.55
2016,2,1,17,15,448.0,51.5,3.8,18.5,134.0,336.8,272.18
2016,2,1,17,30,356.0,41.0,3.8,18.0,85.0,256.01,200.94
2016,2,1,17,45,209.5,25.5,3.8,18.0,48.5,149.73,92.19
2016,2,1,18,0,63.0,10.0,3.8,18.0,12.0,35.2,0.0
2016,2,1,18,15,31.5,5.0,4.0,17.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.0,17.0,2.6,8.0,45.0,13.08,2.3
2016,2,2,8,0,480.0,34.0,2.9,9.0,90.0,26.79,17.78
2016,2,2,8,15,575.5,41.5,3.2,10.0,142.5,45.39,25.47
2016,2,2,8,30,671.0,49.0,3.5,11.0,195.0,97.02,51.38
2016,2,2,8,45,727.0,54.0,3.8,12.0,249.0,152.11,91.86
2016,2,2,9,0,783.0,59.0,4.1,13.0,303.0,213.44,143.58
2016,2,2,9,15,818.5,63.0,4.45,13.5,355.0,274.33,198.65
2016,2,2,9,30,854.0,67.0,4.8,14.0,407.0,338.26,256.77
2016,2,2,9,45,878.5,69.5,5.2,14.5,454.5,399.29,312.22
2016,2,2,10,0,903.0,72.0,5.6,15.0,502.0,461.75,367.66
2016,2,2,10,15,920.0,74.5,5.55,15.5,543.5,520.53,418.12
2016,2,2,10,30,937.0,77.0,5.5,16.0,585.0,578.92,466.61
2016,2,2,10,45,949.0,78.5,5.45,16.5,619.5,632.68,510.02
2016,2,2,11,0,961.0,80.0,5.4,17.0,654.0,684.97,550.96
2016,2,2,11,15,969.5,81.5,5.3,17.0,681.0,733.2,588.57
2016,2,2,11,30,978.0,83.0,5.2,17.0,708.0,779.13,622.07
2016,2,2,11,45,981.0,85.0,5.1,17.5,726.0,819.04,648.92
2016,2,2,12,0,984.0,87.0,5.0,18.0,744.0,855.85,673.17
2016,2,2,12,15,986.5,87.5,4.9,18.0,753.0,887.38,694.69
2016,2,2,12,30,989.0,88.0,4.8,18.0,762.0,915.46,713.64
2016,2,2,12,45,990.0,87.5,4.75,18.5,763.0,937.57,727.29
2016,2,2,13,0,991.0,87.0,4.7,19.0,764.0,955.92,738.32
2016,2,2,13,15,988.5,86.5,4.6,19.0,755.0,967.36,745.64
2016,2,2,13,30,986.0,86.0,4.5,19.0,746.0,974.81,750.34
2016,2,2,13,45,981.0,85.0,4.45,19.0,728.5,975.48,750.92
2016,2,2,14,0,976.0,84.0,4.4,19.0,711.0,972.14,748.94
2016,2,2,14,15,968.0,82.5,4.3,19.0,685.0,961.62,742.0
2016,2,2,14,30,960.0,81.0,4.2,19.0,659.0,947.26,732.62
2016,2,2,14,45,947.5,79.5,4.1,19.0,625.0,925.29,718.06
2016,2,2,15,0,935.0,78.0,4.0,19.0,591.0,899.9,701.19
2016,2,2,15,15,918.5,76.0,3.65,18.5,550.0,867.35,679.21
2016,2,2,15,30,902.0,74.0,3.3,18.0,509.0,832.01,655.09
2016,2,2,15,45,878.0,71.0,3.0,17.5,462.0,793.64,628.8
2016,2,2,16,0,854.0,68.0,2.7,17.0,415.0,746.49,595.67
2016,2,2,16,15,819.5,64.5,2.35,16.0,364.0,689.6,555.41
2016,2,2,16,30,785.0,61.0,2.0,15.0,313.0,632.28,513.61
2016,2,2,16,45,729.5,56.0,1.7,14.0,258.5,559.54,457.42
2016,2,2,17,0,674.0,51.0,1.4,13.0,204.0,488.94,399.87
2016,2,2,17,15,583.0,43.5,1.4,12.0,151.5,398.41,325.0
2016,2,2,17,30,492.0,36.0,1.4,11.0,99.0,320.99,256.33
2016,2,2,17,45,310.5,24.0,1.45,10.5,57.0,196.42,130.59
2016,2,2,18,0,129.0,12.0,1.5,10.0,15.0,64.24,0.0
2016,2,2,18,15,64.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,233.5,17.5,4.95,2.5,45.5,13.45,3.22
2016,2,3,8,0,467.0,35.0,5.3,3.0,91.0,27.59,19.02
2016,2,3,8,15,560.5,43.5,5.45,3.5,143.5,44.47,25.35
2016,2,3,8,30,654.0,52.0,5.6,4.0,196.0,98.91,55.09
2016,2,3,8,45,719.0,56.0,5.75,5.0,251.5,153.38,95.96
2016,2,3,9,0,784.0,60.0,5.9,6.0,307.0,215.22,149.34
2016,2,3,9,15,511.5,113.5,5.8,6.5,285.0,239.02,184.53
2016,2,3,9,30,239.0,167.0,5.7,7.0,263.0,232.11,188.95
2016,2,3,9,45,253.0,186.0,5.65,7.5,298.0,271.13,222.95
2016,2,3,10,0,267.0,205.0,5.6,8.0,333.0,311.54,257.5
2016,2,3,10,15,231.5,228.0,5.55,8.5,345.5,329.99,273.3
2016,2,3,10,30,196.0,251.0,5.5,9.0,358.0,347.21,287.22
2016,2,3,10,45,587.0,163.0,5.45,9.5,510.0,511.44,424.59
2016,2,3,11,0,978.0,75.0,5.4,10.0,662.0,691.84,571.79
2016,2,3,11,15,985.5,76.5,5.35,10.0,688.5,740.14,610.09
2016,2,3,11,30,993.0,78.0,5.3,10.0,715.0,786.04,644.36
2016,2,3,11,45,994.5,80.0,5.25,10.5,732.5,825.4,671.84
2016,2,3,12,0,996.0,82.0,5.2,11.0,750.0,861.52,696.64
2016,2,3,12,15,998.0,82.5,5.15,11.0,759.5,893.01,719.14
2016,2,3,12,30,1000.0,83.0,5.1,11.0,769.0,920.97,739.01
2016,2,3,12,45,996.0,84.5,5.05,11.5,768.5,941.34,751.91
2016,2,3,13,0,992.0,86.0,5.0,12.0,768.0,957.77,762.01
2016,2,3,13,15,989.5,85.5,4.95,12.0,759.0,969.25,770.1
2016,2,3,13,30,987.0,85.0,4.9,12.0,750.0,976.74,775.48
2016,2,3,13,45,979.5,85.5,4.9,12.5,732.0,976.95,774.73
2016,2,3,14,0,972.0,86.0,4.9,13.0,714.0,973.17,771.35
2016,2,3,14,15,964.0,84.5,4.85,12.5,688.0,962.69,765.87
2016,2,3,14,30,956.0,83.0,4.8,12.0,662.0,948.38,757.79
2016,2,3,14,45,942.5,82.0,4.75,12.0,627.5,926.2,742.66
2016,2,3,15,0,929.0,81.0,4.7,12.0,593.0,900.64,725.18
2016,2,3,15,15,912.5,78.5,4.6,12.0,552.5,867.58,701.81
2016,2,3,15,30,896.0,76.0,4.5,12.0,512.0,831.73,676.33
2016,2,3,15,45,873.5,73.0,4.4,12.0,465.5,794.66,649.76
2016,2,3,16,0,851.0,70.0,4.3,12.0,419.0,748.7,616.1
2016,2,3,16,15,817.5,66.0,3.8,11.0,367.5,691.9,574.1
2016,2,3,16,30,784.0,62.0,3.3,10.0,316.0,634.6,530.87
2016,2,3,16,45,734.0,56.5,2.85,9.5,262.5,564.71,474.2
2016,2,3,17,0,684.0,51.0,2.4,9.0,209.0,496.54,416.06
2016,2,3,17,15,598.5,43.5,2.3,8.0,156.0,408.46,340.77
2016,2,3,17,30,513.0,36.0,2.2,7.0,103.0,332.71,271.62
2016,2,3,17,45,347.5,24.0,2.1,6.5,60.0,215.31,151.07
2016,2,3,18,0,182.0,12.0,2.0,6.0,17.0,86.28,0.0
2016,2,3,18,15,91.0,6.0,2.05,5.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,2.0,49.0,13.08,3.49
2016,2,4,8,0,542.0,32.0,2.2,3.0,98.0,27.07,18.66
2016,2,4,8,15,629.5,39.5,2.15,3.5,152.0,45.06,24.69
2016,2,4,8,30,717.0,47.0,2.1,4.0,206.0,99.66,53.05
2016,2,4,8,45,768.0,51.5,2.1,5.0,261.0,156.61,96.16
2016,2,4,9,0,819.0,56.0,2.1,6.0,316.0,219.14,150.26
2016,2,4,9,15,852.0,59.5,2.15,6.5,368.5,281.2,207.36
2016,2,4,9,30,885.0,63.0,2.2,7.0,421.0,347.23,267.85
2016,2,4,9,45,907.0,66.0,2.3,8.0,468.5,409.35,323.74
2016,2,4,10,0,929.0,69.0,2.4,9.0,516.0,472.18,378.36
2016,2,4,10,15,945.0,71.0,2.45,9.5,558.0,531.5,428.94
2016,2,4,10,30,961.0,73.0,2.5,10.0,600.0,590.26,477.33
2016,2,4,10,45,972.0,74.5,2.55,10.5,634.5,644.74,520.86
2016,2,4,11,0,983.0,76.0,2.6,11.0,669.0,697.59,561.8
2016,2,4,11,15,990.5,77.5,2.6,11.0,696.0,746.21,599.23
2016,2,4,11,30,998.0,79.0,2.6,11.0,723.0,792.4,632.07
2016,2,4,11,45,990.5,85.5,2.65,11.5,739.0,830.2,657.53
2016,2,4,12,0,983.0,92.0,2.7,12.0,755.0,864.21,680.16
2016,2,4,12,15,985.5,92.0,2.6,12.0,764.5,895.36,700.73
2016,2,4,12,30,988.0,92.0,2.5,12.0,774.0,923.05,718.74
2016,2,4,12,45,990.5,91.0,2.45,12.5,775.0,946.03,732.54
2016,2,4,13,0,993.0,90.0,2.4,13.0,776.0,965.28,743.78
2016,2,4,13,15,990.5,89.5,2.3,13.0,767.0,976.86,750.7
2016,2,4,13,30,988.0,89.0,2.2,13.0,758.0,984.45,755.04
2016,2,4,13,45,985.0,87.5,2.1,13.0,741.0,986.41,755.72
2016,2,4,14,0,982.0,86.0,2.0,13.0,724.0,984.35,753.86
2016,2,4,14,15,974.0,84.5,1.95,13.0,698.0,973.84,747.09
2016,2,4,14,30,966.0,83.0,1.9,13.0,672.0,959.46,737.95
2016,2,4,14,45,947.5,84.0,1.85,13.0,636.5,935.19,722.21
2016,2,4,15,0,929.0,85.0,1.8,13.0,601.0,907.68,704.39
2016,2,4,15,15,912.0,82.5,1.65,12.5,559.5,874.22,682.48
2016,2,4,15,30,895.0,80.0,1.5,12.0,518.0,844.89,663.39
2016,2,4,15,45,872.0,76.5,1.4,12.0,471.0,799.85,632.32
2016,2,4,16,0,849.0,73.0,1.3,12.0,424.0,752.85,599.59
2016,2,4,16,15,814.5,69.0,1.15,11.0,372.5,695.26,559.96
2016,2,4,16,30,780.0,65.0,1.0,10.0,321.0,637.21,518.78
2016,2,4,16,45,728.5,59.5,0.9,9.5,266.5,566.29,464.56
2016,2,4,17,0,677.0,54.0,0.8,9.0,212.0,497.13,408.68
2016,2,4,17,15,591.0,46.0,0.9,8.0,159.0,413.62,340.24
2016,2,4,17,30,505.0,38.0,1.0,7.0,106.0,331.93,268.99
2016,2,4,17,45,342.5,25.5,1.15,6.5,62.5,216.56,155.34
2016,2,4,18,0,180.0,13.0,1.3,6.0,19.0,86.74,0.0
2016,2,4,18,15,90.0,6.5,1.35,5.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.0,5.5,1.35,1.0,6.5,0.0,0.0
2016,2,5,7,30,132.0,11.0,1.6,2.0,13.0,10.48,0.0
2016,2,5,7,45,298.5,24.0,1.85,3.0,54.0,19.34,8.4
2016,2,5,8,0,465.0,37.0,2.1,4.0,95.0,29.19,20.53
2016,2,5,8,15,554.5,45.5,2.1,4.5,147.0,46.72,26.89
2016,2,5,8,30,644.0,54.0,2.1,5.0,199.0,98.21,54.43
2016,2,5,8,45,691.5,61.0,2.15,6.0,251.5,152.98,96.19
2016,2,5,9,0,739.0,68.0,2.2,7.0,304.0,215.06,149.65
2016,2,5,9,15,775.0,72.0,2.65,8.0,355.5,273.88,203.1
2016,2,5,9,30,811.0,76.0,3.1,9.0,407.0,335.9,259.47
2016,2,5,9,45,833.0,80.5,3.6,10.0,453.0,395.98,313.7
2016,2,5,10,0,855.0,85.0,4.1,11.0,499.0,457.01,367.33
2016,2,5,10,15,872.5,87.5,4.1,11.0,540.5,514.49,417.3
2016,2,5,10,30,890.0,90.0,4.1,11.0,582.0,571.78,465.69
2016,2,5,10,45,902.0,92.5,4.15,11.5,616.0,625.36,509.12
2016,2,5,11,0,914.0,95.0,4.2,12.0,650.0,675.65,548.85
2016,2,5,11,15,923.0,96.5,4.15,12.0,676.5,722.68,585.62
2016,2,5,11,30,932.0,98.0,4.1,12.0,703.0,767.6,619.05
2016,2,5,11,45,935.0,100.0,4.05,12.5,720.5,806.24,645.4
2016,2,5,12,0,938.0,102.0,4.0,13.0,738.0,841.94,669.34
2016,2,5,12,15,940.5,102.5,3.95,13.0,747.5,872.52,690.66
2016,2,5,12,30,943.0,103.0,3.9,13.0,757.0,899.81,709.58
2016,2,5,12,45,942.5,103.0,3.85,13.5,757.5,920.59,722.53
2016,2,5,13,0,942.0,103.0,3.8,14.0,758.0,937.71,732.94
2016,2,5,13,15,939.5,102.5,3.75,14.0,749.5,948.8,740.58
2016,2,5,13,30,937.0,102.0,3.7,14.0,741.0,956.08,745.72
2016,2,5,13,45,931.0,101.5,3.65,14.0,723.5,956.42,746.17
2016,2,5,14,0,925.0,101.0,3.6,14.0,706.0,952.94,744.16
2016,2,5,14,15,917.0,99.5,3.5,14.0,680.5,942.77,737.3
2016,2,5,14,30,909.0,98.0,3.4,14.0,655.0,936.52,733.43
2016,2,5,14,45,884.0,100.5,3.35,14.0,619.0,908.98,714.91
2016,2,5,15,0,859.0,103.0,3.3,14.0,583.0,878.42,694.39
2016,2,5,15,15,840.5,100.0,3.15,13.5,543.0,844.23,671.86
2016,2,5,15,30,822.0,97.0,3.0,13.0,503.0,807.43,647.24
2016,2,5,15,45,791.0,94.5,2.9,13.0,456.0,758.93,612.82
2016,2,5,16,0,760.0,92.0,2.8,13.0,409.0,714.11,580.74
2016,2,5,16,15,722.0,86.5,2.4,12.0,358.5,655.12,537.7
2016,2,5,16,30,684.0,81.0,2.0,11.0,308.0,596.23,492.93
2016,2,5,16,45,619.0,75.0,1.6,10.5,254.0,519.61,430.93
2016,2,5,17,0,554.0,69.0,1.2,10.0,200.0,446.09,369.42
2016,2,5,17,15,465.5,58.0,1.2,9.0,149.5,357.62,295.89
2016,2,5,17,30,377.0,47.0,1.2,8.0,99.0,275.88,224.5
2016,2,5,17,45,188.5,32.0,1.25,7.5,58.0,154.05,111.94
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,7.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,84.5,5.5,4.95,3.5,7.5,0.0,0.0
2016,2,6,7,30,169.0,11.0,5.1,4.0,15.0,10.48,0.0
2016,2,6,7,45,341.5,23.0,5.25,4.5,57.5,18.3,8.03
2016,2,6,8,0,514.0,35.0,5.4,5.0,100.0,29.82,21.0
2016,2,6,8,15,602.5,42.5,5.8,6.0,154.0,48.12,26.91
2016,2,6,8,30,691.0,50.0,6.2,7.0,208.0,101.38,54.83
2016,2,6,8,45,743.5,55.0,6.6,8.0,263.0,157.67,97.58
2016,2,6,9,0,796.0,60.0,7.0,9.0,318.0,219.79,151.52
2016,2,6,9,15,830.5,64.0,7.15,9.5,370.5,281.64,208.85
2016,2,6,9,30,865.0,68.0,7.3,10.0,423.0,346.43,269.11
2016,2,6,9,45,893.5,69.5,7.5,10.5,471.5,409.96,327.78
2016,2,6,10,0,922.0,71.0,7.7,11.0,520.0,473.65,385.35
2016,2,6,10,15,937.5,73.0,7.7,11.0,562.0,532.6,438.27
2016,2,6,10,30,953.0,75.0,7.7,11.0,604.0,590.96,489.33
2016,2,6,10,45,967.0,75.5,7.7,11.5,639.5,646.0,535.51
2016,2,6,11,0,981.0,76.0,7.7,12.0,675.0,699.67,579.35
2016,2,6,11,15,988.5,77.0,7.65,12.0,702.0,747.86,618.73
2016,2,6,11,30,996.0,78.0,7.6,12.0,729.0,793.61,653.32
2016,2,6,11,45,999.0,79.5,7.55,12.5,747.0,833.87,682.17
2016,2,6,12,0,1002.0,81.0,7.5,13.0,765.0,870.96,708.36
2016,2,6,12,15,1004.5,81.5,7.4,13.0,774.5,903.22,731.89
2016,2,6,12,30,1007.0,82.0,7.3,13.0,784.0,931.94,752.74
2016,2,6,12,45,1008.0,81.5,7.2,13.0,785.0,954.6,769.05
2016,2,6,13,0,1009.0,81.0,7.1,13.0,786.0,973.4,782.58
2016,2,6,13,15,1006.5,81.0,6.95,13.0,777.5,985.73,791.17
2016,2,6,13,30,1004.0,81.0,6.8,13.0,769.0,994.01,796.9
2016,2,6,13,45,1000.0,80.0,6.65,13.5,751.5,995.69,796.4
2016,2,6,14,0,996.0,79.0,6.5,14.0,734.0,993.27,793.09
2016,2,6,14,15,988.5,78.0,6.35,13.5,708.0,983.67,787.71
2016,2,6,14,30,981.0,77.0,6.2,13.0,682.0,970.14,779.61
2016,2,6,14,45,964.5,78.0,6.05,13.0,647.0,947.32,763.3
2016,2,6,15,0,948.0,79.0,5.9,13.0,612.0,921.14,744.64
2016,2,6,15,15,932.5,76.5,5.65,13.0,571.0,888.4,720.58
2016,2,6,15,30,917.0,74.0,5.4,13.0,530.0,852.72,694.32
2016,2,6,15,45,896.0,71.0,5.2,13.0,483.0,809.38,662.44
2016,2,6,16,0,875.0,68.0,5.0,13.0,436.0,770.42,633.67
2016,2,6,16,15,843.5,64.5,4.4,12.0,384.5,714.62,591.69
2016,2,6,16,30,812.0,61.0,3.8,11.0,333.0,658.1,548.76
2016,2,6,16,45,765.5,56.0,3.25,10.0,278.5,589.61,494.83
2016,2,6,17,0,719.0,51.0,2.7,9.0,224.0,522.5,438.5
2016,2,6,17,15,639.0,44.0,2.45,8.0,169.5,435.93,364.47
2016,2,6,17,30,559.0,37.0,2.2,7.0,115.0,354.78,291.41
2016,2,6,17,45,407.5,26.0,2.0,6.5,69.5,243.1,182.3
2016,2,6,18,0,256.0,15.0,1.8,6.0,24.0,120.94,0.0
2016,2,6,18,15,128.0,7.5,1.75,5.5,12.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,53.5,6.5,2.25,1.5,7.5,0.0,0.0
2016,2,7,7,30,107.0,13.0,2.3,2.0,15.0,12.39,0.0
2016,2,7,7,45,272.5,27.5,2.35,2.5,57.0,22.47,11.82
2016,2,7,8,0,438.0,42.0,2.4,3.0,99.0,33.62,24.71
2016,2,7,8,15,529.0,51.5,2.45,3.5,152.0,52.33,31.78
2016,2,7,8,30,620.0,61.0,2.5,4.0,205.0,103.54,60.07
2016,2,7,8,45,685.0,66.0,2.65,4.5,260.0,157.82,101.29
2016,2,7,9,0,750.0,71.0,2.8,5.0,315.0,221.65,156.27
2016,2,7,9,15,785.5,75.5,3.0,6.0,367.0,281.71,211.2
2016,2,7,9,30,821.0,80.0,3.2,7.0,419.0,344.93,268.82
2016,2,7,9,45,850.5,81.5,3.45,8.0,467.5,405.73,323.62
2016,2,7,10,0,880.0,83.0,3.7,9.0,516.0,468.22,378.29
2016,2,7,10,15,897.0,85.5,3.85,9.5,557.5,526.95,428.93
2016,2,7,10,30,914.0,88.0,4.0,10.0,599.0,584.65,477.23
2016,2,7,10,45,927.0,89.5,4.2,11.0,633.5,638.54,520.55
2016,2,7,11,0,940.0,91.0,4.4,12.0,668.0,691.09,561.64
2016,2,7,11,15,948.5,92.0,4.55,12.5,695.0,738.49,598.63
2016,2,7,11,30,957.0,93.0,4.7,13.0,722.0,783.64,631.66
2016,2,7,11,45,956.5,96.5,4.85,13.5,739.0,822.23,659.07
2016,2,7,12,0,956.0,100.0,5.0,14.0,756.0,857.58,684.01
2016,2,7,12,15,958.5,100.5,5.0,14.0,765.5,888.78,706.26
2016,2,7,12,30,961.0,101.0,5.0,14.0,775.0,916.62,726.08
2016,2,7,12,45,963.5,100.0,5.05,14.5,776.0,939.31,741.17
2016,2,7,13,0,966.0,99.0,5.1,15.0,777.0,958.35,753.73
2016,2,7,13,15,963.5,98.5,5.05,15.0,768.5,969.78,761.67
2016,2,7,13,30,961.0,98.0,5.0,15.0,760.0,977.29,767.01
2016,2,7,13,45,958.5,96.0,4.95,15.5,743.0,979.17,767.04
2016,2,7,14,0,956.0,94.0,4.9,16.0,726.0,977.09,764.48
2016,2,7,14,15,947.5,92.5,4.75,16.0,700.0,966.29,756.58
2016,2,7,14,30,939.0,91.0,4.6,16.0,674.0,951.71,746.21
2016,2,7,14,45,925.5,89.5,4.5,16.5,639.5,929.08,729.25
2016,2,7,15,0,912.0,88.0,4.4,17.0,605.0,903.1,710.11
2016,2,7,15,15,895.5,85.5,4.1,16.5,564.5,877.49,693.07
2016,2,7,15,30,879.0,83.0,3.8,16.0,524.0,841.64,668.76
2016,2,7,15,45,858.5,79.0,3.55,16.0,477.5,798.19,637.74
2016,2,7,16,0,838.0,75.0,3.3,16.0,431.0,752.67,604.92
2016,2,7,16,15,804.5,71.0,2.9,15.0,379.5,695.85,564.52
2016,2,7,16,30,771.0,67.0,2.5,14.0,328.0,638.53,522.64
2016,2,7,16,45,722.5,61.5,2.15,13.0,274.0,569.48,469.45
2016,2,7,17,0,674.0,56.0,1.8,12.0,220.0,501.98,414.43
2016,2,7,17,15,592.0,48.0,1.8,11.0,166.5,420.11,346.36
2016,2,7,17,30,510.0,40.0,1.8,10.0,113.0,339.73,276.02
2016,2,7,17,45,357.0,28.0,1.85,9.5,68.5,228.82,171.97
2016,2,7,18,0,204.0,16.0,1.9,9.0,24.0,100.58,0.0
2016,2,7,18,15,102.0,8.0,1.9,8.5,12.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,111.0,6.5,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,222.0,13.0,4.8,4.0,18.0,12.39,0.0
2016,2,8,7,45,387.0,23.5,4.85,5.0,62.5,20.26,10.33
2016,2,8,8,0,552.0,34.0,4.9,6.0,107.0,28.55,19.88
2016,2,8,8,15,634.5,41.0,5.2,6.5,161.5,48.32,25.87
2016,2,8,8,30,717.0,48.0,5.5,7.0,216.0,102.9,54.84
2016,2,8,8,45,766.0,52.5,5.85,8.0,270.5,160.06,98.6
2016,2,8,9,0,815.0,57.0,6.2,9.0,325.0,222.57,153.19
2016,2,8,9,15,846.5,60.0,6.2,9.5,377.0,283.99,210.28
2016,2,8,9,30,878.0,63.0,6.2,10.0,429.0,349.35,270.93
2016,2,8,9,45,901.0,65.5,6.25,10.5,477.0,411.39,328.13
2016,2,8,10,0,924.0,68.0,6.3,11.0,525.0,474.26,384.57
2016,2,8,10,15,731.5,126.5,6.15,11.0,506.5,487.33,399.51
2016,2,8,10,30,539.0,185.0,6.0,11.0,488.0,477.28,392.88
2016,2,8,10,45,546.5,194.5,5.9,11.5,517.0,519.89,427.65
2016,2,8,11,0,554.0,204.0,5.8,12.0,546.0,561.86,460.89
2016,2,8,11,15,524.5,225.0,5.7,12.0,559.5,589.51,482.37
2016,2,8,11,30,495.0,246.0,5.6,12.0,573.0,613.45,500.43
2016,2,8,11,45,738.5,166.5,5.6,12.5,668.5,739.99,602.45
2016,2,8,12,0,982.0,87.0,5.6,13.0,764.0,865.96,696.48
2016,2,8,12,15,984.5,87.0,5.6,13.5,773.5,897.28,717.27
2016,2,8,12,30,987.0,87.0,5.6,14.0,783.0,925.12,735.91
2016,2,8,12,45,990.0,85.5,5.65,14.5,784.0,948.11,751.31
2016,2,8,13,0,993.0,84.0,5.7,15.0,785.0,967.35,764.08
2016,2,8,13,15,991.0,84.0,5.7,15.0,777.0,980.0,773.37
2016,2,8,13,30,989.0,84.0,5.7,15.0,769.0,988.65,779.98
2016,2,8,13,45,988.0,81.5,5.75,15.0,752.5,991.28,782.78
2016,2,8,14,0,987.0,79.0,5.8,15.0,736.0,989.82,782.86
2016,2,8,14,15,980.0,78.0,5.75,15.0,710.0,980.68,776.92
2016,2,8,14,30,973.0,77.0,5.7,15.0,684.0,967.62,768.35
2016,2,8,14,45,965.5,74.0,5.7,15.0,651.0,947.88,755.39
2016,2,8,15,0,958.0,71.0,5.7,15.0,618.0,924.43,739.83
2016,2,8,15,15,943.5,69.5,5.5,14.5,577.5,893.37,718.89
2016,2,8,15,30,929.0,68.0,5.3,14.0,537.0,859.31,695.66
2016,2,8,15,45,912.0,64.5,5.15,14.0,490.5,817.95,665.76
2016,2,8,16,0,895.0,61.0,5.0,14.0,444.0,774.24,633.83
2016,2,8,16,15,865.0,58.0,4.5,13.0,392.0,719.59,593.56
2016,2,8,16,30,835.0,55.0,4.0,12.0,340.0,664.25,552.03
2016,2,8,16,45,793.0,50.5,3.5,11.5,285.5,604.09,504.89
2016,2,8,17,0,751.0,46.0,3.0,11.0,231.0,539.15,450.13
2016,2,8,17,15,676.5,40.0,2.8,10.0,176.5,455.33,379.1
2016,2,8,17,30,602.0,34.0,2.6,9.0,122.0,376.66,308.71
2016,2,8,17,45,457.5,24.5,2.4,8.0,75.0,267.28,204.89
2016,2,8,18,0,313.0,15.0,2.2,7.0,28.0,160.46,0.0
2016,2,8,18,15,156.5,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,240.0,13.0,3.0,4.0,20.0,12.39,0.0
2016,2,9,7,45,400.5,23.0,3.3,5.5,64.5,19.62,10.14
2016,2,9,8,0,561.0,33.0,3.6,7.0,109.0,27.42,18.86
2016,2,9,8,15,641.5,39.5,3.45,7.5,163.0,47.62,24.69
2016,2,9,8,30,722.0,46.0,3.3,8.0,217.0,102.16,53.61
2016,2,9,8,45,770.0,50.0,3.15,9.0,271.5,159.13,97.02
2016,2,9,9,0,818.0,54.0,3.0,10.0,326.0,221.31,150.73
2016,2,9,9,15,848.5,57.0,3.2,11.0,378.0,284.51,208.15
2016,2,9,9,30,879.0,60.0,3.4,12.0,430.0,348.0,265.71
2016,2,9,9,45,900.0,62.5,3.6,13.0,477.0,409.39,320.55
2016,2,9,10,0,921.0,65.0,3.8,14.0,524.0,471.4,374.16
2016,2,9,10,15,935.5,67.0,3.9,14.5,565.5,530.02,423.94
2016,2,9,10,30,950.0,69.0,4.0,15.0,607.0,587.96,471.56
2016,2,9,10,45,958.5,71.0,4.1,16.0,641.0,641.39,513.3
2016,2,9,11,0,967.0,73.0,4.2,17.0,675.0,693.01,552.26
2016,2,9,11,15,974.0,74.5,4.2,17.0,701.5,741.01,588.8
2016,2,9,11,30,981.0,76.0,4.2,17.0,728.0,786.59,621.19
2016,2,9,11,45,973.5,82.5,4.25,17.5,743.5,823.98,646.38
2016,2,9,12,0,966.0,89.0,4.3,18.0,759.0,857.63,668.75
2016,2,9,12,15,968.0,89.0,4.3,18.0,768.5,888.17,689.87
2016,2,9,12,30,970.0,89.0,4.3,18.0,778.0,915.25,708.57
2016,2,9,12,45,970.0,89.0,4.3,18.5,778.0,937.03,722.23
2016,2,9,13,0,970.0,89.0,4.3,19.0,778.0,955.07,733.35
2016,2,9,13,15,967.5,89.0,4.25,19.0,769.5,967.05,741.5
2016,2,9,13,30,965.0,89.0,4.2,19.0,761.0,975.1,747.12
2016,2,9,13,45,960.5,87.5,4.2,19.0,743.5,975.67,748.05
2016,2,9,14,0,956.0,86.0,4.2,19.0,726.0,972.27,746.47
2016,2,9,14,15,948.0,85.0,4.1,19.0,700.5,962.38,740.0
2016,2,9,14,30,940.0,84.0,4.0,19.0,675.0,948.71,731.09
2016,2,9,14,45,926.0,83.5,3.95,19.0,641.0,926.66,716.78
2016,2,9,15,0,912.0,83.0,3.9,19.0,607.0,901.3,700.26
2016,2,9,15,15,896.0,80.5,3.55,18.5,566.0,868.69,678.26
2016,2,9,15,30,880.0,78.0,3.2,18.0,525.0,833.29,654.15
2016,2,9,15,45,860.0,74.5,2.9,18.0,479.0,797.71,628.79
2016,2,9,16,0,840.0,71.0,2.6,18.0,433.0,753.01,596.57
2016,2,9,16,15,808.0,67.5,2.25,17.0,382.0,697.68,557.92
2016,2,9,16,30,776.0,64.0,1.9,16.0,331.0,641.77,517.79
2016,2,9,16,45,732.0,58.0,1.6,15.0,278.0,574.71,467.5
2016,2,9,17,0,688.0,52.0,1.3,14.0,225.0,508.98,414.93
2016,2,9,17,15,610.5,45.0,1.3,13.5,171.5,424.68,345.94
2016,2,9,17,30,533.0,38.0,1.3,13.0,118.0,345.76,277.82
2016,2,9,17,45,393.0,27.0,1.35,12.5,73.0,245.62,186.04
2016,2,9,18,0,253.0,16.0,1.4,12.0,28.0,140.69,0.0
2016,2,9,18,15,126.5,8.0,1.4,12.0,14.0,54.66,0.0
2016,2,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,7.0,1.45,3.5,10.0,0.0,0.0
2016,2,10,7,30,196.0,14.0,1.6,4.0,20.0,13.34,0.0
2016,2,10,7,45,352.0,25.5,1.8,5.0,63.5,20.17,10.93
2016,2,10,8,0,508.0,37.0,2.0,6.0,107.0,28.52,20.0
2016,2,10,8,15,591.0,44.5,1.9,7.0,160.5,51.69,28.79
2016,2,10,8,30,674.0,52.0,1.8,8.0,214.0,104.36,57.3
2016,2,10,8,45,725.0,57.0,1.75,9.0,268.0,159.89,99.5
2016,2,10,9,0,776.0,62.0,1.7,10.0,322.0,221.11,151.8
2016,2,10,9,15,809.5,65.5,1.95,10.5,374.0,281.51,206.52
2016,2,10,9,30,843.0,69.0,2.2,11.0,426.0,344.76,263.7
2016,2,10,9,45,865.5,72.0,2.45,12.0,473.5,405.81,317.79
2016,2,10,10,0,888.0,75.0,2.7,13.0,521.0,468.3,371.38
2016,2,10,10,15,904.5,77.0,2.7,13.5,562.5,526.4,419.98
2016,2,10,10,30,921.0,79.0,2.7,14.0,604.0,584.08,466.55
2016,2,10,10,45,932.0,81.0,2.7,15.0,638.5,637.79,507.61
2016,2,10,11,0,943.0,83.0,2.7,16.0,673.0,689.99,546.03
2016,2,10,11,15,951.0,84.5,2.7,16.5,699.5,737.84,580.96
2016,2,10,11,30,959.0,86.0,2.7,17.0,726.0,783.4,611.49
2016,2,10,11,45,963.5,86.5,2.75,17.5,744.5,822.75,637.55
2016,2,10,12,0,968.0,87.0,2.8,18.0,763.0,859.11,661.32
2016,2,10,12,15,970.5,87.5,2.85,18.5,772.5,890.68,681.64
2016,2,10,12,30,973.0,88.0,2.9,19.0,782.0,918.82,699.56
2016,2,10,12,45,972.5,88.5,2.95,19.5,782.5,940.82,713.29
2016,2,10,13,0,972.0,89.0,3.0,20.0,783.0,959.04,724.57
2016,2,10,13,15,970.0,88.5,2.95,20.0,774.5,970.94,732.28
2016,2,10,13,30,968.0,88.0,2.9,20.0,766.0,978.91,737.53
2016,2,10,13,45,963.0,87.5,2.9,20.5,749.0,980.18,737.49
2016,2,10,14,0,958.0,87.0,2.9,21.0,732.0,977.5,735.02
2016,2,10,14,15,951.0,85.5,2.9,21.0,706.5,967.92,729.53
2016,2,10,14,30,944.0,84.0,2.9,21.0,681.0,954.51,721.67
2016,2,10,14,45,932.5,82.5,2.95,21.0,647.5,933.39,709.1
2016,2,10,15,0,921.0,81.0,3.0,21.0,614.0,908.83,694.25
2016,2,10,15,15,905.5,79.0,2.85,20.5,573.5,877.01,674.22
2016,2,10,15,30,890.0,77.0,2.7,20.0,533.0,842.34,652.12
2016,2,10,15,45,868.0,74.5,2.55,20.0,486.5,806.07,627.49
2016,2,10,16,0,846.0,72.0,2.4,20.0,440.0,760.74,596.14
2016,2,10,16,15,814.5,68.0,2.25,19.0,388.5,704.85,558.8
2016,2,10,16,30,783.0,64.0,2.1,18.0,337.0,648.32,519.88
2016,2,10,16,45,735.5,59.0,1.95,17.0,283.0,579.74,469.78
2016,2,10,17,0,688.0,54.0,1.8,16.0,229.0,512.68,417.29
2016,2,10,17,15,611.5,47.0,1.9,15.0,175.5,428.67,349.47
2016,2,10,17,30,535.0,40.0,2.0,14.0,122.0,355.56,286.39
2016,2,10,17,45,395.5,28.5,2.1,13.5,76.0,249.19,190.34
2016,2,10,18,0,256.0,17.0,2.2,13.0,30.0,144.31,0.0
2016,2,10,18,15,128.0,8.5,2.25,12.5,15.0,55.86,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.5,3.45,8.5,11.5,0.0,0.0
2016,2,11,7,30,234.0,15.0,3.6,9.0,23.0,14.3,0.0
2016,2,11,7,45,388.5,26.0,3.8,10.0,68.5,20.54,11.16
2016,2,11,8,0,543.0,37.0,4.0,11.0,114.0,31.08,21.82
2016,2,11,8,15,623.5,44.0,3.95,12.0,168.5,52.63,28.01
2016,2,11,8,30,704.0,51.0,3.9,13.0,223.0,106.8,56.95
2016,2,11,8,45,753.0,55.5,3.9,14.0,278.0,163.55,99.76
2016,2,11,9,0,802.0,60.0,3.9,15.0,333.0,225.7,152.61
2016,2,11,9,15,834.0,64.0,4.05,16.0,385.0,287.82,208.09
2016,2,11,9,30,866.0,68.0,4.2,17.0,437.0,352.59,265.59
2016,2,11,9,45,887.5,70.5,4.35,18.0,485.0,415.19,320.35
2016,2,11,10,0,909.0,73.0,4.5,19.0,533.0,477.06,372.88
2016,2,11,10,15,924.5,75.0,4.6,19.5,575.0,535.85,422.0
2016,2,11,10,30,940.0,77.0,4.7,20.0,617.0,594.06,469.15
2016,2,11,10,45,951.0,78.5,4.8,20.5,651.5,648.24,511.86
2016,2,11,11,0,962.0,80.0,4.9,21.0,686.0,700.83,552.21
2016,2,11,11,15,969.5,81.5,4.9,21.5,713.0,749.19,587.59
2016,2,11,11,30,977.0,83.0,4.9,22.0,740.0,795.16,618.76
2016,2,11,11,45,972.0,88.5,4.9,22.5,756.0,833.33,643.97
2016,2,11,12,0,967.0,94.0,4.9,23.0,772.0,867.9,666.45
2016,2,11,12,15,969.0,94.5,4.85,23.0,781.5,899.15,687.49
2016,2,11,12,30,971.0,95.0,4.8,23.0,791.0,926.95,706.08
2016,2,11,12,45,969.5,95.0,4.75,23.5,791.0,947.6,718.31
2016,2,11,13,0,968.0,95.0,4.7,24.0,791.0,964.43,727.96
2016,2,11,13,15,965.5,95.0,4.6,24.0,782.0,976.48,735.5
2016,2,11,13,30,963.0,95.0,4.5,24.0,773.0,984.6,740.49
2016,2,11,13,45,956.0,94.5,4.45,24.0,755.0,984.11,740.45
2016,2,11,14,0,949.0,94.0,4.4,24.0,737.0,979.66,737.91
2016,2,11,14,15,941.0,92.5,4.25,24.0,711.0,969.26,730.97
2016,2,11,14,30,933.0,91.0,4.1,24.0,685.0,955.08,721.63
2016,2,11,14,45,919.0,90.0,4.0,24.0,650.5,932.49,706.97
2016,2,11,15,0,905.0,89.0,3.9,24.0,616.0,906.58,690.15
2016,2,11,15,15,889.0,86.5,3.55,23.5,575.0,881.39,673.82
2016,2,11,15,30,873.0,84.0,3.2,23.0,534.0,845.86,650.14
2016,2,11,15,45,848.5,81.5,2.9,22.5,487.0,800.87,619.9
2016,2,11,16,0,824.0,79.0,2.6,22.0,440.0,754.05,587.98
