Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,791.0,74.5,2.35,21.0,388.5,697.02,549.41
2016,2,11,16,30,758.0,70.0,2.1,20.0,337.0,639.49,509.4
2016,2,11,16,45,708.0,65.0,1.9,19.0,283.0,569.93,458.41
2016,2,11,17,0,658.0,60.0,1.7,18.0,229.0,506.99,409.18
2016,2,11,17,15,580.5,51.5,1.75,17.0,175.5,422.14,341.34
2016,2,11,17,30,503.0,43.0,1.8,16.0,122.0,343.15,274.57
2016,2,11,17,45,365.0,31.0,1.85,15.5,76.0,238.11,181.56
2016,2,11,18,0,227.0,19.0,1.9,15.0,30.0,135.34,11.62
2016,2,11,18,15,113.5,9.5,1.95,14.5,15.0,51.54,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,85.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,171.0,15.0,2.2,9.0,22.0,14.3,0.0
2016,2,12,7,45,321.0,28.5,2.5,10.0,66.0,22.69,13.17
2016,2,12,8,0,471.0,42.0,2.8,11.0,110.0,32.74,23.35
2016,2,12,8,15,554.5,50.5,2.6,12.0,163.5,54.42,30.44
2016,2,12,8,30,638.0,59.0,2.4,13.0,217.0,106.41,59.13
2016,2,12,8,45,691.0,65.0,2.2,14.0,271.5,161.58,100.66
2016,2,12,9,0,744.0,71.0,2.0,15.0,326.0,224.9,153.66
2016,2,12,9,15,778.5,75.5,1.85,16.0,378.0,284.91,206.11
2016,2,12,9,30,813.0,80.0,1.7,17.0,430.0,347.99,260.48
2016,2,12,9,45,837.5,83.0,1.6,18.0,477.5,408.45,311.47
2016,2,12,10,0,862.0,86.0,1.5,19.0,525.0,470.11,361.33
2016,2,12,10,15,878.5,89.0,1.5,19.5,566.5,528.66,407.96
2016,2,12,10,30,895.0,92.0,1.5,20.0,608.0,586.92,452.62
2016,2,12,10,45,907.0,94.0,1.55,21.0,642.5,639.59,491.14
2016,2,12,11,0,919.0,96.0,1.6,22.0,677.0,691.6,527.8
2016,2,12,11,15,927.0,97.0,1.65,22.5,703.5,738.21,560.6
2016,2,12,11,30,935.0,98.0,1.7,23.0,730.0,782.58,589.44
2016,2,12,11,45,939.5,99.0,1.75,23.5,748.5,821.84,614.3
2016,2,12,12,0,944.0,100.0,1.8,24.0,767.0,858.19,637.04
2016,2,12,12,15,946.0,100.5,1.8,24.0,776.0,888.89,656.64
2016,2,12,12,30,948.0,101.0,1.8,24.0,785.0,916.21,674.04
2016,2,12,12,45,947.0,101.5,1.85,24.5,785.0,937.43,686.77
2016,2,12,13,0,946.0,102.0,1.9,25.0,785.0,954.94,697.2
2016,2,12,13,15,943.0,101.5,1.95,25.0,776.0,965.78,704.83
2016,2,12,13,30,940.0,101.0,2.0,25.0,767.0,972.75,710.19
2016,2,12,13,45,933.5,100.5,2.05,25.0,749.0,972.64,711.18
2016,2,12,14,0,927.0,100.0,2.1,25.0,731.0,968.67,709.89
2016,2,12,14,15,918.5,98.5,2.15,25.0,705.0,957.92,704.38
2016,2,12,14,30,910.0,97.0,2.2,25.0,679.0,943.48,696.61
2016,2,12,14,45,886.5,99.0,2.25,25.0,643.0,923.91,685.56
2016,2,12,15,0,863.0,101.0,2.3,25.0,607.0,893.61,667.39
2016,2,12,15,15,845.0,98.5,2.25,24.5,566.0,859.98,647.34
2016,2,12,15,30,827.0,96.0,2.2,24.0,525.0,823.7,625.3
2016,2,12,15,45,801.5,92.5,2.2,23.5,478.5,777.77,596.62
2016,2,12,16,0,776.0,89.0,2.2,23.0,432.0,730.19,566.21
2016,2,12,16,15,741.5,84.0,2.05,22.0,381.0,677.26,531.24
2016,2,12,16,30,707.0,79.0,1.9,21.0,330.0,620.01,492.03
2016,2,12,16,45,655.0,72.5,1.75,20.0,276.5,549.49,440.05
2016,2,12,17,0,603.0,66.0,1.6,19.0,223.0,481.18,387.36
2016,2,12,17,15,525.0,56.5,1.7,18.0,171.0,397.04,320.49
2016,2,12,17,30,447.0,47.0,1.8,17.0,119.0,318.81,254.85
2016,2,12,17,45,316.5,33.5,1.9,16.0,74.5,218.1,166.98
2016,2,12,18,0,186.0,20.0,2.0,15.0,30.0,120.11,25.74
2016,2,12,18,15,93.0,10.0,2.1,15.0,15.0,44.45,0.0
2016,2,12,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,46.0,8.0,2.2,8.5,10.0,7.63,0.0
2016,2,13,7,30,92.0,16.0,2.2,9.0,20.0,12.63,0.0
2016,2,13,7,45,217.0,34.0,2.2,9.5,61.0,26.58,16.67
2016,2,13,8,0,342.0,52.0,2.2,10.0,102.0,39.98,29.92
2016,2,13,8,15,424.0,64.5,2.05,10.5,153.0,62.53,39.78
2016,2,13,8,30,506.0,77.0,1.9,11.0,204.0,111.6,69.32
2016,2,13,8,45,564.0,85.5,1.75,12.0,256.5,161.79,107.14
2016,2,13,9,0,622.0,94.0,1.6,13.0,309.0,218.83,154.39
2016,2,13,9,15,660.0,100.0,1.65,14.0,359.5,274.54,202.73
2016,2,13,9,30,698.0,106.0,1.7,15.0,410.0,333.97,253.82
2016,2,13,9,45,732.5,109.0,1.75,16.0,457.5,392.52,303.23
2016,2,13,10,0,767.0,112.0,1.8,17.0,505.0,453.6,353.11
2016,2,13,10,15,786.5,115.5,2.05,17.5,546.0,509.86,399.2
2016,2,13,10,30,806.0,119.0,2.3,18.0,587.0,566.65,444.45
2016,2,13,10,45,824.0,120.0,2.6,19.0,622.0,619.31,484.84
2016,2,13,11,0,842.0,121.0,2.9,20.0,657.0,671.38,523.72
2016,2,13,11,15,852.0,123.0,3.05,20.0,684.0,718.1,559.17
2016,2,13,11,30,862.0,125.0,3.2,20.0,711.0,763.0,592.43
2016,2,13,11,45,892.0,114.5,3.35,20.5,735.0,807.96,623.04
2016,2,13,12,0,922.0,104.0,3.5,21.0,759.0,847.04,649.26
2016,2,13,12,15,925.0,104.5,3.6,21.0,768.5,878.0,670.73
2016,2,13,12,30,928.0,105.0,3.7,21.0,778.0,905.71,690.05
2016,2,13,12,45,930.5,104.0,3.85,21.0,779.0,927.98,705.99
2016,2,13,13,0,933.0,103.0,4.0,21.0,780.0,946.71,719.65
2016,2,13,13,15,930.5,102.5,4.05,21.0,772.0,957.83,727.68
2016,2,13,13,30,928.0,102.0,4.1,21.0,764.0,965.14,733.31
2016,2,13,13,45,925.0,100.5,4.2,21.5,747.5,967.04,734.3
2016,2,13,14,0,922.0,99.0,4.3,22.0,731.0,965.1,732.84
2016,2,13,14,15,914.5,97.5,4.3,21.5,705.5,955.24,728.4
2016,2,13,14,30,907.0,96.0,4.3,21.0,680.0,941.69,721.58
2016,2,13,14,45,889.5,96.5,4.35,21.0,645.5,917.96,706.63
2016,2,13,15,0,872.0,97.0,4.4,21.0,611.0,898.76,694.94
2016,2,13,15,15,855.0,94.5,4.3,20.5,570.5,865.75,674.11
2016,2,13,15,30,838.0,92.0,4.2,20.0,530.0,830.02,651.21
2016,2,13,15,45,814.0,88.5,4.1,20.0,483.5,784.97,620.07
2016,2,13,16,0,790.0,85.0,4.0,20.0,437.0,738.14,587.29
2016,2,13,16,15,757.0,80.5,3.55,19.5,386.5,681.97,546.81
2016,2,13,16,30,724.0,76.0,3.1,19.0,336.0,629.7,508.44
2016,2,13,16,45,673.5,70.0,2.65,18.5,282.5,560.0,454.53
2016,2,13,17,0,623.0,64.0,2.2,18.0,229.0,492.4,399.96
2016,2,13,17,15,546.5,55.5,2.15,17.0,176.5,409.27,332.76
2016,2,13,17,30,470.0,47.0,2.1,16.0,124.0,331.84,266.97
2016,2,13,17,45,340.0,34.0,2.05,15.0,78.5,230.43,178.17
2016,2,13,18,0,210.0,21.0,2.0,14.0,33.0,132.62,43.15
2016,2,13,18,15,105.0,10.5,2.15,14.0,16.5,49.57,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,4.5,3.5,10.5,4.5,4.29,0.0
2016,2,14,7,30,0.0,9.0,3.8,11.0,9.0,8.34,0.0
2016,2,14,7,45,0.0,25.0,4.15,12.0,25.0,23.22,13.83
2016,2,14,8,0,0.0,41.0,4.5,13.0,41.0,37.56,27.43
2016,2,14,8,15,0.0,60.0,4.95,13.5,60.0,54.38,40.71
2016,2,14,8,30,0.0,79.0,5.4,14.0,79.0,71.66,55.61
2016,2,14,8,45,0.0,99.0,5.9,15.0,99.0,90.01,71.0
2016,2,14,9,0,0.0,119.0,6.4,16.0,119.0,108.56,86.22
2016,2,14,9,15,3.5,136.0,6.55,16.5,137.5,125.61,99.95
2016,2,14,9,30,7.0,153.0,6.7,17.0,156.0,143.16,113.95
2016,2,14,9,45,9.5,169.0,6.85,18.0,173.5,159.9,126.93
2016,2,14,10,0,12.0,185.0,7.0,19.0,191.0,176.99,140.04
2016,2,14,10,15,13.5,198.5,6.95,19.0,206.0,191.61,151.55
2016,2,14,10,30,15.0,212.0,6.9,19.0,221.0,206.42,163.17
2016,2,14,10,45,16.0,223.5,6.9,19.5,234.0,219.24,172.83
2016,2,14,11,0,17.0,235.0,6.9,20.0,247.0,232.19,182.53
2016,2,14,11,15,18.0,244.0,6.7,20.0,256.5,242.85,190.7
2016,2,14,11,30,19.0,253.0,6.5,20.0,266.0,253.61,198.95
2016,2,14,11,45,33.0,283.5,6.35,20.5,306.5,302.9,237.33
2016,2,14,12,0,47.0,314.0,6.2,21.0,347.0,347.98,271.9
2016,2,14,12,15,64.0,330.5,6.0,21.0,377.0,382.43,298.62
2016,2,14,12,30,81.0,347.0,5.8,21.0,407.0,418.02,326.06
2016,2,14,12,45,154.5,354.0,5.6,21.5,467.0,504.46,392.83
2016,2,14,13,0,228.0,361.0,5.4,22.0,527.0,583.2,452.39
2016,2,14,13,15,311.5,337.5,5.25,22.0,562.5,651.29,504.65
2016,2,14,13,30,395.0,314.0,5.1,22.0,598.0,707.86,548.04
2016,2,14,13,45,286.0,326.5,4.95,22.0,529.5,627.17,485.79
2016,2,14,14,0,177.0,339.0,4.8,22.0,461.0,531.4,412.17
2016,2,14,14,15,300.0,303.0,4.7,22.0,501.0,619.33,481.9
2016,2,14,14,30,423.0,267.0,4.6,22.0,541.0,690.6,537.8
2016,2,14,14,45,514.0,221.5,4.5,22.0,538.0,732.15,570.74
2016,2,14,15,0,605.0,176.0,4.4,22.0,535.0,759.9,593.85
2016,2,14,15,15,595.5,165.0,4.25,21.5,499.0,729.09,573.12
2016,2,14,15,30,586.0,154.0,4.1,21.0,463.0,696.03,550.87
2016,2,14,15,45,432.5,170.5,3.95,21.0,388.0,570.89,455.3
2016,2,14,16,0,279.0,187.0,3.8,21.0,313.0,446.17,357.85
2016,2,14,16,15,260.5,169.5,3.3,20.5,276.5,404.42,326.34
2016,2,14,16,30,242.0,152.0,2.8,20.0,240.0,363.12,294.22
2016,2,14,16,45,224.0,129.5,2.35,19.5,201.5,316.28,257.13
2016,2,14,17,0,206.0,107.0,1.9,19.0,163.0,270.05,219.55
2016,2,14,17,15,176.5,85.0,1.8,18.0,125.5,218.59,177.11
2016,2,14,17,30,147.0,63.0,1.7,17.0,88.0,169.12,134.9
2016,2,14,17,45,88.5,42.0,1.65,16.0,55.5,109.22,82.62
2016,2,14,18,0,30.0,21.0,1.6,15.0,23.0,41.18,13.13
2016,2,14,18,15,15.0,10.5,1.65,15.0,11.5,15.68,0.0
2016,2,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,15,7,15,68.0,9.5,3.3,11.0,12.5,9.05,0.0
2016,2,15,7,30,136.0,19.0,3.6,11.0,25.0,15.04,0.0
2016,2,15,7,45,285.5,33.0,3.9,11.5,69.5,26.46,16.76
2016,2,15,8,0,435.0,47.0,4.2,12.0,114.0,36.78,26.92
2016,2,15,8,15,517.5,56.0,4.4,12.5,167.0,60.12,34.83
2016,2,15,8,30,600.0,65.0,4.6,13.0,220.0,110.67,63.98
2016,2,15,8,45,658.5,70.5,4.8,14.0,275.0,164.32,104.8
2016,2,15,9,0,717.0,76.0,5.0,15.0,330.0,224.67,155.83
2016,2,15,9,15,752.5,81.0,5.1,15.5,382.0,286.55,211.06
2016,2,15,9,30,788.0,86.0,5.2,16.0,434.0,349.32,267.05
2016,2,15,9,45,819.0,87.5,5.3,17.0,483.0,409.83,319.88
2016,2,15,10,0,850.0,89.0,5.4,18.0,532.0,472.27,372.79
2016,2,15,10,15,867.5,92.0,5.4,18.5,574.0,530.99,421.8
2016,2,15,10,30,885.0,95.0,5.4,19.0,616.0,589.54,469.15
2016,2,15,10,45,901.5,95.5,5.4,19.5,652.0,643.2,511.47
2016,2,15,11,0,918.0,96.0,5.4,20.0,688.0,696.59,552.37
2016,2,15,11,15,926.0,97.5,5.45,20.0,714.5,743.85,588.83
2016,2,15,11,30,934.0,99.0,5.5,20.0,741.0,788.89,621.28
2016,2,15,11,45,936.0,101.0,5.55,20.5,758.5,827.39,647.52
2016,2,15,12,0,938.0,103.0,5.6,21.0,776.0,862.85,671.39
2016,2,15,12,15,940.0,103.5,5.6,21.0,785.5,893.5,692.81
2016,2,15,12,30,942.0,104.0,5.6,21.0,795.0,920.79,711.85
2016,2,15,12,45,942.5,103.5,5.6,21.5,795.5,942.2,725.36
2016,2,15,13,0,943.0,103.0,5.6,22.0,796.0,959.93,736.35
2016,2,15,13,15,940.5,102.5,5.5,22.0,787.0,971.2,743.73
2016,2,15,13,30,938.0,102.0,5.4,22.0,778.0,978.6,748.56
2016,2,15,13,45,935.5,100.0,5.35,22.0,761.5,980.43,750.03
2016,2,15,14,0,933.0,98.0,5.3,22.0,745.0,978.35,748.98
2016,2,15,14,15,925.5,96.5,5.15,22.0,719.5,968.39,741.91
2016,2,15,14,30,918.0,95.0,5.0,22.0,694.0,954.68,732.42
2016,2,15,14,45,907.5,93.0,4.9,22.0,660.5,934.04,718.62
2016,2,15,15,0,897.0,91.0,4.8,22.0,627.0,910.0,702.57
2016,2,15,15,15,882.0,89.0,4.6,21.5,586.5,886.27,687.5
2016,2,15,15,30,867.0,87.0,4.4,21.0,546.0,852.09,664.94
2016,2,15,15,45,853.0,81.5,4.2,21.0,501.0,811.82,637.12
2016,2,15,16,0,839.0,76.0,4.0,21.0,456.0,769.09,607.31
2016,2,15,16,15,809.5,72.0,3.45,20.0,405.0,714.37,569.05
2016,2,15,16,30,780.0,68.0,2.9,19.0,354.0,658.89,529.27
2016,2,15,16,45,744.5,61.5,2.35,18.0,300.5,595.97,482.44
2016,2,15,17,0,709.0,55.0,1.8,17.0,247.0,533.65,432.59
2016,2,15,17,15,638.5,48.5,1.7,16.0,192.5,451.87,366.96
2016,2,15,17,30,568.0,42.0,1.6,15.0,138.0,374.72,301.7
2016,2,15,17,45,447.5,31.5,1.55,14.0,89.5,280.53,218.85
2016,2,15,18,0,327.0,21.0,1.5,13.0,41.0,185.74,90.18
2016,2,15,18,15,163.5,10.5,1.45,12.5,20.5,72.01,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,2.85,9.5,15.0,9.05,0.0
2016,2,16,7,30,209.0,19.0,3.1,10.0,30.0,15.41,0.0
2016,2,16,7,45,343.5,32.0,3.4,11.0,75.5,25.36,16.02
2016,2,16,8,0,478.0,45.0,3.7,12.0,121.0,34.77,25.19
2016,2,16,8,15,556.5,53.5,3.75,13.0,174.5,59.84,33.29
2016,2,16,8,30,635.0,62.0,3.8,14.0,228.0,112.16,63.38
2016,2,16,8,45,684.5,67.5,3.85,15.0,282.0,166.69,105.16
2016,2,16,9,0,734.0,73.0,3.9,16.0,336.0,229.04,157.98
2016,2,16,9,15,767.0,77.5,4.15,17.0,387.5,288.51,210.64
2016,2,16,9,30,800.0,82.0,4.4,18.0,439.0,350.9,265.51
2016,2,16,9,45,823.5,85.5,4.7,19.0,486.0,411.14,317.84
2016,2,16,10,0,847.0,89.0,5.0,20.0,533.0,472.5,369.61
2016,2,16,10,15,863.5,91.5,4.9,20.0,574.5,530.15,417.78
2016,2,16,10,30,880.0,94.0,4.8,20.0,616.0,587.52,464.28
2016,2,16,10,45,890.5,96.5,4.75,20.5,650.0,639.42,504.53
2016,2,16,11,0,901.0,99.0,4.7,21.0,684.0,690.52,542.91
2016,2,16,11,15,908.5,100.5,4.55,21.5,710.0,736.8,576.13
2016,2,16,11,30,916.0,102.0,4.4,22.0,736.0,780.87,604.99
2016,2,16,11,45,910.5,108.0,4.25,22.5,751.5,817.17,628.19
2016,2,16,12,0,905.0,114.0,4.1,23.0,767.0,850.03,648.7
2016,2,16,12,15,907.5,114.5,3.9,23.0,776.5,880.29,668.2
2016,2,16,12,30,910.0,115.0,3.7,23.0,786.0,907.32,685.3
2016,2,16,12,45,907.0,116.5,3.5,23.5,785.5,927.25,696.06
2016,2,16,13,0,904.0,118.0,3.3,24.0,785.0,943.54,704.3
2016,2,16,13,15,901.0,117.0,3.05,24.0,776.0,953.45,709.22
2016,2,16,13,30,898.0,116.0,2.8,24.0,767.0,959.61,711.63
2016,2,16,13,45,889.5,116.5,2.55,24.5,749.0,966.48,713.08
2016,2,16,14,0,881.0,117.0,2.3,25.0,731.0,961.98,706.97
2016,2,16,14,15,872.5,115.5,2.1,25.0,705.5,951.49,698.96
2016,2,16,14,30,864.0,114.0,1.9,25.0,680.0,937.38,688.68
2016,2,16,14,45,856.0,109.5,1.7,25.0,647.5,916.75,674.22
2016,2,16,15,0,848.0,105.0,1.5,25.0,615.0,892.72,657.59
2016,2,16,15,15,831.0,102.5,1.4,24.5,575.0,859.97,637.77
2016,2,16,15,30,814.0,100.0,1.3,24.0,535.0,824.55,616.11
2016,2,16,15,45,737.0,103.5,1.25,24.0,471.5,749.11,566.4
2016,2,16,16,0,660.0,107.0,1.2,24.0,408.0,671.17,514.14
2016,2,16,16,15,608.0,108.5,1.2,23.0,361.5,611.75,475.67
2016,2,16,16,30,556.0,110.0,1.2,22.0,315.0,553.03,434.92
2016,2,16,16,45,579.0,90.0,1.25,21.5,275.0,523.43,415.0
2016,2,16,17,0,602.0,70.0,1.3,21.0,235.0,489.57,390.0
2016,2,16,17,15,527.0,61.0,1.4,20.0,182.5,406.99,325.62
2016,2,16,17,30,452.0,52.0,1.5,19.0,130.0,329.92,262.33
2016,2,16,17,45,331.5,38.0,1.65,18.0,84.0,231.96,179.12
2016,2,16,18,0,211.0,24.0,1.8,17.0,38.0,139.83,73.31
2016,2,16,18,15,105.5,12.0,1.95,16.5,19.0,51.56,0.0
2016,2,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,10.0,2.1,7.5,16.5,9.53,0.0
2016,2,17,7,30,250.0,20.0,2.3,8.0,33.0,16.25,0.0
2016,2,17,7,45,380.5,32.0,2.5,9.0,80.0,25.22,16.19
2016,2,17,8,0,511.0,44.0,2.7,10.0,127.0,33.71,24.52
2016,2,17,8,15,586.5,52.0,2.85,11.0,181.0,60.34,32.88
2016,2,17,8,30,662.0,60.0,3.0,12.0,235.0,113.95,64.1
2016,2,17,8,45,708.0,65.5,3.2,13.0,289.5,172.21,109.54
2016,2,17,9,0,754.0,71.0,3.4,14.0,344.0,232.78,161.5
2016,2,17,9,15,786.0,75.5,3.45,14.5,396.0,293.27,215.76
2016,2,17,9,30,818.0,80.0,3.5,15.0,448.0,356.54,272.06
2016,2,17,9,45,839.5,83.5,3.55,16.0,495.0,417.08,324.64
2016,2,17,10,0,861.0,87.0,3.6,17.0,542.0,478.5,376.12
2016,2,17,10,15,877.0,89.5,3.45,17.5,583.5,536.7,423.68
2016,2,17,10,30,893.0,92.0,3.3,18.0,625.0,593.94,468.75
2016,2,17,10,45,903.0,94.5,3.2,18.5,659.0,646.87,509.11
2016,2,17,11,0,913.0,97.0,3.1,19.0,693.0,698.25,546.94
2016,2,17,11,15,921.0,98.5,3.05,19.0,720.0,745.42,581.6
2016,2,17,11,30,929.0,100.0,3.0,19.0,747.0,790.37,612.37
2016,2,17,11,45,930.0,102.5,2.95,19.5,764.0,828.52,636.82
2016,2,17,12,0,931.0,105.0,2.9,20.0,781.0,863.57,658.84
2016,2,17,12,15,933.5,105.5,2.85,20.0,790.5,894.51,679.12
2016,2,17,12,30,936.0,106.0,2.8,20.0,800.0,922.13,697.09
2016,2,17,12,45,935.0,106.5,2.8,20.5,800.5,943.22,709.69
2016,2,17,13,0,934.0,107.0,2.8,21.0,801.0,960.61,719.9
2016,2,17,13,15,931.5,106.5,2.8,21.0,792.5,971.79,727.46
2016,2,17,13,30,929.0,106.0,2.8,21.0,784.0,979.13,732.66
2016,2,17,13,45,923.5,105.5,2.85,21.5,766.0,979.85,732.67
2016,2,17,14,0,918.0,105.0,2.9,22.0,748.0,976.71,730.32
2016,2,17,14,15,910.0,103.5,2.9,22.0,722.5,966.34,724.32
2016,2,17,14,30,902.0,102.0,2.9,22.0,697.0,952.27,716.04
2016,2,17,14,45,890.0,100.5,2.9,22.0,663.0,938.85,708.37
2016,2,17,15,0,878.0,99.0,2.9,22.0,629.0,914.19,693.13
2016,2,17,15,15,862.0,96.0,2.85,21.5,588.5,881.07,673.1
2016,2,17,15,30,846.0,93.0,2.8,21.0,548.0,845.15,651.01
2016,2,17,15,45,823.0,90.0,2.75,21.0,501.5,800.93,621.59
2016,2,17,16,0,800.0,87.0,2.7,21.0,455.0,754.85,590.5
2016,2,17,16,15,768.5,82.5,2.35,20.0,404.0,699.04,552.24
2016,2,17,16,30,737.0,78.0,2.0,19.0,353.0,646.88,515.73
2016,2,17,16,45,690.0,72.0,1.7,18.5,299.0,578.44,464.41
2016,2,17,17,0,643.0,66.0,1.4,18.0,245.0,511.76,411.9
2016,2,17,17,15,571.0,57.5,1.45,17.0,191.0,429.61,347.43
2016,2,17,17,30,499.0,49.0,1.5,16.0,137.0,352.73,283.63
2016,2,17,17,45,377.0,36.5,1.55,15.0,89.5,253.11,198.19
2016,2,17,18,0,255.0,24.0,1.6,14.0,42.0,160.36,92.55
2016,2,17,18,15,127.5,12.0,1.7,14.0,21.0,60.08,0.0
2016,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.0,12.5,3.7,12.5,16.5,11.91,0.0
2016,2,18,7,30,132.0,25.0,3.9,13.0,33.0,19.85,3.03
2016,2,18,7,45,278.5,40.5,4.1,13.5,79.5,31.55,21.33
2016,2,18,8,0,425.0,56.0,4.3,14.0,126.0,44.68,33.75
2016,2,18,8,15,505.5,66.0,4.5,14.5,179.5,70.89,42.77
2016,2,18,8,30,586.0,76.0,4.7,15.0,233.0,121.85,73.1
2016,2,18,8,45,338.0,114.0,4.95,16.0,209.0,152.83,108.48
2016,2,18,9,0,90.0,152.0,5.2,17.0,185.0,155.89,121.66
2016,2,18,9,15,65.0,167.5,5.2,17.5,193.5,170.07,134.26
2016,2,18,9,30,40.0,183.0,5.2,18.0,202.0,181.15,143.69
2016,2,18,9,45,144.5,210.0,5.25,18.5,285.5,252.53,200.01
2016,2,18,10,0,249.0,237.0,5.3,19.0,369.0,337.41,267.26
2016,2,18,10,15,212.5,260.0,5.3,19.5,379.0,354.29,280.51
2016,2,18,10,30,176.0,283.0,5.3,20.0,389.0,369.3,291.65
2016,2,18,10,45,555.0,187.0,5.35,20.5,547.0,527.34,418.46
2016,2,18,11,0,934.0,91.0,5.4,21.0,705.0,707.89,559.31
2016,2,18,11,15,941.0,92.5,5.45,21.0,731.5,755.25,594.41
2016,2,18,11,30,948.0,94.0,5.5,21.0,758.0,800.24,626.59
2016,2,18,11,45,953.5,94.5,5.55,21.5,776.5,840.44,653.84
2016,2,18,12,0,959.0,95.0,5.6,22.0,795.0,877.71,678.81
2016,2,18,12,15,961.0,95.0,5.6,22.0,804.5,908.43,700.08
2016,2,18,12,30,963.0,95.0,5.6,22.0,814.0,935.68,718.94
2016,2,18,12,45,963.5,95.0,5.65,22.5,814.0,958.02,733.27
2016,2,18,13,0,964.0,95.0,5.7,23.0,814.0,976.59,745.05
2016,2,18,13,15,961.5,94.5,5.7,23.0,805.5,988.04,753.16
2016,2,18,13,30,959.0,94.0,5.7,23.0,797.0,995.51,758.7
2016,2,18,13,45,954.5,93.0,5.7,23.5,779.5,996.59,758.48
2016,2,18,14,0,950.0,92.0,5.7,24.0,762.0,993.68,755.71
2016,2,18,14,15,942.5,90.5,5.65,24.0,735.5,983.48,749.26
2016,2,18,14,30,935.0,89.0,5.6,24.0,709.0,969.44,740.33
2016,2,18,14,45,910.5,93.0,5.6,24.0,672.5,942.77,723.02
2016,2,18,15,0,886.0,97.0,5.6,24.0,636.0,920.83,709.16
2016,2,18,15,15,869.5,94.5,5.45,23.5,595.0,887.64,687.81
2016,2,18,15,30,853.0,92.0,5.3,23.0,554.0,851.64,664.4
2016,2,18,15,45,828.0,89.5,5.2,23.0,506.5,806.1,632.86
2016,2,18,16,0,803.0,87.0,5.1,23.0,459.0,758.79,599.74
2016,2,18,16,15,771.5,82.5,4.7,22.5,407.5,702.77,559.48
2016,2,18,16,30,740.0,78.0,4.3,22.0,356.0,650.32,521.31
2016,2,18,16,45,691.0,72.5,3.95,21.5,301.5,580.89,469.09
2016,2,18,17,0,642.0,67.0,3.6,21.0,247.0,513.37,415.69
2016,2,18,17,15,570.0,58.5,3.55,20.0,193.0,431.07,349.69
2016,2,18,17,30,498.0,50.0,3.5,19.0,139.0,354.05,284.84
2016,2,18,17,45,374.5,37.5,3.45,18.5,91.0,253.46,197.86
2016,2,18,18,0,251.0,25.0,3.4,18.0,43.0,160.94,97.29
2016,2,18,18,15,125.5,12.5,3.65,17.5,21.5,59.93,0.0
2016,2,18,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,7,15,85.0,12.0,4.45,15.0,17.5,11.44,0.0
2016,2,19,7,30,170.0,24.0,4.6,15.0,35.0,18.98,4.33
2016,2,19,7,45,308.0,38.0,4.75,15.5,81.5,30.49,20.34
2016,2,19,8,0,446.0,52.0,4.9,16.0,128.0,40.58,29.93
2016,2,19,8,15,524.0,61.5,5.0,16.5,181.5,68.16,39.3
2016,2,19,8,30,602.0,71.0,5.1,17.0,235.0,119.8,70.05
2016,2,19,8,45,301.0,86.5,5.25,17.5,168.5,123.72,85.34
2016,2,19,9,0,0.0,102.0,5.4,18.0,102.0,93.81,73.14
2016,2,19,9,15,135.0,147.0,5.35,18.5,209.0,172.36,133.81
2016,2,19,9,30,270.0,192.0,5.3,19.0,316.0,269.31,210.21
2016,2,19,9,45,546.0,145.5,5.3,19.5,428.0,357.78,279.2
2016,2,19,10,0,822.0,99.0,5.3,20.0,540.0,475.81,373.14
2016,2,19,10,15,838.5,101.5,5.2,20.5,581.0,532.48,419.46
2016,2,19,10,30,855.0,104.0,5.1,21.0,622.0,588.93,464.21
2016,2,19,10,45,865.0,107.0,5.05,21.5,655.5,641.39,504.65
2016,2,19,11,0,875.0,110.0,5.0,22.0,689.0,692.44,542.81
2016,2,19,11,15,883.0,112.0,4.9,22.0,715.0,739.4,577.83
2016,2,19,11,30,891.0,114.0,4.8,22.0,741.0,784.26,609.1
2016,2,19,11,45,889.5,118.0,4.75,22.5,757.5,821.54,633.41
2016,2,19,12,0,888.0,122.0,4.7,23.0,774.0,855.69,655.27
2016,2,19,12,15,890.0,122.5,4.6,23.0,783.0,885.78,675.11
2016,2,19,12,30,892.0,123.0,4.5,23.0,792.0,912.64,692.6
2016,2,19,12,45,890.0,124.0,4.45,23.5,791.5,933.15,704.77
2016,2,19,13,0,888.0,125.0,4.4,24.0,791.0,950.04,714.63
2016,2,19,13,15,884.5,124.5,4.3,24.0,782.0,960.23,721.16
2016,2,19,13,30,881.0,124.0,4.2,24.0,773.0,966.67,725.31
2016,2,19,13,45,874.5,123.0,4.15,24.5,755.0,966.0,723.68
2016,2,19,14,0,868.0,122.0,4.1,25.0,737.0,961.57,719.71
2016,2,19,14,15,858.5,120.5,4.05,25.0,711.5,950.1,712.59
2016,2,19,14,30,849.0,119.0,4.0,25.0,686.0,935.05,703.22
2016,2,19,14,45,835.5,117.0,3.95,25.0,652.0,912.36,688.77
2016,2,19,15,0,822.0,115.0,3.9,25.0,618.0,886.49,672.24
2016,2,19,15,15,804.5,111.5,3.8,24.5,577.5,852.43,651.06
2016,2,19,15,30,787.0,108.0,3.7,24.0,537.0,815.79,627.95
2016,2,19,15,45,762.0,104.5,3.6,24.0,491.0,775.25,600.64
2016,2,19,16,0,737.0,101.0,3.5,24.0,445.0,728.84,568.82
2016,2,19,16,15,703.0,95.5,3.05,23.0,394.5,672.0,529.59
2016,2,19,16,30,669.0,90.0,2.6,22.0,344.0,615.05,489.3
2016,2,19,16,45,619.0,83.5,2.2,21.5,291.0,546.28,436.84
2016,2,19,17,0,569.0,77.0,1.8,21.0,238.0,479.58,384.34
2016,2,19,17,15,495.5,67.0,1.75,20.0,185.5,397.59,319.77
2016,2,19,17,30,422.0,57.0,1.7,19.0,133.0,320.99,256.54
2016,2,19,17,45,304.5,42.5,1.65,18.5,87.0,224.03,174.14
2016,2,19,18,0,187.0,28.0,1.6,18.0,41.0,137.62,86.21
2016,2,19,18,15,93.5,14.0,1.75,18.0,20.5,49.22,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,7,15,54.5,12.5,2.7,16.5,16.0,11.91,0.0
2016,2,20,7,30,109.0,25.0,3.0,17.0,32.0,19.7,6.06
2016,2,20,7,45,224.0,42.5,3.3,17.5,75.5,32.94,22.34
2016,2,20,8,0,339.0,60.0,3.6,18.0,119.0,45.62,34.1
2016,2,20,8,15,414.0,72.0,3.8,18.5,169.0,72.6,44.99
2016,2,20,8,30,489.0,84.0,4.0,19.0,219.0,119.62,73.89
2016,2,20,8,45,541.0,93.0,4.25,19.5,271.0,170.63,112.91
2016,2,20,9,0,593.0,102.0,4.5,20.0,323.0,226.39,159.22
2016,2,20,9,15,296.5,95.0,4.6,20.0,205.5,172.2,128.35
2016,2,20,9,30,0.0,88.0,4.7,20.0,88.0,81.86,62.22
2016,2,20,9,45,0.0,97.5,4.85,20.5,97.5,90.71,69.19
2016,2,20,10,0,0.0,107.0,5.0,21.0,107.0,99.59,76.07
2016,2,20,10,15,0.0,104.0,5.05,21.5,104.0,96.9,73.51
2016,2,20,10,30,0.0,101.0,5.1,22.0,101.0,94.16,70.97
2016,2,20,10,45,0.0,125.5,5.15,22.5,125.5,117.15,89.1
2016,2,20,11,0,0.0,150.0,5.2,23.0,150.0,140.32,107.15
2016,2,20,11,15,0.5,155.5,5.2,23.0,156.0,146.04,111.49
2016,2,20,11,30,1.0,161.0,5.2,23.0,162.0,151.83,115.92
2016,2,20,11,45,8.5,209.0,5.2,23.5,216.0,203.92,156.6
2016,2,20,12,0,16.0,257.0,5.2,24.0,270.0,257.36,197.67
2016,2,20,12,15,16.0,260.5,5.15,24.0,273.0,261.85,200.92
2016,2,20,12,30,16.0,264.0,5.1,24.0,276.0,266.34,204.27
2016,2,20,12,45,16.5,264.0,5.1,24.5,276.5,267.76,204.97
2016,2,20,13,0,17.0,264.0,5.1,25.0,277.0,269.17,205.7
2016,2,20,13,15,38.0,301.5,5.05,25.0,330.0,339.87,260.22
2016,2,20,13,30,59.0,339.0,5.0,25.0,383.0,402.5,307.88
2016,2,20,13,45,78.0,341.0,4.95,25.5,398.0,425.23,324.95
2016,2,20,14,0,97.0,343.0,4.9,26.0,413.0,448.05,342.13
2016,2,20,14,15,101.5,332.0,4.75,26.0,402.5,442.37,338.29
2016,2,20,14,30,106.0,321.0,4.6,26.0,392.0,436.26,334.27
2016,2,20,14,45,428.5,228.0,4.5,26.0,495.0,667.64,514.37
2016,2,20,15,0,751.0,135.0,4.4,26.0,598.0,852.51,649.78
2016,2,20,15,15,384.0,168.0,4.15,25.5,404.5,548.55,427.78
2016,2,20,15,30,17.0,201.0,3.9,25.0,211.0,213.14,164.22
2016,2,20,15,45,338.5,159.5,3.7,25.0,320.0,484.68,383.61
2016,2,20,16,0,660.0,118.0,3.5,25.0,429.0,689.01,539.41
2016,2,20,16,15,624.5,111.5,3.05,24.5,379.5,632.22,497.38
2016,2,20,16,30,589.0,105.0,2.6,24.0,330.0,575.57,455.28
2016,2,20,16,45,548.5,94.5,2.2,23.5,280.0,511.62,406.81
2016,2,20,17,0,508.0,84.0,1.8,23.0,230.0,449.17,358.01
2016,2,20,17,15,436.0,73.0,1.9,22.5,179.5,367.05,293.39
2016,2,20,17,30,364.0,62.0,2.0,22.0,129.0,294.84,233.78
2016,2,20,17,45,258.5,45.5,2.1,21.5,85.0,205.72,158.6
2016,2,20,18,0,153.0,29.0,2.2,21.0,41.0,125.08,79.98
2016,2,20,18,15,76.5,14.5,2.55,20.5,20.5,43.25,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.6,17.0,4.5,4.29,0.0
2016,2,21,7,30,0.0,9.0,2.8,17.0,9.0,8.33,0.0
2016,2,21,7,45,0.0,19.5,3.05,17.5,19.5,18.08,9.79
2016,2,21,8,0,0.0,30.0,3.3,18.0,30.0,27.84,18.68
2016,2,21,8,15,0.0,43.5,3.3,18.0,43.5,40.41,28.44
2016,2,21,8,30,0.0,57.0,3.3,18.0,57.0,53.0,39.15
2016,2,21,8,45,0.0,69.5,3.3,18.5,69.5,64.51,48.69
2016,2,21,9,0,0.0,82.0,3.3,19.0,82.0,76.03,58.06
2016,2,21,9,15,0.0,115.5,3.25,19.0,115.5,106.52,83.04
2016,2,21,9,30,0.0,149.0,3.2,19.0,149.0,137.26,107.85
2016,2,21,9,45,0.0,107.5,3.2,19.0,107.5,99.92,77.04
2016,2,21,10,0,0.0,66.0,3.2,19.0,66.0,61.43,45.28
2016,2,21,10,15,0.0,102.0,3.1,19.0,102.0,95.04,72.69
2016,2,21,10,30,0.0,138.0,3.0,19.0,138.0,128.7,99.72
2016,2,21,10,45,6.5,184.5,2.95,19.5,189.0,176.54,137.59
2016,2,21,11,0,13.0,231.0,2.9,20.0,240.0,225.57,175.7
2016,2,21,11,15,8.5,206.5,2.7,20.0,212.5,200.12,155.24
2016,2,21,11,30,4.0,182.0,2.5,20.0,185.0,174.06,134.44
2016,2,21,11,45,10.5,224.0,2.4,20.0,232.0,219.93,170.44
2016,2,21,12,0,17.0,266.0,2.3,20.0,279.0,266.94,206.67
2016,2,21,12,15,11.5,229.5,2.05,20.0,238.5,227.62,175.78
2016,2,21,12,30,6.0,193.0,1.8,20.0,198.0,187.92,144.68
2016,2,21,12,45,10.0,225.0,1.6,20.5,233.0,223.27,171.92
2016,2,21,13,0,14.0,257.0,1.4,21.0,268.0,259.38,199.03
2016,2,21,13,15,14.5,256.5,1.2,21.0,268.0,260.17,199.31
2016,2,21,13,30,15.0,256.0,1.0,21.0,268.0,260.97,199.74
2016,2,21,13,45,12.5,239.5,0.85,21.0,249.0,242.67,185.69
2016,2,21,14,0,10.0,223.0,0.7,21.0,230.0,224.25,171.61
2016,2,21,14,15,36.0,264.0,0.55,21.0,288.5,304.61,233.21
2016,2,21,14,30,62.0,305.0,0.4,21.0,347.0,376.91,286.34
2016,2,21,14,45,87.5,298.5,0.3,21.0,354.5,395.04,299.71
2016,2,21,15,0,113.0,292.0,0.2,21.0,362.0,412.43,312.93
2016,2,21,15,15,85.5,265.0,0.2,21.0,316.5,357.59,272.83
2016,2,21,15,30,58.0,238.0,0.2,21.0,271.0,303.4,233.07
2016,2,21,15,45,29.0,192.5,0.2,21.0,209.0,226.86,175.33
2016,2,21,16,0,0.0,147.0,0.2,21.0,147.0,143.44,110.35
2016,2,21,16,15,0.0,130.0,0.2,20.5,130.0,126.7,98.01
2016,2,21,16,30,0.0,113.0,0.2,20.0,113.0,109.95,85.08
2016,2,21,16,45,0.0,95.0,0.25,20.0,95.0,92.07,70.84
2016,2,21,17,0,0.0,77.0,0.3,20.0,77.0,74.12,56.23
2016,2,21,17,15,0.0,59.5,0.3,19.5,59.5,56.61,41.78
2016,2,21,17,30,0.0,42.0,0.3,19.0,42.0,39.03,26.96
2016,2,21,17,45,0.0,27.0,0.35,19.0,27.0,25.06,14.92
2016,2,21,18,0,0.0,12.0,0.4,19.0,12.0,11.12,2.36
2016,2,21,18,15,0.0,6.0,0.4,19.0,6.0,5.72,0.0
2016,2,21,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
