Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,14.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.8,15.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.0,3.75,15.0,3.0,2.78,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,2,22,8,45,7.0,71.5,3.7,15.5,74.5,67.5,51.55
2016,2,22,9,0,14.0,139.0,3.7,16.0,145.0,129.43,102.85
2016,2,22,9,15,7.0,78.5,3.55,16.5,81.5,75.11,57.45
2016,2,22,9,30,0.0,18.0,3.4,17.0,18.0,16.71,8.44
2016,2,22,9,45,0.0,20.5,3.3,17.5,20.5,19.04,10.34
2016,2,22,10,0,0.0,23.0,3.2,18.0,23.0,21.37,12.21
2016,2,22,10,15,1.0,98.0,3.05,18.0,99.0,91.84,70.38
2016,2,22,10,30,2.0,173.0,2.9,18.0,175.0,162.51,127.36
2016,2,22,10,45,5.5,192.5,2.75,18.5,197.0,183.44,143.44
2016,2,22,11,0,9.0,212.0,2.6,19.0,219.0,204.87,159.83
2016,2,22,11,15,10.0,220.0,2.45,19.5,227.5,214.03,166.39
2016,2,22,11,30,11.0,228.0,2.3,20.0,236.0,223.3,173.03
2016,2,22,11,45,13.5,244.5,2.15,20.5,254.5,242.08,187.01
2016,2,22,12,0,16.0,261.0,2.0,21.0,273.0,261.19,201.07
2016,2,22,12,15,33.5,302.0,1.85,21.0,327.5,326.62,250.9
2016,2,22,12,30,51.0,343.0,1.7,21.0,382.0,387.11,295.82
2016,2,22,12,45,47.0,338.0,1.6,21.0,374.5,381.47,290.97
2016,2,22,13,0,43.0,333.0,1.5,21.0,367.0,375.41,286.22
2016,2,22,13,15,35.5,316.5,1.45,21.0,344.0,353.39,269.73
2016,2,22,13,30,28.0,300.0,1.4,21.0,321.0,330.84,252.87
2016,2,22,13,45,96.0,329.0,1.4,21.5,398.5,428.46,327.28
2016,2,22,14,0,164.0,358.0,1.4,22.0,476.0,541.19,409.32
2016,2,22,14,15,152.5,344.5,1.4,22.0,451.5,517.91,392.12
2016,2,22,14,30,141.0,331.0,1.4,22.0,427.0,493.97,375.46
2016,2,22,14,45,150.5,314.5,1.4,22.0,412.5,485.28,370.48
2016,2,22,15,0,160.0,298.0,1.4,22.0,398.0,475.61,364.7
2016,2,22,15,15,232.5,269.5,1.45,21.5,404.5,506.06,391.21
2016,2,22,15,30,305.0,241.0,1.5,21.0,411.0,545.97,424.03
2016,2,22,15,45,258.0,225.5,1.6,21.0,361.0,483.01,377.96
2016,2,22,16,0,211.0,210.0,1.7,21.0,311.0,408.91,323.21
2016,2,22,16,15,196.0,190.0,1.65,20.5,276.0,369.51,294.53
2016,2,22,16,30,181.0,170.0,1.6,20.0,241.0,330.54,265.31
2016,2,22,16,45,356.0,128.0,1.6,20.0,241.5,416.9,336.19
2016,2,22,17,0,531.0,86.0,1.6,20.0,242.0,467.72,376.6
2016,2,22,17,15,461.0,75.0,1.55,19.0,190.5,385.39,311.14
2016,2,22,17,30,391.0,64.0,1.5,18.0,139.0,312.71,251.21
2016,2,22,17,45,286.5,48.0,1.5,17.5,93.0,223.0,174.96
2016,2,22,18,0,182.0,32.0,1.5,17.0,47.0,144.18,99.08
2016,2,22,18,15,91.0,16.0,1.7,16.5,23.5,50.45,0.0
2016,2,22,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,103.5,14.0,5.15,13.0,22.0,13.34,0.0
2016,2,23,7,30,207.0,28.0,5.3,13.0,44.0,22.03,10.65
2016,2,23,7,45,355.0,39.0,5.45,13.0,93.5,30.58,20.99
2016,2,23,8,0,503.0,50.0,5.6,13.0,143.0,37.87,28.07
2016,2,23,8,15,576.0,58.0,5.8,13.0,197.5,70.78,39.0
2016,2,23,8,30,649.0,66.0,6.0,13.0,252.0,124.55,72.71
2016,2,23,8,45,324.5,75.5,6.25,13.5,168.5,120.41,83.01
2016,2,23,9,0,0.0,85.0,6.5,14.0,85.0,78.76,61.52
2016,2,23,9,15,0.0,87.5,6.7,14.0,87.5,81.28,63.48
2016,2,23,9,30,0.0,90.0,6.9,14.0,90.0,83.72,65.31
2016,2,23,9,45,0.0,99.5,7.1,14.5,99.5,92.56,72.38
2016,2,23,10,0,0.0,109.0,7.3,15.0,109.0,101.45,79.41
2016,2,23,10,15,0.0,121.0,7.5,15.0,121.0,112.7,88.52
2016,2,23,10,30,0.0,133.0,7.7,15.0,133.0,124.02,97.64
2016,2,23,10,45,0.0,140.5,7.9,15.5,140.5,131.19,103.13
2016,2,23,11,0,0.0,148.0,8.1,16.0,148.0,138.4,108.64
2016,2,23,11,15,471.5,123.5,8.2,16.0,463.5,468.33,385.63
2016,2,23,11,30,943.0,99.0,8.3,16.0,779.0,812.55,657.85
2016,2,23,11,45,939.5,104.0,8.5,16.0,795.5,850.35,685.44
2016,2,23,12,0,936.0,109.0,8.7,16.0,812.0,884.71,711.39
2016,2,23,12,15,592.5,244.5,8.75,16.0,691.5,768.22,619.32
2016,2,23,12,30,249.0,380.0,8.8,16.0,571.0,608.52,486.82
2016,2,23,12,45,387.0,335.0,8.9,16.0,632.0,703.67,565.1
2016,2,23,13,0,525.0,290.0,9.0,16.0,693.0,802.9,645.11
2016,2,23,13,15,730.0,200.5,9.0,15.5,754.0,912.47,734.31
2016,2,23,13,30,935.0,111.0,9.0,15.0,815.0,1002.94,803.86
2016,2,23,13,45,624.0,225.5,9.0,15.0,691.0,855.1,691.65
2016,2,23,14,0,313.0,340.0,9.0,15.0,567.0,674.71,544.34
2016,2,23,14,15,400.0,299.0,9.0,14.5,579.0,712.24,578.82
2016,2,23,14,30,487.0,258.0,9.0,14.0,591.0,760.4,620.8
2016,2,23,14,45,310.5,278.5,9.05,14.0,487.0,604.74,495.25
2016,2,23,15,0,134.0,299.0,9.1,14.0,383.0,453.24,370.13
2016,2,23,15,15,99.0,272.0,9.1,13.5,332.0,377.41,309.72
2016,2,23,15,30,64.0,245.0,9.1,13.0,281.0,316.41,260.18
2016,2,23,15,45,32.0,170.5,9.1,12.5,188.5,203.36,166.94
2016,2,23,16,0,0.0,96.0,9.1,12.0,96.0,90.19,71.26
2016,2,23,16,15,0.0,85.5,8.95,11.5,85.5,80.02,63.0
2016,2,23,16,30,0.0,75.0,8.8,11.0,75.0,69.86,54.61
2016,2,23,16,45,0.0,64.0,8.7,10.5,64.0,59.53,45.95
2016,2,23,17,0,0.0,53.0,8.6,10.0,53.0,49.26,37.2
2016,2,23,17,15,256.5,54.0,8.4,9.5,104.0,235.23,202.02
2016,2,23,17,30,513.0,55.0,8.2,9.0,155.0,371.25,315.82
2016,2,23,17,45,408.0,42.5,8.0,9.0,105.5,277.76,229.43
2016,2,23,18,0,303.0,30.0,7.8,9.0,56.0,195.14,143.45
2016,2,23,18,15,151.5,15.0,7.7,8.5,28.0,73.07,0.0
2016,2,23,18,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.0,4.9,4.5,29.5,11.44,0.0
2016,2,24,7,30,430.0,24.0,5.1,5.0,59.0,20.8,10.78
2016,2,24,7,45,545.0,33.0,5.35,6.0,113.0,27.44,18.92
2016,2,24,8,0,660.0,42.0,5.6,7.0,167.0,33.84,25.17
2016,2,24,8,15,723.0,48.0,5.8,7.5,225.0,72.87,36.94
2016,2,24,8,30,786.0,54.0,6.0,8.0,283.0,132.88,75.11
2016,2,24,8,45,827.0,57.5,6.25,8.5,341.0,194.26,125.9
2016,2,24,9,0,868.0,61.0,6.5,9.0,399.0,262.53,187.53
2016,2,24,9,15,894.5,64.0,6.45,9.5,453.0,327.26,248.12
2016,2,24,9,30,921.0,67.0,6.4,10.0,507.0,393.82,309.74
2016,2,24,9,45,943.5,67.5,6.4,11.0,556.5,457.82,367.34
2016,2,24,10,0,966.0,68.0,6.4,12.0,606.0,522.46,423.55
2016,2,24,10,15,979.0,69.5,6.3,12.0,649.0,583.46,476.45
2016,2,24,10,30,992.0,71.0,6.2,12.0,692.0,643.48,526.98
2016,2,24,10,45,1005.5,69.5,6.15,12.5,728.0,699.46,572.09
2016,2,24,11,0,1019.0,68.0,6.1,13.0,764.0,753.83,614.33
2016,2,24,11,15,1025.5,69.0,6.0,13.5,791.5,803.94,649.71
2016,2,24,11,30,1032.0,70.0,5.9,14.0,819.0,851.34,682.52
2016,2,24,11,45,1029.5,75.5,5.8,14.5,838.0,893.52,710.99
2016,2,24,12,0,1027.0,81.0,5.7,15.0,857.0,932.02,736.41
2016,2,24,12,15,1029.0,81.5,5.6,15.0,866.5,965.15,759.14
2016,2,24,12,30,1031.0,82.0,5.5,15.0,876.0,994.55,779.1
2016,2,24,12,45,1033.5,80.5,5.45,15.5,876.5,1018.31,793.87
2016,2,24,13,0,1036.0,79.0,5.4,16.0,877.0,1038.05,805.81
2016,2,24,13,15,1034.0,78.5,5.3,16.0,868.0,1050.62,813.96
2016,2,24,13,30,1032.0,78.0,5.2,16.0,859.0,1058.9,819.27
2016,2,24,13,45,1029.5,76.5,5.1,16.0,841.0,1061.25,820.62
2016,2,24,14,0,1027.0,75.0,5.0,16.0,823.0,1059.28,819.15
2016,2,24,14,15,1021.0,74.0,4.9,16.0,796.5,1050.32,813.02
2016,2,24,14,30,1015.0,73.0,4.8,16.0,770.0,1037.16,804.19
2016,2,24,14,45,1007.0,71.5,4.75,16.5,735.0,1017.48,789.9
2016,2,24,15,0,999.0,70.0,4.7,17.0,700.0,993.9,773.1
2016,2,24,15,15,987.0,68.5,4.55,16.5,657.5,963.04,753.39
2016,2,24,15,30,975.0,67.0,4.4,16.0,615.0,928.82,731.3
2016,2,24,15,45,958.5,64.5,4.3,16.0,566.5,886.48,702.27
2016,2,24,16,0,942.0,62.0,4.2,16.0,518.0,841.56,671.38
2016,2,24,16,15,917.5,59.0,3.65,15.0,464.0,787.57,633.78
2016,2,24,16,30,893.0,56.0,3.1,14.0,410.0,732.25,594.32
2016,2,24,16,45,857.0,52.5,2.6,13.5,352.5,667.45,545.69
2016,2,24,17,0,821.0,49.0,2.1,13.0,295.0,603.24,495.58
2016,2,24,17,15,763.0,44.5,1.9,12.0,236.5,530.18,436.64
2016,2,24,17,30,705.0,40.0,1.7,11.0,178.0,455.36,373.22
2016,2,24,17,45,599.0,32.5,1.55,10.0,123.0,357.13,287.81
2016,2,24,18,0,493.0,25.0,1.4,9.0,68.0,268.85,197.93
2016,2,24,18,15,246.5,12.5,1.4,8.5,34.0,107.78,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,208.0,13.0,2.15,6.0,30.5,12.39,0.0
2016,2,25,7,30,416.0,26.0,2.4,7.0,61.0,22.7,12.68
2016,2,25,7,45,528.5,35.0,2.7,8.5,114.5,29.21,20.37
2016,2,25,8,0,641.0,44.0,3.0,10.0,168.0,35.51,26.41
2016,2,25,8,15,704.5,50.0,2.85,11.0,226.0,75.15,38.34
2016,2,25,8,30,768.0,56.0,2.7,12.0,284.0,134.21,75.58
2016,2,25,8,45,806.5,61.0,2.55,13.0,341.0,195.56,125.19
2016,2,25,9,0,845.0,66.0,2.4,14.0,398.0,261.01,182.21
2016,2,25,9,15,871.5,69.0,2.35,14.5,451.5,324.8,239.48
2016,2,25,9,30,898.0,72.0,2.3,15.0,505.0,392.34,298.86
2016,2,25,9,45,915.5,75.0,2.3,16.0,553.5,455.51,352.67
2016,2,25,10,0,933.0,78.0,2.3,17.0,602.0,518.87,404.46
2016,2,25,10,15,946.0,80.0,2.25,17.0,644.5,578.78,453.05
2016,2,25,10,30,959.0,82.0,2.2,17.0,687.0,637.79,499.26
2016,2,25,10,45,967.5,84.0,2.2,17.5,721.5,692.78,540.28
2016,2,25,11,0,976.0,86.0,2.2,18.0,756.0,745.87,578.58
2016,2,25,11,15,982.5,87.0,2.2,18.0,783.0,794.36,611.78
2016,2,25,11,30,989.0,88.0,2.2,18.0,810.0,840.27,642.52
2016,2,25,11,45,991.5,89.0,2.25,18.5,827.5,880.21,668.07
2016,2,25,12,0,994.0,90.0,2.3,19.0,845.0,916.88,691.23
2016,2,25,12,15,995.5,90.5,2.3,19.0,854.0,948.72,711.88
2016,2,25,12,30,997.0,91.0,2.3,19.0,863.0,976.91,730.11
2016,2,25,12,45,995.0,91.5,2.35,19.5,862.5,998.19,742.95
2016,2,25,13,0,993.0,92.0,2.4,20.0,862.0,1015.46,753.29
2016,2,25,13,15,990.5,92.0,2.45,20.0,852.5,1027.66,761.89
2016,2,25,13,30,988.0,92.0,2.5,20.0,843.0,1035.75,768.02
2016,2,25,13,45,981.0,92.0,2.6,20.0,824.0,1035.46,769.41
2016,2,25,14,0,974.0,92.0,2.7,20.0,805.0,1031.06,768.31
2016,2,25,14,15,966.5,91.0,2.75,19.5,778.0,1020.99,764.6
2016,2,25,14,30,959.0,90.0,2.8,19.0,751.0,1006.97,758.4
2016,2,25,14,45,939.5,91.5,2.9,19.0,714.0,980.98,743.25
2016,2,25,15,0,920.0,93.0,3.0,19.0,677.0,951.72,725.88
2016,2,25,15,15,905.0,90.5,3.1,18.5,634.5,918.74,707.15
2016,2,25,15,30,890.0,88.0,3.2,18.0,592.0,890.18,691.27
2016,2,25,15,45,867.5,85.5,3.35,18.0,543.5,845.04,662.29
2016,2,25,16,0,845.0,83.0,3.5,18.0,495.0,797.88,631.36
2016,2,25,16,15,815.5,79.0,3.45,17.0,442.0,741.84,594.48
2016,2,25,16,30,786.0,75.0,3.4,16.0,389.0,685.0,555.93
2016,2,25,16,45,742.0,70.0,3.35,15.5,332.5,616.54,506.05
2016,2,25,17,0,698.0,65.0,3.3,15.0,276.0,553.38,456.82
2016,2,25,17,15,632.0,58.0,3.3,14.0,220.0,472.86,392.06
2016,2,25,17,30,566.0,51.0,3.3,13.0,164.0,397.0,327.83
2016,2,25,17,45,454.5,40.0,3.35,12.5,112.5,299.03,242.12
2016,2,25,18,0,343.0,29.0,3.4,12.0,61.0,212.58,157.96
2016,2,25,18,15,171.5,14.5,3.55,11.5,30.5,80.67,0.0
2016,2,25,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,3.5,29.5,13.34,0.0
2016,2,26,7,30,351.0,28.0,2.1,4.0,59.0,22.43,13.06
2016,2,26,7,45,464.0,39.0,2.15,5.0,111.0,30.08,21.55
2016,2,26,8,0,577.0,50.0,2.2,6.0,163.0,37.35,28.59
2016,2,26,8,15,643.0,57.0,2.45,7.0,220.0,76.57,41.52
2016,2,26,8,30,709.0,64.0,2.7,8.0,277.0,136.38,81.11
2016,2,26,8,45,751.5,69.0,2.95,9.0,333.0,194.87,129.07
2016,2,26,9,0,794.0,74.0,3.2,10.0,389.0,258.06,184.92
2016,2,26,9,15,823.0,78.0,3.05,10.5,442.5,320.61,241.78
2016,2,26,9,30,852.0,82.0,2.9,11.0,496.0,385.5,299.74
2016,2,26,9,45,871.5,85.0,2.75,11.5,544.0,447.48,353.85
2016,2,26,10,0,891.0,88.0,2.6,12.0,592.0,510.03,406.36
2016,2,26,10,15,905.5,90.5,2.45,12.0,634.5,569.86,455.51
2016,2,26,10,30,920.0,93.0,2.3,12.0,677.0,628.32,501.8
2016,2,26,10,45,930.0,95.0,2.15,12.5,711.5,682.51,542.21
2016,2,26,11,0,940.0,97.0,2.0,13.0,746.0,735.03,579.76
2016,2,26,11,15,947.0,98.0,1.8,13.5,773.0,782.48,610.29
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,827.48,637.42
2016,2,26,11,45,957.5,100.5,1.45,14.5,818.0,867.58,660.83
2016,2,26,12,0,961.0,102.0,1.3,15.0,836.0,904.59,681.48
2016,2,26,12,15,963.0,102.5,1.2,15.0,845.0,936.02,699.92
2016,2,26,12,30,965.0,103.0,1.1,15.0,854.0,963.94,715.83
2016,2,26,12,45,965.5,102.5,1.0,15.5,854.5,985.81,726.29
2016,2,26,13,0,966.0,102.0,0.9,16.0,855.0,1003.85,734.19
2016,2,26,13,15,963.5,102.0,0.9,16.0,846.0,1015.76,741.71
2016,2,26,13,30,961.0,102.0,0.9,16.0,837.0,1023.66,746.93
2016,2,26,13,45,957.5,100.5,0.95,16.5,819.0,1024.92,747.86
2016,2,26,14,0,954.0,99.0,1.0,17.0,801.0,1022.14,746.48
2016,2,26,14,15,946.5,97.5,1.05,17.0,774.0,1011.58,741.74
2016,2,26,14,30,939.0,96.0,1.1,17.0,747.0,997.13,734.72
2016,2,26,14,45,928.5,94.0,1.2,17.0,712.5,975.57,724.08
2016,2,26,15,0,918.0,92.0,1.3,17.0,678.0,950.46,711.07
2016,2,26,15,15,903.5,90.0,1.35,17.0,636.0,918.45,692.55
2016,2,26,15,30,889.0,88.0,1.4,17.0,594.0,883.5,671.9
2016,2,26,15,45,868.5,85.0,1.5,17.0,546.0,846.73,650.36
2016,2,26,16,0,848.0,82.0,1.6,17.0,498.0,800.45,621.65
2016,2,26,16,15,819.0,78.0,1.45,16.5,445.0,744.59,584.06
2016,2,26,16,30,790.0,74.0,1.3,16.0,392.0,687.9,545.11
2016,2,26,16,45,748.0,69.5,1.2,15.5,336.0,621.15,498.08
2016,2,26,17,0,706.0,65.0,1.1,15.0,280.0,555.44,448.74
2016,2,26,17,15,641.5,58.0,1.1,14.0,223.5,479.27,389.83
2016,2,26,17,30,577.0,51.0,1.1,13.0,167.0,403.66,328.09
2016,2,26,17,45,466.5,40.5,1.15,12.0,115.0,306.02,245.58
2016,2,26,18,0,356.0,30.0,1.2,11.0,63.0,219.66,164.25
2016,2,26,18,15,178.0,15.0,1.2,10.5,31.5,83.84,0.0
2016,2,26,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,7,15,147.5,15.5,1.95,7.5,29.5,14.77,0.0
2016,2,27,7,30,295.0,31.0,2.2,8.0,59.0,25.08,15.31
2016,2,27,7,45,402.0,44.0,2.45,9.0,109.0,34.4,25.06
2016,2,27,8,0,509.0,57.0,2.7,10.0,159.0,43.24,33.42
2016,2,27,8,15,576.5,65.5,2.9,11.0,214.0,81.71,46.84
2016,2,27,8,30,644.0,74.0,3.1,12.0,269.0,136.07,82.39
2016,2,27,8,45,353.5,119.5,3.35,13.0,230.0,165.72,119.92
2016,2,27,9,0,63.0,165.0,3.6,14.0,191.0,162.29,129.03
2016,2,27,9,15,141.5,190.0,3.7,14.5,257.0,213.37,169.01
2016,2,27,9,30,220.0,215.0,3.8,15.0,323.0,275.03,218.12
2016,2,27,9,45,523.5,160.5,3.9,16.0,450.5,370.86,292.7
2016,2,27,10,0,827.0,106.0,4.0,17.0,578.0,499.05,393.8
2016,2,27,10,15,843.0,109.0,4.05,17.0,619.5,556.82,441.33
2016,2,27,10,30,859.0,112.0,4.1,17.0,661.0,614.3,487.61
2016,2,27,10,45,869.5,114.5,4.15,17.5,695.0,667.22,528.31
2016,2,27,11,0,880.0,117.0,4.2,18.0,729.0,718.72,566.83
2016,2,27,11,15,887.5,118.5,4.2,18.0,755.5,765.38,601.34
2016,2,27,11,30,895.0,120.0,4.2,18.0,782.0,806.19,629.86
2016,2,27,11,45,899.5,121.5,4.2,18.5,799.5,845.14,655.66
2016,2,27,12,0,904.0,123.0,4.2,19.0,817.0,881.28,679.22
2016,2,27,12,15,906.5,123.5,4.2,19.0,826.0,911.68,699.94
2016,2,27,12,30,909.0,124.0,4.2,19.0,835.0,938.82,718.41
2016,2,27,12,45,908.0,124.5,4.25,19.5,835.0,959.39,731.28
2016,2,27,13,0,907.0,125.0,4.3,20.0,835.0,976.34,741.74
2016,2,27,13,15,904.5,124.5,4.3,20.0,826.0,987.12,749.26
2016,2,27,13,30,902.0,124.0,4.3,20.0,817.0,994.13,754.39
2016,2,27,13,45,895.0,123.5,4.3,20.0,798.5,993.07,754.19
2016,2,27,14,0,888.0,123.0,4.3,20.0,780.0,996.66,757.42
2016,2,27,14,15,880.0,121.5,4.25,20.0,754.0,986.11,750.78
2016,2,27,14,30,872.0,120.0,4.2,20.0,728.0,971.85,741.87
2016,2,27,14,45,857.5,119.0,4.2,20.0,693.5,948.56,727.12
2016,2,27,15,0,843.0,118.0,4.2,20.0,659.0,922.02,710.22
2016,2,27,15,15,827.0,115.0,4.1,20.0,617.5,888.83,688.14
2016,2,27,15,30,811.0,112.0,4.0,20.0,576.0,852.9,664.1
2016,2,27,15,45,787.0,108.0,3.95,20.0,529.0,806.62,632.71
2016,2,27,16,0,763.0,104.0,3.9,20.0,482.0,763.3,603.18
2016,2,27,16,15,731.5,99.0,3.55,19.5,430.0,707.21,563.68
2016,2,27,16,30,700.0,94.0,3.2,19.0,378.0,650.75,523.22
2016,2,27,16,45,654.0,87.5,2.85,18.5,323.5,582.45,471.78
2016,2,27,17,0,608.0,81.0,2.5,18.0,269.0,515.86,419.59
2016,2,27,17,15,540.0,72.0,2.3,17.0,214.0,435.3,355.55
2016,2,27,17,30,472.0,63.0,2.1,16.0,159.0,359.52,292.6
2016,2,27,17,45,364.5,49.0,1.95,15.0,109.5,264.34,211.61
2016,2,27,18,0,257.0,35.0,1.8,14.0,60.0,181.08,135.29
2016,2,27,18,15,128.5,17.5,1.95,14.0,30.0,82.93,0.0
2016,2,27,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,7,15,105.0,19.0,4.15,12.5,29.0,15.13,0.0
2016,2,28,7,30,210.0,38.0,4.3,13.0,58.0,29.84,19.13
2016,2,28,7,45,320.0,52.5,4.5,13.5,107.0,40.27,29.74
2016,2,28,8,0,430.0,67.0,4.7,14.0,156.0,50.27,39.11
2016,2,28,8,15,500.5,77.5,5.05,14.5,210.0,89.45,54.72
2016,2,28,8,30,571.0,88.0,5.4,15.0,264.0,141.27,89.04
2016,2,28,8,45,285.5,84.5,5.75,16.0,172.5,124.25,87.23
2016,2,28,9,0,0.0,81.0,6.1,17.0,81.0,75.25,57.77
2016,2,28,9,15,0.0,111.0,6.2,17.5,111.0,102.6,80.22
2016,2,28,9,30,0.0,141.0,6.3,18.0,141.0,130.13,102.44
2016,2,28,9,45,0.5,154.5,6.4,18.5,154.5,143.14,112.52
2016,2,28,10,0,1.0,168.0,6.5,19.0,168.0,156.28,122.62
2016,2,28,10,15,4.5,186.5,6.4,19.5,189.5,175.76,137.76
2016,2,28,10,30,8.0,205.0,6.3,20.0,211.0,195.76,153.19
2016,2,28,10,45,8.5,210.5,6.2,20.5,216.5,202.15,157.66
2016,2,28,11,0,9.0,216.0,6.1,21.0,222.0,208.56,162.15
2016,2,28,11,15,9.5,223.0,6.0,21.0,230.0,216.42,168.1
2016,2,28,11,30,10.0,230.0,5.9,21.0,238.0,224.33,174.1
2016,2,28,11,45,100.5,309.0,5.8,21.5,387.0,388.4,303.22
2016,2,28,12,0,191.0,388.0,5.7,22.0,536.0,549.7,425.48
2016,2,28,12,15,173.0,393.0,5.5,22.0,528.5,548.54,423.13
2016,2,28,12,30,155.0,398.0,5.3,22.0,521.0,545.81,420.11
2016,2,28,12,45,89.5,350.5,5.15,22.5,422.0,432.31,333.04
2016,2,28,13,0,24.0,303.0,5.0,23.0,323.0,314.27,241.23
2016,2,28,13,15,94.5,346.0,4.8,23.0,420.0,439.31,338.3
2016,2,28,13,30,165.0,389.0,4.6,23.0,517.0,569.04,435.38
2016,2,28,13,45,249.5,367.0,4.45,23.5,555.5,629.21,480.45
2016,2,28,14,0,334.0,345.0,4.3,24.0,594.0,702.22,533.99
2016,2,28,14,15,577.0,242.5,4.15,24.0,654.5,834.4,634.41
2016,2,28,14,30,820.0,140.0,4.0,24.0,715.0,946.99,713.39
2016,2,28,14,45,800.5,140.5,3.85,24.0,679.5,921.2,695.3
2016,2,28,15,0,781.0,141.0,3.7,24.0,644.0,898.23,680.26
2016,2,28,15,15,763.0,137.0,3.55,23.5,603.5,863.38,658.32
2016,2,28,15,30,745.0,133.0,3.4,23.0,563.0,826.13,634.61
2016,2,28,15,45,722.5,127.5,3.3,23.0,516.5,781.19,604.32
2016,2,28,16,0,700.0,122.0,3.2,23.0,470.0,734.68,572.62
2016,2,28,16,15,666.5,116.0,2.85,22.5,419.0,677.79,532.85
2016,2,28,16,30,633.0,110.0,2.5,22.0,368.0,620.79,491.69
2016,2,28,16,45,587.0,101.5,2.2,21.5,314.5,552.56,440.69
2016,2,28,17,0,541.0,93.0,1.9,21.0,261.0,486.12,389.54
2016,2,28,17,15,472.0,82.0,1.8,20.0,208.0,403.26,325.04
2016,2,28,17,30,403.0,71.0,1.7,19.0,155.0,329.72,265.06
2016,2,28,17,45,303.0,55.0,1.65,18.5,107.0,240.66,190.04
2016,2,28,18,0,203.0,39.0,1.6,18.0,59.0,162.52,120.14
2016,2,28,18,15,101.5,19.5,1.65,17.5,29.5,75.75,0.0
2016,2,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.3,14.5,28.0,17.43,0.0
2016,2,29,7,30,137.0,42.0,1.5,15.0,56.0,33.96,22.92
2016,2,29,7,45,242.0,60.5,1.75,16.0,104.0,46.32,34.84
2016,2,29,8,0,347.0,79.0,2.0,17.0,152.0,59.21,46.53
2016,2,29,8,15,417.0,92.0,2.1,17.5,204.5,97.12,62.41
2016,2,29,8,30,487.0,105.0,2.2,18.0,257.0,146.53,95.56
2016,2,29,8,45,539.5,113.5,2.3,18.5,311.0,197.46,135.52
2016,2,29,9,0,592.0,122.0,2.4,19.0,365.0,255.94,184.07
2016,2,29,9,15,296.0,139.0,2.45,19.5,260.5,217.32,164.85
2016,2,29,9,30,0.0,156.0,2.5,20.0,156.0,143.64,111.98
2016,2,29,9,45,2.5,170.0,2.65,20.5,171.5,158.08,123.11
2016,2,29,10,0,5.0,184.0,2.8,21.0,187.0,172.86,134.28
2016,2,29,10,15,7.0,196.0,2.85,21.0,200.5,185.87,144.23
2016,2,29,10,30,9.0,208.0,2.9,21.0,214.0,199.13,154.37
2016,2,29,10,45,11.5,224.5,2.95,21.5,232.5,217.17,167.91
2016,2,29,11,0,14.0,241.0,3.0,22.0,251.0,235.57,181.6
2016,2,29,11,15,157.0,298.0,3.05,22.0,415.0,405.62,314.33
2016,2,29,11,30,300.0,355.0,3.1,22.0,579.0,586.67,449.44
2016,2,29,11,45,213.0,371.5,3.15,22.5,532.5,541.26,412.76
2016,2,29,12,0,126.0,388.0,3.2,23.0,486.0,495.84,376.7
2016,2,29,12,15,205.0,387.0,3.25,23.0,548.5,570.24,433.24
2016,2,29,12,30,284.0,386.0,3.3,23.0,611.0,658.02,497.74
2016,2,29,12,45,312.5,379.0,3.35,23.5,626.5,686.89,517.78
2016,2,29,13,0,341.0,372.0,3.4,24.0,642.0,715.33,537.76
2016,2,29,13,15,268.5,381.5,3.4,24.0,592.5,665.7,500.94
2016,2,29,13,30,196.0,391.0,3.4,24.0,543.0,600.72,453.35
2016,2,29,13,45,499.5,275.5,3.45,24.0,652.0,794.71,600.58
2016,2,29,14,0,803.0,160.0,3.5,24.0,761.0,961.26,718.07
2016,2,29,14,15,793.5,158.0,3.5,24.0,735.0,954.85,713.29
2016,2,29,14,30,784.0,156.0,3.5,24.0,709.0,939.41,703.97
2016,2,29,14,45,732.0,171.0,3.55,24.0,668.5,900.27,678.95
2016,2,29,15,0,680.0,186.0,3.6,24.0,628.0,858.7,652.21
2016,2,29,15,15,660.0,181.0,3.6,23.5,587.5,822.69,630.09
2016,2,29,15,30,640.0,176.0,3.6,23.0,547.0,784.58,606.16
2016,2,29,15,45,615.5,168.0,3.6,23.0,501.5,737.68,574.04
2016,2,29,16,0,591.0,160.0,3.6,23.0,456.0,685.89,537.89
2016,2,29,16,15,554.5,151.0,3.3,22.5,406.0,627.44,495.85
2016,2,29,16,30,518.0,142.0,3.0,22.0,356.0,569.69,453.44
2016,2,29,16,45,477.0,129.0,2.75,21.5,304.5,505.24,405.05
2016,2,29,17,0,436.0,116.0,2.5,21.0,253.0,442.83,356.81
2016,2,29,17,15,369.0,100.5,2.25,20.0,201.0,364.2,294.6
2016,2,29,17,30,302.0,85.0,2.0,19.0,149.0,291.26,234.75
2016,2,29,17,45,224.5,63.5,1.75,18.5,103.0,203.76,161.17
2016,2,29,18,0,147.0,42.0,1.5,18.0,57.0,132.68,98.66
2016,2,29,18,15,73.5,21.0,1.55,17.5,28.5,61.91,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,84.5,21.5,3.25,16.5,30.5,17.87,0.0
2016,3,1,7,30,169.0,43.0,3.4,17.0,61.0,34.78,23.57
2016,3,1,7,45,276.0,60.0,3.6,17.5,110.0,45.83,34.23
2016,3,1,8,0,383.0,77.0,3.8,18.0,159.0,57.54,44.91
2016,3,1,8,15,452.5,89.0,3.85,18.5,212.5,97.83,61.31
2016,3,1,8,30,522.0,101.0,3.9,19.0,266.0,148.68,95.56
2016,3,1,8,45,261.0,119.5,3.95,20.0,202.0,152.97,110.34
2016,3,1,9,0,0.0,138.0,4.0,21.0,138.0,125.79,98.07
2016,3,1,9,15,186.0,168.0,3.9,21.5,261.5,209.78,160.84
2016,3,1,9,30,372.0,198.0,3.8,22.0,385.0,318.57,244.4
2016,3,1,9,45,588.5,156.0,3.75,22.5,484.5,400.94,308.19
2016,3,1,10,0,805.0,114.0,3.7,23.0,584.0,503.63,388.1
2016,3,1,10,15,822.0,117.0,3.7,23.5,625.5,561.03,433.0
2016,3,1,10,30,839.0,120.0,3.7,24.0,667.0,618.28,476.52
2016,3,1,10,45,862.5,116.5,3.75,24.5,704.0,672.81,517.1
2016,3,1,11,0,886.0,113.0,3.8,25.0,741.0,724.91,554.94
2016,3,1,11,15,895.0,114.5,4.05,25.0,768.0,772.22,589.0
2016,3,1,11,30,904.0,116.0,4.3,25.0,795.0,817.42,620.71
2016,3,1,11,45,918.5,112.0,4.6,25.5,816.0,859.13,649.05
2016,3,1,12,0,933.0,108.0,4.9,26.0,837.0,898.49,676.11
2016,3,1,12,15,936.5,108.5,5.1,25.5,846.5,930.37,700.17
2016,3,1,12,30,940.0,109.0,5.3,25.0,856.0,958.92,722.15
2016,3,1,12,45,947.5,105.0,5.55,25.0,858.5,982.84,740.02
2016,3,1,13,0,955.0,101.0,5.8,25.0,861.0,1003.18,755.58
2016,3,1,13,15,953.5,100.5,5.85,25.0,852.0,1015.1,764.24
2016,3,1,13,30,952.0,100.0,5.9,25.0,843.0,1023.06,770.37
2016,3,1,13,45,952.0,97.0,6.0,25.0,826.0,1025.66,773.37
2016,3,1,14,0,952.0,94.0,6.1,25.0,809.0,1024.2,773.77
2016,3,1,14,15,945.5,93.0,6.1,24.5,783.0,1014.77,769.77
2016,3,1,14,30,939.0,92.0,6.1,24.0,757.0,1001.44,763.23
2016,3,1,14,45,919.0,95.0,6.1,24.0,720.5,976.37,747.07
2016,3,1,15,0,899.0,98.0,6.1,24.0,684.0,948.13,728.79
2016,3,1,15,15,884.0,95.5,6.05,23.5,642.0,915.07,708.23
2016,3,1,15,30,869.0,93.0,6.0,23.0,600.0,886.63,690.91
2016,3,1,15,45,850.5,89.5,5.95,23.0,552.5,843.64,661.55
2016,3,1,16,0,832.0,86.0,5.9,23.0,505.0,798.47,630.38
2016,3,1,16,15,803.5,82.0,5.6,22.5,452.5,743.01,591.37
2016,3,1,16,30,775.0,78.0,5.3,22.0,400.0,686.74,551.13
2016,3,1,16,45,737.5,72.5,5.05,21.5,344.5,621.97,503.66
2016,3,1,17,0,700.0,67.0,4.8,21.0,289.0,561.75,457.02
2016,3,1,17,15,638.5,60.0,4.4,20.0,232.5,483.02,393.94
2016,3,1,17,30,577.0,53.0,4.0,19.0,176.0,408.59,331.89
2016,3,1,17,45,477.5,42.5,3.6,18.0,124.0,315.64,252.53
2016,3,1,18,0,378.0,32.0,3.2,17.0,72.0,232.75,177.29
2016,3,1,18,15,189.0,16.0,3.2,16.5,36.0,108.73,17.44
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,194.0,17.0,2.2,8.5,38.0,13.27,0.02
2016,3,2,7,30,388.0,34.0,2.3,9.0,76.0,26.89,17.78
2016,3,2,7,45,484.0,44.5,2.45,10.0,128.5,33.8,24.67
2016,3,2,8,0,580.0,55.0,2.6,11.0,181.0,40.38,30.85
2016,3,2,8,15,640.0,62.0,2.95,12.0,237.5,88.72,48.27
2016,3,2,8,30,700.0,69.0,3.3,13.0,294.0,145.69,87.3
2016,3,2,8,45,732.0,76.0,3.7,14.0,348.5,207.36,138.69
2016,3,2,9,0,764.0,83.0,4.1,15.0,403.0,269.33,193.25
2016,3,2,9,15,791.5,87.5,4.05,15.5,455.5,330.68,248.12
2016,3,2,9,30,819.0,92.0,4.0,16.0,508.0,394.24,303.93
2016,3,2,9,45,829.0,98.5,3.95,16.5,553.0,454.05,355.46
2016,3,2,10,0,839.0,105.0,3.9,17.0,598.0,513.47,404.87
2016,3,2,10,15,853.0,108.0,3.9,17.5,639.0,571.03,451.25
2016,3,2,10,30,867.0,111.0,3.9,18.0,680.0,628.05,495.69
2016,3,2,10,45,869.0,117.0,3.9,18.5,712.0,679.5,534.49
2016,3,2,11,0,871.0,123.0,3.9,19.0,744.0,728.77,570.54
2016,3,2,11,15,878.0,125.0,3.95,19.5,769.5,775.32,603.29
2016,3,2,11,30,885.0,127.0,4.0,20.0,795.0,819.64,632.97
2016,3,2,11,45,878.0,134.0,4.05,20.5,809.5,855.37,656.3
2016,3,2,12,0,871.0,141.0,4.1,21.0,824.0,887.62,677.08
2016,3,2,12,15,872.5,141.5,4.2,21.5,832.5,916.95,696.03
2016,3,2,12,30,874.0,142.0,4.3,22.0,841.0,943.03,712.71
2016,3,2,12,45,857.5,151.0,4.45,22.5,836.5,958.2,722.19
2016,3,2,13,0,841.0,160.0,4.6,23.0,832.0,969.3,729.54
2016,3,2,13,15,836.5,159.5,4.6,23.0,821.5,977.83,735.51
2016,3,2,13,30,832.0,159.0,4.6,23.0,811.0,982.68,739.16
2016,3,2,13,45,809.5,166.0,4.65,23.5,789.0,974.52,733.07
2016,3,2,14,0,787.0,173.0,4.7,24.0,767.0,969.14,729.14
2016,3,2,14,15,505.0,259.5,4.7,24.0,636.0,788.16,600.69
2016,3,2,14,30,223.0,346.0,4.7,24.0,505.0,588.09,450.38
2016,3,2,14,45,126.0,303.0,4.75,24.0,392.5,448.45,346.3
2016,3,2,15,0,29.0,260.0,4.8,24.0,280.0,296.66,228.97
2016,3,2,15,15,364.5,206.5,4.7,23.5,422.0,582.01,457.41
2016,3,2,15,30,700.0,153.0,4.6,23.0,564.0,814.02,632.85
2016,3,2,15,45,350.0,110.5,4.6,23.0,316.0,440.25,352.58
2016,3,2,16,0,0.0,68.0,4.6,23.0,68.0,63.28,46.0
2016,3,2,16,15,279.5,101.0,4.3,22.5,217.5,352.68,286.77
2016,3,2,16,30,559.0,134.0,4.0,22.0,367.0,591.66,474.73
2016,3,2,16,45,512.0,123.5,3.75,22.0,314.5,524.01,421.34
2016,3,2,17,0,465.0,113.0,3.5,22.0,262.0,458.87,370.12
2016,3,2,17,15,399.0,98.5,3.3,21.0,209.5,380.4,308.13
2016,3,2,17,30,333.0,84.0,3.1,20.0,157.0,307.46,248.29
2016,3,2,17,45,245.0,64.5,2.9,19.5,109.5,223.48,177.24
2016,3,2,18,0,157.0,45.0,2.7,19.0,62.0,141.07,105.93
2016,3,2,18,15,78.5,22.5,3.0,18.5,31.0,66.55,15.11
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
