Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,3,7,15,85.0,23.5,3.1,17.5,33.0,19.49,4.53
2016,3,3,7,30,170.0,47.0,3.3,18.0,66.0,37.83,26.35
2016,3,3,7,45,288.5,62.5,3.55,18.5,117.0,47.56,35.69
2016,3,3,8,0,407.0,78.0,3.8,19.0,168.0,58.26,45.41
2016,3,3,8,15,244.5,105.0,3.95,19.5,163.5,101.37,70.6
2016,3,3,8,30,82.0,132.0,4.1,20.0,159.0,125.2,94.93
2016,3,3,8,45,404.0,112.0,4.35,21.0,279.5,173.62,121.1
2016,3,3,9,0,726.0,92.0,4.6,22.0,400.0,266.87,187.88
2016,3,3,9,15,758.0,96.5,4.9,22.5,453.0,327.84,240.96
2016,3,3,9,30,790.0,101.0,5.2,23.0,506.0,393.71,297.41
2016,3,3,9,45,835.0,96.0,5.55,23.5,559.0,456.21,350.27
2016,3,3,10,0,880.0,91.0,5.9,24.0,612.0,522.89,405.28
2016,3,3,10,15,895.5,93.0,6.15,24.0,654.5,581.81,453.84
2016,3,3,10,30,911.0,95.0,6.4,24.0,697.0,640.16,500.89
2016,3,3,10,45,929.5,93.5,6.65,24.5,734.0,696.13,544.26
2016,3,3,11,0,948.0,92.0,6.9,25.0,771.0,751.13,585.55
2016,3,3,11,15,955.5,93.0,6.95,25.0,798.0,799.3,619.9
2016,3,3,11,30,963.0,94.0,7.0,25.0,825.0,845.01,652.29
2016,3,3,11,45,970.0,93.5,7.05,25.5,844.5,886.09,679.84
2016,3,3,12,0,977.0,93.0,7.1,26.0,864.0,924.21,705.1
2016,3,3,12,15,979.5,93.5,7.05,26.0,873.5,956.3,726.99
2016,3,3,12,30,982.0,94.0,7.0,26.0,883.0,984.82,746.38
2016,3,3,12,45,985.0,93.0,6.95,26.0,883.5,1008.47,762.42
2016,3,3,13,0,988.0,92.0,6.9,26.0,884.0,1028.29,775.88
2016,3,3,13,15,986.0,91.5,6.8,26.0,875.5,1039.97,783.56
2016,3,3,13,30,984.0,91.0,6.7,26.0,867.0,1047.53,788.56
2016,3,3,13,45,983.5,88.5,6.6,26.0,849.5,1050.14,790.33
2016,3,3,14,0,983.0,86.0,6.5,26.0,832.0,1048.56,789.41
2016,3,3,14,15,977.0,85.0,6.35,26.0,805.5,1039.25,783.06
2016,3,3,14,30,971.0,84.0,6.2,26.0,779.0,1025.91,774.14
2016,3,3,14,45,957.5,84.5,6.1,26.0,743.0,1003.37,759.36
2016,3,3,15,0,944.0,85.0,6.0,26.0,707.0,977.29,742.28
2016,3,3,15,15,930.5,83.0,5.85,25.5,665.0,944.94,722.07
2016,3,3,15,30,917.0,81.0,5.7,25.0,623.0,909.48,699.63
2016,3,3,15,45,901.5,77.5,5.55,25.0,575.0,867.66,671.17
2016,3,3,16,0,886.0,74.0,5.4,25.0,527.0,823.37,640.79
2016,3,3,16,15,861.0,71.0,5.05,24.0,473.5,770.1,605.06
2016,3,3,16,30,836.0,68.0,4.7,23.0,420.0,721.79,572.33
2016,3,3,16,45,800.5,63.5,4.35,22.5,363.0,656.98,525.35
2016,3,3,17,0,765.0,59.0,4.0,22.0,306.0,592.68,477.41
2016,3,3,17,15,707.0,53.5,3.65,20.5,248.0,514.39,416.87
2016,3,3,17,30,649.0,48.0,3.3,19.0,190.0,439.7,356.1
2016,3,3,17,45,549.0,39.5,2.95,18.0,135.5,344.49,275.37
2016,3,3,18,0,449.0,31.0,2.6,17.0,81.0,263.96,202.3
2016,3,3,18,15,224.5,15.5,2.6,16.5,40.5,123.31,42.71
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.6,8.5,43.5,13.03,2.54
2016,3,4,7,30,454.0,34.0,1.6,9.0,87.0,26.53,17.69
2016,3,4,7,45,554.5,42.5,1.65,10.0,143.0,31.74,22.92
2016,3,4,8,0,655.0,51.0,1.7,11.0,199.0,42.24,32.59
2016,3,4,8,15,712.5,57.0,1.85,12.0,258.0,95.41,50.45
2016,3,4,8,30,770.0,63.0,2.0,13.0,317.0,155.77,92.39
2016,3,4,8,45,805.5,67.5,2.15,14.5,374.5,217.3,143.45
2016,3,4,9,0,841.0,72.0,2.3,16.0,432.0,282.56,200.2
2016,3,4,9,15,866.0,75.0,2.4,16.5,485.5,346.48,257.06
2016,3,4,9,30,891.0,78.0,2.5,17.0,539.0,414.16,315.79
2016,3,4,9,45,906.5,81.5,2.6,17.5,587.0,477.11,369.3
2016,3,4,10,0,922.0,85.0,2.7,18.0,635.0,540.02,420.94
2016,3,4,10,15,934.5,87.0,2.55,18.5,677.0,599.51,467.38
2016,3,4,10,30,947.0,89.0,2.4,19.0,719.0,658.03,511.15
2016,3,4,10,45,953.5,91.5,2.3,19.5,752.5,711.9,550.02
2016,3,4,11,0,960.0,94.0,2.2,20.0,786.0,763.69,585.44
2016,3,4,11,15,966.0,95.5,2.1,20.0,812.5,811.79,616.8
2016,3,4,11,30,972.0,97.0,2.0,20.0,839.0,857.28,645.82
2016,3,4,11,45,972.0,99.5,1.95,20.5,855.5,896.11,669.13
2016,3,4,12,0,972.0,102.0,1.9,21.0,872.0,931.54,689.9
2016,3,4,12,15,973.5,102.5,1.9,21.0,881.0,962.67,709.59
2016,3,4,12,30,975.0,103.0,1.9,21.0,890.0,990.2,726.93
2016,3,4,12,45,972.5,104.0,1.9,21.5,888.5,1010.86,738.48
2016,3,4,13,0,970.0,105.0,1.9,22.0,887.0,1027.55,747.6
2016,3,4,13,15,967.5,104.5,1.9,22.0,877.5,1038.62,754.72
2016,3,4,13,30,965.0,104.0,1.9,22.0,868.0,1045.62,759.46
2016,3,4,13,45,959.5,103.5,1.95,22.5,849.0,1045.66,759.21
2016,3,4,14,0,954.0,103.0,2.0,23.0,830.0,1041.63,756.6
2016,3,4,14,15,946.5,101.5,2.05,23.0,802.5,1030.55,751.13
2016,3,4,14,30,939.0,100.0,2.1,23.0,775.0,1015.55,743.34
2016,3,4,14,45,928.0,98.5,2.15,23.0,739.5,993.49,731.06
2016,3,4,15,0,917.0,97.0,2.2,23.0,704.0,967.89,716.55
2016,3,4,15,15,902.5,94.5,2.2,22.5,661.5,934.63,697.77
2016,3,4,15,30,888.0,92.0,2.2,22.0,619.0,898.41,676.87
2016,3,4,15,45,868.0,89.5,2.25,22.0,570.5,862.02,654.79
2016,3,4,16,0,848.0,87.0,2.3,22.0,522.0,815.99,625.7
2016,3,4,16,15,820.5,83.0,2.05,21.5,468.5,760.45,588.33
2016,3,4,16,30,793.0,79.0,1.8,21.0,415.0,703.97,549.65
2016,3,4,16,45,752.5,74.0,1.6,20.5,358.0,636.61,502.47
2016,3,4,17,0,712.0,69.0,1.4,20.0,301.0,574.02,456.18
2016,3,4,17,15,651.5,62.0,1.4,18.5,243.5,494.96,397.51
2016,3,4,17,30,591.0,55.0,1.4,17.0,186.0,420.07,338.62
2016,3,4,17,45,488.5,45.0,1.4,16.0,132.5,325.0,259.77
2016,3,4,18,0,386.0,35.0,1.4,15.0,79.0,240.14,185.1
2016,3,4,18,15,193.0,17.5,1.4,14.5,39.5,114.24,47.19
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,161.5,20.5,0.85,11.5,40.0,15.99,5.3
2016,3,5,7,30,323.0,41.0,1.0,12.0,80.0,32.77,22.98
2016,3,5,7,45,426.0,52.5,1.15,13.0,133.0,40.23,30.2
2016,3,5,8,0,529.0,64.0,1.3,14.0,186.0,50.47,39.52
2016,3,5,8,15,454.5,89.0,1.4,15.0,213.5,102.19,64.49
2016,3,5,8,30,380.0,114.0,1.5,16.0,241.0,145.07,99.46
2016,3,5,8,45,560.5,102.0,1.65,17.0,326.0,198.67,136.68
2016,3,5,9,0,741.0,90.0,1.8,18.0,411.0,272.35,193.57
2016,3,5,9,15,577.5,143.5,1.85,18.5,412.0,314.54,235.86
2016,3,5,9,30,414.0,197.0,1.9,19.0,413.0,337.28,259.3
2016,3,5,9,45,627.0,151.5,1.95,19.5,512.0,418.91,322.83
2016,3,5,10,0,840.0,106.0,2.0,20.0,611.0,520.87,401.72
2016,3,5,10,15,854.5,109.0,2.05,20.5,652.5,578.86,446.46
2016,3,5,10,30,869.0,112.0,2.1,21.0,694.0,636.35,489.6
2016,3,5,10,45,879.0,114.5,2.2,21.5,728.0,689.61,528.66
2016,3,5,11,0,889.0,117.0,2.3,22.0,762.0,739.18,564.15
2016,3,5,11,15,896.5,118.5,2.4,22.0,788.0,785.57,596.29
2016,3,5,11,30,904.0,120.0,2.5,22.0,814.0,829.69,626.29
2016,3,5,11,45,907.0,121.5,2.6,22.5,831.0,867.66,650.71
2016,3,5,12,0,910.0,123.0,2.7,23.0,848.0,902.65,673.0
2016,3,5,12,15,912.0,123.5,2.75,23.0,857.0,932.61,692.8
2016,3,5,12,30,914.0,124.0,2.8,23.0,866.0,959.22,710.43
2016,3,5,12,45,911.5,125.5,2.9,23.5,865.0,979.26,722.82
2016,3,5,13,0,909.0,127.0,3.0,24.0,864.0,995.58,732.9
2016,3,5,13,15,906.0,126.5,3.05,24.0,854.0,1005.56,739.97
2016,3,5,13,30,903.0,126.0,3.1,24.0,844.0,1011.72,744.74
2016,3,5,13,45,894.5,126.5,3.15,24.0,825.0,1009.81,744.42
2016,3,5,14,0,886.0,127.0,3.2,24.0,806.0,1012.79,747.55
2016,3,5,14,15,877.5,125.5,3.2,24.0,779.0,1001.25,740.82
2016,3,5,14,30,869.0,124.0,3.2,24.0,752.0,986.0,731.89
2016,3,5,14,45,841.5,129.0,3.25,24.0,714.0,956.61,714.02
2016,3,5,15,0,814.0,134.0,3.3,24.0,676.0,924.29,694.2
2016,3,5,15,15,741.5,143.5,3.25,23.5,614.0,859.48,652.58
2016,3,5,15,30,669.0,153.0,3.2,23.0,552.0,789.49,606.7
2016,3,5,15,45,675.5,136.0,3.2,23.0,511.5,757.73,586.35
2016,3,5,16,0,682.0,119.0,3.2,23.0,471.0,722.59,563.1
2016,3,5,16,15,676.0,113.0,2.85,22.5,432.0,687.34,539.05
2016,3,5,16,30,670.0,107.0,2.5,22.0,393.0,650.01,513.08
2016,3,5,16,45,625.0,99.5,2.2,21.5,338.0,581.48,462.33
2016,3,5,17,0,580.0,92.0,1.9,21.0,283.0,514.67,411.46
2016,3,5,17,15,515.5,82.0,1.8,20.0,228.0,435.33,350.48
2016,3,5,17,30,451.0,72.0,1.7,19.0,173.0,358.8,289.05
2016,3,5,17,45,353.5,57.0,1.6,18.0,122.5,268.59,214.07
2016,3,5,18,0,256.0,42.0,1.5,17.0,72.0,188.75,144.83
2016,3,5,18,15,128.0,21.0,1.55,16.5,36.0,91.35,41.54
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,13.5,18.0,16.7,6.44
2016,3,6,7,30,0.0,36.0,3.4,14.0,36.0,33.0,23.0
2016,3,6,7,45,0.5,59.0,3.5,14.5,59.0,52.8,41.07
2016,3,6,8,0,1.0,82.0,3.6,15.0,82.0,72.41,58.74
2016,3,6,8,15,10.5,104.0,3.85,15.5,107.5,93.13,73.04
2016,3,6,8,30,20.0,126.0,4.1,16.0,133.0,115.32,90.9
2016,3,6,8,45,22.5,148.5,4.35,16.5,157.5,137.93,109.21
2016,3,6,9,0,25.0,171.0,4.6,17.0,182.0,161.02,127.75
2016,3,6,9,15,12.5,133.5,4.7,17.5,139.0,126.97,99.69
2016,3,6,9,30,0.0,96.0,4.8,18.0,96.0,89.32,68.56
2016,3,6,9,45,0.0,112.0,4.95,18.5,112.0,104.13,80.35
2016,3,6,10,0,0.0,128.0,5.1,19.0,128.0,119.02,92.05
2016,3,6,10,15,0.0,137.0,5.2,19.5,137.0,127.53,98.49
2016,3,6,10,30,0.0,146.0,5.3,20.0,146.0,136.08,104.93
2016,3,6,10,45,4.0,178.5,5.45,20.5,181.5,169.25,131.05
2016,3,6,11,0,8.0,211.0,5.6,21.0,217.0,203.08,157.39
2016,3,6,11,15,4.0,167.0,5.7,21.0,170.0,159.33,122.51
2016,3,6,11,30,0.0,123.0,5.8,21.0,123.0,115.04,87.08
2016,3,6,11,45,0.0,109.0,5.95,21.5,109.0,101.91,76.4
2016,3,6,12,0,0.0,95.0,6.1,22.0,95.0,88.76,65.71
2016,3,6,12,15,0.0,96.0,6.15,22.5,96.0,89.72,66.32
2016,3,6,12,30,0.0,97.0,6.2,23.0,97.0,90.69,66.93
2016,3,6,12,45,0.0,117.5,6.3,23.5,117.5,110.14,82.18
2016,3,6,13,0,0.0,138.0,6.4,24.0,138.0,129.76,97.46
2016,3,6,13,15,3.5,169.5,6.35,24.0,172.5,163.56,124.14
2016,3,6,13,30,7.0,201.0,6.3,24.0,207.0,197.91,151.11
2016,3,6,13,45,155.5,284.0,6.25,24.0,404.0,449.6,349.61
2016,3,6,14,0,304.0,367.0,6.2,24.0,601.0,700.44,538.0
2016,3,6,14,15,155.0,280.5,6.1,24.0,399.5,448.78,348.37
2016,3,6,14,30,6.0,194.0,6.0,24.0,198.0,191.37,146.31
2016,3,6,14,45,103.0,258.0,5.95,24.0,326.5,375.55,293.06
2016,3,6,15,0,200.0,322.0,5.9,24.0,455.0,539.44,419.53
2016,3,6,15,15,233.0,296.5,5.75,23.5,443.0,538.92,421.39
2016,3,6,15,30,266.0,271.0,5.6,23.0,431.0,549.6,431.98
2016,3,6,15,45,475.5,200.0,5.5,23.0,458.0,654.59,517.55
2016,3,6,16,0,685.0,129.0,5.4,23.0,485.0,737.39,583.33
2016,3,6,16,15,644.5,119.5,5.25,22.5,427.5,670.72,535.46
2016,3,6,16,30,604.0,110.0,5.1,22.0,370.0,604.65,487.19
2016,3,6,16,45,542.0,108.5,4.95,22.0,318.5,533.4,431.82
2016,3,6,17,0,480.0,107.0,4.8,22.0,267.0,462.52,375.52
2016,3,6,17,15,423.0,93.5,4.7,21.5,215.0,389.54,317.01
2016,3,6,17,30,366.0,80.0,4.6,21.0,163.0,321.18,260.23
2016,3,6,17,45,280.0,62.5,4.6,20.5,116.0,238.28,189.97
2016,3,6,18,0,194.0,45.0,4.6,20.0,69.0,164.49,125.59
2016,3,6,18,15,97.0,22.5,4.6,19.5,34.5,81.77,39.98
2016,3,6,18,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.25,16.5,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,4.5,17.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,3.5,4.8,17.5,3.5,3.24,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.63,0.0
2016,3,7,8,15,0.0,7.0,5.55,18.5,7.0,6.48,0.0
2016,3,7,8,30,0.0,9.0,6.0,19.0,9.0,8.34,1.38
2016,3,7,8,45,0.0,55.0,6.45,19.5,55.0,51.13,37.18
2016,3,7,9,0,0.0,101.0,6.9,20.0,101.0,93.4,71.92
2016,3,7,9,15,0.0,114.5,7.0,20.0,114.5,105.91,81.91
2016,3,7,9,30,0.0,128.0,7.1,20.0,128.0,118.48,91.89
2016,3,7,9,45,0.0,70.0,7.25,20.5,70.0,65.18,47.96
2016,3,7,10,0,0.0,12.0,7.4,21.0,12.0,11.15,3.51
2016,3,7,10,15,0.0,26.5,7.3,21.0,26.5,24.65,14.55
2016,3,7,10,30,0.0,41.0,7.2,21.0,41.0,38.17,25.53
2016,3,7,10,45,0.0,43.0,7.1,21.0,43.0,40.05,27.0
2016,3,7,11,0,0.0,45.0,7.0,21.0,45.0,41.93,28.47
2016,3,7,11,15,31.0,198.5,6.9,21.0,223.0,212.28,165.54
2016,3,7,11,30,62.0,352.0,6.8,21.0,401.0,388.44,302.68
2016,3,7,11,45,60.0,362.0,6.75,21.5,410.0,401.28,311.27
2016,3,7,12,0,58.0,372.0,6.7,22.0,419.0,413.93,319.98
2016,3,7,12,15,49.5,364.5,6.65,22.0,404.5,402.84,311.15
2016,3,7,12,30,41.0,357.0,6.6,22.0,390.0,390.92,301.74
2016,3,7,12,45,70.0,382.0,6.6,22.0,439.0,446.88,345.19
2016,3,7,13,0,99.0,407.0,6.6,22.0,488.0,504.43,389.34
2016,3,7,13,15,54.5,318.5,6.6,22.0,363.0,371.67,287.88
2016,3,7,13,30,10.0,230.0,6.6,22.0,238.0,229.37,176.81
2016,3,7,13,45,14.5,255.5,6.6,22.0,267.0,259.75,200.94
2016,3,7,14,0,19.0,281.0,6.6,22.0,296.0,290.73,225.3
2016,3,7,14,15,9.5,214.0,6.65,22.0,221.5,214.34,165.68
2016,3,7,14,30,0.0,147.0,6.7,22.0,147.0,139.01,106.09
2016,3,7,14,45,0.0,100.5,6.75,22.0,100.5,93.93,70.3
2016,3,7,15,0,0.0,54.0,6.8,22.0,54.0,50.3,35.25
2016,3,7,15,15,0.0,98.5,6.65,21.5,98.5,92.01,69.26
2016,3,7,15,30,0.0,143.0,6.5,21.0,143.0,136.11,105.21
2016,3,7,15,45,35.5,185.0,6.4,21.0,204.0,220.79,174.91
2016,3,7,16,0,71.0,227.0,6.3,21.0,265.0,300.6,239.92
2016,3,7,16,15,35.5,143.0,6.05,20.5,162.0,174.67,138.9
2016,3,7,16,30,0.0,59.0,5.8,20.0,59.0,54.87,40.05
2016,3,7,16,45,0.0,50.5,5.6,20.0,50.5,46.93,33.62
2016,3,7,17,0,0.0,42.0,5.4,20.0,42.0,39.0,27.09
2016,3,7,17,15,0.0,33.5,5.35,19.5,33.5,31.09,20.52
2016,3,7,17,30,0.0,25.0,5.3,19.0,25.0,23.18,13.85
2016,3,7,17,45,0.0,17.5,5.25,19.0,17.5,16.21,7.86
2016,3,7,18,0,0.0,10.0,5.2,19.0,10.0,9.26,1.86
2016,3,7,18,15,0.0,5.0,5.25,19.0,5.0,4.62,0.0
2016,3,7,18,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,4.5,4.8,19.0,4.5,4.16,0.0
2016,3,8,7,30,0.0,8.0,4.8,19.0,8.0,7.4,0.69
2016,3,8,7,45,0.0,13.0,4.85,19.5,13.0,12.04,4.86
2016,3,8,8,0,0.0,18.0,4.9,20.0,18.0,16.68,8.36
2016,3,8,8,15,0.0,23.5,5.05,20.0,23.5,21.79,12.68
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,26.91,16.95
2016,3,8,8,45,0.0,41.0,5.35,20.5,41.0,38.08,26.16
2016,3,8,9,0,0.0,53.0,5.5,21.0,53.0,49.27,35.26
2016,3,8,9,15,87.0,148.0,5.55,21.5,195.0,163.03,125.93
2016,3,8,9,30,174.0,243.0,5.6,22.0,337.0,286.73,223.1
2016,3,8,9,45,141.5,264.5,5.65,22.5,345.0,304.62,237.24
2016,3,8,10,0,109.0,286.0,5.7,23.0,353.0,317.84,247.15
2016,3,8,10,15,109.0,306.0,5.55,23.5,376.5,344.58,267.08
2016,3,8,10,30,109.0,326.0,5.4,24.0,400.0,371.32,286.63
2016,3,8,10,45,152.0,346.0,5.25,24.5,454.5,429.6,330.37
2016,3,8,11,0,195.0,366.0,5.1,25.0,509.0,489.4,374.49
2016,3,8,11,15,133.5,368.0,4.9,25.0,467.5,457.54,348.93
2016,3,8,11,30,72.0,370.0,4.7,25.0,426.0,413.96,314.61
2016,3,8,11,45,467.0,255.0,4.55,25.0,632.0,650.48,498.35
2016,3,8,12,0,862.0,140.0,4.4,25.0,838.0,890.25,670.27
2016,3,8,12,15,695.0,231.0,4.25,25.0,797.5,866.56,650.94
2016,3,8,12,30,528.0,322.0,4.1,25.0,757.0,825.53,617.34
2016,3,8,12,45,511.0,326.0,3.95,25.0,746.5,829.12,619.21
2016,3,8,13,0,494.0,330.0,3.8,25.0,736.0,829.86,618.84
2016,3,8,13,15,542.0,310.0,3.6,25.0,751.0,865.35,643.8
2016,3,8,13,30,590.0,290.0,3.4,25.0,766.0,898.85,666.88
2016,3,8,13,45,719.0,214.0,3.25,25.0,781.5,953.16,705.35
2016,3,8,14,0,848.0,138.0,3.1,25.0,797.0,992.61,730.59
2016,3,8,14,15,839.5,136.5,3.0,25.0,770.5,981.05,722.72
2016,3,8,14,30,831.0,135.0,2.9,25.0,744.0,965.92,713.08
2016,3,8,14,45,805.0,139.5,2.8,25.5,707.0,937.42,693.35
2016,3,8,15,0,779.0,144.0,2.7,26.0,670.0,911.6,675.64
2016,3,8,15,15,762.0,140.0,2.65,25.5,629.0,876.85,654.98
2016,3,8,15,30,745.0,136.0,2.6,25.0,588.0,839.67,632.54
2016,3,8,15,45,722.0,131.5,2.6,25.0,541.0,794.59,603.53
2016,3,8,16,0,699.0,127.0,2.6,25.0,494.0,748.0,573.12
2016,3,8,16,15,667.5,121.0,2.4,24.5,443.0,691.78,535.3
2016,3,8,16,30,636.0,115.0,2.2,24.0,392.0,635.36,496.27
2016,3,8,16,45,592.5,107.0,2.05,24.0,338.0,568.37,447.01
2016,3,8,17,0,549.0,99.0,1.9,24.0,284.0,503.04,397.67
2016,3,8,17,15,484.5,88.0,1.8,23.0,229.5,420.74,335.25
2016,3,8,17,30,420.0,77.0,1.7,22.0,175.0,347.89,277.46
2016,3,8,17,45,326.0,62.0,1.65,21.0,125.5,260.89,206.11
2016,3,8,18,0,232.0,47.0,1.6,20.0,76.0,183.96,140.58
2016,3,8,18,15,116.0,23.5,1.8,20.0,38.0,91.67,51.42
2016,3,8,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.8,18.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,3.8,18.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,3.8,18.5,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,3.8,19.0,8.0,7.41,0.6
2016,3,9,8,15,0.0,10.5,3.75,19.0,10.5,9.73,2.57
2016,3,9,8,30,0.0,13.0,3.7,19.0,13.0,12.05,4.52
2016,3,9,8,45,0.0,22.5,3.7,19.0,22.5,20.88,11.92
2016,3,9,9,0,0.0,32.0,3.7,19.0,32.0,29.72,19.26
2016,3,9,9,15,0.0,27.5,3.65,19.0,27.5,25.54,15.69
2016,3,9,9,30,0.0,23.0,3.6,19.0,23.0,21.37,12.15
2016,3,9,9,45,0.0,35.5,3.6,19.5,35.5,33.01,21.69
2016,3,9,10,0,0.0,48.0,3.6,20.0,48.0,44.67,31.13
2016,3,9,10,15,0.0,43.5,3.45,20.0,43.5,40.49,27.62
2016,3,9,10,30,0.0,39.0,3.3,20.0,39.0,36.31,24.13
2016,3,9,10,45,0.0,61.5,3.2,20.5,61.5,57.32,41.09
2016,3,9,11,0,0.0,84.0,3.1,21.0,84.0,78.38,57.87
2016,3,9,11,15,0.0,94.5,3.2,21.0,94.5,88.23,65.65
2016,3,9,11,30,0.0,105.0,3.3,21.0,105.0,98.11,73.46
2016,3,9,11,45,17.5,224.0,3.45,21.0,238.5,225.42,174.09
2016,3,9,12,0,35.0,343.0,3.6,21.0,372.0,364.93,280.72
2016,3,9,12,15,30.0,333.0,3.6,21.0,358.0,353.43,271.36
2016,3,9,12,30,25.0,323.0,3.6,21.0,344.0,331.75,254.83
2016,3,9,12,45,12.5,226.0,3.6,21.0,236.5,226.13,173.8
2016,3,9,13,0,0.0,129.0,3.6,21.0,129.0,121.15,91.42
2016,3,9,13,15,0.0,125.5,3.65,21.0,125.5,117.86,88.96
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,114.55,86.39
2016,3,9,13,45,0.0,94.5,3.75,21.0,94.5,88.32,65.58
2016,3,9,14,0,0.0,67.0,3.8,21.0,67.0,62.51,44.97
2016,3,9,14,15,1.5,117.0,3.8,21.0,118.0,111.26,84.19
2016,3,9,14,30,3.0,167.0,3.8,21.0,169.0,161.52,124.24
2016,3,9,14,45,10.0,204.5,3.85,21.0,211.5,206.04,159.75
2016,3,9,15,0,17.0,242.0,3.9,21.0,254.0,251.86,196.09
2016,3,9,15,15,8.5,148.5,3.75,20.5,154.5,148.89,115.26
2016,3,9,15,30,0.0,55.0,3.6,20.0,55.0,51.2,36.45
2016,3,9,15,45,0.0,39.0,3.45,20.0,39.0,36.27,24.34
2016,3,9,16,0,0.0,23.0,3.3,20.0,23.0,21.36,12.1
2016,3,9,16,15,0.0,15.5,3.1,19.5,15.5,14.39,6.37
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.58
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.5,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,15.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,33.5,4.15,15.5,33.5,31.1,20.83
2016,3,10,9,0,0.0,62.0,4.3,16.0,62.0,57.67,43.06
2016,3,10,9,15,93.0,154.5,4.6,16.0,205.0,171.1,135.0
2016,3,10,9,30,186.0,247.0,4.9,16.0,348.0,295.69,234.95
2016,3,10,9,45,103.0,239.5,5.2,16.5,296.0,265.9,211.68
2016,3,10,10,0,20.0,232.0,5.5,17.0,244.0,224.25,177.78
2016,3,10,10,15,10.0,158.5,5.7,17.0,164.5,153.02,120.13
2016,3,10,10,30,0.0,85.0,5.9,17.0,85.0,79.27,59.74
2016,3,10,10,45,2.0,132.0,6.1,17.5,133.5,124.51,96.4
2016,3,10,11,0,4.0,179.0,6.3,18.0,182.0,170.19,132.84
2016,3,10,11,15,5.5,187.0,6.3,18.0,191.5,179.3,139.95
2016,3,10,11,30,7.0,195.0,6.3,18.0,201.0,188.56,147.23
2016,3,10,11,45,8.5,209.5,6.3,18.0,217.0,204.16,159.55
2016,3,10,12,0,10.0,224.0,6.3,18.0,233.0,219.96,172.01
2016,3,10,12,15,5.0,180.0,6.15,18.0,184.5,173.96,135.19
2016,3,10,12,30,0.0,136.0,6.0,18.0,136.0,127.68,97.96
2016,3,10,12,45,5.0,180.0,5.9,18.0,184.0,174.6,135.72
2016,3,10,13,0,10.0,224.0,5.8,18.0,232.0,222.38,173.78
2016,3,10,13,15,5.0,180.5,5.7,18.0,184.5,175.63,136.49
2016,3,10,13,30,0.0,137.0,5.6,18.0,137.0,128.93,99.04
2016,3,10,13,45,21.5,239.5,5.6,18.0,256.5,260.08,204.37
2016,3,10,14,0,43.0,342.0,5.6,18.0,376.0,391.91,307.57
2016,3,10,14,15,24.0,265.0,5.45,18.0,284.5,291.74,229.23
2016,3,10,14,30,5.0,188.0,5.3,18.0,193.0,184.25,143.94
2016,3,10,14,45,10.0,213.0,5.2,18.0,220.5,214.6,168.72
2016,3,10,15,0,15.0,238.0,5.1,18.0,248.0,245.71,193.89
2016,3,10,15,15,7.5,184.5,5.0,17.5,189.5,184.3,145.26
2016,3,10,15,30,0.0,131.0,4.9,17.0,131.0,123.99,96.7
2016,3,10,15,45,0.0,117.0,4.8,17.0,117.0,110.36,85.87
2016,3,10,16,0,0.0,103.0,4.7,17.0,103.0,96.73,74.94
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,55.81,41.27
2016,3,10,16,30,0.0,17.0,4.2,16.0,17.0,15.77,7.73
2016,3,10,16,45,0.0,14.5,3.95,16.0,14.5,13.45,5.8
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,11.12,3.84
2016,3,10,17,15,0.0,10.0,3.65,15.5,10.0,9.26,2.28
2016,3,10,17,30,0.0,8.0,3.6,15.0,8.0,7.41,0.68
2016,3,10,17,45,0.0,5.5,3.55,15.0,5.5,5.09,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,1.15,13.5,6.0,0.0,0.0
2016,3,11,7,0,0.0,12.0,1.1,14.0,12.0,11.13,0.0
2016,3,11,7,15,49.5,34.0,1.2,14.0,41.5,29.03,18.46
2016,3,11,7,30,99.0,56.0,1.3,14.0,71.0,46.56,35.25
2016,3,11,7,45,137.0,79.0,1.4,14.5,109.0,64.28,51.44
2016,3,11,8,0,175.0,102.0,1.5,15.0,147.0,82.96,62.26
2016,3,11,8,15,204.5,123.0,1.55,15.5,188.0,117.17,85.25
2016,3,11,8,30,234.0,144.0,1.6,16.0,229.0,155.33,114.21
2016,3,11,8,45,117.0,91.5,1.7,16.5,134.0,104.98,77.9
2016,3,11,9,0,0.0,39.0,1.8,17.0,39.0,36.23,24.88
2016,3,11,9,15,32.0,138.0,2.1,17.5,155.5,137.05,107.36
2016,3,11,9,30,64.0,237.0,2.4,18.0,272.0,239.58,188.7
2016,3,11,9,45,32.0,192.5,2.75,18.5,210.0,191.71,150.34
2016,3,11,10,0,0.0,148.0,3.1,19.0,148.0,137.43,106.47
2016,3,11,10,15,0.0,108.5,3.15,19.0,108.5,101.13,77.05
2016,3,11,10,30,0.0,69.0,3.2,19.0,69.0,64.32,47.07
2016,3,11,10,45,0.0,72.5,3.3,19.5,72.5,67.61,49.57
2016,3,11,11,0,0.0,76.0,3.4,20.0,76.0,70.9,52.04
2016,3,11,11,15,36.0,225.5,3.35,20.0,254.5,242.02,188.54
2016,3,11,11,30,72.0,375.0,3.3,20.0,433.0,418.77,323.22
2016,3,11,11,45,36.0,240.5,3.25,20.0,269.5,261.49,202.43
2016,3,11,12,0,0.0,106.0,3.2,20.0,106.0,99.15,74.23
2016,3,11,12,15,247.0,220.5,3.1,20.0,427.0,448.36,352.79
2016,3,11,12,30,494.0,335.0,3.0,20.0,748.0,810.23,615.25
2016,3,11,12,45,704.0,227.5,2.9,20.5,814.5,914.26,687.91
2016,3,11,13,0,914.0,120.0,2.8,21.0,881.0,1003.31,744.51
2016,3,11,13,15,719.0,218.5,2.8,21.0,813.5,946.55,706.16
2016,3,11,13,30,524.0,317.0,2.8,21.0,746.0,865.73,647.85
2016,3,11,13,45,312.0,351.5,2.85,21.0,605.5,689.12,521.74
2016,3,11,14,0,100.0,386.0,2.9,21.0,465.0,495.76,377.8
2016,3,11,14,15,50.0,267.0,2.9,20.5,307.0,319.04,246.92
2016,3,11,14,30,0.0,148.0,2.9,20.0,149.0,139.92,106.96
2016,3,11,14,45,6.5,190.0,2.95,20.0,195.5,187.99,145.78
2016,3,11,15,0,13.0,232.0,3.0,20.0,242.0,237.51,185.09
2016,3,11,15,15,6.5,124.0,2.85,20.0,129.0,122.77,94.36
2016,3,11,15,30,0.0,16.0,2.7,20.0,16.0,14.87,6.62
2016,3,11,15,45,23.5,119.0,2.6,20.0,131.5,138.43,108.56
2016,3,11,16,0,47.0,222.0,2.5,20.0,247.0,273.64,216.67
2016,3,11,16,15,378.5,159.0,2.25,19.5,329.0,502.17,402.71
2016,3,11,16,30,710.0,96.0,2.0,19.0,411.0,670.21,532.15
2016,3,11,16,45,658.5,92.0,1.75,18.5,354.5,599.15,478.69
2016,3,11,17,0,607.0,88.0,1.5,18.0,298.0,530.32,426.35
2016,3,11,17,15,545.5,79.5,1.3,17.5,242.5,452.9,365.93
2016,3,11,17,30,484.0,71.0,1.1,17.0,187.0,379.82,306.67
2016,3,11,17,45,372.0,59.5,0.9,16.5,134.5,280.85,224.71
2016,3,11,18,0,260.0,48.0,0.7,16.0,82.0,197.31,153.19
2016,3,11,18,15,130.0,28.5,0.7,16.0,45.5,106.28,68.21
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.58,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.5,12.5,10.0,8.1,0.0
2016,3,12,7,0,69.0,17.0,1.7,13.0,20.0,14.28,0.0
2016,3,12,7,15,194.0,35.5,1.7,13.5,61.5,27.65,17.61
2016,3,12,7,30,319.0,54.0,1.7,14.0,103.0,41.29,30.71
2016,3,12,7,45,420.0,64.5,1.75,14.5,157.0,49.16,38.13
2016,3,12,8,0,521.0,75.0,1.8,15.0,211.0,68.45,44.06
2016,3,12,8,15,292.0,111.5,1.9,15.5,191.0,116.81,81.39
2016,3,12,8,30,63.0,148.0,2.0,16.0,171.0,137.91,107.41
2016,3,12,8,45,70.5,173.0,2.15,16.5,202.5,166.82,130.6
2016,3,12,9,0,78.0,198.0,2.3,17.0,234.0,196.97,154.7
2016,3,12,9,15,57.0,210.5,2.35,17.5,238.5,208.12,163.9
2016,3,12,9,30,36.0,223.0,2.4,18.0,243.0,216.49,170.4
2016,3,12,9,45,25.5,223.5,2.5,18.5,238.5,216.92,170.22
2016,3,12,10,0,15.0,224.0,2.6,19.0,234.0,214.52,167.68
2016,3,12,10,15,132.5,278.5,2.55,19.0,371.0,335.27,262.57
2016,3,12,10,30,250.0,333.0,2.5,19.0,508.0,467.83,363.62
2016,3,12,10,45,577.0,221.0,2.45,19.5,649.5,604.83,469.13
2016,3,12,11,0,904.0,109.0,2.4,20.0,791.0,756.38,581.3
2016,3,12,11,15,630.0,239.0,2.4,20.0,722.0,720.45,550.06
2016,3,12,11,30,356.0,369.0,2.4,20.0,653.0,650.36,494.08
2016,3,12,11,45,332.5,384.5,2.4,20.5,654.0,663.36,502.14
2016,3,12,12,0,309.0,400.0,2.4,21.0,655.0,673.86,507.69
2016,3,12,12,15,392.5,371.0,2.45,21.0,698.5,732.24,551.13
2016,3,12,12,30,476.0,342.0,2.5,21.0,742.0,801.53,601.06
2016,3,12,12,45,699.0,230.0,2.55,21.5,815.5,913.34,681.88
2016,3,12,13,0,922.0,118.0,2.6,22.0,889.0,1010.45,744.33
2016,3,12,13,15,658.5,243.0,2.6,22.0,791.0,914.61,679.94
2016,3,12,13,30,395.0,368.0,2.6,22.0,693.0,783.41,584.45
2016,3,12,13,45,284.0,383.5,2.65,22.0,614.5,696.74,523.17
2016,3,12,14,0,173.0,399.0,2.7,22.0,536.0,595.08,449.36
2016,3,12,14,15,175.5,384.5,2.65,21.5,519.5,583.98,443.54
2016,3,12,14,30,178.0,370.0,2.6,21.0,503.0,571.89,436.47
2016,3,12,14,45,516.0,243.5,2.6,21.0,604.0,781.35,596.89
2016,3,12,15,0,854.0,117.0,2.6,21.0,705.0,949.94,714.9
2016,3,12,15,15,596.5,192.0,2.6,21.0,591.0,786.63,602.28
2016,3,12,15,30,339.0,267.0,2.6,21.0,477.0,609.94,472.05
2016,3,12,15,45,566.5,184.0,2.6,21.0,502.5,716.85,557.79
2016,3,12,16,0,794.0,101.0,2.6,21.0,528.0,794.51,615.29
2016,3,12,16,15,766.5,97.0,2.45,20.5,475.5,740.06,577.98
2016,3,12,16,30,739.0,93.0,2.3,20.0,423.0,688.87,543.42
2016,3,12,16,45,709.5,85.0,2.2,20.0,368.5,627.34,499.66
2016,3,12,17,0,680.0,77.0,2.1,20.0,314.0,566.14,453.62
2016,3,12,17,15,623.5,69.5,1.95,19.0,257.0,489.61,395.15
2016,3,12,17,30,567.0,62.0,1.8,18.0,200.0,416.94,337.07
2016,3,12,17,45,484.0,51.0,1.65,17.0,147.0,331.0,265.71
2016,3,12,18,0,401.0,40.0,1.5,16.0,94.0,253.18,198.0
2016,3,12,18,15,245.0,25.5,1.55,15.5,53.0,150.25,100.48
2016,3,12,18,30,89.0,11.0,1.6,15.0,12.0,41.06,0.0
2016,3,12,18,45,44.5,5.5,1.7,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,60.5,9.0,2.9,13.0,11.5,8.58,0.0
2016,3,13,7,0,121.0,18.0,3.2,14.0,23.0,14.19,0.0
2016,3,13,7,15,266.0,33.5,3.25,14.5,68.5,26.69,16.89
2016,3,13,7,30,411.0,49.0,3.3,15.0,114.0,38.2,27.9
2016,3,13,7,45,517.5,56.5,3.4,15.5,172.0,41.84,31.51
2016,3,13,8,0,624.0,64.0,3.5,16.0,230.0,62.95,36.59
2016,3,13,8,15,679.5,70.5,3.55,17.0,289.5,116.24,64.69
2016,3,13,8,30,735.0,77.0,3.6,18.0,349.0,176.4,109.25
2016,3,13,8,45,785.0,78.5,3.65,19.0,409.5,240.44,162.52
2016,3,13,9,0,835.0,80.0,3.7,20.0,470.0,306.67,219.41
2016,3,13,9,15,860.0,83.0,3.8,20.5,524.5,370.86,275.69
2016,3,13,9,30,885.0,86.0,3.9,21.0,579.0,438.92,333.7
2016,3,13,9,45,907.5,87.0,4.05,22.0,629.5,502.74,386.2
