Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,0,930.0,88.0,4.2,23.0,680.0,567.21,437.31
2016,3,13,10,15,942.0,90.0,4.35,23.5,721.5,626.97,484.04
2016,3,13,10,30,954.0,92.0,4.5,24.0,763.0,685.64,528.67
2016,3,13,10,45,963.5,93.0,4.7,24.5,798.0,740.29,569.5
2016,3,13,11,0,973.0,94.0,4.9,25.0,833.0,793.03,606.4
2016,3,13,11,15,978.5,95.0,5.0,25.0,858.5,840.59,639.38
2016,3,13,11,30,984.0,96.0,5.1,25.0,884.0,885.41,670.3
2016,3,13,11,45,986.5,97.0,5.2,25.5,901.0,924.79,695.95
2016,3,13,12,0,989.0,98.0,5.3,26.0,918.0,960.83,719.2
2016,3,13,12,15,989.5,98.5,5.4,26.0,925.5,991.07,739.93
2016,3,13,12,30,990.0,99.0,5.5,26.0,933.0,1017.57,758.23
2016,3,13,12,45,989.5,99.0,5.6,26.0,931.5,1038.74,773.06
2016,3,13,13,0,989.0,99.0,5.7,26.0,930.0,1055.91,785.35
2016,3,13,13,15,986.0,98.5,5.65,26.0,919.0,1066.05,791.98
2016,3,13,13,30,983.0,98.0,5.6,26.0,908.0,1072.03,795.99
2016,3,13,13,45,976.5,98.0,5.6,26.0,888.0,1070.95,795.84
2016,3,13,14,0,970.0,98.0,5.6,26.0,868.0,1065.72,793.13
2016,3,13,14,15,962.5,96.5,5.45,26.0,839.5,1053.77,784.92
2016,3,13,14,30,955.0,95.0,5.3,26.0,811.0,1037.83,774.21
2016,3,13,14,45,942.0,94.5,5.15,26.0,774.0,1013.93,758.3
2016,3,13,15,0,929.0,94.0,5.0,26.0,737.0,986.54,740.17
2016,3,13,15,15,915.5,92.0,4.6,25.5,693.5,953.66,717.9
2016,3,13,15,30,902.0,90.0,4.2,25.0,650.0,917.74,694.46
2016,3,13,15,45,881.0,88.0,3.85,25.0,600.0,872.58,663.61
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,832.26,636.02
2016,3,13,16,15,834.0,82.5,3.1,24.5,496.0,777.24,598.73
2016,3,13,16,30,808.0,79.0,2.7,24.0,442.0,721.19,560.16
2016,3,13,16,45,769.5,74.5,2.3,23.5,384.5,654.4,512.97
2016,3,13,17,0,731.0,70.0,1.9,23.0,327.0,588.47,464.47
2016,3,13,17,15,675.5,64.0,1.8,22.0,268.5,515.16,409.68
2016,3,13,17,30,620.0,58.0,1.7,21.0,210.0,442.32,352.62
2016,3,13,17,45,527.0,49.0,1.65,20.0,154.5,350.8,278.21
2016,3,13,18,0,434.0,40.0,1.6,19.0,99.0,268.32,207.76
2016,3,13,18,15,265.5,25.5,1.6,18.5,56.5,159.22,107.41
2016,3,13,18,30,97.0,11.0,1.6,18.0,14.0,43.82,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.5,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.0,9.0,2.35,14.0,14.5,8.58,0.0
2016,3,14,7,0,212.0,18.0,2.4,15.0,29.0,14.34,0.0
2016,3,14,7,15,361.0,30.5,2.6,16.0,77.0,23.73,14.44
2016,3,14,7,30,510.0,43.0,2.8,17.0,125.0,32.59,22.84
2016,3,14,7,45,591.5,51.0,3.05,18.0,183.0,37.04,26.99
2016,3,14,8,0,673.0,59.0,3.3,19.0,241.0,65.51,36.42
2016,3,14,8,15,723.0,64.5,3.25,19.5,300.5,120.28,65.32
2016,3,14,8,30,773.0,70.0,3.2,20.0,360.0,181.25,110.71
2016,3,14,8,45,806.5,74.5,3.15,21.0,417.5,243.53,162.97
2016,3,14,9,0,840.0,79.0,3.1,22.0,475.0,309.25,219.49
2016,3,14,9,15,864.0,82.0,3.3,22.5,529.0,373.44,275.27
2016,3,14,9,30,888.0,85.0,3.5,23.0,583.0,441.42,332.7
2016,3,14,9,45,905.0,88.0,3.7,24.0,632.0,504.74,384.29
2016,3,14,10,0,922.0,91.0,3.9,25.0,681.0,568.14,434.06
2016,3,14,10,15,934.5,93.0,4.05,25.5,723.0,627.78,480.15
2016,3,14,10,30,947.0,95.0,4.2,26.0,765.0,686.39,524.07
2016,3,14,10,45,955.5,97.0,4.4,26.5,799.5,741.02,564.04
2016,3,14,11,0,964.0,99.0,4.6,27.0,834.0,793.68,600.28
2016,3,14,11,15,970.0,100.0,4.6,27.5,860.5,841.24,630.95
2016,3,14,11,30,976.0,101.0,4.6,28.0,887.0,886.13,659.4
2016,3,14,11,45,979.0,102.0,4.6,28.5,904.0,925.63,683.87
2016,3,14,12,0,982.0,103.0,4.6,29.0,921.0,961.86,706.03
2016,3,14,12,15,983.0,103.5,4.6,29.0,928.5,992.33,725.68
2016,3,14,12,30,984.0,104.0,4.6,29.0,936.0,1019.11,742.93
2016,3,14,12,45,982.0,104.5,4.65,29.0,934.5,1039.26,756.17
2016,3,14,13,0,980.0,105.0,4.7,29.0,933.0,1055.39,767.12
2016,3,14,13,15,977.0,104.5,4.7,29.0,922.0,1065.41,773.8
2016,3,14,13,30,974.0,104.0,4.7,29.0,911.0,1071.3,777.98
2016,3,14,13,45,967.5,104.0,4.7,29.0,890.5,1070.16,777.8
2016,3,14,14,0,961.0,104.0,4.7,29.0,870.0,1064.92,775.17
2016,3,14,14,15,953.5,102.5,4.6,28.5,841.5,1052.99,769.17
2016,3,14,14,30,946.0,101.0,4.5,28.0,813.0,1037.11,760.88
2016,3,14,14,45,925.0,104.0,4.45,28.0,773.5,1009.62,743.81
2016,3,14,15,0,904.0,107.0,4.4,28.0,734.0,978.99,724.76
2016,3,14,15,15,889.0,104.5,4.1,27.5,690.5,944.72,703.34
2016,3,14,15,30,874.0,102.0,3.8,27.0,647.0,915.24,685.1
2016,3,14,15,45,854.5,98.5,3.55,27.0,598.0,870.09,654.99
2016,3,14,16,0,835.0,95.0,3.3,27.0,549.0,822.81,623.32
2016,3,14,16,15,808.0,91.0,2.95,26.0,494.5,767.18,587.3
2016,3,14,16,30,781.0,87.0,2.6,25.0,440.0,710.65,549.89
2016,3,14,16,45,744.0,81.5,2.3,24.5,383.0,644.74,503.95
2016,3,14,17,0,707.0,76.0,2.0,24.0,326.0,583.43,459.05
2016,3,14,17,15,650.0,69.0,1.95,23.0,268.0,505.75,401.42
2016,3,14,17,30,593.0,62.0,1.9,22.0,210.0,431.94,343.92
2016,3,14,17,45,503.0,52.0,1.9,21.0,154.5,342.04,271.01
2016,3,14,18,0,413.0,42.0,1.9,20.0,99.0,260.87,201.91
2016,3,14,18,15,206.5,28.0,1.9,19.5,56.5,137.17,93.37
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,13.34,0.0
2016,3,14,18,45,0.0,7.0,1.95,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,15,6,45,10.5,10.0,2.75,15.5,10.5,9.53,0.0
2016,3,15,7,0,21.0,20.0,3.0,16.0,21.0,18.15,2.42
2016,3,15,7,15,86.0,42.0,3.1,16.5,55.0,35.41,24.4
2016,3,15,7,30,151.0,64.0,3.2,17.0,89.0,50.67,38.61
2016,3,15,7,45,196.0,86.5,3.3,18.0,132.0,67.02,53.25
2016,3,15,8,0,241.0,109.0,3.4,19.0,175.0,92.6,66.96
2016,3,15,8,15,260.5,132.5,3.4,19.5,218.5,132.29,93.81
2016,3,15,8,30,280.0,156.0,3.4,20.0,262.0,174.77,126.54
2016,3,15,8,45,309.5,172.0,3.4,21.0,306.0,216.09,159.3
2016,3,15,9,0,339.0,188.0,3.4,22.0,350.0,260.85,195.37
2016,3,15,9,15,576.5,147.5,3.3,22.5,458.5,332.6,249.11
2016,3,15,9,30,814.0,107.0,3.2,23.0,567.0,431.78,325.97
2016,3,15,9,45,839.0,107.5,3.1,24.0,616.0,492.94,374.7
2016,3,15,10,0,864.0,108.0,3.0,25.0,665.0,555.23,422.46
2016,3,15,10,15,877.0,110.5,2.95,25.5,706.0,613.33,466.26
2016,3,15,10,30,890.0,113.0,2.9,26.0,747.0,670.05,507.53
2016,3,15,10,45,694.5,203.0,2.9,27.0,711.5,670.66,503.76
2016,3,15,11,0,499.0,293.0,2.9,28.0,676.0,648.77,483.28
2016,3,15,11,15,547.5,289.5,2.95,28.5,722.0,708.07,524.8
2016,3,15,11,30,596.0,286.0,3.0,29.0,768.0,769.37,566.4
2016,3,15,11,45,568.0,305.5,3.05,29.5,772.5,790.57,578.71
2016,3,15,12,0,540.0,325.0,3.1,30.0,777.0,808.11,588.62
2016,3,15,12,15,725.5,230.5,3.15,30.0,843.5,902.38,656.31
2016,3,15,12,30,911.0,136.0,3.2,30.0,910.0,986.35,710.41
2016,3,15,12,45,911.0,135.5,3.3,30.0,908.5,1006.12,723.13
2016,3,15,13,0,911.0,135.0,3.4,30.0,907.0,1022.21,734.15
2016,3,15,13,15,908.0,134.0,3.4,30.0,896.5,1031.11,739.99
2016,3,15,13,30,905.0,133.0,3.4,30.0,886.0,1036.16,743.55
2016,3,15,13,45,903.5,129.5,3.45,30.0,867.0,1036.15,744.47
2016,3,15,14,0,902.0,126.0,3.5,30.0,848.0,1032.24,743.07
2016,3,15,14,15,724.0,199.0,3.4,30.0,766.0,950.41,690.22
2016,3,15,14,30,546.0,272.0,3.3,30.0,684.0,847.67,620.28
2016,3,15,14,45,597.0,238.0,3.25,30.0,670.0,854.11,627.81
2016,3,15,15,0,648.0,204.0,3.2,30.0,656.0,861.07,634.57
2016,3,15,15,15,571.0,214.5,3.0,29.5,595.5,784.5,582.92
2016,3,15,15,30,494.0,225.0,2.8,29.0,535.0,714.5,534.99
2016,3,15,15,45,377.0,232.5,2.6,29.0,458.5,595.41,450.09
2016,3,15,16,0,260.0,240.0,2.4,29.0,382.0,496.98,377.77
2016,3,15,16,15,354.5,198.0,2.15,28.0,371.5,515.62,396.33
2016,3,15,16,30,449.0,156.0,1.9,27.0,361.0,538.42,416.49
2016,3,15,16,45,418.5,142.5,1.7,26.5,314.0,482.66,375.75
2016,3,15,17,0,388.0,129.0,1.5,26.0,267.0,428.26,335.45
2016,3,15,17,15,357.0,109.0,1.45,25.0,219.0,367.65,290.27
2016,3,15,17,30,326.0,89.0,1.4,24.0,171.0,309.07,244.69
2016,3,15,17,45,272.0,69.5,1.4,23.0,126.0,241.66,190.02
2016,3,15,18,0,218.0,50.0,1.4,22.0,81.0,179.62,137.68
2016,3,15,18,15,109.0,31.0,1.5,21.5,46.5,93.22,62.6
2016,3,15,18,30,0.0,12.0,1.6,21.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,20.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,2.3,13.5,12.0,10.01,0.0
2016,3,16,7,0,44.0,21.0,2.5,14.0,24.0,18.41,4.66
2016,3,16,7,15,105.5,42.5,2.6,14.5,58.0,34.44,23.94
2016,3,16,7,30,167.0,64.0,2.7,15.0,92.0,50.72,39.04
2016,3,16,7,45,208.0,83.5,2.85,15.5,132.5,64.93,51.98
2016,3,16,8,0,249.0,103.0,3.0,16.0,173.0,89.35,64.53
2016,3,16,8,15,299.5,121.5,3.3,17.0,223.5,128.59,89.94
2016,3,16,8,30,350.0,140.0,3.6,18.0,274.0,174.36,124.23
2016,3,16,8,45,434.5,145.5,3.95,19.0,337.5,221.29,160.43
2016,3,16,9,0,519.0,151.0,4.3,20.0,401.0,280.86,208.45
2016,3,16,9,15,510.5,173.0,4.4,20.5,441.0,331.96,252.47
2016,3,16,9,30,502.0,195.0,4.5,21.0,481.0,381.69,294.17
2016,3,16,9,45,671.5,154.0,4.6,21.5,569.5,457.73,354.69
2016,3,16,10,0,841.0,113.0,4.7,22.0,658.0,549.96,427.52
2016,3,16,10,15,853.5,115.5,4.55,22.5,698.0,606.58,471.1
2016,3,16,10,30,866.0,118.0,4.4,23.0,738.0,662.43,512.61
2016,3,16,10,45,872.0,121.5,4.25,23.5,770.0,713.8,549.64
2016,3,16,11,0,878.0,125.0,4.1,24.0,802.0,760.93,582.1
2016,3,16,11,15,883.5,126.5,3.85,24.0,826.5,805.12,611.17
2016,3,16,11,30,889.0,128.0,3.6,24.0,851.0,846.88,638.01
2016,3,16,11,45,884.5,134.0,3.35,24.5,865.5,882.03,658.54
2016,3,16,12,0,880.0,140.0,3.1,25.0,880.0,913.79,676.33
2016,3,16,12,15,881.5,140.5,2.9,25.0,887.0,942.08,693.11
2016,3,16,12,30,883.0,141.0,2.7,25.0,894.0,967.08,707.49
2016,3,16,12,45,872.0,147.0,2.55,25.5,890.0,990.41,719.62
2016,3,16,13,0,861.0,153.0,2.4,26.0,886.0,1002.68,724.49
2016,3,16,13,15,858.0,152.5,2.3,26.0,875.5,1011.99,729.52
2016,3,16,13,30,855.0,152.0,2.2,26.0,865.0,1017.56,732.26
2016,3,16,13,45,637.0,248.5,2.1,26.0,773.5,916.65,666.16
2016,3,16,14,0,419.0,345.0,2.0,26.0,682.0,803.0,585.65
2016,3,16,14,15,447.5,320.5,2.0,26.0,670.0,806.03,590.54
2016,3,16,14,30,476.0,296.0,2.0,26.0,658.0,806.04,592.47
2016,3,16,14,45,424.0,300.5,2.05,26.0,612.0,756.84,559.48
2016,3,16,15,0,372.0,305.0,2.1,26.0,566.0,695.3,518.14
2016,3,16,15,15,234.0,298.0,2.1,25.5,459.0,540.92,409.11
2016,3,16,15,30,96.0,291.0,2.1,25.0,352.0,392.87,299.86
2016,3,16,15,45,170.0,267.0,2.15,25.0,364.5,442.91,340.93
2016,3,16,16,0,244.0,243.0,2.2,25.0,377.0,487.04,376.26
2016,3,16,16,15,164.0,219.5,2.05,24.5,305.5,376.77,293.52
2016,3,16,16,30,84.0,196.0,1.9,24.0,234.0,273.42,214.11
2016,3,16,16,45,238.5,170.5,1.8,24.0,260.0,375.76,297.26
2016,3,16,17,0,393.0,145.0,1.7,24.0,286.0,449.94,355.41
2016,3,16,17,15,336.5,127.0,1.5,23.0,233.0,366.89,291.52
2016,3,16,17,30,280.0,109.0,1.3,22.0,180.0,298.87,237.87
2016,3,16,17,45,199.5,85.5,1.15,21.5,129.5,216.62,170.74
2016,3,16,18,0,119.0,62.0,1.0,21.0,79.0,135.5,103.43
2016,3,16,18,15,63.5,35.0,1.1,20.5,43.5,74.12,49.7
2016,3,16,18,30,8.0,8.0,1.2,20.0,8.0,10.38,0.0
2016,3,16,18,45,4.0,4.0,1.3,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,17.5,3.5,3.34,0.0
2016,3,17,7,0,0.0,7.0,1.7,18.0,7.0,6.48,0.0
2016,3,17,7,15,0.0,17.5,1.75,18.5,17.5,16.22,8.17
2016,3,17,7,30,0.0,28.0,1.8,19.0,28.0,25.98,17.02
2016,3,17,7,45,0.0,40.5,1.85,19.5,40.5,37.61,27.39
2016,3,17,8,0,0.0,53.0,1.9,20.0,53.0,49.26,35.72
2016,3,17,8,15,0.0,66.5,1.85,20.0,66.5,61.86,46.17
2016,3,17,8,30,0.0,80.0,1.8,20.0,80.0,74.21,56.24
2016,3,17,8,45,0.0,61.5,1.8,20.5,61.5,57.2,41.9
2016,3,17,9,0,0.0,43.0,1.8,21.0,43.0,39.97,27.48
2016,3,17,9,15,0.0,57.0,1.8,21.0,57.0,53.03,38.1
2016,3,17,9,30,0.0,71.0,1.8,21.0,71.0,66.11,48.62
2016,3,17,9,45,0.0,104.0,1.8,21.5,104.0,96.83,73.12
2016,3,17,10,0,0.0,137.0,1.8,22.0,137.0,127.34,97.0
2016,3,17,10,15,0.0,145.0,1.8,22.0,145.5,134.93,102.69
2016,3,17,10,30,0.0,153.0,1.8,22.0,154.0,142.55,108.44
2016,3,17,10,45,23.0,246.5,1.8,22.5,265.0,247.59,189.69
2016,3,17,11,0,46.0,340.0,1.8,23.0,376.0,355.33,269.84
2016,3,17,11,15,38.0,336.0,1.8,23.0,366.5,349.6,264.64
2016,3,17,11,30,30.0,332.0,1.8,23.0,357.0,342.89,259.26
2016,3,17,11,45,16.0,241.0,1.8,23.0,255.0,240.44,182.3
2016,3,17,12,0,2.0,150.0,1.8,23.0,153.0,142.49,107.0
2016,3,17,12,15,74.0,295.0,1.75,23.0,359.5,354.27,270.13
2016,3,17,12,30,146.0,440.0,1.7,23.0,566.0,581.58,433.17
2016,3,17,12,45,76.5,315.0,1.7,23.5,381.0,383.29,288.54
2016,3,17,13,0,7.0,190.0,1.7,24.0,196.0,186.43,140.03
2016,3,17,13,15,170.5,295.0,1.65,24.0,438.0,470.98,357.4
2016,3,17,13,30,334.0,400.0,1.6,24.0,680.0,759.54,558.03
2016,3,17,13,45,293.0,400.0,1.6,24.0,642.0,724.08,530.82
2016,3,17,14,0,252.0,400.0,1.6,24.0,604.0,687.12,505.53
2016,3,17,14,15,192.0,388.5,1.55,24.0,541.0,604.05,447.75
2016,3,17,14,30,132.0,377.0,1.5,24.0,478.0,534.35,398.27
2016,3,17,14,45,218.5,350.5,1.5,24.0,508.5,588.88,440.83
2016,3,17,15,0,305.0,324.0,1.5,24.0,539.0,653.75,488.81
2016,3,17,15,15,265.0,309.5,1.55,24.0,488.5,596.63,448.93
2016,3,17,15,30,225.0,295.0,1.6,24.0,438.0,526.42,400.13
2016,3,17,15,45,228.0,271.0,1.65,24.0,406.0,497.68,381.47
2016,3,17,16,0,231.0,247.0,1.7,24.0,374.0,467.73,361.32
2016,3,17,16,15,430.0,184.0,1.6,23.5,392.5,572.34,444.09
2016,3,17,16,30,629.0,121.0,1.5,23.0,411.0,639.97,497.41
2016,3,17,16,45,585.5,113.5,1.45,23.0,356.5,573.17,448.33
2016,3,17,17,0,542.0,106.0,1.4,23.0,302.0,508.09,400.29
2016,3,17,17,15,483.5,95.0,1.3,22.5,247.5,429.08,340.53
2016,3,17,17,30,425.0,84.0,1.2,22.0,193.0,359.01,285.33
2016,3,17,17,45,342.5,69.0,1.1,21.5,142.5,276.96,218.57
2016,3,17,18,0,260.0,54.0,1.0,21.0,92.0,203.61,156.81
2016,3,17,18,15,130.0,34.0,1.05,20.5,53.0,105.61,73.24
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,42.5,13.5,0.95,17.5,16.0,12.87,0.0
2016,3,18,7,0,85.0,27.0,1.0,18.0,32.0,22.28,9.7
2016,3,18,7,15,185.5,48.0,1.15,18.0,76.0,38.7,27.45
2016,3,18,7,30,286.0,69.0,1.3,18.0,120.0,52.31,40.06
2016,3,18,7,45,143.0,69.0,1.5,18.5,94.5,54.32,42.14
2016,3,18,8,0,0.0,69.0,1.7,19.0,69.0,63.5,47.76
2016,3,18,8,15,276.0,94.0,1.75,19.0,202.5,102.61,68.49
2016,3,18,8,30,552.0,119.0,1.8,19.0,336.0,190.3,127.82
2016,3,18,8,45,276.0,133.5,1.9,19.5,242.0,179.13,131.45
2016,3,18,9,0,0.0,148.0,2.0,20.0,148.0,135.29,105.3
2016,3,18,9,15,2.0,164.0,2.0,20.0,165.0,151.03,117.6
2016,3,18,9,30,4.0,180.0,2.0,20.0,182.0,167.08,129.97
2016,3,18,9,45,2.0,121.5,2.05,20.5,122.5,113.86,86.95
2016,3,18,10,0,0.0,63.0,2.1,21.0,63.0,58.69,42.24
2016,3,18,10,15,0.0,89.5,2.0,21.5,89.5,83.48,62.03
2016,3,18,10,30,0.0,116.0,1.9,22.0,116.0,108.18,81.39
2016,3,18,10,45,0.0,112.0,1.8,22.5,112.0,104.53,78.13
2016,3,18,11,0,0.0,108.0,1.7,23.0,108.0,100.85,74.94
2016,3,18,11,15,0.0,125.0,1.55,23.0,125.5,116.84,87.38
2016,3,18,11,30,0.0,142.0,1.4,23.0,143.0,132.92,99.78
2016,3,18,11,45,34.0,273.0,1.25,23.5,302.5,291.5,221.01
2016,3,18,12,0,68.0,404.0,1.1,24.0,462.0,453.81,337.41
2016,3,18,12,15,80.0,415.5,0.9,24.0,484.0,480.91,354.44
2016,3,18,12,30,92.0,427.0,0.7,24.0,506.0,508.57,372.38
2016,3,18,12,45,81.0,419.5,0.5,24.5,489.0,495.08,360.31
2016,3,18,13,0,70.0,412.0,0.3,25.0,472.0,480.67,348.0
2016,3,18,13,15,44.5,356.5,0.4,25.0,394.5,400.74,293.18
2016,3,18,13,30,19.0,301.0,0.5,25.0,317.0,308.35,228.03
2016,3,18,13,45,417.0,230.0,0.6,25.5,568.0,676.49,497.79
2016,3,18,14,0,815.0,159.0,0.7,26.0,819.0,994.48,700.09
2016,3,18,14,15,501.0,270.0,0.8,26.0,671.5,805.27,576.49
2016,3,18,14,30,187.0,381.0,0.9,26.0,524.0,592.17,430.7
2016,3,18,14,45,466.5,271.5,1.0,26.0,606.5,766.88,560.02
2016,3,18,15,0,746.0,162.0,1.1,26.0,689.0,908.93,656.86
2016,3,18,15,15,728.0,158.0,1.1,26.0,647.0,873.18,633.58
2016,3,18,15,30,710.0,154.0,1.1,26.0,605.0,835.16,610.9
2016,3,18,15,45,472.0,201.0,1.15,26.0,491.0,655.88,490.25
2016,3,18,16,0,234.0,248.0,1.2,26.0,377.0,471.21,357.78
2016,3,18,16,15,117.0,178.5,1.15,25.5,243.0,290.16,224.48
2016,3,18,16,30,0.0,109.0,1.1,25.0,109.0,103.42,77.72
2016,3,18,16,45,0.0,94.5,1.1,25.0,94.5,89.32,67.08
2016,3,18,17,0,0.0,80.0,1.1,25.0,80.0,75.22,55.93
2016,3,18,17,15,0.0,65.5,1.1,24.0,65.5,61.11,44.78
2016,3,18,17,30,0.0,51.0,1.1,23.0,51.0,47.4,33.67
2016,3,18,17,45,0.0,37.5,1.1,22.5,37.5,34.82,23.17
2016,3,18,18,0,0.0,24.0,1.1,22.0,24.0,22.26,12.55
2016,3,18,18,15,0.0,14.0,1.45,21.5,14.0,12.97,4.32
2016,3,18,18,30,0.0,4.0,1.8,21.0,4.0,3.81,0.0
2016,3,18,18,45,0.0,2.0,2.2,21.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,62.0,14.5,7.25,7.0,19.0,13.82,0.0
2016,3,19,7,0,124.0,29.0,7.3,7.0,38.0,22.79,11.62
2016,3,19,7,15,230.0,49.0,7.35,7.0,84.5,37.85,28.05
2016,3,19,7,30,336.0,69.0,7.4,7.0,131.0,52.22,41.83
2016,3,19,7,45,425.5,80.5,7.5,7.5,187.0,59.33,48.63
2016,3,19,8,0,515.0,92.0,7.6,8.0,243.0,90.7,59.66
2016,3,19,8,15,567.0,101.5,7.6,8.5,300.0,141.33,92.01
2016,3,19,8,30,619.0,111.0,7.6,9.0,357.0,197.22,136.75
2016,3,19,8,45,663.0,116.0,7.6,9.5,414.0,253.61,186.32
2016,3,19,9,0,707.0,121.0,7.6,10.0,471.0,315.0,241.64
2016,3,19,9,15,734.0,126.5,7.55,10.5,523.0,375.38,296.49
2016,3,19,9,30,761.0,132.0,7.5,11.0,575.0,437.99,352.16
2016,3,19,9,45,784.5,134.5,7.5,11.5,623.0,498.08,404.55
2016,3,19,10,0,808.0,137.0,7.5,12.0,671.0,560.79,457.59
2016,3,19,10,15,822.5,140.0,7.4,12.5,712.0,617.46,504.26
2016,3,19,10,30,837.0,143.0,7.3,13.0,753.0,673.65,549.2
2016,3,19,10,45,851.5,143.5,7.25,13.5,787.5,726.67,590.66
2016,3,19,11,0,866.0,144.0,7.2,14.0,822.0,778.56,630.26
2016,3,19,11,15,873.5,145.5,7.1,14.0,847.5,824.63,663.95
2016,3,19,11,30,881.0,147.0,7.0,14.0,873.0,868.46,695.68
2016,3,19,11,45,889.0,146.0,6.95,14.5,891.0,907.75,722.62
2016,3,19,12,0,897.0,145.0,6.9,15.0,909.0,938.29,742.9
2016,3,19,12,15,899.0,145.0,6.8,15.0,916.5,966.87,762.88
2016,3,19,12,30,901.0,145.0,6.7,15.0,924.0,992.11,780.4
2016,3,19,12,45,905.0,142.5,6.6,15.5,923.5,1013.28,793.48
2016,3,19,13,0,909.0,140.0,6.5,16.0,923.0,1030.89,804.0
2016,3,19,13,15,906.5,139.5,6.45,16.0,912.5,1040.53,810.78
2016,3,19,13,30,904.0,139.0,6.4,16.0,902.0,1046.33,815.01
2016,3,19,13,45,904.0,135.0,6.35,16.0,884.0,1047.07,815.82
2016,3,19,14,0,904.0,131.0,6.3,16.0,866.0,1043.89,814.04
2016,3,19,14,15,896.5,129.0,6.2,16.0,838.0,1031.55,805.59
2016,3,19,14,30,889.0,127.0,6.1,16.0,810.0,1015.49,794.69
2016,3,19,14,45,885.5,121.5,6.1,16.0,775.5,1004.47,788.23
2016,3,19,15,0,882.0,116.0,6.1,16.0,741.0,980.83,772.77
2016,3,19,15,15,868.0,113.5,6.0,16.0,698.5,947.36,749.7
2016,3,19,15,30,854.0,111.0,5.9,16.0,656.0,910.98,724.55
2016,3,19,15,45,840.5,105.5,5.85,16.0,608.0,868.9,695.39
2016,3,19,16,0,827.0,100.0,5.8,16.0,560.0,824.39,664.22
2016,3,19,16,15,801.0,95.5,5.65,15.5,506.0,768.87,625.15
2016,3,19,16,30,775.0,91.0,5.5,15.0,452.0,712.42,584.73
2016,3,19,16,45,742.0,85.0,5.4,14.5,395.0,652.24,540.72
2016,3,19,17,0,709.0,79.0,5.3,14.0,338.0,589.23,491.99
2016,3,19,17,15,654.5,72.0,4.95,13.5,279.5,512.65,429.35
2016,3,19,17,30,600.0,65.0,4.6,13.0,221.0,439.71,367.6
2016,3,19,17,45,515.5,55.0,4.3,12.5,165.5,351.95,291.51
2016,3,19,18,0,431.0,45.0,4.0,12.0,110.0,272.3,219.96
2016,3,19,18,15,282.0,30.0,3.85,11.5,65.0,170.58,127.16
2016,3,19,18,30,133.0,15.0,3.7,11.0,20.0,74.03,0.0
2016,3,19,18,45,66.5,7.5,3.55,10.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,137.0,13.0,3.45,4.5,23.5,12.39,0.0
2016,3,20,7,0,274.0,26.0,3.7,5.0,47.0,20.79,10.92
2016,3,20,7,15,397.5,38.5,3.8,6.0,98.0,29.8,21.1
2016,3,20,7,30,521.0,51.0,3.9,7.0,149.0,38.3,29.28
2016,3,20,7,45,591.5,59.5,4.05,8.0,207.0,42.83,33.55
2016,3,20,8,0,662.0,68.0,4.2,9.0,265.0,79.18,44.69
2016,3,20,8,15,708.5,74.0,4.25,9.5,324.5,134.5,79.26
2016,3,20,8,30,755.0,80.0,4.3,10.0,384.0,198.85,131.3
2016,3,20,8,45,785.0,85.5,4.4,10.5,440.5,260.54,186.25
2016,3,20,9,0,815.0,91.0,4.5,11.0,497.0,325.26,244.98
2016,3,20,9,15,838.0,95.0,4.4,11.5,550.5,388.8,302.2
2016,3,20,9,30,861.0,99.0,4.3,12.0,604.0,453.86,359.11
2016,3,20,9,45,876.5,102.5,4.25,12.5,651.5,516.07,412.04
2016,3,20,10,0,892.0,106.0,4.2,13.0,699.0,579.18,463.75
2016,3,20,10,15,904.5,108.5,4.2,13.5,740.5,637.74,510.4
2016,3,20,10,30,917.0,111.0,4.2,14.0,782.0,695.32,554.8
2016,3,20,10,45,924.5,113.5,4.2,14.5,815.5,748.22,594.34
2016,3,20,11,0,932.0,116.0,4.2,15.0,849.0,799.13,629.93
2016,3,20,11,15,938.0,117.0,4.2,15.0,875.0,845.21,662.14
2016,3,20,11,30,944.0,118.0,4.2,15.0,901.0,888.7,692.25
2016,3,20,11,45,948.0,119.0,4.25,15.5,917.5,927.7,717.9
2016,3,20,12,0,952.0,120.0,4.3,16.0,934.0,963.58,741.17
2016,3,20,12,15,954.0,120.5,4.3,16.0,942.0,993.87,761.58
2016,3,20,12,30,956.0,121.0,4.3,16.0,950.0,1020.61,779.7
2016,3,20,12,45,956.0,120.0,4.35,16.5,948.5,1040.24,791.78
2016,3,20,13,0,956.0,119.0,4.4,17.0,947.0,1056.0,801.45
2016,3,20,13,15,953.5,118.5,4.4,17.0,936.0,1065.9,808.34
2016,3,20,13,30,951.0,118.0,4.4,17.0,925.0,1071.76,812.69
2016,3,20,13,45,948.0,116.5,4.45,17.0,905.5,1072.01,813.98
2016,3,20,14,0,945.0,115.0,4.5,17.0,886.0,1068.2,812.72
2016,3,20,14,15,938.0,113.5,4.5,17.0,857.5,1056.44,805.71
2016,3,20,14,30,931.0,112.0,4.5,17.0,829.0,1040.79,796.23
2016,3,20,14,45,923.0,109.0,4.55,17.0,793.5,1018.73,782.96
2016,3,20,15,0,915.0,106.0,4.6,17.0,758.0,993.04,767.23
2016,3,20,15,15,902.0,103.5,4.55,16.5,714.5,959.85,746.83
2016,3,20,15,30,889.0,101.0,4.5,16.0,671.0,923.66,724.21
2016,3,20,15,45,873.5,97.0,4.45,16.0,622.0,888.07,700.52
2016,3,20,16,0,858.0,93.0,4.4,16.0,573.0,842.47,669.39
2016,3,20,16,15,833.5,89.0,4.2,15.5,518.0,787.56,631.46
2016,3,20,16,30,809.0,85.0,4.0,15.0,463.0,731.54,592.41
2016,3,20,16,45,778.5,79.0,3.85,14.5,406.0,668.13,547.02
2016,3,20,17,0,748.0,73.0,3.7,14.0,349.0,604.93,499.82
2016,3,20,17,15,696.5,66.5,3.2,13.0,289.5,532.01,441.7
2016,3,20,17,30,645.0,60.0,2.7,12.0,230.0,459.32,381.52
2016,3,20,17,45,566.5,51.0,2.25,11.0,173.0,373.49,308.21
2016,3,20,18,0,488.0,42.0,1.8,10.0,116.0,295.14,238.33
2016,3,20,18,15,336.5,28.5,1.8,9.5,69.5,190.7,143.6
2016,3,20,18,30,185.0,15.0,1.8,9.0,23.0,92.34,0.0
2016,3,20,18,45,92.5,7.5,1.8,8.5,11.5,7.15,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.35,3.0,27.0,12.39,0.0
2016,3,21,7,0,342.0,26.0,1.5,4.0,54.0,20.63,11.38
2016,3,21,7,15,464.0,37.0,1.65,5.0,107.5,28.3,19.95
2016,3,21,7,30,586.0,48.0,1.8,6.0,161.0,35.56,26.97
2016,3,21,7,45,655.5,55.0,2.0,7.0,221.0,42.81,33.73
2016,3,21,8,0,725.0,62.0,2.2,8.0,281.0,82.66,45.26
2016,3,21,8,15,768.5,67.0,2.4,8.5,341.5,140.52,81.75
2016,3,21,8,30,812.0,72.0,2.6,9.0,402.0,203.65,133.09
2016,3,21,8,45,841.5,76.0,2.8,10.0,460.0,267.49,189.84
2016,3,21,9,0,871.0,80.0,3.0,11.0,518.0,334.19,249.87
2016,3,21,9,15,892.0,83.0,2.95,11.5,572.0,402.26,310.54
2016,3,21,9,30,913.0,86.0,2.9,12.0,626.0,468.19,367.75
2016,3,21,9,45,928.0,88.5,2.9,12.5,674.5,531.54,421.11
2016,3,21,10,0,943.0,91.0,2.9,13.0,723.0,594.65,472.3
2016,3,21,10,15,954.0,93.0,2.9,13.5,764.5,654.39,519.11
2016,3,21,10,30,965.0,95.0,2.9,14.0,806.0,712.87,563.35
2016,3,21,10,45,973.0,96.5,2.9,14.5,840.0,767.26,602.96
2016,3,21,11,0,981.0,98.0,2.9,15.0,874.0,819.55,637.93
2016,3,21,11,15,986.0,99.0,2.9,15.5,899.5,866.68,668.71
2016,3,21,11,30,991.0,100.0,2.9,16.0,925.0,910.98,697.12
2016,3,21,11,45,994.0,101.0,2.9,16.5,941.5,950.55,721.96
2016,3,21,12,0,997.0,102.0,2.9,17.0,958.0,986.77,744.31
2016,3,21,12,15,998.0,102.5,2.9,17.0,965.5,1017.14,764.04
2016,3,21,12,30,999.0,103.0,2.9,17.0,973.0,1043.75,781.3
2016,3,21,12,45,998.5,103.0,2.95,17.5,971.0,1064.52,793.77
2016,3,21,13,0,998.0,103.0,3.0,18.0,969.0,1081.25,803.69
2016,3,21,13,15,995.5,102.5,3.05,18.0,958.0,1091.37,810.96
2016,3,21,13,30,993.0,102.0,3.1,18.0,947.0,1097.29,815.7
2016,3,21,13,45,987.5,101.5,3.2,18.0,926.5,1096.02,816.41
2016,3,21,14,0,982.0,101.0,3.3,18.0,906.0,1090.55,814.56
2016,3,21,14,15,975.5,100.0,3.3,18.0,877.0,1079.4,808.21
2016,3,21,14,30,969.0,99.0,3.3,18.0,848.0,1064.22,799.38
2016,3,21,14,45,950.5,101.5,3.35,18.0,809.0,1037.52,783.41
2016,3,21,15,0,932.0,104.0,3.4,18.0,770.0,1007.51,765.27
2016,3,21,15,15,918.5,101.5,3.4,18.0,726.0,973.39,743.89
2016,3,21,15,30,905.0,99.0,3.4,18.0,682.0,936.23,720.34
2016,3,21,15,45,886.5,96.0,3.45,18.0,631.5,898.6,696.64
2016,3,21,16,0,868.0,93.0,3.5,18.0,581.0,851.17,665.69
2016,3,21,16,15,843.0,89.0,3.4,17.5,525.5,795.43,628.7
2016,3,21,16,30,818.0,85.0,3.3,17.0,470.0,738.59,590.2
2016,3,21,16,45,782.5,80.5,3.2,16.5,411.5,672.9,544.08
2016,3,21,17,0,747.0,76.0,3.1,16.0,353.0,607.79,496.27
2016,3,21,17,15,694.5,69.5,2.75,15.0,293.0,534.47,438.97
2016,3,21,17,30,642.0,63.0,2.4,14.0,233.0,461.21,379.41
2016,3,21,17,45,558.5,53.5,2.1,13.0,175.5,372.26,304.74
2016,3,21,18,0,475.0,44.0,1.8,12.0,118.0,291.32,233.77
2016,3,21,18,15,326.0,30.5,1.85,11.5,71.0,188.54,141.74
2016,3,21,18,30,177.0,17.0,1.9,11.0,24.0,92.19,0.0
2016,3,21,18,45,88.5,8.5,2.0,10.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.6,8.5,26.5,14.77,0.0
2016,3,22,7,0,251.0,31.0,4.8,9.0,53.0,25.15,15.12
2016,3,22,7,15,369.0,44.5,5.05,10.0,104.0,34.84,25.3
2016,3,22,7,30,487.0,58.0,5.3,11.0,155.0,43.99,33.94
2016,3,22,7,45,566.5,65.5,5.6,12.0,213.5,47.34,37.06
2016,3,22,8,0,646.0,73.0,5.9,13.0,272.0,85.96,48.76
2016,3,22,8,15,692.0,79.5,6.2,13.5,330.5,140.85,83.89
2016,3,22,8,30,738.0,86.0,6.5,14.0,389.0,201.36,132.74
2016,3,22,8,45,768.5,91.0,6.8,15.0,445.5,265.41,188.97
2016,3,22,9,0,799.0,96.0,7.1,16.0,502.0,328.93,245.78
2016,3,22,9,15,821.5,100.0,7.1,16.5,554.5,391.39,301.78
2016,3,22,9,30,844.0,104.0,7.1,17.0,607.0,455.33,357.71
2016,3,22,9,45,859.5,107.5,7.1,17.5,653.5,516.59,410.03
2016,3,22,10,0,875.0,111.0,7.1,18.0,700.0,577.88,460.75
2016,3,22,10,15,887.0,113.0,7.1,18.5,740.5,635.57,507.19
2016,3,22,10,30,899.0,115.0,7.1,19.0,781.0,691.45,550.94
2016,3,22,10,45,908.0,117.0,7.1,19.5,814.0,743.98,590.98
2016,3,22,11,0,917.0,119.0,7.1,20.0,847.0,794.69,627.19
2016,3,22,11,15,923.0,120.0,7.05,20.5,872.0,840.05,658.28
2016,3,22,11,30,929.0,121.0,7.0,21.0,897.0,882.87,687.16
2016,3,22,11,45,928.0,124.0,7.0,21.5,912.0,918.93,711.09
2016,3,22,12,0,927.0,127.0,7.0,22.0,927.0,951.65,732.5
2016,3,22,12,15,928.5,127.5,6.95,22.0,934.0,980.71,752.45
2016,3,22,12,30,930.0,128.0,6.9,22.0,941.0,1006.29,769.96
2016,3,22,12,45,929.0,128.0,6.85,22.5,939.0,1025.39,781.43
2016,3,22,13,0,928.0,128.0,6.8,23.0,937.0,1040.72,790.33
2016,3,22,13,15,925.0,127.0,6.7,23.0,925.5,1049.2,795.86
2016,3,22,13,30,922.0,126.0,6.6,23.0,914.0,1053.76,798.83
2016,3,22,13,45,916.0,125.5,6.55,23.0,894.0,1051.92,797.86
2016,3,22,14,0,910.0,125.0,6.5,23.0,874.0,1046.18,794.37
2016,3,22,14,15,902.5,123.5,6.4,23.0,845.0,1034.04,786.32
2016,3,22,14,30,895.0,122.0,6.3,23.0,816.0,1018.17,775.86
2016,3,22,14,45,890.5,116.5,6.25,23.0,781.5,997.15,762.26
2016,3,22,15,0,886.0,111.0,6.2,23.0,747.0,972.47,746.21
2016,3,22,15,15,871.5,108.5,6.1,23.0,703.5,946.39,728.97
2016,3,22,15,30,857.0,106.0,6.0,23.0,660.0,909.24,703.91
2016,3,22,15,45,836.5,103.0,5.95,23.0,610.5,863.66,673.0
2016,3,22,16,0,816.0,100.0,5.9,23.0,561.0,816.12,640.44
2016,3,22,16,15,789.5,96.0,5.75,22.5,507.0,760.99,602.68
2016,3,22,16,30,763.0,92.0,5.6,22.0,453.0,705.01,563.67
2016,3,22,16,45,723.5,87.0,5.45,21.5,395.5,641.67,518.22
2016,3,22,17,0,684.0,82.0,5.3,21.0,338.0,576.19,468.53
2016,3,22,17,15,629.5,75.0,5.1,20.5,280.0,500.66,408.76
2016,3,22,17,30,575.0,68.0,4.9,20.0,222.0,428.81,349.84
2016,3,22,17,45,484.0,58.5,4.75,19.5,166.5,339.42,274.67
2016,3,22,18,0,393.0,49.0,4.6,19.0,111.0,258.77,204.54
2016,3,22,18,15,255.5,33.5,4.6,18.5,67.0,161.68,119.34
2016,3,22,18,30,118.0,18.0,4.6,18.0,23.0,72.13,0.0
2016,3,22,18,45,59.0,9.0,4.7,17.5,11.5,25.58,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,18.0,4.6,15.5,24.5,17.16,0.0
2016,3,23,7,0,141.0,36.0,4.7,16.0,49.0,29.38,18.39
2016,3,23,7,15,245.5,54.5,5.05,16.5,96.5,41.76,30.65
2016,3,23,7,30,350.0,73.0,5.4,17.0,144.0,54.74,42.55
2016,3,23,7,45,175.0,68.5,5.75,17.5,104.0,53.91,42.01
2016,3,23,8,0,0.0,64.0,6.1,18.0,64.0,59.51,44.61
2016,3,23,8,15,0.0,82.5,6.3,18.5,82.5,76.12,58.31
2016,3,23,8,30,0.0,101.0,6.5,19.0,101.0,92.85,71.88
2016,3,23,8,45,0.0,98.0,6.7,19.5,98.0,90.72,69.7
2016,3,23,9,0,0.0,95.0,6.9,20.0,95.0,88.29,67.31
2016,3,23,9,15,0.0,105.5,6.85,20.5,105.5,97.99,74.84
2016,3,23,9,30,0.0,116.0,6.8,21.0,116.0,107.73,82.33
2016,3,23,9,45,14.5,192.5,6.8,21.5,202.5,184.52,143.44
2016,3,23,10,0,29.0,269.0,6.8,22.0,289.0,262.65,204.4
2016,3,23,10,15,56.0,310.0,6.65,22.5,351.0,319.44,247.97
2016,3,23,10,30,83.0,351.0,6.5,23.0,413.0,379.71,293.65
2016,3,23,10,45,469.5,244.0,6.4,23.5,617.0,562.9,439.34
2016,3,23,11,0,856.0,137.0,6.3,24.0,821.0,771.17,598.25
2016,3,23,11,15,863.0,138.5,6.15,24.0,845.5,816.15,628.63
