Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,870.0,140.0,6.0,24.0,870.0,854.53,654.59
2016,3,23,11,45,879.0,138.0,5.85,24.5,887.5,892.31,678.54
2016,3,23,12,0,888.0,136.0,5.7,25.0,905.0,927.48,700.31
2016,3,23,12,15,890.0,136.5,5.55,25.0,912.5,955.92,718.59
2016,3,23,12,30,892.0,137.0,5.4,25.0,920.0,981.07,734.53
2016,3,23,12,45,895.5,134.5,5.25,25.5,919.5,1001.21,745.5
2016,3,23,13,0,899.0,132.0,5.1,26.0,919.0,1017.81,754.03
2016,3,23,13,15,896.5,131.5,4.95,26.0,908.0,1026.93,759.09
2016,3,23,13,30,894.0,131.0,4.8,26.0,897.0,1032.26,761.74
2016,3,23,13,45,891.0,129.0,4.7,26.5,878.0,1031.7,759.5
2016,3,23,14,0,888.0,127.0,4.6,27.0,859.0,1027.31,754.91
2016,3,23,14,15,880.5,125.0,4.5,27.0,831.5,1014.68,746.93
2016,3,23,14,30,873.0,123.0,4.4,27.0,804.0,998.4,736.72
2016,3,23,14,45,856.5,124.0,4.3,27.0,767.0,981.94,726.54
2016,3,23,15,0,840.0,125.0,4.2,27.0,730.0,953.61,708.5
2016,3,23,15,15,825.5,122.0,4.1,26.5,687.5,919.72,688.18
2016,3,23,15,30,811.0,119.0,4.0,26.0,645.0,883.11,665.88
2016,3,23,15,45,793.0,114.5,3.9,26.0,597.0,839.27,637.12
2016,3,23,16,0,775.0,110.0,3.8,26.0,549.0,793.44,606.77
2016,3,23,16,15,748.5,105.5,3.55,25.5,496.5,743.01,573.32
2016,3,23,16,30,722.0,101.0,3.3,25.0,444.0,688.15,536.14
2016,3,23,16,45,688.0,94.0,3.1,24.5,388.5,624.66,491.86
2016,3,23,17,0,654.0,87.0,2.9,24.0,333.0,562.0,445.67
2016,3,23,17,15,600.0,79.5,2.6,23.0,276.0,487.54,389.25
2016,3,23,17,30,546.0,72.0,2.3,22.0,219.0,416.75,333.45
2016,3,23,17,45,462.5,61.0,2.05,21.5,165.0,330.98,263.13
2016,3,23,18,0,379.0,50.0,1.8,21.0,111.0,253.26,197.11
2016,3,23,18,15,189.5,37.0,2.0,20.5,67.5,139.71,101.99
2016,3,23,18,30,0.0,24.0,2.2,20.0,24.0,26.11,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.5,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,14.5,6.0,8.5,31.0,11.42,0.0
2016,3,24,7,0,347.0,29.0,6.2,9.0,62.0,22.82,13.74
2016,3,24,7,15,461.0,39.0,6.45,9.5,115.0,29.46,20.67
2016,3,24,7,30,575.0,49.0,6.7,10.0,168.0,35.76,26.71
2016,3,24,7,45,643.5,55.5,7.0,10.5,227.5,42.57,32.99
2016,3,24,8,0,712.0,62.0,7.3,11.0,287.0,87.54,47.05
2016,3,24,8,15,754.5,67.0,7.3,11.0,346.5,144.75,85.01
2016,3,24,8,30,797.0,72.0,7.3,11.0,406.0,207.07,136.9
2016,3,24,8,45,830.5,75.0,7.3,11.5,464.5,270.19,193.91
2016,3,24,9,0,864.0,78.0,7.3,12.0,523.0,340.0,257.58
2016,3,24,9,15,885.0,81.0,7.25,12.5,577.0,404.42,316.51
2016,3,24,9,30,906.0,84.0,7.2,13.0,631.0,469.91,374.88
2016,3,24,9,45,925.5,84.5,7.15,13.5,680.5,533.11,429.74
2016,3,24,10,0,945.0,85.0,7.1,14.0,730.0,596.52,483.05
2016,3,24,10,15,956.0,87.0,7.05,14.5,771.0,656.19,531.72
2016,3,24,10,30,967.0,89.0,7.0,15.0,812.0,714.58,577.9
2016,3,24,10,45,975.5,90.0,6.95,15.5,846.0,768.71,618.73
2016,3,24,11,0,984.0,91.0,6.9,16.0,880.0,820.76,655.49
2016,3,24,11,15,989.5,91.5,6.8,16.5,905.5,867.64,687.71
2016,3,24,11,30,995.0,92.0,6.7,17.0,931.0,911.7,717.42
2016,3,24,11,45,996.0,94.5,6.6,17.5,947.0,950.9,743.23
2016,3,24,12,0,997.0,97.0,6.5,18.0,963.0,986.63,766.28
2016,3,24,12,15,998.5,97.0,6.4,18.0,970.5,1016.65,786.59
2016,3,24,12,30,1000.0,97.0,6.3,18.0,978.0,1042.91,804.22
2016,3,24,12,45,1000.5,96.5,6.25,18.5,976.5,1063.81,816.82
2016,3,24,13,0,1001.0,96.0,6.2,19.0,975.0,1080.69,826.67
2016,3,24,13,15,999.0,95.5,6.1,19.0,964.0,1090.99,833.32
2016,3,24,13,30,997.0,95.0,6.0,19.0,953.0,1097.08,837.22
2016,3,24,13,45,994.0,94.0,5.9,19.0,933.5,1097.41,837.29
2016,3,24,14,0,991.0,93.0,5.8,19.0,914.0,1093.51,834.65
2016,3,24,14,15,985.0,92.0,5.7,19.0,885.5,1082.45,827.26
2016,3,24,14,30,979.0,91.0,5.6,19.0,857.0,1067.32,817.25
2016,3,24,14,45,966.0,91.5,5.5,19.0,819.0,1043.17,801.15
2016,3,24,15,0,953.0,92.0,5.4,19.0,781.0,1015.47,782.73
2016,3,24,15,15,941.0,90.0,5.25,19.0,737.5,982.49,760.32
2016,3,24,15,30,929.0,88.0,5.1,19.0,694.0,946.32,735.72
2016,3,24,15,45,914.5,85.0,4.95,19.0,644.0,903.88,706.63
2016,3,24,16,0,900.0,82.0,4.8,19.0,594.0,858.92,675.63
2016,3,24,16,15,877.5,78.5,4.45,18.5,538.5,804.73,637.69
2016,3,24,16,30,855.0,75.0,4.1,18.0,483.0,755.21,603.23
2016,3,24,16,45,823.0,71.0,3.8,17.5,424.5,690.96,557.53
2016,3,24,17,0,791.0,67.0,3.5,17.0,366.0,626.98,510.74
2016,3,24,17,15,742.5,61.5,3.0,16.0,305.5,551.6,451.82
2016,3,24,17,30,694.0,56.0,2.5,15.0,245.0,479.02,392.74
2016,3,24,17,45,613.0,49.0,2.05,14.0,186.5,391.18,318.99
2016,3,24,18,0,532.0,42.0,1.6,13.0,128.0,314.85,251.67
2016,3,24,18,15,385.0,30.0,1.55,12.5,79.0,211.17,159.97
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,115.55,16.64
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,42.81,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,6,45,173.5,16.0,0.6,7.5,33.0,12.67,0.0
2016,3,25,7,0,347.0,32.0,0.6,8.0,66.0,25.42,16.35
2016,3,25,7,15,457.0,42.5,0.7,8.5,119.5,32.35,23.52
2016,3,25,7,30,567.0,53.0,0.8,9.0,173.0,38.94,29.83
2016,3,25,7,45,628.5,61.0,0.9,10.0,231.5,43.01,33.56
2016,3,25,8,0,690.0,69.0,1.0,11.0,290.0,90.25,49.35
2016,3,25,8,15,731.5,74.5,1.35,12.0,348.5,150.47,89.88
2016,3,25,8,30,773.0,80.0,1.7,13.0,407.0,211.68,139.53
2016,3,25,8,45,799.0,85.0,2.1,14.0,463.0,273.3,193.65
2016,3,25,9,0,825.0,90.0,2.5,15.0,519.0,337.39,250.35
2016,3,25,9,15,846.0,93.5,2.45,15.5,571.5,400.42,305.37
2016,3,25,9,30,867.0,97.0,2.4,16.0,624.0,464.67,359.63
2016,3,25,9,45,879.5,101.0,2.35,16.5,670.5,527.81,411.06
2016,3,25,10,0,892.0,105.0,2.3,17.0,717.0,588.27,458.51
2016,3,25,10,15,903.5,107.5,2.25,17.5,757.5,646.06,502.2
2016,3,25,10,30,915.0,110.0,2.2,18.0,798.0,702.73,543.49
2016,3,25,10,45,919.5,113.5,2.15,18.5,830.0,754.11,579.52
2016,3,25,11,0,924.0,117.0,2.1,19.0,862.0,803.23,611.04
2016,3,25,11,15,929.5,118.0,2.05,19.0,886.5,848.28,640.3
2016,3,25,11,30,935.0,119.0,2.0,19.0,911.0,890.71,667.41
2016,3,25,11,45,933.0,123.0,2.0,19.5,925.0,926.84,689.26
2016,3,25,12,0,931.0,127.0,2.0,20.0,939.0,959.55,708.71
2016,3,25,12,15,931.5,127.5,2.05,20.0,945.5,987.56,726.96
2016,3,25,12,30,932.0,128.0,2.1,20.0,952.0,1012.04,743.0
2016,3,25,12,45,926.5,130.0,2.2,20.5,948.0,1028.65,753.24
2016,3,25,13,0,921.0,132.0,2.3,21.0,944.0,1041.37,761.13
2016,3,25,13,15,918.0,131.5,2.4,21.0,932.5,1050.09,768.05
2016,3,25,13,30,915.0,131.0,2.5,21.0,921.0,1054.92,772.65
2016,3,25,13,45,906.0,131.5,2.65,21.5,899.5,1050.93,770.75
2016,3,25,14,0,897.0,132.0,2.8,22.0,878.0,1043.08,766.5
2016,3,25,14,15,889.5,130.5,2.9,21.5,849.0,1030.85,761.93
2016,3,25,14,30,882.0,129.0,3.0,21.0,820.0,1014.93,755.01
2016,3,25,14,45,872.0,126.0,3.1,21.0,784.0,1000.18,747.48
2016,3,25,15,0,862.0,123.0,3.2,21.0,748.0,973.07,731.65
2016,3,25,15,15,848.0,120.0,3.25,21.0,705.0,939.02,710.74
2016,3,25,15,30,834.0,117.0,3.3,21.0,662.0,902.14,687.79
2016,3,25,15,45,817.0,112.0,3.35,21.0,613.5,857.8,659.41
2016,3,25,16,0,800.0,107.0,3.4,21.0,565.0,811.34,629.19
2016,3,25,16,15,774.0,102.5,3.2,20.5,511.0,756.41,592.31
2016,3,25,16,30,748.0,98.0,3.0,20.0,457.0,704.38,556.97
2016,3,25,16,45,713.0,92.0,2.9,19.5,400.5,640.17,512.18
2016,3,25,17,0,678.0,86.0,2.8,19.0,344.0,576.81,465.26
2016,3,25,17,15,625.5,78.5,2.5,18.0,286.0,502.07,407.78
2016,3,25,17,30,573.0,71.0,2.2,17.0,228.0,430.83,350.79
2016,3,25,17,45,491.0,60.5,1.9,16.0,172.5,344.95,279.7
2016,3,25,18,0,409.0,50.0,1.6,15.0,117.0,266.93,212.54
2016,3,25,18,15,276.5,34.5,1.6,14.5,72.0,172.2,129.94
2016,3,25,18,30,144.0,19.0,1.6,14.0,27.0,83.1,17.77
2016,3,25,18,45,72.0,9.5,1.6,13.5,13.5,29.74,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,1.65,10.5,29.5,17.47,0.0
2016,3,26,7,0,161.0,42.0,1.9,11.0,59.0,34.03,23.59
2016,3,26,7,15,257.5,61.0,2.1,11.5,108.0,46.56,35.79
2016,3,26,7,30,354.0,80.0,2.3,12.0,157.0,59.71,48.0
2016,3,26,7,45,264.0,104.5,2.5,13.0,171.5,79.7,65.82
2016,3,26,8,0,174.0,129.0,2.7,14.0,186.0,115.56,86.83
2016,3,26,8,15,100.0,145.5,2.7,14.5,179.5,134.23,103.37
2016,3,26,8,30,26.0,162.0,2.7,15.0,173.0,149.43,118.67
2016,3,26,8,45,19.0,172.0,2.75,16.0,181.0,159.76,126.66
2016,3,26,9,0,12.0,182.0,2.8,17.0,189.0,168.94,133.48
2016,3,26,9,15,13.5,200.0,2.75,17.5,208.5,187.26,147.55
2016,3,26,9,30,15.0,218.0,2.7,18.0,228.0,205.84,161.63
2016,3,26,9,45,251.5,237.5,2.7,18.5,410.5,339.52,266.2
2016,3,26,10,0,488.0,257.0,2.7,19.0,593.0,504.18,391.94
2016,3,26,10,15,494.5,269.5,2.65,19.0,627.0,549.38,425.7
2016,3,26,10,30,501.0,282.0,2.6,19.0,661.0,594.26,459.03
2016,3,26,10,45,671.5,217.5,2.6,19.5,748.0,682.89,525.71
2016,3,26,11,0,842.0,153.0,2.6,20.0,835.0,780.89,597.18
2016,3,26,11,15,848.5,155.0,2.6,20.5,859.0,825.37,625.37
2016,3,26,11,30,855.0,157.0,2.6,21.0,883.0,867.61,652.05
2016,3,26,11,45,857.0,159.0,2.6,21.5,898.5,903.54,674.17
2016,3,26,12,0,859.0,161.0,2.6,22.0,914.0,936.54,694.18
2016,3,26,12,15,860.5,161.5,2.65,22.0,920.5,964.49,712.54
2016,3,26,12,30,862.0,162.0,2.7,22.0,927.0,989.17,728.84
2016,3,26,12,45,860.0,162.5,2.75,22.5,924.5,1007.09,739.38
2016,3,26,13,0,858.0,163.0,2.8,23.0,922.0,1021.41,747.7
2016,3,26,13,15,854.5,162.5,2.85,23.0,910.5,1029.53,753.59
2016,3,26,13,30,851.0,162.0,2.9,23.0,899.0,1033.9,757.26
2016,3,26,13,45,846.0,160.0,2.95,23.0,879.0,1031.44,756.67
2016,3,26,14,0,841.0,158.0,3.0,23.0,859.0,1025.24,753.84
2016,3,26,14,15,682.0,226.0,2.95,23.0,782.5,944.26,700.86
2016,3,26,14,30,523.0,294.0,2.9,23.0,706.0,852.25,636.23
2016,3,26,14,45,516.5,279.5,2.9,23.0,671.0,825.12,619.65
2016,3,26,15,0,510.0,265.0,2.9,23.0,636.0,795.67,600.85
2016,3,26,15,15,526.5,241.0,2.8,22.5,605.0,774.98,589.31
2016,3,26,15,30,543.0,217.0,2.7,22.0,574.0,750.89,575.25
2016,3,26,15,45,445.5,227.0,2.65,22.0,505.5,661.9,510.97
2016,3,26,16,0,348.0,237.0,2.6,22.0,437.0,565.18,440.19
2016,3,26,16,15,234.0,224.0,2.45,21.5,353.0,448.05,352.47
2016,3,26,16,30,120.0,211.0,2.3,21.0,269.0,327.23,259.09
2016,3,26,16,45,110.0,187.0,2.15,21.0,235.0,289.62,230.62
2016,3,26,17,0,100.0,163.0,2.0,21.0,201.0,242.55,193.85
2016,3,26,17,15,89.5,137.0,1.75,20.0,167.0,203.92,163.63
2016,3,26,17,30,79.0,111.0,1.5,19.0,133.0,165.89,132.99
2016,3,26,17,45,60.0,86.0,1.25,18.5,100.5,125.36,99.08
2016,3,26,18,0,41.0,61.0,1.0,18.0,68.0,86.21,65.75
2016,3,26,18,15,20.5,38.0,1.0,17.5,41.5,50.3,34.75
2016,3,26,18,30,0.0,15.0,1.0,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.5,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,88.5,21.5,2.45,15.0,31.0,17.9,1.32
2016,3,27,7,0,177.0,43.0,3.0,16.0,62.0,33.46,22.75
2016,3,27,7,15,274.0,60.5,3.35,16.0,111.0,46.03,34.71
2016,3,27,7,30,371.0,78.0,3.7,16.0,160.0,58.01,45.75
2016,3,27,7,45,438.5,91.0,4.05,16.5,215.0,65.93,52.83
2016,3,27,8,0,506.0,104.0,4.4,17.0,270.0,110.57,70.28
2016,3,27,8,15,316.0,144.0,4.65,17.5,254.5,157.47,112.05
2016,3,27,8,30,126.0,184.0,4.9,18.0,239.0,179.5,138.05
2016,3,27,8,45,63.0,125.5,5.2,18.5,153.0,129.53,99.66
2016,3,27,9,0,0.0,67.0,5.5,19.0,67.0,62.36,46.09
2016,3,27,9,15,0.0,113.5,5.65,19.0,114.0,105.29,81.14
2016,3,27,9,30,0.0,160.0,5.8,19.0,161.0,147.63,115.18
2016,3,27,9,45,6.0,195.0,5.95,19.0,200.0,182.74,143.05
2016,3,27,10,0,12.0,230.0,6.1,19.0,239.0,218.8,171.48
2016,3,27,10,15,37.0,288.0,6.05,19.0,316.5,288.33,226.28
2016,3,27,10,30,62.0,346.0,6.0,19.0,394.0,361.71,283.33
2016,3,27,10,45,454.0,249.5,6.0,19.5,617.5,560.29,443.12
2016,3,27,11,0,846.0,153.0,6.0,20.0,841.0,785.33,616.59
2016,3,27,11,15,853.5,154.5,5.85,20.0,866.0,830.22,646.99
2016,3,27,11,30,861.0,156.0,5.7,20.0,891.0,872.92,676.21
2016,3,27,11,45,874.5,151.5,5.6,20.5,909.5,912.42,701.71
2016,3,27,12,0,888.0,147.0,5.5,21.0,928.0,943.35,720.88
2016,3,27,12,15,890.0,147.0,5.4,21.0,935.0,971.11,739.15
2016,3,27,12,30,892.0,147.0,5.3,21.0,942.0,995.56,755.07
2016,3,27,12,45,899.5,142.0,5.2,21.5,942.5,1016.91,767.33
2016,3,27,13,0,907.0,137.0,5.1,22.0,943.0,1034.77,777.18
2016,3,27,13,15,904.5,136.5,5.05,22.0,931.5,1043.71,783.01
2016,3,27,13,30,902.0,136.0,5.0,22.0,920.0,1048.83,786.44
2016,3,27,13,45,904.0,131.0,4.95,22.0,902.0,1049.9,787.3
2016,3,27,14,0,906.0,126.0,4.9,22.0,884.0,1047.0,785.68
2016,3,27,14,15,899.0,124.0,4.85,22.0,855.5,1034.45,777.71
2016,3,27,14,30,892.0,122.0,4.8,22.0,827.0,1018.17,767.42
2016,3,27,14,45,888.0,117.0,4.8,22.0,792.5,997.87,754.97
2016,3,27,15,0,884.0,112.0,4.8,22.0,758.0,973.94,740.11
2016,3,27,15,15,870.5,109.5,4.7,22.0,714.5,948.42,723.45
2016,3,27,15,30,857.0,107.0,4.6,22.0,671.0,911.85,699.16
2016,3,27,15,45,843.5,102.0,4.6,22.0,623.0,869.73,671.64
2016,3,27,16,0,830.0,97.0,4.6,22.0,575.0,825.2,642.17
2016,3,27,16,15,805.0,93.0,4.4,21.5,521.0,770.49,604.99
2016,3,27,16,30,780.0,89.0,4.2,21.0,467.0,714.83,566.89
2016,3,27,16,45,749.5,83.0,4.05,20.5,410.5,652.33,523.03
2016,3,27,17,0,719.0,77.0,3.9,20.0,354.0,593.22,479.62
2016,3,27,17,15,669.0,71.0,3.45,19.0,295.5,519.87,422.79
2016,3,27,17,30,619.0,65.0,3.0,18.0,237.0,449.76,366.34
2016,3,27,17,45,543.5,55.5,2.55,17.0,181.0,366.02,296.7
2016,3,27,18,0,468.0,46.0,2.1,16.0,125.0,289.48,230.39
2016,3,27,18,15,332.0,33.0,2.05,15.5,78.0,192.61,145.95
2016,3,27,18,30,196.0,20.0,2.0,15.0,31.0,104.48,37.82
2016,3,27,18,45,98.0,10.0,1.95,14.5,15.5,37.62,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,159.5,18.5,2.75,8.0,36.5,14.5,2.06
2016,3,28,7,0,319.0,37.0,3.0,9.0,73.0,29.41,20.09
2016,3,28,7,15,422.5,49.0,3.05,9.5,126.0,37.45,28.04
2016,3,28,7,30,526.0,61.0,3.1,10.0,179.0,45.05,35.23
2016,3,28,7,45,588.5,69.5,3.2,11.0,236.5,49.18,38.94
2016,3,28,8,0,651.0,78.0,3.3,12.0,294.0,100.42,57.44
2016,3,28,8,15,693.5,84.0,3.35,12.5,352.5,155.35,95.46
2016,3,28,8,30,736.0,90.0,3.4,13.0,411.0,215.4,145.1
2016,3,28,8,45,764.5,95.0,3.45,14.0,466.5,279.18,200.98
2016,3,28,9,0,793.0,100.0,3.5,15.0,522.0,342.05,256.33
2016,3,28,9,15,814.5,103.5,3.35,15.5,574.0,403.4,309.94
2016,3,28,9,30,836.0,107.0,3.2,16.0,626.0,466.08,362.92
2016,3,28,9,45,850.0,111.0,3.1,16.5,671.5,526.5,412.39
2016,3,28,10,0,864.0,115.0,3.0,17.0,717.0,586.79,459.87
2016,3,28,10,15,875.5,117.0,2.9,17.5,757.0,643.41,502.89
2016,3,28,10,30,887.0,119.0,2.8,18.0,797.0,698.16,543.01
2016,3,28,10,45,892.5,122.5,2.7,18.5,828.5,748.76,578.7
2016,3,28,11,0,898.0,126.0,2.6,19.0,860.0,797.26,610.15
2016,3,28,11,15,903.5,127.5,2.5,19.5,884.0,841.58,637.85
2016,3,28,11,30,909.0,129.0,2.4,20.0,908.0,883.36,663.29
2016,3,28,11,45,909.0,131.5,2.35,20.5,922.5,918.65,684.37
2016,3,28,12,0,909.0,134.0,2.3,21.0,937.0,950.72,703.11
2016,3,28,12,15,910.0,134.5,2.2,21.0,943.0,978.41,719.65
2016,3,28,12,30,911.0,135.0,2.1,21.0,949.0,1002.67,733.86
2016,3,28,12,45,906.0,137.0,2.05,21.5,945.0,1019.14,742.17
2016,3,28,13,0,901.0,139.0,2.0,22.0,941.0,1031.83,748.18
2016,3,28,13,15,897.5,138.5,1.95,22.0,929.0,1039.66,752.65
2016,3,28,13,30,894.0,138.0,1.9,22.0,917.0,1043.67,754.87
2016,3,28,13,45,884.5,139.0,1.85,22.5,895.5,1039.45,750.59
2016,3,28,14,0,875.0,140.0,1.8,23.0,874.0,1031.47,744.2
2016,3,28,14,15,866.5,138.5,1.8,23.0,845.5,1027.55,742.71
2016,3,28,14,30,858.0,137.0,1.8,23.0,817.0,1010.63,733.06
2016,3,28,14,45,846.0,134.5,1.8,23.0,780.5,985.71,718.52
2016,3,28,15,0,834.0,132.0,1.8,23.0,744.0,957.54,701.98
2016,3,28,15,15,819.0,129.0,1.9,23.0,701.0,922.99,682.4
2016,3,28,15,30,804.0,126.0,2.0,23.0,658.0,885.77,660.79
2016,3,28,15,45,784.0,122.0,2.1,23.0,609.0,840.66,633.44
2016,3,28,16,0,764.0,118.0,2.2,23.0,560.0,797.9,607.22
2016,3,28,16,15,737.0,113.0,2.2,22.5,507.0,742.81,572.15
2016,3,28,16,30,710.0,108.0,2.2,22.0,454.0,687.17,535.89
2016,3,28,16,45,672.5,102.0,2.25,21.5,397.5,622.62,491.79
2016,3,28,17,0,635.0,96.0,2.3,21.0,341.0,559.23,445.99
2016,3,28,17,15,582.0,87.5,2.1,20.0,284.5,484.9,389.81
2016,3,28,17,30,529.0,79.0,1.9,19.0,228.0,414.19,334.21
2016,3,28,17,45,449.5,67.5,1.7,18.0,173.5,330.63,266.06
2016,3,28,18,0,370.0,56.0,1.5,17.0,119.0,253.53,200.75
2016,3,28,18,15,251.0,39.0,1.5,16.5,74.5,165.22,124.71
2016,3,28,18,30,132.0,22.0,1.5,16.0,30.0,83.93,33.86
2016,3,28,18,45,66.0,11.0,1.55,15.5,15.0,29.38,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,1.8,14.0,35.0,18.04,5.35
2016,3,29,7,0,205.0,46.0,2.1,15.0,70.0,35.7,25.05
2016,3,29,7,15,298.5,63.0,2.3,15.5,119.5,47.77,36.42
2016,3,29,7,30,392.0,80.0,2.5,16.0,169.0,59.26,46.91
2016,3,29,7,45,465.0,90.0,2.75,16.5,225.5,65.99,52.9
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,113.13,70.42
2016,3,29,8,15,269.0,84.0,3.1,17.5,175.0,101.71,67.8
2016,3,29,8,30,0.0,68.0,3.2,18.0,68.0,63.27,47.38
2016,3,29,8,45,0.0,92.0,3.35,18.5,92.0,85.47,65.46
2016,3,29,9,0,0.0,116.0,3.5,19.0,116.0,107.28,82.9
2016,3,29,9,15,9.5,172.0,3.5,19.5,178.0,161.33,125.9
2016,3,29,9,30,19.0,228.0,3.5,20.0,240.0,216.6,169.04
2016,3,29,9,45,11.0,199.5,3.55,20.5,206.5,189.33,146.81
2016,3,29,10,0,3.0,171.0,3.6,21.0,173.0,160.2,123.22
2016,3,29,10,15,1.5,157.0,3.6,21.0,158.0,146.91,112.48
2016,3,29,10,30,0.0,143.0,3.6,21.0,143.0,133.26,101.44
2016,3,29,10,45,0.0,133.5,3.65,21.5,133.5,124.58,94.22
2016,3,29,11,0,0.0,124.0,3.7,22.0,124.0,115.82,87.0
2016,3,29,11,15,0.0,117.5,3.7,22.5,117.5,109.83,82.0
2016,3,29,11,30,0.0,111.0,3.7,23.0,111.0,103.81,77.02
2016,3,29,11,45,0.0,112.5,3.75,23.5,112.5,105.29,77.96
2016,3,29,12,0,0.0,114.0,3.8,24.0,114.0,106.76,78.91
2016,3,29,12,15,2.0,135.0,3.8,24.0,137.0,128.51,95.95
2016,3,29,12,30,4.0,156.0,3.8,24.0,160.0,150.47,113.07
2016,3,29,12,45,5.0,166.0,3.85,24.5,171.0,161.18,121.15
2016,3,29,13,0,6.0,176.0,3.9,25.0,182.0,171.96,129.27
2016,3,29,13,15,3.0,156.5,3.95,25.0,160.0,150.49,112.62
2016,3,29,13,30,0.0,137.0,4.0,25.0,138.0,128.92,95.86
2016,3,29,13,45,3.5,163.0,4.05,25.5,166.5,157.45,118.03
2016,3,29,14,0,7.0,189.0,4.1,26.0,195.0,186.3,140.22
2016,3,29,14,15,3.5,131.0,4.1,26.0,134.0,126.72,94.22
2016,3,29,14,30,0.0,73.0,4.1,26.0,73.0,68.13,48.39
2016,3,29,14,45,0.0,82.0,4.15,26.0,82.0,76.53,55.14
2016,3,29,15,0,0.0,91.0,4.2,26.0,91.0,84.92,61.87
2016,3,29,15,15,0.0,76.5,4.2,26.0,76.5,71.33,51.26
2016,3,29,15,30,0.0,62.0,4.2,26.0,62.0,57.76,40.62
2016,3,29,15,45,3.5,124.5,4.25,26.0,127.0,120.43,90.65
2016,3,29,16,0,7.0,187.0,4.3,26.0,192.0,187.14,143.39
2016,3,29,16,15,3.5,158.5,4.15,25.5,161.0,155.61,119.13
2016,3,29,16,30,0.0,130.0,4.0,25.0,130.0,124.36,94.85
2016,3,29,16,45,0.0,114.0,3.9,24.5,114.0,108.82,82.95
2016,3,29,17,0,0.0,98.0,3.8,24.0,98.0,93.26,70.82
2016,3,29,17,15,0.0,82.0,3.55,23.5,82.0,77.7,58.45
2016,3,29,17,30,0.0,66.0,3.3,23.0,66.0,62.11,45.81
2016,3,29,17,45,0.0,50.0,3.1,22.5,50.0,46.48,32.88
2016,3,29,18,0,0.0,34.0,2.9,22.0,34.0,31.57,20.33
2016,3,29,18,15,0.0,21.5,3.05,21.5,21.5,19.94,10.34
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.4,20.5,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.95,19.0,5.5,5.09,0.0
2016,3,30,7,0,0.0,11.0,4.0,19.0,11.0,10.18,3.02
2016,3,30,7,15,0.0,18.5,4.05,19.0,18.5,17.14,9.31
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,24.11,15.58
2016,3,30,7,45,0.0,34.5,4.2,19.5,34.5,32.02,22.55
2016,3,30,8,0,0.0,43.0,4.3,20.0,43.0,39.94,27.87
2016,3,30,8,15,0.0,51.0,4.35,20.0,51.0,47.4,34.0
2016,3,30,8,30,0.0,59.0,4.4,20.0,59.0,54.87,40.05
2016,3,30,8,45,0.0,57.0,4.5,20.5,57.0,53.02,38.28
2016,3,30,9,0,0.0,55.0,4.6,21.0,55.0,51.17,36.52
2016,3,30,9,15,0.0,51.0,4.8,21.0,51.0,47.46,33.35
2016,3,30,9,30,0.0,47.0,5.0,21.0,47.0,43.74,30.2
2016,3,30,9,45,0.0,39.0,5.2,21.0,39.0,36.3,24.04
2016,3,30,10,0,0.0,31.0,5.4,21.0,31.0,28.86,17.91
2016,3,30,10,15,0.0,56.0,5.45,21.0,56.0,52.2,36.79
2016,3,30,10,30,0.0,81.0,5.5,21.0,81.0,75.6,55.55
2016,3,30,10,45,2.0,121.0,5.6,21.5,123.0,114.35,86.33
2016,3,30,11,0,4.0,161.0,5.7,22.0,165.0,153.38,116.91
2016,3,30,11,15,4.0,159.5,5.7,22.0,163.5,152.34,115.92
2016,3,30,11,30,4.0,158.0,5.7,22.0,162.0,151.27,114.98
2016,3,30,11,45,5.5,171.0,5.75,22.5,176.5,165.14,125.59
2016,3,30,12,0,7.0,184.0,5.8,23.0,191.0,179.18,136.27
2016,3,30,12,15,8.5,198.5,5.7,23.0,206.5,194.79,148.38
2016,3,30,12,30,10.0,213.0,5.6,23.0,222.0,210.55,160.58
2016,3,30,12,45,12.0,238.0,5.5,23.5,248.5,237.06,180.7
2016,3,30,13,0,14.0,263.0,5.4,24.0,275.0,263.88,200.88
2016,3,30,13,15,14.0,265.5,5.25,24.0,278.0,266.96,203.2
2016,3,30,13,30,14.0,268.0,5.1,24.0,281.0,270.02,205.57
2016,3,30,13,45,53.5,341.5,5.0,24.5,387.5,396.59,302.0
2016,3,30,14,0,93.0,415.0,4.9,25.0,494.0,516.66,390.56
2016,3,30,14,15,81.0,394.0,4.85,25.0,461.0,484.06,366.41
2016,3,30,14,30,69.0,373.0,4.8,25.0,428.0,451.07,342.38
2016,3,30,14,45,114.5,367.5,4.75,25.5,454.0,504.76,383.35
2016,3,30,15,0,160.0,362.0,4.7,26.0,480.0,542.75,412.25
2016,3,30,15,15,124.0,334.5,4.6,25.5,423.5,477.63,364.85
2016,3,30,15,30,88.0,307.0,4.5,25.0,367.0,400.1,307.75
2016,3,30,15,45,63.5,272.0,4.4,25.0,313.5,339.16,261.93
2016,3,30,16,0,39.0,237.0,4.3,25.0,260.0,279.34,216.2
2016,3,30,16,15,128.0,225.0,4.1,24.5,289.5,350.54,275.1
2016,3,30,16,30,217.0,213.0,3.9,24.0,319.0,402.27,318.08
2016,3,30,16,45,209.5,188.5,3.75,24.0,281.0,361.62,287.16
2016,3,30,17,0,202.0,164.0,3.6,24.0,243.0,320.91,255.91
2016,3,30,17,15,190.0,138.5,3.15,23.0,203.5,276.17,221.35
2016,3,30,17,30,178.0,113.0,2.7,22.0,164.0,231.93,186.11
2016,3,30,17,45,312.0,81.0,2.3,21.5,146.0,272.7,218.04
2016,3,30,18,0,446.0,49.0,1.9,21.0,128.0,282.13,220.91
2016,3,30,18,15,320.5,36.0,1.9,20.5,81.5,190.66,142.65
2016,3,30,18,30,195.0,23.0,1.9,20.0,35.0,108.52,53.05
2016,3,30,18,45,97.5,11.5,1.9,19.5,17.5,38.81,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,110.0,24.5,3.3,15.5,38.5,19.13,8.09
2016,3,31,7,0,220.0,49.0,3.5,16.0,77.0,37.9,27.02
2016,3,31,7,15,314.5,65.5,3.55,16.5,128.0,49.48,37.85
2016,3,31,7,30,409.0,82.0,3.6,17.0,179.0,60.51,47.85
2016,3,31,7,45,507.0,86.0,3.65,17.5,239.0,66.49,53.12
2016,3,31,8,0,605.0,90.0,3.7,18.0,299.0,111.98,65.98
2016,3,31,8,15,650.0,96.5,3.85,19.0,357.0,164.98,102.73
2016,3,31,8,30,695.0,103.0,4.0,20.0,415.0,223.48,149.91
2016,3,31,8,45,752.5,99.5,4.15,21.0,476.0,281.91,199.13
2016,3,31,9,0,810.0,96.0,4.3,22.0,537.0,349.41,256.16
2016,3,31,9,15,832.5,99.0,4.2,22.5,589.5,411.68,309.32
2016,3,31,9,30,855.0,102.0,4.1,23.0,642.0,475.34,361.99
2016,3,31,9,45,883.0,99.5,4.1,24.0,692.5,539.58,412.72
2016,3,31,10,0,911.0,97.0,4.1,25.0,743.0,602.65,460.78
2016,3,31,10,15,923.0,98.5,4.05,25.5,783.5,660.43,504.01
2016,3,31,10,30,935.0,100.0,4.0,26.0,824.0,717.06,545.0
2016,3,31,10,45,947.0,100.0,4.0,26.5,858.5,770.86,581.95
2016,3,31,11,0,959.0,100.0,4.0,27.0,893.0,822.93,615.71
2016,3,31,11,15,964.5,101.0,4.0,27.0,917.5,868.81,646.02
2016,3,31,11,30,970.0,102.0,4.0,27.0,942.0,911.96,674.25
2016,3,31,11,45,970.5,104.5,4.0,27.5,957.5,949.31,697.04
2016,3,31,12,0,971.0,107.0,4.0,28.0,973.0,983.24,717.41
2016,3,31,12,15,972.0,107.0,3.95,28.0,979.5,1011.58,735.15
2016,3,31,12,30,973.0,107.0,3.9,28.0,986.0,1036.25,750.52
2016,3,31,12,45,974.5,105.5,3.85,28.0,984.0,1056.07,762.8
2016,3,31,13,0,976.0,104.0,3.8,28.0,982.0,1071.99,772.67
2016,3,31,13,15,973.5,103.5,3.75,28.0,970.0,1080.99,778.24
2016,3,31,13,30,971.0,103.0,3.7,28.0,958.0,1085.89,781.37
2016,3,31,13,45,968.0,101.5,3.65,28.0,937.5,1085.11,781.05
2016,3,31,14,0,965.0,100.0,3.6,28.0,917.0,1080.2,778.3
2016,3,31,14,15,959.0,99.0,3.55,28.0,888.5,1068.78,771.57
2016,3,31,14,30,953.0,98.0,3.5,28.0,860.0,1053.41,762.5
2016,3,31,14,45,939.5,98.5,3.45,28.0,822.0,1028.6,747.48
2016,3,31,15,0,926.0,99.0,3.4,28.0,784.0,1000.4,730.39
2016,3,31,15,15,914.0,96.5,3.3,27.5,740.5,967.0,710.97
2016,3,31,15,30,902.0,94.0,3.2,27.0,697.0,930.54,689.45
2016,3,31,15,45,886.5,91.0,3.15,27.0,647.5,887.65,662.44
2016,3,31,16,0,871.0,88.0,3.1,27.0,598.0,842.43,633.64
2016,3,31,16,15,847.5,84.5,2.9,26.5,543.0,794.46,602.96
2016,3,31,16,30,824.0,81.0,2.7,26.0,488.0,738.72,566.33
2016,3,31,16,45,791.0,77.0,2.55,25.5,429.5,674.77,523.36
2016,3,31,17,0,758.0,73.0,2.4,25.0,371.0,611.29,479.04
2016,3,31,17,15,710.0,67.5,2.25,23.5,311.5,537.59,425.71
2016,3,31,17,30,662.0,62.0,2.1,22.0,252.0,469.82,374.21
2016,3,31,17,45,582.0,54.5,2.0,21.0,194.0,383.85,305.34
2016,3,31,18,0,502.0,47.0,1.9,20.0,136.0,305.46,239.55
2016,3,31,18,15,368.5,35.0,2.15,19.5,87.0,208.7,157.19
2016,3,31,18,30,235.0,23.0,2.4,19.0,38.0,122.77,64.68
2016,3,31,18,45,117.5,11.5,2.65,19.0,19.0,44.48,0.0
2016,3,31,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,4.1,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,4.3,12.0,5.0,4.77,0.0
2016,4,1,6,45,9.5,25.0,4.55,12.5,26.5,22.59,11.53
2016,4,1,7,0,19.0,45.0,4.8,13.0,48.0,39.51,28.85
2016,4,1,7,15,37.0,69.5,5.15,13.5,78.0,59.29,47.04
2016,4,1,7,30,55.0,94.0,5.5,14.0,108.0,78.59,64.51
2016,4,1,7,45,71.0,118.0,5.85,14.5,140.0,98.3,77.56
2016,4,1,8,0,87.0,142.0,6.2,15.0,172.0,125.87,97.75
2016,4,1,8,15,87.0,170.5,6.35,15.0,205.0,156.85,122.71
2016,4,1,8,30,87.0,199.0,6.5,15.0,238.0,188.32,148.67
2016,4,1,8,45,43.5,106.0,6.65,15.5,125.5,108.38,83.92
2016,4,1,9,0,0.0,13.0,6.8,16.0,13.0,12.07,4.49
2016,4,1,9,15,0.0,13.5,6.7,16.0,13.5,12.54,4.86
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,13.02,5.22
2016,4,1,9,45,0.0,18.0,6.55,16.5,18.0,16.74,8.28
2016,4,1,10,0,0.0,22.0,6.5,17.0,22.0,20.48,11.31
2016,4,1,10,15,9.5,150.5,6.4,17.0,158.0,145.83,113.88
2016,4,1,10,30,19.0,279.0,6.3,17.0,294.0,271.29,213.87
2016,4,1,10,45,217.0,317.5,6.25,17.0,497.5,455.5,361.93
2016,4,1,11,0,415.0,356.0,6.2,17.0,701.0,657.01,518.37
2016,4,1,11,15,424.5,359.0,6.25,17.0,720.5,689.68,542.6
2016,4,1,11,30,434.0,362.0,6.3,17.0,740.0,721.73,566.75
2016,4,1,11,45,221.5,284.0,6.35,17.5,477.0,475.66,376.75
2016,4,1,12,0,9.0,206.0,6.4,18.0,214.0,201.85,156.7
2016,4,1,12,15,41.0,322.5,6.35,18.0,359.5,351.08,274.74
2016,4,1,12,30,73.0,439.0,6.3,18.0,505.0,501.29,389.79
2016,4,1,12,45,64.0,428.0,6.3,18.5,486.0,485.58,376.59
2016,4,1,13,0,55.0,417.0,6.3,19.0,467.0,469.0,363.22
2016,4,1,13,15,29.0,286.5,6.2,19.0,313.0,311.75,242.62
2016,4,1,13,30,3.0,156.0,6.1,19.0,159.0,150.11,115.2
2016,4,1,13,45,4.5,169.5,6.05,19.0,174.0,164.71,127.09
2016,4,1,14,0,6.0,183.0,6.0,19.0,189.0,179.42,138.94
2016,4,1,14,15,24.0,265.0,6.0,19.0,285.0,289.19,226.17
2016,4,1,14,30,42.0,347.0,6.0,19.0,381.0,395.6,309.15
2016,4,1,14,45,115.0,355.0,6.0,19.0,442.0,490.82,385.04
2016,4,1,15,0,188.0,363.0,6.0,19.0,503.0,569.92,447.83
2016,4,1,15,15,129.5,332.5,6.0,18.5,426.0,479.84,379.07
2016,4,1,15,30,71.0,302.0,6.0,18.0,349.0,378.44,300.45
2016,4,1,15,45,368.5,232.5,6.05,18.0,452.0,586.28,472.55
2016,4,1,16,0,666.0,163.0,6.1,18.0,555.0,766.15,616.48
2016,4,1,16,15,660.0,139.0,6.1,17.5,497.0,710.32,576.35
2016,4,1,16,30,654.0,115.0,6.1,17.0,439.0,652.01,534.49
2016,4,1,16,45,579.5,124.0,6.1,16.5,386.0,579.82,478.63
2016,4,1,17,0,505.0,133.0,6.1,16.0,333.0,508.73,422.14
2016,4,1,17,15,458.0,119.0,5.85,15.0,278.5,438.99,366.36
2016,4,1,17,30,411.0,105.0,5.6,14.0,224.0,372.86,311.68
2016,4,1,17,45,367.0,85.5,5.4,13.5,174.5,305.91,254.08
2016,4,1,18,0,323.0,66.0,5.2,13.0,125.0,243.11,198.14
2016,4,1,18,15,216.0,46.0,4.95,12.5,79.5,158.94,123.68
2016,4,1,18,30,109.0,26.0,4.7,12.0,34.0,76.15,42.08
2016,4,1,18,45,54.5,13.0,4.45,12.0,17.0,27.93,0.0
2016,4,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,55.5,5.5,3.7,5.5,6.5,0.0,0.0
2016,4,2,6,30,111.0,11.0,3.8,6.0,13.0,10.48,0.0
2016,4,2,6,45,281.0,24.5,3.9,6.5,56.0,19.28,9.86
2016,4,2,7,0,451.0,38.0,4.0,7.0,99.0,29.3,20.59
2016,4,2,7,15,542.5,47.0,4.0,8.0,155.5,34.73,25.93
2016,4,2,7,30,634.0,56.0,4.0,9.0,212.0,39.89,30.76
2016,4,2,7,45,689.5,62.0,4.05,10.5,272.0,55.85,35.94
2016,4,2,8,0,745.0,68.0,4.1,12.0,332.0,111.61,61.06
2016,4,2,8,15,781.5,72.5,3.9,13.0,391.5,170.34,103.75
2016,4,2,8,30,818.0,77.0,3.7,14.0,451.0,233.33,156.85
2016,4,2,8,45,844.0,80.5,3.55,15.0,507.5,296.57,212.9
2016,4,2,9,0,870.0,84.0,3.4,16.0,564.0,365.68,273.36
2016,4,2,9,15,888.5,86.5,3.2,16.5,616.5,429.0,328.39
2016,4,2,9,30,907.0,89.0,3.0,17.0,669.0,493.02,381.99
2016,4,2,9,45,921.0,91.0,2.85,17.5,716.0,554.71,431.82
2016,4,2,10,0,935.0,93.0,2.7,18.0,763.0,615.98,479.26
2016,4,2,10,15,945.0,95.0,2.7,18.5,803.0,674.1,523.12
2016,4,2,10,30,955.0,97.0,2.7,19.0,843.0,730.82,564.47
2016,4,2,10,45,962.0,98.0,2.75,19.5,875.5,782.79,600.18
2016,4,2,11,0,969.0,99.0,2.8,20.0,908.0,832.54,632.76
2016,4,2,11,15,974.0,100.0,2.85,20.0,932.0,878.27,663.41
2016,4,2,11,30,979.0,101.0,2.9,20.0,956.0,921.17,691.94
2016,4,2,11,45,981.5,102.0,2.95,20.5,971.5,958.89,715.47
2016,4,2,12,0,984.0,103.0,3.0,21.0,987.0,993.26,736.63
2016,4,2,12,15,985.0,103.0,3.0,21.0,993.0,1021.73,754.85
2016,4,2,12,30,986.0,103.0,3.0,21.0,999.0,1046.47,770.67
2016,4,2,12,45,985.0,103.0,3.05,21.5,996.0,1065.44,781.78
2016,4,2,13,0,984.0,103.0,3.1,22.0,993.0,1080.42,790.42
2016,4,2,13,15,981.5,102.5,3.1,22.0,981.0,1089.33,796.35
