Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,979.0,102.0,3.1,22.0,969.0,1094.11,799.82
2016,4,2,13,45,974.5,101.5,3.15,22.0,948.0,1092.74,799.99
2016,4,2,14,0,970.0,101.0,3.2,22.0,927.0,1087.25,797.71
2016,4,2,14,15,963.5,99.5,3.2,22.0,897.5,1074.61,790.51
2016,4,2,14,30,957.0,98.0,3.2,22.0,868.0,1058.0,780.9
2016,4,2,14,45,941.5,99.5,3.2,22.0,829.5,1032.16,765.36
2016,4,2,15,0,926.0,101.0,3.2,22.0,791.0,1003.01,747.71
2016,4,2,15,15,913.5,99.0,3.15,21.5,747.0,969.61,728.23
2016,4,2,15,30,901.0,97.0,3.1,21.0,703.0,933.2,706.61
2016,4,2,15,45,885.5,93.5,3.1,21.0,653.0,889.68,678.93
2016,4,2,16,0,870.0,90.0,3.1,21.0,603.0,843.84,649.38
2016,4,2,16,15,847.0,86.5,2.95,20.5,548.0,796.24,618.5
2016,4,2,16,30,824.0,83.0,2.8,20.0,493.0,740.82,581.49
2016,4,2,16,45,791.5,78.5,2.65,20.0,435.0,676.58,536.22
2016,4,2,17,0,759.0,74.0,2.5,20.0,377.0,612.77,489.73
2016,4,2,17,15,712.5,68.5,2.15,19.0,317.5,539.92,434.39
2016,4,2,17,30,666.0,63.0,1.8,18.0,258.0,472.83,381.23
2016,4,2,17,45,592.0,55.0,1.45,17.0,200.0,389.12,312.79
2016,4,2,18,0,518.0,47.0,1.1,16.0,142.0,312.36,247.3
2016,4,2,18,15,390.0,35.5,1.1,15.5,92.0,217.47,165.99
2016,4,2,18,30,262.0,24.0,1.1,15.0,42.0,134.01,78.67
2016,4,2,18,45,131.0,12.0,1.15,14.5,21.0,48.75,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,6,15,58.5,6.0,1.35,9.0,7.5,0.0,0.0
2016,4,3,6,30,117.0,12.0,1.5,10.0,15.0,11.44,0.0
2016,4,3,6,45,279.0,26.0,1.7,11.0,58.0,20.49,11.0
2016,4,3,7,0,441.0,40.0,1.9,12.0,101.0,30.9,21.63
2016,4,3,7,15,531.0,49.0,1.95,13.0,157.5,36.23,26.77
2016,4,3,7,30,621.0,58.0,2.0,14.0,214.0,41.3,31.41
2016,4,3,7,45,677.5,64.5,2.1,15.0,274.0,55.31,33.64
2016,4,3,8,0,734.0,71.0,2.2,16.0,334.0,115.14,62.99
2016,4,3,8,15,771.0,75.5,2.35,17.0,393.5,173.28,104.81
2016,4,3,8,30,808.0,80.0,2.5,18.0,453.0,235.76,156.58
2016,4,3,8,45,835.0,84.0,2.65,19.0,510.0,299.12,211.63
2016,4,3,9,0,862.0,88.0,2.8,20.0,567.0,364.94,268.44
2016,4,3,9,15,880.5,91.0,2.65,20.5,619.5,431.73,324.89
2016,4,3,9,30,899.0,94.0,2.5,21.0,672.0,495.75,377.23
2016,4,3,9,45,913.0,96.0,2.45,21.5,719.0,556.99,425.75
2016,4,3,10,0,927.0,98.0,2.4,22.0,766.0,617.82,472.08
2016,4,3,10,15,937.5,100.0,2.35,22.0,806.0,675.81,515.58
2016,4,3,10,30,948.0,102.0,2.3,22.0,846.0,732.46,556.75
2016,4,3,10,45,955.0,103.5,2.3,22.5,878.5,784.54,591.56
2016,4,3,11,0,962.0,105.0,2.3,23.0,911.0,834.44,623.16
2016,4,3,11,15,967.0,106.5,2.35,23.0,935.5,880.32,653.25
2016,4,3,11,30,972.0,108.0,2.4,23.0,960.0,923.42,681.29
2016,4,3,11,45,974.5,108.5,2.45,23.5,975.0,960.38,703.79
2016,4,3,12,0,977.0,109.0,2.5,24.0,990.0,994.01,724.01
2016,4,3,12,15,978.5,109.5,2.55,24.0,996.5,1023.22,742.76
2016,4,3,12,30,980.0,110.0,2.6,24.0,1003.0,1048.78,759.25
2016,4,3,12,45,979.0,110.0,2.65,24.5,1000.0,1067.63,770.05
2016,4,3,13,0,978.0,110.0,2.7,25.0,997.0,1082.51,778.47
2016,4,3,13,15,975.5,109.5,2.7,25.0,985.0,1091.35,784.22
2016,4,3,13,30,973.0,109.0,2.7,25.0,973.0,1096.09,787.59
2016,4,3,13,45,968.5,108.0,2.75,25.0,952.0,1094.17,787.49
2016,4,3,14,0,964.0,107.0,2.8,25.0,931.0,1088.14,785.0
2016,4,3,14,15,957.5,106.0,2.8,25.0,902.0,1076.08,778.33
2016,4,3,14,30,951.0,105.0,2.8,25.0,873.0,1060.08,769.33
2016,4,3,14,45,941.5,103.5,2.8,25.0,835.5,1036.81,755.78
2016,4,3,15,0,932.0,102.0,2.8,25.0,798.0,1009.96,740.03
2016,4,3,15,15,919.5,99.5,2.8,24.5,753.5,975.81,720.91
2016,4,3,15,30,907.0,97.0,2.8,24.0,709.0,938.63,699.64
2016,4,3,15,45,891.0,94.0,2.8,24.0,659.0,895.02,672.47
2016,4,3,16,0,875.0,91.0,2.8,24.0,609.0,855.77,648.05
2016,4,3,16,15,852.0,87.5,2.65,23.5,554.0,801.29,612.91
2016,4,3,16,30,829.0,84.0,2.5,23.0,499.0,745.63,576.43
2016,4,3,16,45,799.5,79.0,2.35,23.0,441.0,682.72,532.88
2016,4,3,17,0,770.0,74.0,2.2,23.0,383.0,619.95,487.99
2016,4,3,17,15,724.0,68.5,1.95,21.5,323.0,546.87,434.61
2016,4,3,17,30,678.0,63.0,1.7,20.0,263.0,479.4,382.97
2016,4,3,17,45,606.5,55.5,1.45,19.0,204.5,396.95,316.49
2016,4,3,18,0,535.0,48.0,1.2,18.0,146.0,321.1,252.49
2016,4,3,18,15,407.0,36.0,1.2,17.0,95.5,224.63,170.82
2016,4,3,18,30,279.0,24.0,1.2,16.0,45.0,140.29,84.94
2016,4,3,18,45,139.5,12.0,1.3,15.5,22.5,51.13,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,53.0,6.5,2.85,8.5,8.0,0.0,0.0
2016,4,4,6,30,106.0,13.0,3.1,9.0,16.0,12.39,0.0
2016,4,4,6,45,259.0,28.0,3.35,10.0,59.5,22.16,12.72
2016,4,4,7,0,412.0,43.0,3.6,11.0,103.0,33.39,23.96
2016,4,4,7,15,501.0,53.0,3.65,12.0,158.5,39.43,29.76
2016,4,4,7,30,590.0,63.0,3.7,13.0,214.0,45.16,34.99
2016,4,4,7,45,648.0,70.0,3.75,14.0,273.5,60.8,37.58
2016,4,4,8,0,706.0,77.0,3.8,15.0,333.0,115.55,64.34
2016,4,4,8,15,743.5,82.0,3.9,16.0,391.5,176.73,109.48
2016,4,4,8,30,781.0,87.0,4.0,17.0,450.0,238.06,160.73
2016,4,4,8,45,808.5,91.0,4.1,18.0,506.5,299.9,214.88
2016,4,4,9,0,836.0,95.0,4.2,19.0,563.0,364.31,270.94
2016,4,4,9,15,855.0,98.0,4.15,19.5,615.0,426.7,324.79
2016,4,4,9,30,874.0,101.0,4.1,20.0,667.0,489.99,377.66
2016,4,4,9,45,889.0,103.5,4.05,21.0,713.5,553.23,427.83
2016,4,4,10,0,904.0,106.0,4.0,22.0,760.0,613.8,474.06
2016,4,4,10,15,914.5,108.0,3.85,22.5,799.5,670.59,516.45
2016,4,4,10,30,925.0,110.0,3.7,23.0,839.0,726.1,556.4
2016,4,4,10,45,932.5,111.5,3.6,23.5,871.0,777.45,591.35
2016,4,4,11,0,940.0,113.0,3.5,24.0,903.0,826.72,622.83
2016,4,4,11,15,945.0,114.0,3.4,24.5,927.0,871.21,650.46
2016,4,4,11,30,950.0,115.0,3.3,25.0,951.0,912.97,675.79
2016,4,4,11,45,953.5,115.5,3.2,25.5,966.0,950.03,697.59
2016,4,4,12,0,957.0,116.0,3.1,26.0,981.0,983.89,717.0
2016,4,4,12,15,958.0,116.5,3.0,26.0,987.0,1012.09,733.95
2016,4,4,12,30,959.0,117.0,2.9,26.0,993.0,1036.69,748.52
2016,4,4,12,45,958.5,116.5,2.8,26.5,990.0,1055.1,757.62
2016,4,4,13,0,958.0,116.0,2.7,27.0,987.0,1069.65,764.3
2016,4,4,13,15,955.5,115.5,2.6,27.0,975.0,1078.26,768.82
2016,4,4,13,30,953.0,115.0,2.5,27.0,963.0,1082.86,770.95
2016,4,4,13,45,948.5,114.0,2.4,27.0,942.0,1080.88,769.13
2016,4,4,14,0,944.0,113.0,2.3,27.0,921.0,1074.89,764.99
2016,4,4,14,15,937.0,111.5,2.15,27.0,892.0,1061.9,756.02
2016,4,4,14,30,930.0,110.0,2.0,27.0,863.0,1045.07,744.81
2016,4,4,14,45,920.0,108.5,1.95,27.0,825.5,1021.6,730.87
2016,4,4,15,0,910.0,107.0,1.9,27.0,788.0,994.66,714.88
2016,4,4,15,15,897.0,104.5,1.85,27.0,744.5,960.53,694.36
2016,4,4,15,30,884.0,102.0,1.8,27.0,701.0,923.49,671.97
2016,4,4,15,45,867.5,99.0,1.75,27.0,651.0,887.22,649.99
2016,4,4,16,0,851.0,96.0,1.7,27.0,601.0,841.33,621.5
2016,4,4,16,15,827.5,92.0,1.65,26.5,546.5,786.73,588.01
2016,4,4,16,30,804.0,88.0,1.6,26.0,492.0,731.05,553.12
2016,4,4,16,45,773.0,83.0,1.55,25.5,434.5,668.11,512.21
2016,4,4,17,0,742.0,78.0,1.5,25.0,377.0,605.51,469.53
2016,4,4,17,15,695.0,72.0,1.4,23.5,317.5,535.47,419.85
2016,4,4,17,30,648.0,66.0,1.3,22.0,258.0,465.64,367.88
2016,4,4,17,45,576.0,58.0,1.2,21.0,201.0,383.91,303.34
2016,4,4,18,0,504.0,50.0,1.1,20.0,144.0,308.87,241.16
2016,4,4,18,15,380.0,37.5,1.15,19.0,94.0,215.21,162.67
2016,4,4,18,30,256.0,25.0,1.2,18.0,44.0,133.87,82.63
2016,4,4,18,45,128.0,12.5,1.3,17.5,22.0,48.3,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,71.5,7.5,2.2,11.0,10.0,0.0,0.0
2016,4,5,6,30,143.0,15.0,2.6,12.0,20.0,11.98,0.0
2016,4,5,6,45,296.5,28.5,3.0,13.0,64.5,22.45,13.03
2016,4,5,7,0,450.0,42.0,3.4,14.0,109.0,32.29,22.73
2016,4,5,7,15,537.0,51.5,3.4,14.5,165.5,37.97,28.17
2016,4,5,7,30,624.0,61.0,3.4,15.0,222.0,43.36,33.1
2016,4,5,7,45,677.0,67.0,3.4,16.0,281.5,60.67,35.65
2016,4,5,8,0,730.0,73.0,3.4,17.0,341.0,120.06,66.28
2016,4,5,8,15,766.0,78.0,3.45,18.0,400.0,178.32,108.91
2016,4,5,8,30,802.0,83.0,3.5,19.0,459.0,240.78,160.92
2016,4,5,8,45,827.5,87.0,3.55,20.0,515.5,303.37,215.37
2016,4,5,9,0,853.0,91.0,3.6,21.0,572.0,368.24,271.32
2016,4,5,9,15,871.5,94.0,3.6,21.5,624.0,431.39,325.24
2016,4,5,9,30,890.0,97.0,3.6,22.0,676.0,497.89,379.94
2016,4,5,9,45,903.0,99.5,3.65,22.5,722.0,558.49,428.53
2016,4,5,10,0,916.0,102.0,3.7,23.0,768.0,618.58,475.09
2016,4,5,10,15,926.0,104.0,3.75,23.5,807.5,675.58,517.87
2016,4,5,10,30,936.0,106.0,3.8,24.0,847.0,731.22,558.35
2016,4,5,10,45,943.5,107.0,3.9,24.5,879.0,782.5,593.69
2016,4,5,11,0,951.0,108.0,4.0,25.0,911.0,831.66,625.99
2016,4,5,11,15,955.5,109.0,4.05,25.0,934.5,876.07,655.71
2016,4,5,11,30,960.0,110.0,4.1,25.0,958.0,917.67,683.36
2016,4,5,11,45,962.5,111.0,4.2,25.5,972.5,954.54,706.58
2016,4,5,12,0,965.0,112.0,4.3,26.0,987.0,988.14,727.51
2016,4,5,12,15,966.0,112.0,4.35,26.0,993.0,1015.92,745.71
2016,4,5,12,30,967.0,112.0,4.4,26.0,999.0,1040.06,761.6
2016,4,5,12,45,965.5,112.5,4.5,26.5,995.5,1058.53,772.64
2016,4,5,13,0,964.0,113.0,4.6,27.0,992.0,1073.09,781.2
2016,4,5,13,15,961.5,112.5,4.6,27.0,979.5,1081.65,786.97
2016,4,5,13,30,959.0,112.0,4.6,27.0,967.0,1086.17,790.31
2016,4,5,13,45,953.5,111.5,4.65,27.0,946.0,1083.62,789.74
2016,4,5,14,0,948.0,111.0,4.7,27.0,925.0,1077.05,786.74
2016,4,5,14,15,941.0,109.5,4.7,27.0,895.5,1063.94,779.15
2016,4,5,14,30,934.0,108.0,4.7,27.0,866.0,1046.98,769.2
2016,4,5,14,45,791.0,166.0,4.7,27.0,788.5,967.58,717.67
2016,4,5,15,0,648.0,224.0,4.7,27.0,711.0,886.41,664.21
2016,4,5,15,15,769.0,162.0,4.6,26.5,707.5,918.47,688.99
2016,4,5,15,30,890.0,100.0,4.5,26.0,704.0,926.57,696.8
2016,4,5,15,45,873.0,97.0,4.4,26.0,654.0,882.54,667.84
2016,4,5,16,0,856.0,94.0,4.3,26.0,604.0,843.02,642.16
2016,4,5,16,15,833.5,90.5,4.15,25.5,549.5,789.59,607.39
2016,4,5,16,30,811.0,87.0,4.0,25.0,495.0,735.0,571.24
2016,4,5,16,45,776.5,83.0,3.85,24.5,437.0,670.39,526.97
2016,4,5,17,0,742.0,79.0,3.7,24.0,379.0,606.41,481.18
2016,4,5,17,15,695.5,73.0,3.3,23.0,320.0,536.71,428.54
2016,4,5,17,30,649.0,67.0,2.9,22.0,261.0,467.13,374.0
2016,4,5,17,45,574.0,59.0,2.5,21.0,203.0,383.78,306.43
2016,4,5,18,0,499.0,51.0,2.1,20.0,145.0,307.45,241.95
2016,4,5,18,15,376.5,38.5,2.2,19.5,95.5,214.68,163.03
2016,4,5,18,30,254.0,26.0,2.3,19.0,46.0,134.66,85.05
2016,4,5,18,45,127.0,13.0,2.4,18.5,23.0,48.45,0.0
2016,4,5,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.5,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,43.0,15.0,2.5,14.0,17.0,12.67,0.0
2016,4,6,6,45,119.5,38.5,3.05,15.0,54.5,31.29,20.46
2016,4,6,7,0,196.0,62.0,3.6,16.0,92.0,49.19,37.27
2016,4,6,7,15,273.5,81.5,3.7,16.5,143.0,63.62,50.48
2016,4,6,7,30,351.0,101.0,3.8,17.0,194.0,73.88,59.68
2016,4,6,7,45,424.0,111.5,3.9,17.5,250.0,91.12,64.1
2016,4,6,8,0,497.0,122.0,4.0,18.0,306.0,136.74,88.76
2016,4,6,8,15,261.0,152.0,4.1,18.5,250.0,163.66,118.65
2016,4,6,8,30,25.0,182.0,4.2,19.0,194.0,167.53,131.4
2016,4,6,8,45,31.0,205.0,4.35,20.0,221.5,188.34,147.18
2016,4,6,9,0,37.0,228.0,4.5,21.0,249.0,214.07,166.69
2016,4,6,9,15,209.0,249.5,4.7,21.5,384.5,303.85,234.93
2016,4,6,9,30,381.0,271.0,4.9,22.0,520.0,414.68,320.1
2016,4,6,9,45,611.5,197.5,5.15,22.5,630.0,494.59,383.0
2016,4,6,10,0,842.0,124.0,5.4,23.0,740.0,597.08,463.63
2016,4,6,10,15,856.0,126.5,5.5,23.5,780.5,654.02,507.17
2016,4,6,10,30,870.0,129.0,5.6,24.0,821.0,709.46,548.66
2016,4,6,10,45,686.0,231.5,5.7,24.5,790.0,717.12,550.3
2016,4,6,11,0,502.0,334.0,5.8,25.0,759.0,705.18,536.85
2016,4,6,11,15,499.5,348.5,5.8,25.0,781.0,742.0,563.2
2016,4,6,11,30,497.0,363.0,5.8,25.0,803.0,777.24,587.9
2016,4,6,11,45,455.0,381.0,5.85,25.5,789.0,779.58,587.35
2016,4,6,12,0,413.0,399.0,5.9,26.0,775.0,777.83,583.95
2016,4,6,12,15,687.5,258.0,5.85,26.0,888.5,913.25,686.83
2016,4,6,12,30,962.0,117.0,5.8,26.0,1002.0,1041.04,773.6
2016,4,6,12,45,971.5,113.0,5.75,26.0,1004.0,1065.52,788.99
2016,4,6,13,0,981.0,109.0,5.7,26.0,1006.0,1086.32,802.55
2016,4,6,13,15,980.0,108.5,5.65,26.0,995.5,1096.42,809.09
2016,4,6,13,30,979.0,108.0,5.6,26.0,985.0,1102.44,813.1
2016,4,6,13,45,982.5,104.0,5.55,26.5,967.0,1105.13,813.42
2016,4,6,14,0,986.0,100.0,5.5,27.0,949.0,1103.59,811.12
2016,4,6,14,15,980.0,98.5,5.4,26.5,919.5,1091.04,804.6
2016,4,6,14,30,974.0,97.0,5.3,26.0,890.0,1074.46,795.59
2016,4,6,14,45,947.5,105.0,5.2,26.0,848.5,1044.61,776.22
2016,4,6,15,0,921.0,113.0,5.1,26.0,807.0,1011.84,755.01
2016,4,6,15,15,908.0,110.5,4.95,25.5,762.0,977.42,733.82
2016,4,6,15,30,895.0,108.0,4.8,25.0,717.0,940.04,710.54
2016,4,6,15,45,886.0,101.5,4.65,25.0,668.0,906.01,688.09
2016,4,6,16,0,877.0,95.0,4.5,25.0,619.0,861.65,658.37
2016,4,6,16,15,703.5,124.5,4.2,24.5,521.0,727.73,565.26
2016,4,6,16,30,530.0,154.0,3.9,24.0,423.0,594.73,467.89
2016,4,6,16,45,657.0,114.0,3.6,24.0,408.0,623.26,491.97
2016,4,6,17,0,784.0,74.0,3.3,24.0,393.0,628.63,497.15
2016,4,6,17,15,739.0,68.5,2.85,22.5,332.5,555.48,442.59
2016,4,6,17,30,694.0,63.0,2.4,21.0,272.0,484.83,388.01
2016,4,6,17,45,630.5,55.0,1.95,20.0,213.5,407.87,325.25
2016,4,6,18,0,567.0,47.0,1.5,19.0,155.0,333.84,262.31
2016,4,6,18,15,444.0,36.5,1.45,18.0,103.0,239.33,182.21
2016,4,6,18,30,321.0,26.0,1.4,17.0,51.0,158.12,102.72
2016,4,6,18,45,160.5,13.0,1.35,16.5,25.5,57.93,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.7,13.0,22.0,19.61,0.0
2016,4,7,6,45,148.5,38.0,1.9,14.0,61.0,30.98,20.54
2016,4,7,7,0,297.0,54.0,2.1,15.0,100.0,41.15,30.49
2016,4,7,7,15,354.0,70.5,2.35,15.5,148.5,52.45,40.89
2016,4,7,7,30,411.0,87.0,2.6,16.0,197.0,63.16,50.49
2016,4,7,7,45,459.0,96.5,2.85,17.0,247.0,81.85,55.2
2016,4,7,8,0,507.0,106.0,3.1,18.0,297.0,126.44,79.59
2016,4,7,8,15,553.5,114.0,3.2,18.5,352.5,175.39,115.47
2016,4,7,8,30,600.0,122.0,3.3,19.0,408.0,229.9,159.97
2016,4,7,8,45,732.5,108.5,3.4,20.0,498.5,295.54,212.23
2016,4,7,9,0,865.0,95.0,3.5,21.0,589.0,379.4,279.98
2016,4,7,9,15,883.0,98.0,3.6,21.5,641.0,443.04,334.17
2016,4,7,9,30,901.0,101.0,3.7,22.0,693.0,509.9,389.13
2016,4,7,9,45,919.0,100.5,3.8,23.0,740.5,570.93,437.22
2016,4,7,10,0,937.0,100.0,3.9,24.0,788.0,631.91,483.5
2016,4,7,10,15,946.5,102.0,3.9,24.5,827.5,689.52,526.34
2016,4,7,10,30,956.0,104.0,3.9,25.0,867.0,745.67,566.76
2016,4,7,10,45,960.0,107.0,3.95,25.5,898.0,797.06,601.42
2016,4,7,11,0,964.0,110.0,4.0,26.0,929.0,845.99,633.1
2016,4,7,11,15,968.5,110.5,4.0,26.5,952.0,890.29,660.97
2016,4,7,11,30,973.0,111.0,4.0,27.0,975.0,931.73,686.6
2016,4,7,11,45,953.0,125.5,4.0,27.5,983.0,962.21,704.71
2016,4,7,12,0,933.0,140.0,4.0,28.0,991.0,988.08,719.76
2016,4,7,12,15,807.5,217.5,3.95,28.0,957.5,985.51,717.34
2016,4,7,12,30,682.0,295.0,3.9,28.0,924.0,963.81,701.32
2016,4,7,12,45,572.0,343.5,3.85,28.0,870.0,921.42,670.39
2016,4,7,13,0,462.0,392.0,3.8,28.0,816.0,873.76,635.75
2016,4,7,13,15,355.5,422.5,3.65,28.0,746.5,799.11,582.8
2016,4,7,13,30,249.0,453.0,3.5,28.0,677.0,730.2,532.93
2016,4,7,13,45,191.5,445.0,3.35,28.5,615.0,656.04,480.06
2016,4,7,14,0,134.0,437.0,3.2,29.0,553.0,592.56,433.9
2016,4,7,14,15,169.5,422.0,3.05,28.5,563.5,614.03,451.45
2016,4,7,14,30,205.0,407.0,2.9,28.0,574.0,633.93,467.45
2016,4,7,14,45,223.0,385.0,2.8,28.0,560.0,627.15,463.83
2016,4,7,15,0,241.0,363.0,2.7,28.0,546.0,618.56,459.17
2016,4,7,15,15,324.0,321.5,2.6,27.5,552.0,660.27,492.37
2016,4,7,15,30,407.0,280.0,2.5,27.0,558.0,682.45,511.77
2016,4,7,15,45,590.0,196.0,2.4,27.0,567.0,751.36,564.99
2016,4,7,16,0,773.0,112.0,2.3,27.0,576.0,793.51,595.41
2016,4,7,16,15,771.0,107.5,2.15,26.5,535.0,758.39,572.92
2016,4,7,16,30,769.0,103.0,2.0,26.0,494.0,724.15,551.45
2016,4,7,16,45,733.0,98.0,1.9,26.0,435.5,659.13,507.1
2016,4,7,17,0,697.0,93.0,1.8,26.0,377.0,595.05,460.97
2016,4,7,17,15,648.5,85.5,1.6,24.5,318.0,521.66,408.39
2016,4,7,17,30,600.0,78.0,1.4,23.0,259.0,451.37,355.78
2016,4,7,17,45,523.5,68.5,1.25,22.0,202.0,367.95,290.11
2016,4,7,18,0,447.0,59.0,1.1,21.0,145.0,291.64,227.4
2016,4,7,18,15,331.0,44.0,1.1,20.0,96.0,201.69,152.55
2016,4,7,18,30,215.0,29.0,1.1,19.0,47.0,124.59,81.35
2016,4,7,18,45,107.5,14.5,1.15,18.5,23.5,44.29,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.05,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,17.38,0.0
2016,4,8,6,45,100.5,40.0,3.15,13.5,56.0,32.47,22.01
2016,4,8,7,0,201.0,61.0,3.5,14.0,93.0,48.54,37.14
2016,4,8,7,15,257.5,81.5,3.65,14.5,140.0,63.61,50.95
2016,4,8,7,30,314.0,102.0,3.8,15.0,187.0,74.14,60.41
2016,4,8,7,45,380.5,110.5,4.0,16.0,237.5,91.2,64.18
2016,4,8,8,0,447.0,119.0,4.2,17.0,288.0,132.09,86.87
2016,4,8,8,15,352.5,159.5,4.5,17.5,305.5,185.14,132.77
2016,4,8,8,30,258.0,200.0,4.8,18.0,323.0,222.1,167.47
2016,4,8,8,45,347.5,206.5,5.15,19.0,393.5,272.88,206.7
2016,4,8,9,0,437.0,213.0,5.5,20.0,464.0,331.64,253.3
2016,4,8,9,15,406.5,244.0,5.55,20.5,494.0,377.37,291.61
2016,4,8,9,30,376.0,275.0,5.6,21.0,524.0,417.04,323.79
2016,4,8,9,45,392.0,291.5,5.7,21.5,566.5,464.74,361.17
2016,4,8,10,0,408.0,308.0,5.8,22.0,609.0,513.64,398.69
2016,4,8,10,15,459.5,304.5,5.7,22.5,659.5,568.45,440.17
2016,4,8,10,30,511.0,301.0,5.6,23.0,710.0,627.38,483.94
2016,4,8,10,45,447.5,341.0,5.6,23.5,709.5,646.2,495.55
2016,4,8,11,0,384.0,381.0,5.6,24.0,709.0,656.73,500.71
2016,4,8,11,15,311.5,415.5,5.45,24.5,686.0,650.89,493.12
2016,4,8,11,30,239.0,450.0,5.3,25.0,663.0,634.86,478.07
2016,4,8,11,45,347.5,419.5,5.2,25.5,735.0,718.33,539.21
2016,4,8,12,0,456.0,389.0,5.1,26.0,807.0,807.57,602.57
2016,4,8,12,15,365.0,426.5,4.95,26.0,762.5,770.88,573.36
2016,4,8,12,30,274.0,464.0,4.8,26.0,718.0,734.42,544.63
2016,4,8,12,45,273.0,462.5,4.65,26.0,715.0,742.01,549.52
2016,4,8,13,0,272.0,461.0,4.5,26.0,712.0,748.19,553.22
2016,4,8,13,15,200.5,459.5,4.4,26.0,643.0,671.61,497.99
2016,4,8,13,30,129.0,458.0,4.3,26.0,574.0,602.98,447.82
2016,4,8,13,45,146.5,449.0,4.2,26.0,578.5,614.72,457.29
2016,4,8,14,0,164.0,440.0,4.1,26.0,583.0,625.6,465.82
2016,4,8,14,15,104.0,397.5,4.05,26.0,487.0,508.53,381.26
2016,4,8,14,30,44.0,355.0,4.0,26.0,391.0,404.61,304.49
2016,4,8,14,45,405.0,262.0,4.0,26.0,570.0,696.69,528.53
2016,4,8,15,0,766.0,169.0,4.0,26.0,749.0,939.12,700.89
2016,4,8,15,15,561.5,231.5,4.0,26.0,644.0,795.32,600.1
2016,4,8,15,30,357.0,294.0,4.0,26.0,539.0,652.58,495.94
2016,4,8,15,45,532.0,219.5,4.05,26.0,554.5,726.5,555.63
2016,4,8,16,0,707.0,145.0,4.1,26.0,570.0,779.22,597.12
2016,4,8,16,15,679.5,138.5,4.0,25.5,517.5,723.71,559.8
2016,4,8,16,30,652.0,132.0,3.9,25.0,465.0,667.87,521.69
2016,4,8,16,45,613.0,125.0,3.8,24.5,409.0,603.21,475.38
2016,4,8,17,0,574.0,118.0,3.7,24.0,353.0,539.97,428.8
2016,4,8,17,15,523.5,107.5,3.25,23.0,297.0,464.09,371.19
2016,4,8,17,30,473.0,97.0,2.8,22.0,241.0,396.59,318.11
2016,4,8,17,45,393.5,84.0,2.4,21.0,186.5,315.54,252.46
2016,4,8,18,0,314.0,71.0,2.0,20.0,132.0,242.67,191.53
2016,4,8,18,15,219.5,51.0,2.0,19.0,86.5,164.13,125.3
2016,4,8,18,30,125.0,31.0,2.0,18.0,41.0,89.23,58.62
2016,4,8,18,45,62.5,15.5,2.05,17.5,20.5,32.48,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,17.5,9.5,2.3,13.5,10.0,9.05,0.0
2016,4,9,6,30,35.0,19.0,2.5,14.0,20.0,16.73,1.18
2016,4,9,6,45,118.5,42.5,2.75,14.5,60.0,34.4,23.71
2016,4,9,7,0,202.0,66.0,3.0,15.0,100.0,52.18,40.24
2016,4,9,7,15,319.0,72.5,3.1,15.5,150.0,53.64,41.99
2016,4,9,7,30,436.0,79.0,3.2,16.0,200.0,56.94,45.0
2016,4,9,7,45,456.5,103.5,3.3,17.0,255.5,89.32,60.26
2016,4,9,8,0,477.0,128.0,3.4,18.0,311.0,143.02,94.09
2016,4,9,8,15,481.5,142.5,3.7,18.5,351.5,189.19,129.85
2016,4,9,8,30,486.0,157.0,4.0,19.0,392.0,235.79,169.24
2016,4,9,8,45,243.0,85.0,4.3,20.0,202.5,140.36,102.72
2016,4,9,9,0,0.0,13.0,4.6,21.0,13.0,12.08,4.29
2016,4,9,9,15,201.0,141.5,4.7,21.0,275.0,207.23,160.27
2016,4,9,9,30,402.0,270.0,4.8,21.0,537.0,425.46,329.75
2016,4,9,9,45,220.5,290.0,4.9,21.5,438.0,374.7,290.81
2016,4,9,10,0,39.0,310.0,5.0,22.0,339.0,304.92,235.31
2016,4,9,10,15,25.5,276.5,5.0,22.5,296.0,270.86,208.39
2016,4,9,10,30,12.0,243.0,5.0,23.0,253.0,233.62,178.84
2016,4,9,10,45,138.0,332.5,5.0,23.5,450.5,411.9,316.7
2016,4,9,11,0,264.0,422.0,5.0,24.0,648.0,602.91,457.93
2016,4,9,11,15,165.5,423.5,4.95,24.0,566.5,537.39,407.13
2016,4,9,11,30,67.0,425.0,4.9,24.0,485.0,461.35,348.62
2016,4,9,11,45,144.5,447.5,4.9,24.5,579.5,561.98,423.53
2016,4,9,12,0,222.0,470.0,4.9,25.0,674.0,662.87,496.31
2016,4,9,12,15,142.0,454.5,4.85,25.0,585.5,583.08,436.71
2016,4,9,12,30,62.0,439.0,4.8,25.0,497.0,489.55,366.89
2016,4,9,12,45,42.0,389.5,4.8,25.5,429.0,423.84,318.19
2016,4,9,13,0,22.0,340.0,4.8,26.0,361.0,346.61,260.36
2016,4,9,13,15,53.0,391.0,4.75,25.5,439.5,441.73,332.35
2016,4,9,13,30,84.0,442.0,4.7,25.0,518.0,528.69,396.93
2016,4,9,13,45,114.0,441.0,4.7,25.0,541.5,573.23,430.01
2016,4,9,14,0,144.0,440.0,4.7,25.0,565.0,605.2,454.22
2016,4,9,14,15,461.0,310.5,4.7,25.0,692.0,810.4,610.4
2016,4,9,14,30,778.0,181.0,4.7,25.0,819.0,986.71,736.51
2016,4,9,14,45,413.5,256.0,4.7,25.0,594.0,698.21,531.26
2016,4,9,15,0,49.0,331.0,4.7,25.0,369.0,385.91,293.45
2016,4,9,15,15,127.0,328.0,4.7,25.0,417.5,469.88,360.31
2016,4,9,15,30,205.0,325.0,4.7,25.0,466.0,536.31,412.32
2016,4,9,15,45,204.0,300.5,4.75,25.0,432.5,504.22,389.65
2016,4,9,16,0,203.0,276.0,4.8,25.0,399.0,471.27,366.46
2016,4,9,16,15,101.5,168.0,4.7,24.5,229.5,261.74,205.79
2016,4,9,16,30,0.0,60.0,4.6,24.0,60.0,55.82,39.84
2016,4,9,16,45,0.0,53.0,4.6,24.0,53.0,49.28,34.76
2016,4,9,17,0,0.0,46.0,4.6,24.0,46.0,42.74,29.55
2016,4,9,17,15,242.5,71.0,4.4,23.5,145.0,244.59,198.41
2016,4,9,17,30,485.0,96.0,4.2,23.0,244.0,401.91,323.64
2016,4,9,17,45,418.0,82.5,4.05,22.5,191.0,326.05,260.88
2016,4,9,18,0,351.0,69.0,3.9,22.0,138.0,256.93,202.46
2016,4,9,18,15,245.0,51.0,4.0,21.5,91.5,174.01,132.27
2016,4,9,18,30,139.0,33.0,4.1,21.0,45.0,103.74,69.17
2016,4,9,18,45,69.5,16.5,4.2,20.5,22.5,35.39,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,11.0,3.0,15.5,13.0,10.48,0.0
2016,4,10,6,30,71.0,22.0,3.2,16.0,26.0,18.32,3.83
2016,4,10,6,45,182.0,42.0,3.4,16.5,69.0,32.54,22.04
2016,4,10,7,0,293.0,62.0,3.6,17.0,112.0,47.13,35.56
2016,4,10,7,15,375.0,76.0,4.0,17.5,165.0,56.32,44.01
2016,4,10,7,30,457.0,90.0,4.4,18.0,218.0,65.06,51.76
2016,4,10,7,45,228.5,103.0,4.8,18.5,167.0,87.67,62.97
2016,4,10,8,0,0.0,116.0,5.2,19.0,116.0,104.44,81.57
2016,4,10,8,15,2.5,137.5,5.35,19.5,139.0,124.25,97.27
2016,4,10,8,30,5.0,159.0,5.5,20.0,162.0,144.55,113.15
2016,4,10,8,45,2.5,137.0,5.65,21.0,138.5,126.37,97.71
2016,4,10,9,0,0.0,115.0,5.8,22.0,115.0,106.56,81.11
2016,4,10,9,15,0.0,124.0,5.8,22.5,124.0,114.93,87.4
2016,4,10,9,30,0.0,133.0,5.8,23.0,133.0,123.33,93.65
2016,4,10,9,45,2.0,154.5,5.8,23.5,156.0,144.21,109.74
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,165.42,125.92
2016,4,10,10,15,4.0,170.5,5.8,24.5,173.5,160.92,121.9
2016,4,10,10,30,4.0,165.0,5.8,25.0,168.0,156.32,117.88
2016,4,10,10,45,5.0,169.5,5.85,25.5,174.0,161.65,121.64
2016,4,10,11,0,6.0,174.0,5.9,26.0,180.0,167.06,125.47
2016,4,10,11,15,24.0,283.5,5.85,25.5,305.5,287.35,218.14
2016,4,10,11,30,42.0,393.0,5.8,25.0,431.0,409.52,310.16
2016,4,10,11,45,44.0,394.5,5.75,25.0,434.5,416.74,315.1
2016,4,10,12,0,46.0,396.0,5.7,25.0,438.0,423.87,320.29
2016,4,10,12,15,47.0,409.0,5.45,24.5,453.0,441.36,333.44
2016,4,10,12,30,48.0,422.0,5.2,24.0,468.0,458.93,346.6
2016,4,10,12,45,24.0,278.5,5.0,24.0,301.5,294.97,223.9
2016,4,10,13,0,0.0,135.0,4.8,24.0,135.0,126.93,94.38
2016,4,10,13,15,0.5,137.0,4.7,24.0,138.0,129.38,96.5
2016,4,10,13,30,1.0,139.0,4.6,24.0,141.0,131.83,98.49
2016,4,10,13,45,0.5,117.0,4.6,24.0,118.0,110.37,81.78
2016,4,10,14,0,0.0,95.0,4.6,24.0,95.0,88.95,65.02
2016,4,10,14,15,0.0,116.5,4.8,24.0,117.0,109.35,81.19
2016,4,10,14,30,0.0,138.0,5.0,24.0,139.0,129.95,97.48
2016,4,10,14,45,3.0,166.0,5.25,24.5,169.0,160.06,121.14
2016,4,10,15,0,6.0,194.0,5.5,25.0,199.0,190.6,145.03
2016,4,10,15,15,3.0,169.5,5.5,25.0,172.0,163.76,124.28
2016,4,10,15,30,0.0,145.0,5.5,25.0,145.0,137.09,103.56
2016,4,10,15,45,29.5,202.5,5.5,25.0,221.0,230.19,177.99
2016,4,10,16,0,59.0,260.0,5.5,25.0,297.0,319.43,248.3
2016,4,10,16,15,29.5,201.0,5.4,24.5,219.5,229.6,178.61
2016,4,10,16,30,0.0,142.0,5.3,24.0,142.0,135.96,104.39
2016,4,10,16,45,31.5,155.0,5.25,24.0,168.0,181.25,142.1
2016,4,10,17,0,63.0,168.0,5.2,24.0,194.0,218.93,173.28
2016,4,10,17,15,50.0,144.5,4.95,23.5,163.0,183.71,145.31
2016,4,10,17,30,37.0,121.0,4.7,23.0,132.0,149.61,117.83
2016,4,10,17,45,23.0,95.5,4.45,22.5,102.0,113.6,88.29
2016,4,10,18,0,9.0,70.0,4.2,22.0,72.0,74.17,55.49
2016,4,10,18,15,4.5,46.0,4.1,21.5,47.0,47.24,32.76
2016,4,10,18,30,0.0,22.0,4.0,21.0,22.0,20.43,9.75
2016,4,10,18,45,0.0,11.0,3.9,21.0,11.0,10.48,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.5,3.45,19.0,2.5,2.38,0.0
2016,4,11,6,30,0.0,5.0,3.5,19.0,5.0,4.62,0.0
2016,4,11,6,45,0.0,14.5,3.55,19.5,14.5,13.43,5.72
2016,4,11,7,0,0.0,24.0,3.6,20.0,24.0,22.26,13.67
2016,4,11,7,15,0.0,35.5,3.85,20.5,35.5,32.95,23.17
2016,4,11,7,30,0.0,47.0,4.1,21.0,47.0,43.66,32.55
2016,4,11,7,45,0.0,30.0,4.4,21.5,30.0,27.84,17.61
2016,4,11,8,0,0.0,13.0,4.7,22.0,13.0,12.05,4.38
2016,4,11,8,15,0.0,49.5,4.7,22.5,49.5,46.01,32.37
2016,4,11,8,30,0.0,86.0,4.7,23.0,86.0,80.07,59.92
2016,4,11,8,45,0.0,121.5,4.7,23.5,121.5,112.02,85.27
2016,4,11,9,0,0.0,157.0,4.7,24.0,157.0,143.97,110.18
2016,4,11,9,15,330.0,170.5,4.6,24.5,392.0,283.69,216.18
2016,4,11,9,30,660.0,184.0,4.5,25.0,627.0,472.4,359.2
2016,4,11,9,45,455.5,269.5,4.4,25.5,585.0,479.81,364.86
2016,4,11,10,0,251.0,355.0,4.3,26.0,543.0,465.38,352.29
2016,4,11,10,15,203.0,379.5,4.05,26.5,536.0,474.5,357.49
2016,4,11,10,30,155.0,404.0,3.8,27.0,529.0,477.95,357.91
2016,4,11,10,45,204.0,416.0,3.6,27.5,587.5,535.92,399.24
2016,4,11,11,0,253.0,428.0,3.4,28.0,646.0,600.08,443.84
2016,4,11,11,15,531.0,304.5,3.15,28.5,777.0,728.3,537.8
2016,4,11,11,30,809.0,181.0,2.9,29.0,908.0,867.94,633.39
2016,4,11,11,45,610.5,293.5,2.65,29.5,847.5,833.92,603.56
2016,4,11,12,0,412.0,406.0,2.4,30.0,787.0,783.94,562.23
2016,4,11,12,15,630.5,286.0,2.25,30.0,872.0,888.5,636.27
2016,4,11,12,30,849.0,166.0,2.1,30.0,957.0,991.94,701.29
2016,4,11,12,45,639.0,284.5,1.95,30.5,879.0,929.17,656.49
2016,4,11,13,0,429.0,403.0,1.8,31.0,801.0,851.75,598.97
2016,4,11,13,15,351.5,428.0,1.7,31.0,751.0,800.18,564.1
2016,4,11,13,30,274.0,453.0,1.6,31.0,701.0,754.26,532.1
2016,4,11,13,45,569.5,297.5,1.55,31.0,798.5,904.63,637.83
2016,4,11,14,0,865.0,142.0,1.5,31.0,896.0,1027.06,714.4
2016,4,11,14,15,858.0,140.0,1.45,31.0,867.5,1013.93,705.05
2016,4,11,14,30,851.0,138.0,1.4,31.0,839.0,1006.42,700.87
2016,4,11,14,45,842.5,135.0,1.35,31.0,803.5,983.62,687.41
2016,4,11,15,0,834.0,132.0,1.3,31.0,768.0,957.55,672.19
2016,4,11,15,15,610.5,210.5,1.25,31.0,662.5,822.15,587.5
2016,4,11,15,30,387.0,289.0,1.2,31.0,557.0,673.04,486.57
2016,4,11,15,45,587.0,200.0,1.15,31.0,573.5,751.91,546.09
2016,4,11,16,0,787.0,111.0,1.1,31.0,590.0,803.03,580.8
2016,4,11,16,15,763.0,107.0,1.0,30.5,537.0,750.23,547.41
2016,4,11,16,30,739.0,103.0,0.9,30.0,484.0,699.9,516.24
2016,4,11,16,45,714.0,95.5,0.8,30.0,429.0,641.12,477.65
2016,4,11,17,0,689.0,88.0,0.7,30.0,374.0,582.41,436.87
2016,4,11,17,15,643.0,81.0,0.6,29.0,317.0,511.66,387.69
2016,4,11,17,30,597.0,74.0,0.5,28.0,260.0,443.85,338.55
2016,4,11,17,45,532.0,64.5,0.45,27.5,204.5,366.76,279.95
2016,4,11,18,0,467.0,55.0,0.4,27.0,149.0,295.69,223.41
2016,4,11,18,15,354.0,42.5,0.5,26.0,100.0,208.66,153.83
2016,4,11,18,30,241.0,30.0,0.6,25.0,51.0,134.82,89.91
2016,4,11,18,45,120.5,15.0,0.7,24.5,25.5,48.34,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.7,13.5,5.5,5.24,0.0
2016,4,12,6,30,0.0,11.0,3.8,14.0,11.0,10.19,1.14
2016,4,12,6,45,0.0,25.5,3.95,14.5,25.5,23.67,14.8
2016,4,12,7,0,0.0,40.0,4.1,15.0,40.0,37.17,27.2
2016,4,12,7,15,0.0,58.5,4.1,15.5,58.5,53.69,42.09
2016,4,12,7,30,0.0,77.0,4.1,16.0,77.0,69.89,56.45
2016,4,12,7,45,0.0,96.0,4.2,16.5,96.0,86.66,67.67
2016,4,12,8,0,0.0,115.0,4.3,17.0,115.0,103.8,81.61
2016,4,12,8,15,0.5,134.0,4.3,17.5,134.5,121.17,95.45
2016,4,12,8,30,1.0,153.0,4.3,18.0,154.0,138.73,109.23
2016,4,12,8,45,0.5,123.5,4.35,18.5,124.0,113.96,88.45
2016,4,12,9,0,0.0,94.0,4.4,19.0,94.0,87.57,66.51
2016,4,12,9,15,14.0,178.0,4.3,19.5,187.5,169.06,131.76
2016,4,12,9,30,28.0,262.0,4.2,20.0,281.0,248.74,193.88
2016,4,12,9,45,29.0,279.0,4.1,20.5,300.0,267.95,207.91
2016,4,12,10,0,30.0,296.0,4.0,21.0,319.0,287.38,222.08
2016,4,12,10,15,15.0,214.0,3.9,21.0,225.5,207.75,159.95
2016,4,12,10,30,0.0,132.0,3.8,21.0,132.0,123.06,93.04
2016,4,12,10,45,4.0,163.5,3.7,21.5,167.0,155.35,118.32
2016,4,12,11,0,8.0,195.0,3.6,22.0,202.0,188.17,143.55
2016,4,12,11,15,53.0,322.0,3.6,22.0,370.0,347.06,265.89
2016,4,12,11,30,98.0,449.0,3.6,22.0,538.0,510.21,386.41
2016,4,12,11,45,51.0,303.5,3.65,22.5,350.0,334.95,255.17
2016,4,12,12,0,4.0,158.0,3.7,23.0,162.0,151.9,114.15
2016,4,12,12,15,5.0,164.5,3.75,23.0,169.5,159.25,120.13
2016,4,12,12,30,6.0,171.0,3.8,23.0,177.0,166.66,125.9
2016,4,12,12,45,8.0,194.0,3.9,23.5,202.0,190.82,144.38
2016,4,12,13,0,10.0,217.0,4.0,24.0,227.0,215.2,162.85
2016,4,12,13,15,13.0,256.0,4.05,24.0,269.0,256.31,194.28
2016,4,12,13,30,16.0,295.0,4.1,24.0,311.0,297.99,225.88
2016,4,12,13,45,13.5,266.5,4.15,24.0,279.5,268.01,203.3
2016,4,12,14,0,11.0,238.0,4.2,24.0,248.0,237.88,180.61
2016,4,12,14,15,10.5,231.5,4.2,24.0,241.0,231.27,175.82
2016,4,12,14,30,10.0,225.0,4.2,24.0,234.0,224.61,170.97
2016,4,12,14,45,8.0,207.0,4.2,24.0,214.0,205.1,156.17
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,185.58,141.32
2016,4,12,15,15,3.0,150.5,4.15,24.0,153.0,145.06,109.9
2016,4,12,15,30,0.0,112.0,4.1,24.0,112.0,104.97,78.45
2016,4,12,15,45,0.0,127.5,4.05,24.0,127.5,120.1,90.72
2016,4,12,16,0,0.0,143.0,4.0,24.0,143.0,135.65,103.33
2016,4,12,16,15,0.0,91.0,3.95,23.5,91.0,84.82,63.2
