Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,0.0,39.0,3.9,23.0,39.0,36.25,24.09
2016,4,12,16,45,2.5,90.0,3.85,23.0,91.0,85.96,64.91
2016,4,12,17,0,5.0,141.0,3.8,23.0,143.0,140.86,109.67
2016,4,12,17,15,205.5,126.0,3.75,22.5,190.5,275.91,222.46
2016,4,12,17,30,406.0,111.0,3.7,22.0,238.0,373.31,300.94
2016,4,12,17,45,331.0,95.5,3.65,21.5,185.0,295.44,236.95
2016,4,12,18,0,256.0,80.0,3.6,21.0,132.0,218.16,172.49
2016,4,12,18,15,174.5,57.5,3.9,20.5,87.5,145.92,111.34
2016,4,12,18,30,93.0,35.0,4.2,20.0,43.0,82.46,56.04
2016,4,12,18,45,46.5,17.5,4.55,19.5,21.5,29.81,0.0
2016,4,12,19,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,3.2,14.0,2.0,1.91,0.0
2016,4,13,6,30,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2016,4,13,6,45,0.0,10.5,3.4,14.5,10.5,9.72,2.78
2016,4,13,7,0,0.0,17.0,3.5,15.0,17.0,15.75,8.31
2016,4,13,7,15,0.0,24.0,3.5,15.5,24.0,22.25,14.21
2016,4,13,7,30,0.0,31.0,3.5,16.0,31.0,28.76,20.02
2016,4,13,7,45,0.0,23.0,3.5,16.5,23.0,21.33,12.52
2016,4,13,8,0,0.0,15.0,3.5,17.0,15.0,13.91,6.15
2016,4,13,8,15,0.0,31.5,3.4,17.0,31.5,29.25,19.06
2016,4,13,8,30,0.0,48.0,3.3,17.0,48.0,44.63,31.84
2016,4,13,8,45,0.0,96.5,3.25,17.5,96.5,89.71,68.93
2016,4,13,9,0,0.0,145.0,3.2,18.0,145.0,133.4,104.07
2016,4,13,9,15,0.0,128.5,3.2,18.0,128.5,119.02,92.04
2016,4,13,9,30,0.0,112.0,3.2,18.0,112.0,104.19,79.79
2016,4,13,9,45,0.0,120.0,3.2,18.5,120.0,111.64,85.43
2016,4,13,10,0,0.0,128.0,3.2,19.0,128.0,119.11,91.04
2016,4,13,10,15,0.0,127.5,3.2,19.5,127.5,118.78,90.39
2016,4,13,10,30,0.0,127.0,3.2,20.0,127.0,118.42,89.76
2016,4,13,10,45,3.5,155.5,3.25,20.5,159.0,147.56,112.57
2016,4,13,11,0,7.0,184.0,3.3,21.0,191.0,177.15,135.44
2016,4,13,11,15,13.5,254.0,3.25,21.0,267.0,248.45,190.51
2016,4,13,11,30,20.0,324.0,3.2,21.0,343.0,320.9,245.33
2016,4,13,11,45,10.0,219.5,3.2,21.5,229.0,214.84,163.69
2016,4,13,12,0,0.0,115.0,3.2,22.0,115.0,107.75,80.0
2016,4,13,12,15,5.5,168.5,3.15,22.0,173.5,163.51,123.91
2016,4,13,12,30,11.0,222.0,3.1,22.0,232.0,220.02,167.59
2016,4,13,12,45,11.0,220.5,3.1,22.5,230.5,219.1,166.46
2016,4,13,13,0,11.0,219.0,3.1,23.0,229.0,218.1,165.42
2016,4,13,13,15,16.0,275.0,3.0,23.0,290.0,277.76,210.89
2016,4,13,13,30,21.0,331.0,2.9,23.0,351.0,338.44,256.31
2016,4,13,13,45,23.5,336.5,2.8,23.5,358.0,347.27,262.34
2016,4,13,14,0,26.0,342.0,2.7,24.0,365.0,368.83,277.92
2016,4,13,14,15,142.0,373.5,2.6,24.0,492.0,532.61,401.15
2016,4,13,14,30,258.0,405.0,2.5,24.0,619.0,695.26,517.6
2016,4,13,14,45,222.5,390.5,2.4,24.0,569.5,630.64,471.19
2016,4,13,15,0,187.0,376.0,2.3,24.0,520.0,579.32,434.98
2016,4,13,15,15,147.0,351.0,2.25,24.0,460.0,512.74,387.49
2016,4,13,15,30,107.0,326.0,2.2,24.0,400.0,434.44,330.74
2016,4,13,15,45,454.5,215.0,2.15,24.0,497.5,652.02,499.28
2016,4,13,16,0,802.0,104.0,2.1,24.0,595.0,807.01,610.68
2016,4,13,16,15,779.5,100.0,2.05,23.5,542.0,754.87,575.86
2016,4,13,16,30,757.0,96.0,2.0,23.0,489.0,701.77,541.6
2016,4,13,16,45,726.5,91.0,2.0,23.0,433.5,643.96,502.44
2016,4,13,17,0,696.0,86.0,2.0,23.0,378.0,583.99,459.26
2016,4,13,17,15,651.5,79.5,1.8,22.0,321.0,514.47,407.89
2016,4,13,17,30,607.0,73.0,1.6,21.0,264.0,447.73,356.64
2016,4,13,17,45,538.0,64.5,1.4,20.5,208.0,369.27,293.53
2016,4,13,18,0,469.0,56.0,1.2,20.0,152.0,297.22,233.31
2016,4,13,18,15,361.5,43.5,1.15,19.0,103.5,212.33,162.2
2016,4,13,18,30,254.0,31.0,1.1,18.0,55.0,139.91,97.79
2016,4,13,18,45,127.0,15.5,1.1,17.5,27.5,60.44,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,12.5,2.5,12.5,21.0,11.91,0.0
2016,4,14,6,30,229.0,25.0,2.7,13.0,42.0,19.99,9.33
2016,4,14,6,45,353.0,37.5,2.95,13.5,90.0,29.04,19.68
2016,4,14,7,0,477.0,50.0,3.2,14.0,138.0,37.57,27.75
2016,4,14,7,15,261.5,81.0,3.15,14.5,131.5,63.26,50.8
2016,4,14,7,30,46.0,112.0,3.1,15.0,125.0,93.01,77.07
2016,4,14,7,45,71.5,139.0,3.1,16.0,165.0,118.32,92.29
2016,4,14,8,0,97.0,166.0,3.1,17.0,205.0,149.53,115.1
2016,4,14,8,15,135.5,192.5,3.1,17.5,256.0,182.19,139.3
2016,4,14,8,30,174.0,219.0,3.1,18.0,307.0,224.37,171.86
2016,4,14,8,45,233.5,238.0,3.15,19.0,369.0,271.98,208.19
2016,4,14,9,0,293.0,257.0,3.2,20.0,431.0,323.55,247.91
2016,4,14,9,15,283.0,283.5,3.15,20.5,463.5,362.94,279.2
2016,4,14,9,30,273.0,310.0,3.1,21.0,496.0,401.15,308.64
2016,4,14,9,45,171.0,328.0,3.1,22.0,447.0,383.85,294.61
2016,4,14,10,0,69.0,346.0,3.1,23.0,398.0,353.95,270.05
2016,4,14,10,15,149.0,374.5,3.05,23.0,494.5,436.31,332.3
2016,4,14,10,30,229.0,403.0,3.0,23.0,591.0,527.72,399.75
2016,4,14,10,45,583.5,255.5,3.0,23.5,757.0,669.81,508.16
2016,4,14,11,0,938.0,108.0,3.0,24.0,923.0,831.45,623.26
2016,4,14,11,15,942.5,109.0,2.95,24.0,946.0,874.5,650.22
2016,4,14,11,30,947.0,110.0,2.9,24.0,969.0,914.79,675.96
2016,4,14,11,45,941.5,115.5,2.9,24.5,980.5,947.66,695.6
2016,4,14,12,0,936.0,121.0,2.9,25.0,992.0,976.91,712.77
2016,4,14,12,15,937.0,121.5,2.9,25.0,997.0,1003.71,729.72
2016,4,14,12,30,938.0,122.0,2.9,25.0,1002.0,1027.03,744.45
2016,4,14,12,45,937.5,121.5,2.9,25.5,998.5,1044.3,753.88
2016,4,14,13,0,937.0,121.0,2.9,26.0,995.0,1057.82,761.04
2016,4,14,13,15,934.0,120.5,2.9,26.0,982.0,1065.01,765.8
2016,4,14,13,30,931.0,120.0,2.9,26.0,969.0,1068.31,768.29
2016,4,14,13,45,927.0,118.5,2.9,26.5,948.0,1065.65,765.66
2016,4,14,14,0,923.0,117.0,2.9,27.0,927.0,1059.07,760.76
2016,4,14,14,15,916.0,115.5,2.85,26.5,897.5,1045.65,754.2
2016,4,14,14,30,909.0,114.0,2.8,26.0,868.0,1028.5,745.41
2016,4,14,14,45,900.0,112.0,2.8,26.0,831.5,1005.28,731.8
2016,4,14,15,0,891.0,110.0,2.8,26.0,795.0,978.67,716.07
2016,4,14,15,15,878.5,107.5,2.8,26.0,751.5,945.04,695.74
2016,4,14,15,30,866.0,105.0,2.8,26.0,708.0,908.59,673.48
2016,4,14,15,45,849.5,102.0,2.8,26.0,659.0,872.42,651.27
2016,4,14,16,0,833.0,99.0,2.8,26.0,610.0,826.91,622.47
2016,4,14,16,15,810.5,95.0,2.8,25.5,556.0,773.62,589.09
2016,4,14,16,30,788.0,91.0,2.8,25.0,502.0,719.29,554.25
2016,4,14,16,45,756.5,86.5,2.85,24.5,445.0,657.23,513.13
2016,4,14,17,0,725.0,82.0,2.9,24.0,388.0,595.66,469.98
2016,4,14,17,15,681.0,76.0,2.65,23.0,330.0,528.24,419.82
2016,4,14,17,30,637.0,70.0,2.4,22.0,272.0,460.93,367.84
2016,4,14,17,45,568.0,62.5,2.2,21.5,215.0,382.1,304.2
2016,4,14,18,0,499.0,55.0,2.0,21.0,158.0,309.62,243.36
2016,4,14,18,15,389.5,43.0,2.0,20.0,108.0,222.8,170.36
2016,4,14,18,30,280.0,31.0,2.0,19.0,58.0,148.62,104.45
2016,4,14,18,45,140.0,15.5,2.0,18.5,29.0,65.63,0.0
2016,4,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,6,15,68.5,15.0,1.15,13.5,20.0,14.3,0.0
2016,4,15,6,30,137.0,30.0,1.3,14.0,40.0,23.52,12.55
2016,4,15,6,45,243.5,47.5,1.45,14.5,86.0,36.53,26.18
2016,4,15,7,0,350.0,65.0,1.6,15.0,132.0,48.95,37.71
2016,4,15,7,15,175.0,66.5,1.6,15.5,100.0,52.51,41.12
2016,4,15,7,30,0.0,68.0,1.6,16.0,68.0,62.7,50.12
2016,4,15,7,45,6.5,105.5,1.6,17.0,108.5,94.9,74.13
2016,4,15,8,0,13.0,143.0,1.6,18.0,149.0,128.09,100.47
2016,4,15,8,15,128.0,179.0,1.6,18.5,243.5,171.33,129.95
2016,4,15,8,30,243.0,215.0,1.6,19.0,338.0,234.07,175.75
2016,4,15,8,45,186.5,244.5,1.6,19.5,345.0,263.55,201.2
2016,4,15,9,0,130.0,274.0,1.6,20.0,352.0,282.46,217.2
2016,4,15,9,15,97.5,289.0,1.65,20.5,350.5,295.84,227.65
2016,4,15,9,30,65.0,304.0,1.7,21.0,349.0,302.02,231.95
2016,4,15,9,45,154.5,333.5,1.8,21.5,448.5,379.93,290.47
2016,4,15,10,0,244.0,363.0,1.9,22.0,548.0,469.96,356.81
2016,4,15,10,15,554.5,247.0,1.95,22.5,695.0,580.97,441.11
2016,4,15,10,30,865.0,131.0,2.0,23.0,842.0,717.8,541.94
2016,4,15,10,45,611.0,268.0,2.1,23.5,779.5,701.61,524.65
2016,4,15,11,0,357.0,405.0,2.2,24.0,717.0,659.38,489.16
2016,4,15,11,15,628.0,268.5,2.3,24.5,833.0,774.73,575.36
2016,4,15,11,30,899.0,132.0,2.4,25.0,949.0,895.46,657.47
2016,4,15,11,45,895.5,136.5,2.5,25.5,961.0,927.56,676.55
2016,4,15,12,0,892.0,141.0,2.6,26.0,973.0,956.32,694.18
2016,4,15,12,15,893.0,141.5,2.7,26.0,978.0,982.1,711.28
2016,4,15,12,30,894.0,142.0,2.8,26.0,983.0,1004.58,726.33
2016,4,15,12,45,893.5,141.5,2.9,26.5,979.5,1021.21,736.3
2016,4,15,13,0,893.0,141.0,3.0,27.0,976.0,1034.28,744.1
2016,4,15,13,15,890.0,140.0,3.1,27.0,963.0,1040.72,749.28
2016,4,15,13,30,887.0,139.0,3.2,27.0,950.0,1043.42,752.25
2016,4,15,13,45,882.5,137.5,3.3,27.0,929.5,1040.36,751.68
2016,4,15,14,0,878.0,136.0,3.4,27.0,909.0,1033.57,748.87
2016,4,15,14,15,870.5,134.5,3.45,27.0,879.5,1020.12,741.49
2016,4,15,14,30,863.0,133.0,3.5,27.0,850.0,1003.14,731.94
2016,4,15,14,45,853.5,130.0,3.55,27.0,814.0,987.82,723.58
2016,4,15,15,0,844.0,127.0,3.6,27.0,778.0,960.42,707.28
2016,4,15,15,15,830.5,124.0,3.6,27.0,735.0,926.22,686.17
2016,4,15,15,30,817.0,121.0,3.6,27.0,692.0,889.36,663.19
2016,4,15,15,45,798.0,118.0,3.65,27.0,643.0,845.26,635.36
2016,4,15,16,0,779.0,115.0,3.7,27.0,594.0,799.36,605.95
2016,4,15,16,15,755.0,110.5,3.65,26.5,541.5,746.28,571.75
2016,4,15,16,30,731.0,106.0,3.6,26.0,489.0,695.76,538.75
2016,4,15,16,45,697.0,100.5,3.55,25.5,433.0,633.27,495.89
2016,4,15,17,0,663.0,95.0,3.5,25.0,377.0,571.68,451.27
2016,4,15,17,15,617.5,88.0,3.2,24.0,320.0,502.55,399.57
2016,4,15,17,30,572.0,81.0,2.9,23.0,263.0,436.32,348.23
2016,4,15,17,45,502.5,71.5,2.6,22.5,207.5,358.27,285.07
2016,4,15,18,0,433.0,62.0,2.3,22.0,152.0,286.66,225.1
2016,4,15,18,15,330.0,47.5,2.3,21.5,104.0,201.53,153.57
2016,4,15,18,30,227.0,33.0,2.3,21.0,56.0,131.2,91.92
2016,4,15,18,45,113.5,16.5,2.3,20.5,28.0,58.2,0.0
2016,4,15,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.4,16.5,17.5,14.3,0.0
2016,4,16,6,30,66.0,30.0,3.5,17.0,35.0,24.67,13.67
2016,4,16,6,45,148.5,54.0,3.65,17.5,78.5,43.17,31.56
2016,4,16,7,0,231.0,78.0,3.8,18.0,122.0,60.98,47.72
2016,4,16,7,15,115.5,53.0,3.95,18.5,75.0,42.28,31.62
2016,4,16,7,30,0.0,28.0,4.1,19.0,28.0,25.97,17.27
2016,4,16,7,45,0.0,33.5,4.3,19.5,33.5,31.09,20.51
2016,4,16,8,0,0.0,39.0,4.5,20.0,39.0,36.22,24.66
2016,4,16,8,15,0.0,45.0,4.75,20.5,45.0,41.82,29.13
2016,4,16,8,30,0.0,51.0,5.0,21.0,51.0,47.43,33.55
2016,4,16,8,45,0.0,93.5,5.25,21.5,93.5,87.03,65.64
2016,4,16,9,0,0.0,136.0,5.5,22.0,136.0,125.44,96.18
2016,4,16,9,15,0.0,125.0,5.55,22.5,125.0,115.88,88.01
2016,4,16,9,30,0.0,114.0,5.6,23.0,114.0,106.03,79.74
2016,4,16,9,45,0.0,123.0,5.7,23.5,123.0,114.4,86.01
2016,4,16,10,0,0.0,132.0,5.8,24.0,132.0,122.8,92.26
2016,4,16,10,15,1.5,143.0,5.8,24.0,144.5,134.04,100.94
2016,4,16,10,30,3.0,154.0,5.8,24.0,157.0,145.48,109.76
2016,4,16,10,45,1.5,120.5,5.85,24.5,122.0,113.58,84.38
2016,4,16,11,0,0.0,87.0,5.9,25.0,87.0,81.31,58.76
2016,4,16,11,15,0.0,93.0,5.9,25.0,93.0,86.95,63.14
2016,4,16,11,30,0.0,99.0,5.9,25.0,99.0,92.61,67.52
2016,4,16,11,45,0.0,115.0,5.95,25.5,115.0,107.68,79.09
2016,4,16,12,0,0.0,131.0,6.0,26.0,131.0,122.81,90.63
2016,4,16,12,15,2.0,142.5,6.05,26.0,144.5,135.64,100.63
2016,4,16,12,30,4.0,154.0,6.1,26.0,158.0,148.61,110.73
2016,4,16,12,45,7.5,185.0,6.15,26.5,192.0,181.72,136.11
2016,4,16,13,0,11.0,216.0,6.2,27.0,226.0,215.18,161.51
2016,4,16,13,15,15.0,267.0,6.15,26.5,281.0,268.87,202.73
2016,4,16,13,30,19.0,318.0,6.1,26.0,336.0,323.4,244.34
2016,4,16,13,45,18.5,311.0,6.1,26.0,328.5,316.69,239.4
2016,4,16,14,0,18.0,304.0,6.1,26.0,321.0,309.87,234.52
2016,4,16,14,15,13.5,256.5,6.05,25.5,269.0,258.74,196.34
2016,4,16,14,30,9.0,209.0,6.0,25.0,217.0,207.73,157.76
2016,4,16,14,45,24.5,267.5,6.0,25.0,287.0,291.97,223.34
2016,4,16,15,0,40.0,326.0,6.0,25.0,357.0,370.16,283.4
2016,4,16,15,15,80.5,329.0,5.95,25.0,387.0,412.4,317.22
2016,4,16,15,30,121.0,332.0,5.9,25.0,417.0,465.6,359.03
2016,4,16,15,45,75.0,286.0,5.85,25.0,337.5,360.29,278.89
2016,4,16,16,0,29.0,240.0,5.8,25.0,258.0,270.31,209.13
2016,4,16,16,15,15.0,198.5,5.65,24.5,208.0,204.79,158.62
2016,4,16,16,30,1.0,157.0,5.5,24.0,158.0,151.74,116.96
2016,4,16,16,45,7.5,154.0,5.4,24.0,157.5,154.51,119.87
2016,4,16,17,0,14.0,151.0,5.3,24.0,157.0,157.15,122.58
2016,4,16,17,15,8.0,129.5,5.05,23.5,133.0,131.73,102.48
2016,4,16,17,30,2.0,108.0,4.8,23.0,109.0,106.85,82.5
2016,4,16,17,45,144.5,93.5,4.6,22.5,124.5,179.21,142.88
2016,4,16,18,0,287.0,79.0,4.4,22.0,140.0,237.09,187.63
2016,4,16,18,15,201.0,59.0,4.4,21.5,95.0,156.9,119.91
2016,4,16,18,30,115.0,39.0,4.4,21.0,50.0,94.05,65.79
2016,4,16,18,45,57.5,19.5,4.4,21.0,25.0,42.61,0.0
2016,4,16,19,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.38,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.62,0.0
2016,4,17,6,45,0.0,14.5,3.25,19.5,14.5,13.43,5.89
2016,4,17,7,0,0.0,24.0,3.4,20.0,24.0,22.25,13.78
2016,4,17,7,15,0.0,35.0,3.55,20.0,35.0,32.48,22.87
2016,4,17,7,30,0.0,46.0,3.7,20.0,46.0,42.73,31.88
2016,4,17,7,45,0.0,58.0,3.9,20.5,58.0,53.92,39.43
2016,4,17,8,0,0.0,70.0,4.1,21.0,70.0,65.13,48.47
2016,4,17,8,15,0.0,99.5,4.25,21.5,99.5,91.82,70.02
2016,4,17,8,30,0.0,129.0,4.4,22.0,129.0,118.14,90.89
2016,4,17,8,45,76.5,203.5,4.55,22.5,250.0,202.16,155.38
2016,4,17,9,0,153.0,278.0,4.7,23.0,371.0,294.4,225.88
2016,4,17,9,15,139.0,314.5,4.75,23.0,404.0,331.51,254.88
2016,4,17,9,30,125.0,351.0,4.8,23.0,437.0,367.46,282.42
2016,4,17,9,45,206.5,354.0,4.9,23.5,507.0,425.23,326.11
2016,4,17,10,0,288.0,357.0,5.0,24.0,577.0,489.91,374.89
2016,4,17,10,15,150.5,303.5,5.0,24.0,419.0,374.8,287.66
2016,4,17,10,30,13.0,250.0,5.0,24.0,261.0,240.73,183.23
2016,4,17,10,45,14.5,268.0,5.05,24.5,281.0,259.71,197.38
2016,4,17,11,0,16.0,286.0,5.1,25.0,301.0,278.92,211.37
2016,4,17,11,15,10.0,221.5,5.05,25.0,231.0,215.19,162.55
2016,4,17,11,30,4.0,157.0,5.0,25.0,161.0,150.36,112.46
2016,4,17,11,45,58.0,316.5,4.95,25.0,371.5,353.33,268.49
2016,4,17,12,0,112.0,476.0,4.9,25.0,582.0,561.29,420.92
2016,4,17,12,15,104.0,475.5,4.8,24.5,574.0,559.51,419.14
2016,4,17,12,30,96.0,475.0,4.7,24.0,566.0,556.83,417.54
2016,4,17,12,45,89.0,469.0,4.65,24.0,553.0,548.74,411.48
2016,4,17,13,0,82.0,463.0,4.6,24.0,540.0,539.85,404.9
2016,4,17,13,15,41.5,299.5,4.55,24.0,338.5,335.95,254.85
2016,4,17,13,30,1.0,136.0,4.5,24.0,137.0,128.97,95.97
2016,4,17,13,45,0.5,93.0,4.5,24.0,93.5,87.63,63.87
2016,4,17,14,0,0.0,50.0,4.5,24.0,50.0,46.7,31.59
2016,4,17,14,15,4.0,125.5,4.55,23.5,129.0,121.94,91.41
2016,4,17,14,30,8.0,201.0,4.6,23.0,208.0,198.88,151.92
2016,4,17,14,45,4.0,119.0,4.7,23.0,122.5,115.58,86.74
2016,4,17,15,0,0.0,37.0,4.8,23.0,37.0,34.49,22.14
2016,4,17,15,15,0.0,39.5,4.85,22.5,39.5,36.8,24.14
2016,4,17,15,30,0.0,42.0,4.9,22.0,42.0,39.11,26.15
2016,4,17,15,45,0.0,32.5,5.0,22.0,32.5,30.24,19.02
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,21.38,11.85
2016,4,17,16,15,0.0,18.0,4.95,22.0,18.0,16.72,8.09
2016,4,17,16,30,0.0,13.0,4.8,22.0,13.0,12.07,4.3
2016,4,17,16,45,0.0,10.0,4.7,22.0,10.0,9.28,2.03
2016,4,17,17,0,0.0,7.0,4.6,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.35,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,3.9,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,3.7,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.0,3.5,20.5,1.0,0.92,0.0
2016,4,17,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,18.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,2.5,19.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,2.6,19.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,2.7,19.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,43.5,2.85,19.5,43.5,40.4,28.32
2016,4,18,8,0,0.0,83.0,3.0,20.0,83.0,76.95,58.44
2016,4,18,8,15,0.0,74.5,3.1,20.0,74.5,69.34,51.92
2016,4,18,8,30,0.0,66.0,3.2,20.0,66.0,61.42,45.2
2016,4,18,8,45,55.5,171.0,3.3,20.5,205.0,169.26,130.75
2016,4,18,9,0,111.0,276.0,3.4,21.0,344.0,281.14,217.32
2016,4,18,9,15,112.0,300.0,3.45,21.5,373.5,311.48,240.24
2016,4,18,9,30,113.0,324.0,3.5,22.0,403.0,342.03,263.12
2016,4,18,9,45,56.5,213.0,3.6,22.5,252.5,224.82,172.86
2016,4,18,10,0,0.0,102.0,3.7,23.0,102.0,95.14,70.49
2016,4,18,10,15,2.0,134.5,3.6,23.0,136.5,126.52,95.26
2016,4,18,10,30,4.0,167.0,3.5,23.0,171.0,158.18,119.86
2016,4,18,10,45,14.0,249.5,3.4,23.0,262.0,242.27,184.69
2016,4,18,11,0,24.0,332.0,3.3,23.0,353.0,327.76,249.01
2016,4,18,11,15,57.5,392.5,3.3,23.0,445.0,416.62,315.28
2016,4,18,11,30,91.0,453.0,3.3,23.0,537.0,507.39,381.51
2016,4,18,11,45,56.5,399.5,3.35,23.0,452.0,431.64,325.3
2016,4,18,12,0,22.0,346.0,3.4,23.0,367.0,346.57,261.82
2016,4,18,12,15,14.5,262.0,3.35,23.0,276.0,260.74,197.56
2016,4,18,12,30,7.0,178.0,3.3,23.0,185.0,174.26,131.48
2016,4,18,12,45,17.5,277.0,3.3,23.0,294.0,279.64,212.39
2016,4,18,13,0,28.0,376.0,3.3,23.0,403.0,397.65,300.21
2016,4,18,13,15,27.0,367.0,3.25,22.5,393.0,389.66,294.53
2016,4,18,13,30,26.0,358.0,3.2,22.0,383.0,381.34,289.09
2016,4,18,13,45,15.5,262.0,3.15,22.0,277.0,265.35,202.15
2016,4,18,14,0,5.0,166.0,3.1,22.0,171.0,161.78,122.62
2016,4,18,14,15,66.5,291.0,3.0,22.0,347.0,356.57,274.25
2016,4,18,14,30,128.0,416.0,2.9,22.0,523.0,563.82,426.86
2016,4,18,14,45,65.5,287.5,2.8,22.0,342.0,352.57,270.27
2016,4,18,15,0,3.0,159.0,2.7,22.0,161.0,153.18,116.33
2016,4,18,15,15,2.0,158.5,2.6,22.0,160.0,151.84,115.82
2016,4,18,15,30,1.0,158.0,2.5,22.0,159.0,150.6,115.07
2016,4,18,15,45,0.5,144.0,2.4,22.0,144.5,136.61,104.31
2016,4,18,16,0,0.0,130.0,2.3,22.0,130.0,122.65,93.52
2016,4,18,16,15,0.0,76.0,2.2,21.5,76.0,70.78,52.25
2016,4,18,16,30,0.0,22.0,2.1,21.0,22.0,20.43,11.27
2016,4,18,16,45,20.5,95.0,2.05,21.0,104.0,107.81,83.77
2016,4,18,17,0,41.0,168.0,2.0,21.0,186.0,202.03,160.18
2016,4,18,17,15,33.0,144.5,1.9,20.5,157.5,171.0,135.51
2016,4,18,17,30,25.0,121.0,1.8,20.0,129.0,140.61,111.2
2016,4,18,17,45,14.0,97.5,1.75,20.0,101.5,103.84,80.9
2016,4,18,18,0,3.0,74.0,1.7,20.0,74.0,74.6,56.42
2016,4,18,18,15,1.5,50.5,1.55,19.5,50.5,50.04,35.65
2016,4,18,18,30,0.0,27.0,1.4,19.0,27.0,25.08,14.33
2016,4,18,18,45,0.0,13.5,1.3,19.0,13.5,12.52,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,53.0,17.0,2.0,17.0,22.0,14.24,0.0
2016,4,19,6,30,106.0,34.0,2.1,17.0,44.0,27.85,17.2
2016,4,19,6,45,185.5,56.0,2.25,17.5,88.0,44.78,33.16
2016,4,19,7,0,265.0,78.0,2.4,18.0,132.0,61.1,47.94
2016,4,19,7,15,132.5,72.0,2.4,18.0,99.0,56.36,44.09
2016,4,19,7,30,0.0,66.0,2.4,18.0,66.0,61.22,48.39
2016,4,19,7,45,0.0,91.5,2.4,18.5,91.5,83.51,64.41
2016,4,19,8,0,0.0,117.0,2.4,19.0,117.0,105.96,82.53
2016,4,19,8,15,14.0,157.5,2.4,19.0,165.0,143.57,112.23
2016,4,19,8,30,28.0,198.0,2.4,19.0,213.0,178.69,139.59
2016,4,19,8,45,21.0,204.0,2.4,19.5,215.5,189.93,148.11
2016,4,19,9,0,14.0,210.0,2.4,20.0,218.0,195.42,151.92
2016,4,19,9,15,12.0,213.0,2.4,20.5,220.5,199.31,154.33
2016,4,19,9,30,10.0,216.0,2.4,21.0,223.0,202.72,156.34
2016,4,19,9,45,10.0,221.5,2.4,21.5,229.5,209.06,160.61
2016,4,19,10,0,10.0,227.0,2.4,22.0,236.0,215.31,164.8
2016,4,19,10,15,5.0,168.5,2.4,22.0,173.0,159.75,121.4
2016,4,19,10,30,0.0,110.0,2.4,22.0,110.0,102.65,76.41
2016,4,19,10,45,3.0,140.5,2.4,22.5,143.0,133.27,100.34
2016,4,19,11,0,6.0,171.0,2.4,23.0,176.0,164.28,124.13
2016,4,19,11,15,12.0,240.5,2.35,23.0,251.5,234.55,177.92
2016,4,19,11,30,18.0,310.0,2.3,23.0,327.0,305.86,231.28
2016,4,19,11,45,28.0,358.0,2.3,23.5,384.5,366.43,275.4
2016,4,19,12,0,38.0,406.0,2.3,24.0,442.0,425.12,317.32
2016,4,19,12,15,38.0,408.0,2.25,24.0,444.0,430.61,320.81
2016,4,19,12,30,38.0,410.0,2.2,24.0,446.0,435.9,324.47
2016,4,19,12,45,57.5,435.0,2.2,24.0,489.5,483.19,358.91
2016,4,19,13,0,77.0,460.0,2.2,24.0,533.0,531.37,393.4
2016,4,19,13,15,46.5,379.0,2.2,24.0,423.5,421.25,314.25
2016,4,19,13,30,16.0,298.0,2.2,24.0,314.0,300.56,225.71
2016,4,19,13,45,13.5,266.5,2.2,24.0,280.0,267.69,201.78
2016,4,19,14,0,11.0,235.0,2.2,24.0,246.0,234.7,177.19
2016,4,19,14,15,71.5,326.0,2.2,24.0,387.0,397.83,301.2
2016,4,19,14,30,132.0,417.0,2.2,24.0,528.0,568.48,424.56
2016,4,19,14,45,82.5,366.5,2.2,24.0,435.0,453.21,340.72
2016,4,19,15,0,33.0,316.0,2.2,24.0,342.0,352.02,266.26
2016,4,19,15,15,23.0,273.5,2.2,23.5,291.0,286.31,218.34
2016,4,19,15,30,13.0,231.0,2.2,23.0,240.0,234.33,179.56
2016,4,19,15,45,34.0,248.0,2.2,23.0,269.5,281.9,217.41
2016,4,19,16,0,55.0,265.0,2.2,23.0,299.0,319.26,246.95
2016,4,19,16,15,184.0,240.5,2.15,23.0,340.5,406.91,317.69
2016,4,19,16,30,313.0,216.0,2.1,23.0,382.0,483.04,377.81
2016,4,19,16,45,416.0,175.0,2.1,23.0,370.0,508.92,399.52
2016,4,19,17,0,519.0,134.0,2.1,23.0,358.0,512.85,404.69
2016,4,19,17,15,471.5,122.5,1.85,22.5,304.0,445.16,352.95
2016,4,19,17,30,424.0,111.0,1.6,22.0,250.0,381.09,302.96
2016,4,19,17,45,356.5,96.5,1.4,21.5,197.5,307.42,244.02
2016,4,19,18,0,289.0,82.0,1.2,21.0,145.0,240.55,188.92
2016,4,19,18,15,208.0,61.5,1.15,20.5,99.5,161.87,123.68
2016,4,19,18,30,127.0,41.0,1.1,20.0,54.0,99.68,70.82
2016,4,19,18,45,63.5,20.5,1.05,20.0,27.0,45.66,5.75
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.45,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.5,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.0,0.6,19.0,3.0,2.78,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.7,0.0
2016,4,20,7,45,1.0,71.0,0.85,19.5,71.5,66.12,49.78
2016,4,20,8,0,2.0,138.0,1.0,20.0,139.0,123.46,96.22
2016,4,20,8,15,146.0,176.5,1.1,20.5,253.0,174.39,130.36
2016,4,20,8,30,290.0,215.0,1.2,21.0,367.0,247.78,183.22
2016,4,20,8,45,197.0,246.5,1.3,21.5,354.5,270.1,204.03
2016,4,20,9,0,104.0,278.0,1.4,22.0,342.0,280.6,214.09
2016,4,20,9,15,403.0,224.0,1.4,22.0,501.0,364.0,275.52
2016,4,20,9,30,702.0,170.0,1.4,22.0,660.0,488.09,368.49
2016,4,20,9,45,724.5,171.0,1.45,22.5,704.0,542.8,409.6
2016,4,20,10,0,747.0,172.0,1.5,23.0,748.0,598.44,450.62
2016,4,20,10,15,759.0,175.0,1.5,23.0,784.5,649.77,487.92
2016,4,20,10,30,771.0,178.0,1.5,23.0,821.0,700.77,524.01
2016,4,20,10,45,778.5,181.5,1.5,23.5,850.5,746.95,554.84
2016,4,20,11,0,786.0,185.0,1.5,24.0,880.0,791.55,583.83
2016,4,20,11,15,792.0,186.5,1.5,24.0,901.0,831.31,609.11
2016,4,20,11,30,798.0,188.0,1.5,24.0,922.0,868.95,632.81
2016,4,20,11,45,831.0,168.5,1.5,24.0,942.5,908.19,657.38
2016,4,20,12,0,864.0,149.0,1.5,24.0,963.0,939.55,676.7
2016,4,20,12,15,865.0,149.0,1.45,24.0,968.0,963.82,690.84
2016,4,20,12,30,866.0,149.0,1.4,24.0,973.0,984.92,702.99
2016,4,20,12,45,861.5,151.0,1.4,24.0,968.0,999.29,711.76
2016,4,20,13,0,857.0,153.0,1.4,24.0,963.0,1010.18,718.55
2016,4,20,13,15,854.0,152.5,1.35,24.0,950.5,1016.63,721.9
2016,4,20,13,30,851.0,152.0,1.3,24.0,938.0,1019.51,723.2
2016,4,20,13,45,843.5,152.0,1.3,24.0,916.5,1024.42,726.77
2016,4,20,14,0,836.0,152.0,1.3,24.0,895.0,1016.26,722.36
2016,4,20,14,15,828.0,150.0,1.3,24.0,866.0,1001.94,714.42
2016,4,20,14,30,820.0,148.0,1.3,24.0,837.0,984.21,704.52
2016,4,20,14,45,582.0,249.5,1.35,24.0,728.0,855.18,622.45
2016,4,20,15,0,344.0,351.0,1.4,24.0,619.0,711.88,523.38
2016,4,20,15,15,248.0,344.0,1.45,23.5,532.0,609.2,454.37
2016,4,20,15,30,152.0,337.0,1.5,23.0,445.0,497.66,375.89
2016,4,20,15,45,158.5,312.5,1.55,23.0,418.0,473.84,361.04
2016,4,20,16,0,165.0,288.0,1.6,23.0,391.0,448.86,344.48
2016,4,20,16,15,439.0,197.5,1.55,23.0,438.5,586.25,452.45
2016,4,20,16,30,713.0,107.0,1.5,23.0,486.0,681.08,524.36
2016,4,20,16,45,680.0,102.0,1.5,23.0,431.5,620.76,481.72
2016,4,20,17,0,647.0,97.0,1.5,23.0,377.0,561.33,439.01
2016,4,20,17,15,602.5,90.0,1.4,22.5,321.5,493.74,389.03
2016,4,20,17,30,558.0,83.0,1.3,22.0,266.0,429.0,339.45
2016,4,20,17,45,491.0,74.0,1.2,21.5,212.0,353.73,279.81
2016,4,20,18,0,424.0,65.0,1.1,21.0,158.0,284.61,222.95
2016,4,20,18,15,328.0,51.0,1.1,20.5,110.0,203.55,155.5
2016,4,20,18,30,232.0,37.0,1.1,20.0,62.0,136.39,97.74
2016,4,20,18,45,116.0,18.5,1.1,20.0,31.0,62.24,14.21
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.5,1.2,19.5,4.5,4.17,0.0
2016,4,21,7,30,0.0,6.0,1.2,20.0,6.0,5.56,0.0
2016,4,21,7,45,0.0,19.5,1.3,20.5,19.5,18.09,9.54
2016,4,21,8,0,0.0,33.0,1.4,21.0,33.0,30.64,19.92
2016,4,21,8,15,0.0,43.0,1.3,21.0,43.0,39.96,27.53
2016,4,21,8,30,0.0,53.0,1.2,21.0,53.0,49.3,35.08
2016,4,21,8,45,0.0,58.5,1.2,21.5,58.5,54.44,39.04
2016,4,21,9,0,0.0,64.0,1.2,22.0,64.0,59.6,42.98
2016,4,21,9,15,0.0,52.5,1.1,22.0,52.5,48.89,34.18
2016,4,21,9,30,0.0,41.0,1.0,22.0,41.0,38.18,25.43
2016,4,21,9,45,79.0,210.0,0.95,22.5,271.5,233.46,179.09
2016,4,21,10,0,158.0,379.0,0.9,23.0,502.0,433.88,325.6
2016,4,21,10,15,314.0,355.0,0.85,23.0,613.5,524.68,390.45
2016,4,21,10,30,470.0,331.0,0.8,23.0,725.0,630.89,465.2
2016,4,21,10,45,468.0,348.0,0.75,23.5,751.5,670.76,489.56
2016,4,21,11,0,466.0,365.0,0.7,24.0,778.0,709.4,513.06
2016,4,21,11,15,647.5,265.5,0.7,24.0,854.0,789.13,569.52
2016,4,21,11,30,829.0,166.0,0.7,24.0,930.0,874.85,625.42
2016,4,21,11,45,849.0,155.5,0.7,24.5,948.0,905.97,642.1
2016,4,21,12,0,869.0,145.0,0.7,25.0,966.0,940.51,661.49
2016,4,21,12,15,870.0,145.5,0.75,25.0,971.0,965.27,676.98
2016,4,21,12,30,871.0,146.0,0.8,25.0,976.0,986.85,690.74
2016,4,21,12,45,871.5,145.0,0.9,25.0,972.5,1003.21,702.45
2016,4,21,13,0,872.0,144.0,1.0,25.0,969.0,1016.16,712.25
2016,4,21,13,15,869.5,143.5,1.1,25.0,956.5,1023.09,718.51
2016,4,21,13,30,867.0,143.0,1.2,25.0,944.0,1026.41,722.73
2016,4,21,13,45,859.0,143.5,1.3,25.0,922.5,1021.59,722.05
2016,4,21,14,0,851.0,144.0,1.4,25.0,901.0,1013.2,719.3
2016,4,21,14,15,843.5,142.0,1.45,25.0,872.5,1008.43,718.09
2016,4,21,14,30,836.0,140.0,1.5,25.0,844.0,990.94,708.97
2016,4,21,14,45,826.0,137.0,1.6,25.0,808.0,966.59,696.37
2016,4,21,15,0,816.0,134.0,1.7,25.0,772.0,939.13,681.67
2016,4,21,15,15,802.0,131.0,1.7,25.0,729.0,905.04,661.32
2016,4,21,15,30,788.0,128.0,1.7,25.0,686.0,868.43,639.24
2016,4,21,15,45,770.0,124.0,1.7,25.0,638.0,824.96,612.4
2016,4,21,16,0,752.0,120.0,1.7,25.0,590.0,779.74,584.08
2016,4,21,16,15,727.5,115.5,1.7,24.5,538.0,730.68,553.78
2016,4,21,16,30,703.0,111.0,1.7,24.0,486.0,677.7,520.03
2016,4,21,16,45,669.5,105.5,1.7,24.0,431.0,616.88,478.14
2016,4,21,17,0,636.0,100.0,1.7,24.0,376.0,557.02,435.05
2016,4,21,17,15,591.0,92.5,1.6,23.5,320.5,489.1,384.83
2016,4,21,17,30,546.0,85.0,1.5,23.0,265.0,424.1,335.08
2016,4,21,17,45,481.5,75.0,1.4,22.5,211.0,349.68,276.17
2016,4,21,18,0,417.0,65.0,1.3,22.0,157.0,281.21,219.92
2016,4,21,18,15,322.5,51.0,1.3,21.5,109.5,201.05,153.28
2016,4,21,18,30,228.0,37.0,1.3,21.0,62.0,134.67,96.45
2016,4,21,18,45,114.0,18.5,1.35,20.5,31.0,61.8,17.9
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.5,15.5,2.0,13.5,33.0,12.06,0.0
2016,4,22,6,30,331.0,31.0,2.3,14.0,66.0,24.3,14.98
2016,4,22,6,45,436.5,41.5,2.6,15.0,117.0,31.31,21.89
2016,4,22,7,0,542.0,52.0,2.9,16.0,168.0,37.94,28.02
2016,4,22,7,15,605.5,59.5,2.8,16.5,225.5,41.66,31.4
2016,4,22,7,30,669.0,67.0,2.7,17.0,283.0,45.15,34.43
2016,4,22,7,45,711.0,72.5,2.65,18.0,341.5,96.53,52.07
2016,4,22,8,0,753.0,78.0,2.6,19.0,400.0,152.96,88.36
2016,4,22,8,15,782.5,82.0,2.55,19.5,457.0,210.84,134.63
2016,4,22,8,30,812.0,86.0,2.5,20.0,514.0,271.93,186.89
2016,4,22,8,45,833.0,89.5,2.5,21.0,568.5,332.89,239.55
2016,4,22,9,0,854.0,93.0,2.5,22.0,623.0,399.38,295.32
2016,4,22,9,15,870.0,96.0,2.5,22.0,672.5,460.2,346.44
2016,4,22,9,30,886.0,99.0,2.5,22.0,722.0,521.36,396.27
2016,4,22,9,45,897.0,101.5,2.55,22.5,766.0,579.45,441.6
2016,4,22,10,0,908.0,104.0,2.6,23.0,810.0,636.79,484.81
2016,4,22,10,15,917.0,106.0,2.6,23.0,847.5,691.37,525.44
2016,4,22,10,30,926.0,108.0,2.6,23.0,885.0,744.47,563.92
2016,4,22,10,45,932.0,109.5,2.65,23.5,915.0,793.17,595.68
2016,4,22,11,0,938.0,111.0,2.7,24.0,945.0,839.64,625.38
2016,4,22,11,15,942.5,112.0,2.75,24.0,966.5,881.98,653.21
2016,4,22,11,30,947.0,113.0,2.8,24.0,988.0,921.56,679.07
2016,4,22,11,45,949.5,113.5,2.85,24.5,1001.5,955.98,700.04
2016,4,22,12,0,952.0,114.0,2.9,25.0,1015.0,987.19,718.83
2016,4,22,12,15,952.5,114.0,2.9,25.0,1019.5,1012.71,734.89
2016,4,22,12,30,953.0,114.0,2.9,25.0,1024.0,1034.69,748.74
2016,4,22,12,45,951.5,114.0,2.95,25.0,1019.5,1051.07,759.55
2016,4,22,13,0,950.0,114.0,3.0,25.0,1015.0,1063.67,768.11
2016,4,22,13,15,947.5,113.5,2.95,25.0,1001.5,1070.92,772.47
2016,4,22,13,30,945.0,113.0,2.9,25.0,988.0,1074.24,774.51
2016,4,22,13,45,939.5,112.5,2.9,25.5,966.5,1070.62,771.26
2016,4,22,14,0,934.0,112.0,2.9,26.0,945.0,1063.1,765.76
2016,4,22,14,15,927.5,110.5,2.85,25.5,915.0,1049.7,759.19
2016,4,22,14,30,921.0,109.0,2.8,25.0,885.0,1032.56,750.37
2016,4,22,14,45,910.5,107.5,2.75,25.0,847.5,1007.92,735.35
2016,4,22,15,0,900.0,106.0,2.7,25.0,810.0,979.97,718.27
2016,4,22,15,15,887.5,104.0,2.65,25.0,766.5,946.49,697.59
2016,4,22,15,30,875.0,102.0,2.6,25.0,723.0,910.2,675.02
2016,4,22,15,45,859.0,99.0,2.55,25.0,673.5,867.18,647.82
2016,4,22,16,0,843.0,96.0,2.5,25.0,624.0,828.36,623.31
2016,4,22,16,15,821.0,92.5,2.35,24.5,570.5,775.73,589.43
2016,4,22,16,30,799.0,89.0,2.2,24.0,517.0,722.04,554.35
2016,4,22,16,45,770.0,84.5,2.05,24.0,460.5,661.47,512.65
2016,4,22,17,0,741.0,80.0,1.9,24.0,404.0,601.18,469.34
2016,4,22,17,15,699.5,74.5,1.75,23.0,346.0,534.87,421.08
2016,4,22,17,30,658.0,69.0,1.6,22.0,288.0,468.89,371.16
2016,4,22,17,45,598.0,61.5,1.45,21.5,231.5,393.88,311.51
