Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,538.0,54.0,1.3,21.0,175.0,324.23,253.81
2016,4,22,18,15,436.5,44.0,1.3,20.0,123.5,240.97,184.49
2016,4,22,18,30,335.0,34.0,1.3,19.0,72.0,169.07,122.33
2016,4,22,18,45,167.5,17.0,1.3,18.5,36.0,77.2,27.69
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,16.5,0.7,15.5,33.5,12.86,0.0
2016,4,23,6,30,319.0,33.0,0.7,16.0,67.0,25.99,16.42
2016,4,23,6,45,424.5,43.5,0.7,16.5,118.5,32.91,23.22
2016,4,23,7,0,530.0,54.0,0.7,17.0,170.0,39.46,29.3
2016,4,23,7,15,594.5,61.5,0.6,17.5,227.0,43.08,32.59
2016,4,23,7,30,659.0,69.0,0.5,18.0,284.0,46.51,35.52
2016,4,23,7,45,699.5,75.0,0.45,19.0,342.0,94.82,50.28
2016,4,23,8,0,740.0,81.0,0.4,20.0,400.0,155.18,89.69
2016,4,23,8,15,770.0,85.5,0.65,20.5,457.0,212.74,135.08
2016,4,23,8,30,800.0,90.0,0.9,21.0,514.0,273.6,186.36
2016,4,23,8,45,820.5,94.0,1.15,22.0,568.0,334.08,237.91
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,396.13,289.8
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,460.01,342.21
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,520.41,390.52
2016,4,23,9,45,883.5,107.0,1.55,23.5,763.5,577.93,434.42
2016,4,23,10,0,894.0,110.0,1.6,24.0,807.0,634.66,476.22
2016,4,23,10,15,710.5,214.5,1.6,24.0,784.5,655.77,489.33
2016,4,23,10,30,527.0,319.0,1.6,24.0,762.0,660.04,489.38
2016,4,23,10,45,723.5,219.0,1.6,24.5,850.0,742.49,549.4
2016,4,23,11,0,920.0,119.0,1.6,25.0,938.0,833.46,610.17
2016,4,23,11,15,924.5,120.0,1.6,25.0,959.5,875.07,635.79
2016,4,23,11,30,929.0,121.0,1.6,25.0,981.0,913.98,659.95
2016,4,23,11,45,930.5,122.0,1.6,25.0,994.0,947.38,680.42
2016,4,23,12,0,932.0,123.0,1.6,25.0,1007.0,977.6,698.85
2016,4,23,12,15,932.5,123.5,1.6,25.0,1011.5,1003.11,714.31
2016,4,23,12,30,933.0,124.0,1.6,25.0,1016.0,1025.18,727.68
2016,4,23,12,45,929.5,125.0,1.65,25.0,1010.5,1040.29,737.59
2016,4,23,13,0,926.0,126.0,1.7,25.0,1005.0,1051.67,745.38
2016,4,23,13,15,923.0,125.5,1.75,25.0,992.0,1058.29,750.4
2016,4,23,13,30,920.0,125.0,1.8,25.0,979.0,1061.08,753.24
2016,4,23,13,45,915.5,124.0,1.9,25.0,957.5,1058.03,753.32
2016,4,23,14,0,911.0,123.0,2.0,25.0,936.0,1051.16,751.16
2016,4,23,14,15,904.0,121.5,2.1,25.0,907.0,1037.51,744.82
2016,4,23,14,30,897.0,120.0,2.2,25.0,878.0,1020.24,736.25
2016,4,23,14,45,888.5,117.5,2.35,25.0,841.0,996.93,724.35
2016,4,23,15,0,880.0,115.0,2.5,25.0,804.0,970.31,710.15
2016,4,23,15,15,867.0,112.5,2.55,25.0,760.5,936.35,690.05
2016,4,23,15,30,854.0,110.0,2.6,25.0,717.0,899.68,668.02
2016,4,23,15,45,836.0,107.5,2.65,25.0,668.0,863.03,645.79
2016,4,23,16,0,818.0,105.0,2.7,25.0,619.0,817.3,617.05
2016,4,23,16,15,795.0,101.0,2.6,24.5,565.5,764.24,583.05
2016,4,23,16,30,772.0,97.0,2.5,24.0,512.0,710.26,547.8
2016,4,23,16,45,738.0,93.5,2.45,23.5,455.0,648.4,506.34
2016,4,23,17,0,704.0,90.0,2.4,23.0,398.0,590.08,464.74
2016,4,23,17,15,661.5,83.5,2.15,22.5,341.0,521.68,413.24
2016,4,23,17,30,619.0,77.0,1.9,22.0,284.0,455.84,362.05
2016,4,23,17,45,549.5,69.5,1.7,21.5,227.5,377.97,299.85
2016,4,23,18,0,480.0,62.0,1.5,21.0,171.0,306.44,240.63
2016,4,23,18,15,382.5,50.0,1.5,20.0,121.0,225.74,173.4
2016,4,23,18,30,285.0,38.0,1.5,19.0,71.0,154.76,112.46
2016,4,23,18,45,142.5,19.0,1.5,18.5,35.5,70.79,28.3
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,5.0,1.65,16.0,5.0,4.62,0.0
2016,4,24,6,30,0.0,10.0,1.9,16.0,10.0,9.26,2.23
2016,4,24,6,45,0.0,18.5,2.15,16.5,18.5,17.14,9.41
2016,4,24,7,0,0.0,27.0,2.4,17.0,27.0,25.04,16.55
2016,4,24,7,15,0.0,37.0,2.5,17.0,37.0,34.35,24.88
2016,4,24,7,30,0.0,47.0,2.6,17.0,47.0,43.66,33.11
2016,4,24,7,45,0.0,57.5,2.75,17.5,57.5,53.46,39.5
2016,4,24,8,0,0.0,68.0,2.9,18.0,68.0,63.27,47.44
2016,4,24,8,15,23.5,142.5,3.05,18.5,155.0,130.07,101.1
2016,4,24,8,30,47.0,217.0,3.2,19.0,242.0,198.81,155.15
2016,4,24,8,45,49.0,240.0,3.35,19.5,268.5,223.96,174.53
2016,4,24,9,0,51.0,263.0,3.5,20.0,295.0,249.54,194.1
2016,4,24,9,15,28.5,227.0,3.55,20.0,245.0,215.65,167.53
2016,4,24,9,30,6.0,191.0,3.6,20.0,195.0,178.6,138.16
2016,4,24,9,45,14.0,240.5,3.7,20.5,251.5,228.26,176.61
2016,4,24,10,0,22.0,290.0,3.8,21.0,308.0,279.06,215.18
2016,4,24,10,15,17.0,268.0,3.8,21.0,282.5,258.25,198.7
2016,4,24,10,30,12.0,246.0,3.8,21.0,257.0,236.35,181.52
2016,4,24,10,45,13.5,261.5,3.85,21.5,273.5,252.91,193.76
2016,4,24,11,0,15.0,277.0,3.9,22.0,290.0,269.69,206.01
2016,4,24,11,15,102.0,377.0,3.85,22.0,472.0,441.01,336.74
2016,4,24,11,30,189.0,477.0,3.8,22.0,654.0,616.41,464.76
2016,4,24,11,45,210.0,465.5,3.8,22.5,664.0,634.9,476.79
2016,4,24,12,0,231.0,454.0,3.8,23.0,674.0,653.48,489.67
2016,4,24,12,15,156.0,463.5,3.75,23.0,612.5,602.09,450.71
2016,4,24,12,30,81.0,473.0,3.7,23.0,551.0,538.96,403.23
2016,4,24,12,45,68.0,457.0,3.65,23.5,522.5,514.6,384.89
2016,4,24,13,0,55.0,441.0,3.6,24.0,494.0,489.12,365.58
2016,4,24,13,15,53.0,433.0,3.5,24.0,483.5,481.93,360.48
2016,4,24,13,30,51.0,425.0,3.4,24.0,473.0,474.28,355.02
2016,4,24,13,45,98.0,440.0,3.35,24.0,529.0,539.59,403.91
2016,4,24,14,0,145.0,455.0,3.3,24.0,585.0,616.95,460.14
2016,4,24,14,15,164.0,439.5,3.25,24.0,582.0,621.33,463.99
2016,4,24,14,30,183.0,424.0,3.2,24.0,579.0,624.4,467.39
2016,4,24,14,45,162.5,404.5,3.2,24.0,537.5,583.32,438.51
2016,4,24,15,0,142.0,385.0,3.2,24.0,496.0,542.05,409.43
2016,4,24,15,15,431.5,272.5,3.15,24.0,585.0,712.47,541.2
2016,4,24,15,30,721.0,160.0,3.1,24.0,674.0,846.24,639.54
2016,4,24,15,45,414.0,224.0,3.05,24.0,514.5,622.01,477.2
2016,4,24,16,0,107.0,288.0,3.0,24.0,355.0,387.18,298.19
2016,4,24,16,15,53.5,217.5,2.95,23.5,251.0,264.37,205.52
2016,4,24,16,30,0.0,147.0,2.9,23.0,147.0,140.31,107.7
2016,4,24,16,45,284.5,134.5,2.85,23.0,260.0,355.7,285.09
2016,4,24,17,0,569.0,122.0,2.8,23.0,373.0,535.43,425.07
2016,4,24,17,15,524.0,112.5,2.6,22.5,318.5,464.35,369.9
2016,4,24,17,30,479.0,103.0,2.4,22.0,264.0,401.41,320.69
2016,4,24,17,45,423.5,89.5,2.2,22.0,212.0,332.17,264.44
2016,4,24,18,0,368.0,76.0,2.0,22.0,160.0,268.25,210.94
2016,4,24,18,15,280.0,59.5,1.95,21.0,113.0,193.61,148.79
2016,4,24,18,30,192.0,43.0,1.9,20.0,66.0,129.11,93.94
2016,4,24,18,45,96.0,21.5,1.9,19.5,33.0,61.31,26.51
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,20.5,2.4,19.5,32.5,16.05,2.97
2016,4,25,6,30,215.0,41.0,2.5,20.0,65.0,31.76,21.05
2016,4,25,6,45,310.0,56.0,2.7,20.5,113.0,42.42,30.98
2016,4,25,7,0,405.0,71.0,2.9,21.0,161.0,52.58,40.13
2016,4,25,7,15,221.5,98.0,3.05,21.5,149.5,75.04,59.64
2016,4,25,7,30,38.0,125.0,3.2,22.0,138.0,103.22,83.63
2016,4,25,7,45,79.0,154.5,3.4,22.5,187.5,133.31,101.1
2016,4,25,8,0,120.0,184.0,3.6,23.0,237.0,164.47,123.02
2016,4,25,8,15,151.5,210.0,3.7,23.5,286.0,201.87,150.96
2016,4,25,8,30,183.0,236.0,3.8,24.0,335.0,243.48,182.71
2016,4,25,8,45,258.5,250.5,3.95,24.5,405.0,289.97,217.54
2016,4,25,9,0,334.0,265.0,4.1,25.0,475.0,349.54,263.02
2016,4,25,9,15,186.0,278.5,4.1,25.0,397.0,323.79,246.14
2016,4,25,9,30,38.0,292.0,4.1,25.0,319.0,279.36,212.74
2016,4,25,9,45,110.0,338.0,4.2,25.5,423.0,360.57,273.9
2016,4,25,10,0,182.0,384.0,4.3,26.0,527.0,452.54,341.85
2016,4,25,10,15,487.0,275.5,4.3,26.0,681.5,566.52,430.09
2016,4,25,10,30,792.0,167.0,4.3,26.0,836.0,707.57,536.62
2016,4,25,10,45,795.5,171.5,4.3,26.5,863.5,752.19,567.08
2016,4,25,11,0,799.0,176.0,4.3,27.0,891.0,794.86,595.48
2016,4,25,11,15,804.5,177.0,4.3,27.0,911.5,833.79,621.45
2016,4,25,11,30,810.0,178.0,4.3,27.0,932.0,870.52,645.78
2016,4,25,11,45,552.0,325.5,4.3,27.5,842.5,813.7,600.74
2016,4,25,12,0,294.0,473.0,4.3,28.0,753.0,734.29,537.51
2016,4,25,12,15,582.0,308.5,4.2,28.0,866.0,863.39,634.79
2016,4,25,12,30,870.0,144.0,4.1,28.0,979.0,983.56,716.49
2016,4,25,12,45,865.5,146.0,4.1,28.5,973.5,997.65,723.46
2016,4,25,13,0,861.0,148.0,4.1,29.0,968.0,1008.28,729.01
2016,4,25,13,15,477.0,305.5,4.05,29.0,759.0,806.55,590.75
2016,4,25,13,30,93.0,463.0,4.0,29.0,550.0,555.61,406.35
2016,4,25,13,45,466.0,305.0,3.95,29.0,724.5,803.93,591.96
2016,4,25,14,0,839.0,147.0,3.9,29.0,899.0,1012.03,733.76
2016,4,25,14,15,831.0,145.5,3.85,29.0,870.5,998.04,723.59
2016,4,25,14,30,823.0,144.0,3.8,29.0,842.0,980.67,713.04
2016,4,25,14,45,557.0,256.5,3.75,29.0,720.0,832.26,613.11
2016,4,25,15,0,291.0,369.0,3.7,29.0,598.0,678.67,501.42
2016,4,25,15,15,526.0,254.0,3.6,29.0,640.5,779.88,580.13
2016,4,25,15,30,761.0,139.0,3.5,29.0,683.0,854.18,634.04
2016,4,25,15,45,571.5,197.0,3.45,29.0,590.0,733.95,550.93
2016,4,25,16,0,382.0,255.0,3.4,29.0,497.0,603.43,456.16
2016,4,25,16,15,524.0,189.5,3.25,28.5,490.5,643.19,490.37
2016,4,25,16,30,666.0,124.0,3.1,28.0,484.0,662.7,508.82
2016,4,25,16,45,632.0,118.0,3.0,28.0,430.0,602.61,465.38
2016,4,25,17,0,598.0,112.0,2.9,28.0,376.0,543.58,422.18
2016,4,25,17,15,553.0,103.5,2.8,27.5,321.5,476.43,372.5
2016,4,25,17,30,508.0,95.0,2.7,27.0,267.0,412.25,323.44
2016,4,25,17,45,441.0,84.5,2.65,26.5,213.5,334.99,262.68
2016,4,25,18,0,374.0,74.0,2.6,26.0,160.0,268.36,208.3
2016,4,25,18,15,285.5,58.5,2.75,25.5,113.0,194.33,147.12
2016,4,25,18,30,197.0,43.0,2.9,25.0,66.0,130.5,93.41
2016,4,25,18,45,98.5,21.5,3.1,24.5,33.0,62.15,28.3
2016,4,25,19,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,88.5,22.0,3.6,20.0,32.5,18.36,5.33
2016,4,26,6,30,177.0,44.0,3.7,20.0,65.0,34.07,23.06
2016,4,26,6,45,255.5,63.0,3.8,20.5,111.5,47.78,35.62
2016,4,26,7,0,334.0,82.0,3.9,21.0,158.0,60.81,47.27
2016,4,26,7,15,397.5,95.5,4.0,21.0,211.0,68.98,54.52
2016,4,26,7,30,461.0,109.0,4.1,21.0,264.0,77.54,61.88
2016,4,26,7,45,368.5,141.5,4.2,21.5,280.0,128.45,87.62
2016,4,26,8,0,276.0,174.0,4.3,22.0,296.0,172.8,123.59
2016,4,26,8,15,447.5,161.0,4.45,22.5,388.5,212.21,148.16
2016,4,26,8,30,619.0,148.0,4.6,23.0,481.0,276.11,195.52
2016,4,26,8,45,645.0,154.5,4.75,23.5,532.5,330.03,241.31
2016,4,26,9,0,671.0,161.0,4.9,24.0,584.0,386.49,288.7
2016,4,26,9,15,502.0,237.5,5.0,24.0,568.0,420.44,319.59
2016,4,26,9,30,333.0,314.0,5.1,24.0,552.0,436.66,333.88
2016,4,26,9,45,533.0,249.0,5.2,24.5,656.0,510.63,391.42
2016,4,26,10,0,733.0,184.0,5.3,25.0,760.0,604.17,463.57
2016,4,26,10,15,744.0,187.5,5.35,25.0,795.5,654.29,501.74
2016,4,26,10,30,755.0,191.0,5.4,25.0,831.0,703.68,538.76
2016,4,26,10,45,755.5,198.5,5.5,25.5,857.0,748.01,570.35
2016,4,26,11,0,756.0,206.0,5.6,26.0,883.0,790.32,599.89
2016,4,26,11,15,761.0,207.5,5.6,26.0,903.0,828.55,626.86
2016,4,26,11,30,766.0,209.0,5.6,26.0,923.0,864.7,651.47
2016,4,26,11,45,429.5,343.5,5.65,26.5,745.0,721.76,542.54
2016,4,26,12,0,93.0,478.0,5.7,27.0,567.0,544.21,404.84
2016,4,26,12,15,88.5,477.5,5.65,27.0,562.5,545.14,405.78
2016,4,26,12,30,84.0,477.0,5.6,27.0,558.0,545.39,405.73
2016,4,26,12,45,56.5,431.0,5.55,27.5,486.0,476.87,354.9
2016,4,26,13,0,29.0,385.0,5.5,28.0,414.0,406.45,302.4
2016,4,26,13,15,35.0,396.5,5.45,28.0,430.5,426.31,317.35
2016,4,26,13,30,41.0,408.0,5.4,28.0,447.0,446.28,332.15
2016,4,26,13,45,45.0,405.5,5.4,28.0,447.5,449.8,335.1
2016,4,26,14,0,49.0,403.0,5.4,28.0,448.0,453.1,337.99
2016,4,26,14,15,69.0,407.0,5.35,28.0,467.0,478.98,357.87
2016,4,26,14,30,89.0,411.0,5.3,28.0,486.0,504.45,377.36
2016,4,26,14,45,90.5,393.0,5.25,28.0,467.0,487.58,365.74
2016,4,26,15,0,92.0,375.0,5.2,28.0,448.0,470.19,353.86
2016,4,26,15,15,175.5,354.0,5.05,27.5,483.0,537.61,407.13
2016,4,26,15,30,259.0,333.0,4.9,27.0,518.0,599.71,455.7
2016,4,26,15,45,216.5,313.0,4.75,27.0,461.0,522.57,399.18
2016,4,26,16,0,174.0,293.0,4.6,27.0,404.0,459.74,352.76
2016,4,26,16,15,118.5,260.5,4.35,26.5,333.5,374.79,289.25
2016,4,26,16,30,63.0,228.0,4.1,26.0,263.0,283.01,219.25
2016,4,26,16,45,43.0,196.0,3.95,26.0,218.5,232.57,180.5
2016,4,26,17,0,23.0,164.0,3.8,26.0,174.0,175.79,136.07
2016,4,26,17,15,15.0,141.5,3.65,25.5,148.0,147.75,114.32
2016,4,26,17,30,7.0,119.0,3.5,25.0,122.0,120.41,92.72
2016,4,26,17,45,88.0,110.5,3.4,25.0,131.5,168.11,131.86
2016,4,26,18,0,169.0,102.0,3.3,25.0,141.0,194.32,151.62
2016,4,26,18,15,116.0,73.5,3.25,24.5,97.0,132.29,100.23
2016,4,26,18,30,63.0,45.0,3.2,24.0,53.0,75.16,52.92
2016,4,26,18,45,31.5,22.5,3.2,23.5,26.5,35.43,15.31
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,102.0,22.5,2.2,18.0,35.0,17.58,5.81
2016,4,27,6,30,204.0,45.0,2.4,18.0,70.0,34.83,24.02
2016,4,27,6,45,318.5,59.0,2.65,18.0,121.5,44.61,33.3
2016,4,27,7,0,433.0,73.0,2.9,18.0,173.0,53.97,41.89
2016,4,27,7,15,501.0,83.5,2.85,18.0,230.0,60.69,47.93
2016,4,27,7,30,569.0,94.0,2.8,18.0,287.0,67.79,54.11
2016,4,27,7,45,636.0,96.5,2.75,18.5,348.5,112.28,65.67
2016,4,27,8,0,703.0,99.0,2.7,19.0,410.0,165.31,100.25
2016,4,27,8,15,736.5,104.5,2.65,19.5,468.0,222.48,146.16
2016,4,27,8,30,770.0,110.0,2.6,20.0,526.0,283.37,197.82
2016,4,27,8,45,806.5,109.5,2.55,21.0,584.0,347.28,251.75
2016,4,27,9,0,843.0,109.0,2.5,22.0,642.0,410.4,304.13
2016,4,27,9,15,860.5,112.0,2.45,22.5,692.5,471.48,354.25
2016,4,27,9,30,878.0,115.0,2.4,23.0,743.0,533.17,403.03
2016,4,27,9,45,895.0,115.5,2.4,24.0,789.0,594.71,449.17
2016,4,27,10,0,912.0,116.0,2.4,25.0,835.0,653.46,491.56
2016,4,27,10,15,921.5,118.0,2.4,25.5,872.5,708.22,530.55
2016,4,27,10,30,931.0,120.0,2.4,26.0,910.0,761.54,567.3
2016,4,27,10,45,938.5,121.0,2.4,26.5,940.5,810.76,598.56
2016,4,27,11,0,946.0,122.0,2.4,27.0,971.0,857.86,627.61
2016,4,27,11,15,950.0,123.0,2.35,27.0,993.0,899.73,653.68
2016,4,27,11,30,954.0,124.0,2.3,27.0,1015.0,938.81,677.67
2016,4,27,11,45,960.0,122.0,2.3,27.5,1029.0,973.88,697.99
2016,4,27,12,0,966.0,120.0,2.3,28.0,1043.0,1005.89,716.22
2016,4,27,12,15,966.0,120.5,2.3,28.0,1047.0,1031.45,731.75
2016,4,27,12,30,966.0,121.0,2.3,28.0,1051.0,1053.44,745.14
2016,4,27,12,45,965.5,120.0,2.3,28.5,1046.0,1069.82,753.63
2016,4,27,13,0,965.0,119.0,2.3,29.0,1041.0,1082.39,759.88
2016,4,27,13,15,962.0,118.5,2.3,29.0,1027.5,1089.09,764.19
2016,4,27,13,30,959.0,118.0,2.3,29.0,1014.0,1091.82,766.26
2016,4,27,13,45,954.5,116.5,2.3,29.0,991.5,1088.05,764.52
2016,4,27,14,0,950.0,115.0,2.3,29.0,969.0,1080.32,760.55
2016,4,27,14,15,943.0,113.5,2.2,28.5,938.5,1066.2,753.09
2016,4,27,14,30,936.0,112.0,2.1,28.0,908.0,1048.31,743.43
2016,4,27,14,45,926.0,110.5,2.05,28.0,870.0,1023.88,728.93
2016,4,27,15,0,916.0,109.0,2.0,28.0,832.0,996.08,712.43
2016,4,27,15,15,903.5,107.0,1.85,28.0,788.0,962.23,690.95
2016,4,27,15,30,891.0,105.0,1.7,28.0,744.0,925.54,667.69
2016,4,27,15,45,873.5,102.5,1.55,28.0,693.5,881.35,639.53
2016,4,27,16,0,856.0,100.0,1.4,28.0,643.0,841.41,614.05
2016,4,27,16,15,834.5,96.5,1.3,28.0,589.0,788.8,580.54
2016,4,27,16,30,813.0,93.0,1.2,28.0,535.0,735.05,545.96
2016,4,27,16,45,782.0,89.0,1.1,28.0,477.0,673.17,505.23
2016,4,27,17,0,751.0,85.0,1.0,28.0,419.0,611.69,462.78
2016,4,27,17,15,710.0,79.5,0.8,27.5,360.5,545.53,415.04
2016,4,27,17,30,669.0,74.0,0.6,27.0,302.0,479.43,365.81
2016,4,27,17,45,604.0,67.0,0.45,27.0,244.0,402.01,306.22
2016,4,27,18,0,539.0,60.0,0.3,27.0,186.0,330.38,249.1
2016,4,27,18,15,441.0,49.0,0.35,26.5,133.5,247.42,183.24
2016,4,27,18,30,343.0,38.0,0.4,26.0,81.0,175.28,123.88
2016,4,27,18,45,171.5,19.0,0.5,25.5,40.5,82.14,42.09
2016,4,27,19,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,28,6,15,124.5,22.0,1.6,17.5,37.5,17.15,6.21
2016,4,28,6,30,249.0,44.0,2.0,18.0,75.0,33.99,23.39
2016,4,28,6,45,351.5,57.0,2.4,19.0,125.5,43.01,31.8
2016,4,28,7,0,454.0,70.0,2.8,20.0,176.0,52.45,40.24
2016,4,28,7,15,516.5,79.5,3.0,20.5,231.0,57.01,44.24
2016,4,28,7,30,579.0,89.0,3.2,21.0,286.0,64.58,50.66
2016,4,28,7,45,625.0,95.0,3.45,21.5,343.0,111.23,64.14
2016,4,28,8,0,671.0,101.0,3.7,22.0,400.0,163.68,99.2
2016,4,28,8,15,702.0,106.5,3.8,22.5,455.5,218.35,142.95
2016,4,28,8,30,733.0,112.0,3.9,23.0,511.0,276.46,192.12
2016,4,28,8,45,454.5,202.5,4.0,23.5,458.0,310.75,230.18
2016,4,28,9,0,176.0,293.0,4.1,24.0,405.0,317.14,241.3
2016,4,28,9,15,186.5,317.0,4.1,24.0,444.0,355.71,271.17
2016,4,28,9,30,197.0,341.0,4.1,24.0,483.0,395.49,301.49
2016,4,28,9,45,229.0,359.0,4.15,24.5,533.0,443.12,336.83
2016,4,28,10,0,261.0,377.0,4.2,25.0,583.0,492.08,372.71
2016,4,28,10,15,559.5,257.0,4.2,25.0,725.5,597.58,454.87
2016,4,28,10,30,858.0,137.0,4.2,25.0,868.0,726.29,552.7
2016,4,28,10,45,861.0,141.0,4.25,25.5,895.5,771.63,583.27
2016,4,28,11,0,864.0,145.0,4.3,26.0,923.0,814.72,611.33
2016,4,28,11,15,868.0,146.0,4.25,26.0,943.0,853.51,636.96
2016,4,28,11,30,872.0,147.0,4.2,26.0,963.0,889.78,660.69
2016,4,28,11,45,862.5,155.5,4.2,26.5,971.5,918.22,677.93
2016,4,28,12,0,853.0,164.0,4.2,27.0,980.0,950.23,697.49
2016,4,28,12,15,852.0,164.5,4.15,27.0,982.5,973.21,712.06
2016,4,28,12,30,851.0,165.0,4.1,27.0,985.0,992.95,724.56
2016,4,28,12,45,834.0,174.5,4.1,27.5,975.5,1002.65,729.4
2016,4,28,13,0,817.0,184.0,4.1,28.0,966.0,1008.62,731.96
2016,4,28,13,15,812.0,183.5,4.05,28.0,951.5,1012.95,734.76
2016,4,28,13,30,807.0,183.0,4.0,28.0,937.0,1013.78,735.4
2016,4,28,13,45,483.5,321.0,3.95,28.0,770.5,836.74,613.4
2016,4,28,14,0,160.0,459.0,3.9,28.0,604.0,634.69,465.71
2016,4,28,14,15,85.0,335.5,3.85,28.0,412.5,419.52,313.18
2016,4,28,14,30,10.0,212.0,3.8,28.0,221.0,211.27,157.52
2016,4,28,14,45,8.5,205.0,3.8,28.0,212.5,203.06,151.88
2016,4,28,15,0,7.0,198.0,3.8,28.0,204.0,194.86,145.89
2016,4,28,15,15,7.0,197.0,3.75,27.5,203.0,194.02,145.85
2016,4,28,15,30,7.0,196.0,3.7,27.0,202.0,193.23,145.88
2016,4,28,15,45,42.5,239.5,3.65,27.0,267.0,278.52,212.67
2016,4,28,16,0,78.0,283.0,3.6,27.0,332.0,356.16,272.48
2016,4,28,16,15,47.0,237.5,3.5,26.5,266.5,280.43,215.35
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,198.34,152.31
2016,4,28,16,45,8.0,162.5,3.3,26.0,167.0,162.65,124.78
2016,4,28,17,0,0.0,133.0,3.2,26.0,133.0,127.65,97.33
2016,4,28,17,15,0.0,113.0,3.1,25.5,113.0,108.15,82.29
2016,4,28,17,30,0.0,93.0,3.0,25.0,93.0,88.62,66.92
2016,4,28,17,45,63.5,99.5,2.9,25.0,114.5,134.96,105.06
2016,4,28,18,0,127.0,106.0,2.8,25.0,136.0,179.48,139.79
2016,4,28,18,15,86.5,74.5,2.9,24.5,92.0,121.06,91.58
2016,4,28,18,30,46.0,43.0,3.0,24.0,48.0,65.96,46.13
2016,4,28,18,45,23.0,21.5,3.1,24.0,24.0,31.51,14.5
2016,4,28,19,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,4,29,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,4,29,6,15,47.0,23.0,2.8,21.5,29.0,20.19,8.68
2016,4,29,6,30,94.0,46.0,3.0,22.0,58.0,38.76,27.01
2016,4,29,6,45,144.5,72.5,3.25,22.5,101.5,56.85,43.16
2016,4,29,7,0,195.0,99.0,3.5,23.0,145.0,75.75,59.72
2016,4,29,7,15,98.5,107.0,3.8,23.0,130.5,85.5,68.23
2016,4,29,7,30,2.0,115.0,4.1,23.0,116.0,101.17,81.54
2016,4,29,7,45,1.0,118.5,4.4,23.5,119.0,106.34,81.52
2016,4,29,8,0,0.0,122.0,4.7,24.0,122.0,110.67,84.61
2016,4,29,8,15,18.5,169.0,4.85,24.5,179.0,154.78,118.62
2016,4,29,8,30,37.0,216.0,5.0,25.0,236.0,196.09,150.01
2016,4,29,8,45,34.0,233.0,5.15,25.5,253.0,214.12,163.63
2016,4,29,9,0,31.0,250.0,5.3,26.0,270.0,231.79,176.8
2016,4,29,9,15,16.5,205.0,5.3,26.0,215.5,194.52,147.8
2016,4,29,9,30,2.0,160.0,5.3,26.0,161.0,148.84,112.05
2016,4,29,9,45,91.5,274.5,5.35,26.5,347.0,296.44,225.75
2016,4,29,10,0,181.0,389.0,5.4,27.0,533.0,456.22,344.87
2016,4,29,10,15,232.5,400.5,5.45,27.0,593.5,513.04,386.97
2016,4,29,10,30,284.0,412.0,5.5,27.0,654.0,573.77,431.91
2016,4,29,10,45,179.0,422.0,5.55,27.5,577.0,522.45,391.78
2016,4,29,11,0,74.0,432.0,5.6,28.0,500.0,459.68,342.86
2016,4,29,11,15,42.5,323.5,5.55,28.0,363.0,338.74,253.64
2016,4,29,11,30,11.0,215.0,5.5,28.0,226.0,210.62,156.96
2016,4,29,11,45,5.5,156.5,5.45,28.0,162.0,151.51,111.93
2016,4,29,12,0,0.0,98.0,5.4,28.0,98.0,91.81,65.85
2016,4,29,12,15,8.5,206.0,5.35,28.0,215.0,201.74,150.27
2016,4,29,12,30,17.0,314.0,5.3,28.0,332.0,313.39,233.93
2016,4,29,12,45,26.5,361.0,5.3,28.5,387.0,377.33,280.58
2016,4,29,13,0,36.0,408.0,5.3,29.0,442.0,435.99,322.75
2016,4,29,13,15,25.0,333.0,5.2,29.0,356.5,351.72,261.16
2016,4,29,13,30,14.0,258.0,5.1,29.0,271.0,259.13,192.68
2016,4,29,13,45,42.5,344.0,5.05,29.0,383.0,383.43,285.76
2016,4,29,14,0,71.0,430.0,5.0,29.0,495.0,502.7,372.53
2016,4,29,14,15,51.0,387.5,4.8,28.5,433.5,439.76,327.1
2016,4,29,14,30,31.0,345.0,4.6,28.0,372.0,376.62,281.41
2016,4,29,14,45,183.5,352.5,4.4,28.0,499.5,545.96,410.14
2016,4,29,15,0,336.0,360.0,4.2,28.0,627.0,709.78,529.34
2016,4,29,15,15,326.0,341.0,3.95,28.0,588.5,674.17,503.82
2016,4,29,15,30,316.0,322.0,3.7,28.0,550.0,637.56,478.55
2016,4,29,15,45,223.5,308.5,3.5,28.0,464.5,522.5,395.08
2016,4,29,16,0,131.0,295.0,3.3,28.0,379.0,424.98,322.56
2016,4,29,16,15,184.0,266.0,3.05,27.5,373.0,432.19,331.11
2016,4,29,16,30,237.0,237.0,2.8,27.0,367.0,434.48,335.36
2016,4,29,16,45,184.5,213.5,2.6,27.0,308.5,362.46,280.91
2016,4,29,17,0,132.0,190.0,2.4,27.0,250.0,294.55,228.93
2016,4,29,17,15,91.0,172.0,2.3,26.5,210.5,236.34,184.2
2016,4,29,17,30,50.0,154.0,2.2,26.0,171.0,191.46,149.0
2016,4,29,17,45,35.5,123.0,2.1,26.0,134.0,148.56,114.88
2016,4,29,18,0,21.0,92.0,2.0,26.0,97.0,106.75,81.04
2016,4,29,18,15,10.5,62.0,2.05,25.5,64.5,65.29,47.2
2016,4,29,18,30,0.0,32.0,2.1,25.0,32.0,29.8,18.12
2016,4,29,18,45,0.0,16.5,2.15,24.5,16.5,15.31,4.65
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.95,0.0
2016,4,29,19,15,0.0,0.5,2.3,24.0,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,3.5,3.8,14.5,3.5,0.0,0.0
2016,4,30,6,0,13.0,7.0,3.9,14.0,7.0,6.67,0.0
2016,4,30,6,15,108.5,28.0,3.95,14.0,41.0,23.12,11.76
2016,4,30,6,30,204.0,49.0,4.0,14.0,75.0,37.81,27.22
2016,4,30,6,45,300.5,64.5,4.05,14.5,125.0,48.63,37.43
2016,4,30,7,0,397.0,80.0,4.1,15.0,175.0,58.94,46.86
2016,4,30,7,15,461.5,91.5,4.1,16.0,230.5,65.68,52.73
2016,4,30,7,30,526.0,103.0,4.1,17.0,286.0,77.04,62.42
2016,4,30,7,45,580.5,109.5,4.15,18.0,344.0,121.74,74.88
2016,4,30,8,0,635.0,116.0,4.2,19.0,402.0,172.94,109.46
2016,4,30,8,15,667.5,122.5,4.2,19.5,457.5,226.49,152.71
2016,4,30,8,30,700.0,129.0,4.2,20.0,513.0,283.73,201.38
2016,4,30,8,45,732.0,131.0,4.25,21.0,567.5,340.44,249.76
2016,4,30,9,0,764.0,133.0,4.3,22.0,622.0,400.18,299.79
2016,4,30,9,15,781.5,137.0,4.15,22.5,670.0,461.27,350.04
2016,4,30,9,30,799.0,141.0,4.0,23.0,718.0,519.32,396.44
2016,4,30,9,45,819.0,140.5,3.85,23.5,762.0,575.22,439.74
2016,4,30,10,0,839.0,140.0,3.7,24.0,806.0,631.5,481.84
2016,4,30,10,15,675.5,237.0,3.55,24.0,788.5,655.11,496.91
2016,4,30,10,30,512.0,334.0,3.4,24.0,771.0,663.39,499.62
2016,4,30,10,45,697.0,238.0,3.25,24.5,855.0,741.13,557.31
2016,4,30,11,0,882.0,142.0,3.1,25.0,939.0,826.36,616.32
2016,4,30,11,15,886.5,143.5,2.9,25.0,960.0,866.53,641.01
2016,4,30,11,30,891.0,145.0,2.7,25.0,981.0,904.15,663.83
2016,4,30,11,45,899.0,142.0,2.55,25.5,995.0,938.06,682.84
2016,4,30,12,0,907.0,139.0,2.4,26.0,1009.0,969.26,699.71
2016,4,30,12,15,907.5,139.0,2.3,26.0,1013.0,993.34,713.63
2016,4,30,12,30,908.0,139.0,2.2,26.0,1017.0,1014.12,725.43
2016,4,30,12,45,909.0,137.5,2.1,26.5,1013.0,1030.56,733.01
2016,4,30,13,0,910.0,136.0,2.0,27.0,1009.0,1043.49,738.38
2016,4,30,13,15,907.0,135.0,2.0,27.0,996.0,1049.3,742.15
2016,4,30,13,30,904.0,134.0,2.0,27.0,983.0,1051.37,743.82
2016,4,30,13,45,900.0,132.5,2.0,27.0,961.5,1048.18,742.4
2016,4,30,14,0,896.0,131.0,2.0,27.0,940.0,1041.25,738.86
2016,4,30,14,15,889.5,129.5,2.0,27.0,911.0,1028.16,731.62
2016,4,30,14,30,883.0,128.0,2.0,27.0,882.0,1011.52,722.33
2016,4,30,14,45,875.0,125.0,2.0,27.0,846.0,988.4,709.05
2016,4,30,15,0,867.0,122.0,2.0,27.0,810.0,962.01,693.77
2016,4,30,15,15,854.5,119.5,1.95,27.0,767.5,928.9,673.62
2016,4,30,15,30,842.0,117.0,1.9,27.0,725.0,900.32,656.43
2016,4,30,15,45,829.5,112.5,1.85,27.0,677.5,859.52,631.12
2016,4,30,16,0,817.0,108.0,1.8,27.0,630.0,816.48,604.23
2016,4,30,16,15,795.5,104.0,1.7,26.5,577.0,764.84,571.91
2016,4,30,16,30,774.0,100.0,1.6,26.0,524.0,712.19,538.39
2016,4,30,16,45,748.0,94.5,1.55,26.0,469.0,653.97,499.65
2016,4,30,17,0,722.0,89.0,1.5,26.0,414.0,598.23,460.29
2016,4,30,17,15,681.5,83.0,1.35,25.5,356.5,531.07,411.42
2016,4,30,17,30,641.0,77.0,1.2,25.0,299.0,466.23,362.64
2016,4,30,17,45,584.0,69.0,1.1,24.5,243.5,393.37,306.17
2016,4,30,18,0,527.0,61.0,1.0,24.0,188.0,325.48,251.39
2016,4,30,18,15,433.5,50.5,1.0,23.0,136.5,245.66,186.36
2016,4,30,18,30,340.0,40.0,1.0,22.0,85.0,176.04,127.81
2016,4,30,18,45,196.0,25.0,1.05,21.5,48.0,95.41,55.76
2016,4,30,19,0,52.0,10.0,1.1,21.0,11.0,21.16,0.0
2016,4,30,19,15,26.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,5,45,16.0,5.0,3.05,15.5,5.0,0.0,0.0
2016,5,1,6,0,32.0,10.0,3.3,16.0,10.0,9.53,0.0
2016,5,1,6,15,149.0,28.0,3.45,16.5,45.5,21.9,11.11
2016,5,1,6,30,266.0,46.0,3.6,17.0,81.0,35.39,24.85
2016,5,1,6,45,133.0,50.5,3.8,17.5,68.0,40.68,30.04
2016,5,1,7,0,0.0,55.0,4.0,18.0,55.0,50.92,39.27
2016,5,1,7,15,0.0,71.5,4.05,18.5,71.5,65.55,52.1
2016,5,1,7,30,0.0,88.0,4.1,19.0,88.0,80.1,61.52
2016,5,1,7,45,0.0,104.5,4.2,19.5,104.5,94.95,73.48
2016,5,1,8,0,0.0,121.0,4.3,20.0,121.0,109.91,85.31
2016,5,1,8,15,0.0,122.0,4.35,20.0,122.0,111.71,86.43
2016,5,1,8,30,0.0,123.0,4.4,20.0,123.0,113.2,87.32
2016,5,1,8,45,0.5,143.5,4.5,20.5,144.5,131.93,101.92
2016,5,1,9,0,1.0,164.0,4.6,21.0,166.0,150.83,116.47
2016,5,1,9,15,34.0,244.0,4.6,21.5,269.5,232.54,180.1
2016,5,1,9,30,67.0,324.0,4.6,22.0,373.0,320.53,247.27
2016,5,1,9,45,41.0,292.0,4.65,22.5,323.0,285.65,219.62
2016,5,1,10,0,15.0,260.0,4.7,23.0,273.0,248.03,189.83
2016,5,1,10,15,59.0,339.5,4.7,23.0,390.5,347.93,266.46
2016,5,1,10,30,103.0,419.0,4.7,23.0,508.0,454.81,346.41
2016,5,1,10,45,142.0,439.5,4.7,23.0,566.0,510.35,387.54
2016,5,1,11,0,181.0,460.0,4.7,23.0,624.0,569.78,431.26
2016,5,1,11,15,96.5,349.0,4.7,23.0,437.0,409.47,312.08
2016,5,1,11,30,12.0,238.0,4.7,23.0,250.0,232.97,176.85
2016,5,1,11,45,59.5,362.5,4.75,23.5,420.0,397.32,302.01
2016,5,1,12,0,107.0,487.0,4.8,24.0,590.0,564.71,423.91
2016,5,1,12,15,147.0,494.5,4.8,24.0,637.0,621.84,465.3
2016,5,1,12,30,187.0,502.0,4.8,24.0,684.0,675.18,504.08
2016,5,1,12,45,144.0,493.0,4.85,24.0,632.5,631.65,472.02
2016,5,1,13,0,101.0,484.0,4.9,24.0,581.0,576.65,431.9
2016,5,1,13,15,112.5,481.0,4.95,24.0,588.0,588.84,441.65
2016,5,1,13,30,124.0,478.0,5.0,24.0,595.0,611.28,458.44
2016,5,1,13,45,212.0,458.5,5.05,24.0,652.5,682.87,513.13
2016,5,1,14,0,300.0,439.0,5.1,24.0,710.0,764.34,573.74
2016,5,1,14,15,243.5,433.5,5.1,23.5,649.0,703.19,530.28
2016,5,1,14,30,187.0,428.0,5.1,23.0,588.0,629.78,478.06
2016,5,1,14,45,439.5,317.0,5.1,23.0,672.0,779.29,594.87
2016,5,1,15,0,692.0,206.0,5.1,23.0,756.0,898.94,685.86
2016,5,1,15,15,676.0,201.0,5.05,23.0,714.5,863.82,661.55
2016,5,1,15,30,660.0,196.0,5.0,23.0,673.0,826.68,636.63
2016,5,1,15,45,641.5,188.5,5.0,23.0,626.5,782.96,606.91
2016,5,1,16,0,623.0,181.0,5.0,23.0,580.0,737.91,575.55
2016,5,1,16,15,596.5,173.5,4.9,22.5,529.5,685.43,538.81
2016,5,1,16,30,570.0,166.0,4.8,22.0,479.0,628.55,498.18
2016,5,1,16,45,424.5,172.5,4.7,22.0,392.0,507.62,404.96
2016,5,1,17,0,279.0,179.0,4.6,22.0,305.0,388.8,311.41
2016,5,1,17,15,245.0,161.5,4.35,21.5,261.5,335.87,270.16
2016,5,1,17,30,211.0,144.0,4.1,21.0,218.0,285.8,230.17
2016,5,1,17,45,179.5,120.5,3.9,21.0,175.5,225.68,181.0
2016,5,1,18,0,148.0,97.0,3.7,21.0,133.0,176.67,139.89
2016,5,1,18,15,107.0,73.0,3.6,20.5,95.5,126.29,97.38
2016,5,1,18,30,66.0,49.0,3.5,20.0,58.0,79.97,58.1
2016,5,1,18,45,33.0,27.0,3.45,19.5,31.5,41.79,23.46
2016,5,1,19,0,0.0,5.0,3.4,19.0,5.0,4.77,0.0
2016,5,1,19,15,0.0,2.5,3.5,18.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,20.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,41.0,10.0,5.0,13.0,11.0,9.53,0.0
2016,5,2,6,15,152.0,27.0,5.1,13.0,45.5,21.03,10.96
2016,5,2,6,30,263.0,44.0,5.2,13.0,80.0,33.71,23.86
2016,5,2,6,45,346.5,57.5,5.3,13.5,128.0,43.07,32.69
2016,5,2,7,0,430.0,71.0,5.4,14.0,176.0,51.98,40.87
2016,5,2,7,15,215.0,63.0,5.45,14.0,115.5,44.02,33.84
2016,5,2,7,30,0.0,55.0,5.5,14.0,55.0,51.12,38.14
2016,5,2,7,45,0.0,77.5,5.6,14.0,77.5,72.04,55.77
2016,5,2,8,0,0.0,100.0,5.7,14.0,100.0,92.06,72.41
2016,5,2,8,15,3.5,138.5,5.7,14.0,140.5,126.54,100.77
2016,5,2,8,30,7.0,177.0,5.7,14.0,181.0,161.5,129.19
2016,5,2,8,45,4.5,173.5,5.7,14.0,176.5,159.38,127.08
2016,5,2,9,0,2.0,170.0,5.7,14.0,172.0,156.51,124.39
2016,5,2,9,15,1.0,160.0,5.6,14.0,161.5,147.89,116.98
2016,5,2,9,30,0.0,150.0,5.5,14.0,151.0,138.82,109.26
2016,5,2,9,45,3.0,166.0,5.45,14.5,169.0,155.28,122.2
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,172.13,135.36
2016,5,2,10,15,9.5,220.0,5.35,15.0,228.5,209.76,165.35
2016,5,2,10,30,13.0,258.0,5.3,15.0,270.0,247.93,195.46
2016,5,2,10,45,13.0,256.0,5.25,15.0,268.0,247.36,194.71
2016,5,2,11,0,13.0,254.0,5.2,15.0,266.0,246.68,193.97
2016,5,2,11,15,14.5,258.5,5.3,15.0,272.5,253.18,199.03
2016,5,2,11,30,16.0,263.0,5.4,15.0,279.0,259.76,204.18
2016,5,2,11,45,21.5,322.0,5.5,15.5,343.5,321.23,251.91
2016,5,2,12,0,27.0,381.0,5.6,16.0,408.0,389.02,303.68
2016,5,2,12,15,30.0,380.5,5.6,16.0,410.0,394.29,307.64
2016,5,2,12,30,33.0,380.0,5.6,16.0,412.0,399.48,311.74
2016,5,2,12,45,34.0,393.5,5.7,16.5,427.0,416.45,324.25
2016,5,2,13,0,35.0,407.0,5.8,17.0,442.0,433.46,336.73
2016,5,2,13,15,28.0,372.5,5.7,17.0,400.0,394.02,306.5
2016,5,2,13,30,21.0,338.0,5.6,17.0,358.0,343.93,268.05
2016,5,2,13,45,17.0,294.5,5.55,17.5,310.0,297.95,232.2
2016,5,2,14,0,13.0,251.0,5.5,18.0,262.0,251.82,196.03
2016,5,2,14,15,14.5,268.0,5.35,18.0,281.0,270.22,210.68
2016,5,2,14,30,16.0,285.0,5.2,18.0,300.0,288.8,225.38
2016,5,2,14,45,15.0,270.5,5.1,18.5,284.0,273.78,213.51
2016,5,2,15,0,14.0,256.0,5.0,19.0,268.0,258.7,201.69
2016,5,2,15,15,7.5,204.0,4.85,18.5,210.0,201.24,156.97
2016,5,2,15,30,1.0,152.0,4.7,18.0,152.0,144.45,112.05
2016,5,2,15,45,1.0,158.0,4.6,18.0,158.5,150.49,117.26
2016,5,2,16,0,1.0,164.0,4.5,18.0,165.0,156.72,122.61
2016,5,2,16,15,9.0,180.0,4.35,18.0,185.5,179.68,141.8
2016,5,2,16,30,17.0,196.0,4.2,18.0,206.0,202.84,161.11
2016,5,2,16,45,144.0,188.5,4.05,18.0,255.0,304.42,246.46
2016,5,2,17,0,271.0,181.0,3.9,18.0,304.0,385.44,313.17
