Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,249.0,160.0,3.6,17.5,261.5,336.29,274.09
2016,5,2,17,30,227.0,139.0,3.3,17.0,219.0,288.7,235.79
2016,5,2,17,45,322.5,107.5,3.05,16.5,198.5,298.76,243.95
2016,5,2,18,0,418.0,76.0,2.8,16.0,178.0,289.15,233.74
2016,5,2,18,15,332.5,61.5,2.4,15.5,129.0,215.09,169.78
2016,5,2,18,30,247.0,47.0,2.0,15.0,80.0,150.67,113.55
2016,5,2,18,45,123.5,29.0,1.7,15.0,45.5,80.81,50.85
2016,5,2,19,0,0.0,11.0,1.4,15.0,11.0,10.48,0.0
2016,5,2,19,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,5,45,33.5,6.0,2.25,10.5,7.0,0.0,0.0
2016,5,3,6,0,67.0,12.0,2.4,11.0,14.0,11.44,0.0
2016,5,3,6,15,202.5,28.0,2.5,11.5,52.5,21.84,11.99
2016,5,3,6,30,338.0,44.0,2.6,12.0,91.0,34.65,24.87
2016,5,3,6,45,438.0,54.0,2.75,12.5,144.0,40.67,30.75
2016,5,3,7,0,538.0,64.0,2.9,13.0,197.0,46.41,36.09
2016,5,3,7,15,596.0,71.0,3.0,13.5,253.5,49.26,38.62
2016,5,3,7,30,654.0,78.0,3.1,14.0,310.0,61.12,40.1
2016,5,3,7,45,698.5,82.5,3.25,15.0,368.5,111.2,61.83
2016,5,3,8,0,743.0,87.0,3.4,16.0,427.0,171.03,104.29
2016,5,3,8,15,771.5,91.5,3.45,16.5,483.5,228.16,151.72
2016,5,3,8,30,800.0,96.0,3.5,17.0,540.0,288.33,204.22
2016,5,3,8,45,822.0,99.0,3.55,17.5,593.5,347.88,256.79
2016,5,3,9,0,844.0,102.0,3.6,18.0,647.0,409.12,309.82
2016,5,3,9,15,859.5,105.0,3.6,18.5,696.0,472.4,362.94
2016,5,3,9,30,875.0,108.0,3.6,19.0,745.0,531.97,411.57
2016,5,3,9,45,887.0,110.0,3.6,19.5,788.0,588.75,456.51
2016,5,3,10,0,899.0,112.0,3.6,20.0,831.0,644.88,499.45
2016,5,3,10,15,907.5,114.0,3.55,20.0,867.0,697.8,539.56
2016,5,3,10,30,916.0,116.0,3.5,20.0,903.0,749.22,577.5
2016,5,3,10,45,921.5,117.5,3.5,20.5,932.0,796.2,608.64
2016,5,3,11,0,927.0,119.0,3.5,21.0,961.0,840.96,637.67
2016,5,3,11,15,931.0,120.0,3.5,21.0,982.0,881.59,664.76
2016,5,3,11,30,935.0,121.0,3.5,21.0,1003.0,919.49,689.82
2016,5,3,11,45,938.0,121.5,3.5,21.5,1015.5,953.16,710.52
2016,5,3,12,0,941.0,122.0,3.5,22.0,1028.0,983.74,729.03
2016,5,3,12,15,941.5,122.0,3.45,22.0,1032.0,1008.31,744.54
2016,5,3,12,30,942.0,122.0,3.4,22.0,1036.0,1029.46,757.83
2016,5,3,12,45,941.0,121.5,3.4,22.5,1031.5,1045.15,766.52
2016,5,3,13,0,940.0,121.0,3.4,23.0,1027.0,1057.18,772.92
2016,5,3,13,15,937.0,120.5,3.4,23.0,1013.5,1063.47,777.23
2016,5,3,13,30,934.0,120.0,3.4,23.0,1000.0,1065.93,779.24
2016,5,3,13,45,929.5,119.0,3.4,23.5,978.0,1062.54,776.11
2016,5,3,14,0,925.0,118.0,3.4,24.0,956.0,1055.32,770.7
2016,5,3,14,15,918.5,116.5,3.35,24.0,926.5,1041.83,762.47
2016,5,3,14,30,912.0,115.0,3.3,24.0,897.0,1024.7,752.03
2016,5,3,14,45,902.0,113.5,3.3,24.0,860.0,1000.66,737.57
2016,5,3,15,0,892.0,112.0,3.3,24.0,823.0,973.37,721.02
2016,5,3,15,15,880.0,109.5,3.25,23.5,780.0,940.09,701.48
2016,5,3,15,30,868.0,107.0,3.2,23.0,737.0,904.04,679.95
2016,5,3,15,45,854.5,103.5,3.2,23.0,689.0,863.06,653.88
2016,5,3,16,0,841.0,100.0,3.2,23.0,641.0,825.99,630.32
2016,5,3,16,15,820.5,96.5,3.1,22.5,588.0,774.93,597.25
2016,5,3,16,30,800.0,93.0,3.0,22.0,535.0,722.74,562.87
2016,5,3,16,45,773.0,88.5,2.95,22.0,479.0,663.97,522.2
2016,5,3,17,0,746.0,84.0,2.9,22.0,423.0,605.3,479.5
2016,5,3,17,15,707.5,78.5,2.6,21.0,366.0,540.94,431.45
2016,5,3,17,30,669.0,73.0,2.3,20.0,309.0,476.67,381.81
2016,5,3,17,45,610.0,66.5,2.0,19.5,252.0,403.22,322.47
2016,5,3,18,0,551.0,60.0,1.7,19.0,195.0,334.89,265.28
2016,5,3,18,15,462.0,50.0,1.6,18.0,143.0,256.2,199.15
2016,5,3,18,30,373.0,40.0,1.5,17.0,91.0,187.14,139.4
2016,5,3,18,45,227.5,25.5,1.45,16.5,52.5,107.76,68.53
2016,5,3,19,0,82.0,11.0,1.4,16.0,14.0,28.88,0.0
2016,5,3,19,15,41.0,5.5,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,45,36.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,5,4,6,0,72.0,13.0,1.3,13.0,15.0,12.39,0.0
2016,5,4,6,15,207.0,28.5,1.65,13.5,54.0,22.2,12.4
2016,5,4,6,30,342.0,44.0,2.0,14.0,93.0,34.48,24.56
2016,5,4,6,45,435.0,54.5,2.4,15.0,145.0,40.96,30.7
2016,5,4,7,0,528.0,65.0,2.8,16.0,197.0,47.09,36.25
2016,5,4,7,15,586.5,73.0,2.8,16.5,254.0,50.72,39.43
2016,5,4,7,30,645.0,81.0,2.8,17.0,311.0,64.15,41.6
2016,5,4,7,45,688.0,86.5,2.8,18.0,369.0,114.33,63.85
2016,5,4,8,0,731.0,92.0,2.8,19.0,427.0,169.79,102.48
2016,5,4,8,15,759.5,96.5,2.9,19.5,483.5,230.77,152.42
2016,5,4,8,30,788.0,101.0,3.0,20.0,540.0,290.18,203.49
2016,5,4,8,45,811.0,104.0,3.1,21.0,593.5,349.29,254.37
2016,5,4,9,0,834.0,107.0,3.2,22.0,647.0,410.23,305.64
2016,5,4,9,15,849.5,110.0,3.25,22.5,696.0,469.39,354.71
2016,5,4,9,30,865.0,113.0,3.3,23.0,745.0,531.77,404.52
2016,5,4,9,45,878.0,115.5,3.35,23.5,788.0,588.97,448.95
2016,5,4,10,0,891.0,118.0,3.4,24.0,831.0,645.63,491.58
2016,5,4,10,15,560.0,271.5,3.4,24.5,727.0,611.1,462.32
2016,5,4,10,30,229.0,425.0,3.4,25.0,623.0,546.98,409.57
2016,5,4,10,45,575.5,274.5,3.4,25.5,793.0,683.43,513.93
2016,5,4,11,0,922.0,124.0,3.4,26.0,963.0,841.56,626.07
2016,5,4,11,15,677.5,265.5,3.4,26.0,889.5,812.75,602.5
2016,5,4,11,30,433.0,407.0,3.4,26.0,816.0,762.26,561.47
2016,5,4,11,45,687.5,265.0,3.4,26.5,924.5,874.18,643.86
2016,5,4,12,0,942.0,123.0,3.4,27.0,1033.0,985.29,715.84
2016,5,4,12,15,943.0,123.5,3.4,27.0,1037.0,1010.78,731.29
2016,5,4,12,30,944.0,124.0,3.4,27.0,1041.0,1032.89,745.28
2016,5,4,12,45,944.0,123.5,3.4,27.0,1037.0,1049.57,755.88
2016,5,4,13,0,944.0,123.0,3.4,27.0,1033.0,1062.63,764.28
2016,5,4,13,15,941.5,122.0,3.4,27.0,1020.0,1068.95,768.53
2016,5,4,13,30,939.0,121.0,3.4,27.0,1007.0,1071.43,770.52
2016,5,4,13,45,935.0,120.0,3.4,27.5,985.5,1068.53,767.73
2016,5,4,14,0,931.0,119.0,3.4,28.0,964.0,1061.8,762.67
2016,5,4,14,15,924.5,117.5,3.4,28.0,934.5,1048.28,754.96
2016,5,4,14,30,918.0,116.0,3.4,28.0,905.0,1031.09,745.06
2016,5,4,14,45,907.5,115.0,3.4,28.0,868.0,1007.02,730.81
2016,5,4,15,0,897.0,114.0,3.4,28.0,831.0,979.72,714.51
2016,5,4,15,15,885.5,112.0,3.35,27.5,788.0,947.36,695.94
2016,5,4,15,30,874.0,110.0,3.3,27.0,745.0,912.21,675.4
2016,5,4,15,45,858.5,107.0,3.25,27.0,696.0,876.45,652.99
2016,5,4,16,0,843.0,104.0,3.2,27.0,647.0,831.73,624.32
2016,5,4,16,15,822.5,100.5,3.0,26.5,594.0,780.64,591.36
2016,5,4,16,30,802.0,97.0,2.8,26.0,541.0,728.39,557.12
2016,5,4,16,45,775.0,92.0,2.65,26.0,485.0,669.0,516.38
2016,5,4,17,0,748.0,87.0,2.5,26.0,429.0,609.7,473.61
2016,5,4,17,15,709.0,81.5,2.25,25.0,371.5,545.13,426.56
2016,5,4,17,30,670.0,76.0,2.0,24.0,314.0,480.52,377.82
2016,5,4,17,45,615.0,69.0,1.75,23.0,257.0,408.49,321.48
2016,5,4,18,0,560.0,62.0,1.5,22.0,200.0,341.13,266.61
2016,5,4,18,15,467.5,52.0,1.45,21.0,147.0,260.52,200.06
2016,5,4,18,30,375.0,42.0,1.4,20.0,94.0,189.85,139.97
2016,5,4,18,45,227.0,27.5,1.35,19.5,55.0,109.67,69.98
2016,5,4,19,0,79.0,13.0,1.3,19.0,16.0,30.13,0.0
2016,5,4,19,15,39.5,6.5,1.3,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.0,1.15,14.5,9.5,0.0,0.0
2016,5,5,6,0,135.0,14.0,1.1,15.0,19.0,13.34,0.0
2016,5,5,6,15,284.0,27.0,1.25,16.0,61.0,21.22,11.63
2016,5,5,6,30,433.0,40.0,1.4,17.0,103.0,30.74,21.05
2016,5,5,6,45,519.0,49.0,1.6,18.0,157.0,36.14,26.12
2016,5,5,7,0,605.0,58.0,1.8,19.0,211.0,41.26,30.7
2016,5,5,7,15,658.5,64.0,1.75,19.5,268.5,43.64,32.76
2016,5,5,7,30,712.0,70.0,1.7,20.0,326.0,62.27,38.14
2016,5,5,7,45,747.0,75.5,1.7,20.5,384.0,115.51,61.71
2016,5,5,8,0,782.0,81.0,1.7,21.0,442.0,173.05,101.86
2016,5,5,8,15,807.0,84.5,1.7,22.0,498.0,230.91,148.74
2016,5,5,8,30,832.0,88.0,1.7,23.0,554.0,291.33,199.75
2016,5,5,8,45,847.5,92.5,1.75,24.0,606.0,351.8,251.0
2016,5,5,9,0,863.0,97.0,1.8,25.0,658.0,417.32,304.62
2016,5,5,9,15,876.5,100.0,1.8,25.0,705.5,476.62,353.09
2016,5,5,9,30,890.0,103.0,1.8,25.0,753.0,535.95,400.03
2016,5,5,9,45,896.5,106.5,1.85,25.5,794.0,591.62,442.18
2016,5,5,10,0,903.0,110.0,1.9,26.0,835.0,646.06,482.0
2016,5,5,10,15,910.5,112.0,1.8,26.0,870.5,698.36,519.09
2016,5,5,10,30,918.0,114.0,1.7,26.0,906.0,749.04,553.81
2016,5,5,10,45,921.0,116.5,1.65,26.5,933.0,794.99,581.75
2016,5,5,11,0,924.0,119.0,1.6,27.0,960.0,838.52,607.54
2016,5,5,11,15,927.0,120.0,1.6,27.0,980.0,878.06,632.1
2016,5,5,11,30,930.0,121.0,1.6,27.0,1000.0,914.83,654.7
2016,5,5,11,45,932.5,120.5,1.65,27.5,1011.5,946.82,673.47
2016,5,5,12,0,935.0,120.0,1.7,28.0,1023.0,975.72,690.23
2016,5,5,12,15,935.0,120.0,1.75,28.0,1026.5,999.54,705.21
2016,5,5,12,30,935.0,120.0,1.8,28.0,1030.0,1019.96,718.2
2016,5,5,12,45,687.0,273.0,1.85,28.5,940.0,958.56,678.78
2016,5,5,13,0,439.0,426.0,1.9,29.0,850.0,875.68,618.43
2016,5,5,13,15,680.0,273.0,1.95,29.0,920.0,973.67,690.04
2016,5,5,13,30,921.0,120.0,2.0,29.0,990.0,1051.81,738.83
2016,5,5,13,45,915.5,119.0,2.05,29.0,968.0,1047.38,736.45
2016,5,5,14,0,910.0,118.0,2.1,29.0,946.0,1039.19,732.76
2016,5,5,14,15,717.0,224.5,2.15,29.0,864.0,968.15,689.76
2016,5,5,14,30,524.0,331.0,2.2,29.0,782.0,879.63,630.51
2016,5,5,14,45,440.5,343.5,2.25,29.0,712.0,805.5,582.22
2016,5,5,15,0,357.0,356.0,2.3,29.0,642.0,722.47,526.81
2016,5,5,15,15,350.0,336.5,2.3,28.5,605.0,688.66,506.66
2016,5,5,15,30,343.0,317.0,2.3,28.0,568.0,653.61,484.95
2016,5,5,15,45,345.0,293.5,2.35,28.0,531.0,620.9,464.11
2016,5,5,16,0,347.0,270.0,2.4,28.0,494.0,586.59,441.79
2016,5,5,16,15,457.0,213.5,2.3,27.5,483.5,611.69,464.17
2016,5,5,16,30,567.0,157.0,2.2,27.0,473.0,619.7,473.8
2016,5,5,16,45,543.0,147.5,2.15,27.0,424.5,562.86,433.28
2016,5,5,17,0,519.0,138.0,2.1,27.0,376.0,511.58,396.17
2016,5,5,17,15,495.0,122.5,1.85,26.5,325.5,454.42,353.89
2016,5,5,17,30,471.0,107.0,1.6,26.0,275.0,398.38,311.21
2016,5,5,17,45,508.5,83.5,1.4,25.5,235.5,369.82,288.29
2016,5,5,18,0,546.0,60.0,1.2,25.0,196.0,332.36,256.46
2016,5,5,18,15,460.0,50.5,1.15,24.0,145.0,255.78,193.86
2016,5,5,18,30,374.0,41.0,1.1,23.0,94.0,188.43,137.21
2016,5,5,18,45,235.5,27.0,1.1,22.0,55.0,111.47,71.13
2016,5,5,19,0,97.0,13.0,1.1,21.0,16.0,34.19,0.0
2016,5,5,19,15,48.5,6.5,1.1,20.5,8.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,58.0,7.5,1.05,13.5,9.5,7.15,0.0
2016,5,6,6,0,116.0,15.0,1.1,14.0,19.0,11.82,0.0
2016,5,6,6,15,255.5,29.0,1.3,14.5,60.0,22.95,13.3
2016,5,6,6,30,395.0,43.0,1.5,15.0,101.0,33.31,23.51
2016,5,6,6,45,478.5,53.0,1.7,16.0,154.0,39.42,29.26
2016,5,6,7,0,562.0,63.0,1.9,17.0,207.0,45.19,34.45
2016,5,6,7,15,617.5,70.0,1.85,17.5,263.5,48.12,36.99
2016,5,6,7,30,673.0,77.0,1.8,18.0,320.0,63.15,39.04
2016,5,6,7,45,710.0,83.0,1.8,19.0,377.5,114.91,62.8
2016,5,6,8,0,747.0,89.0,1.8,20.0,435.0,175.59,105.84
2016,5,6,8,15,774.0,93.0,2.05,20.5,491.0,232.1,152.06
2016,5,6,8,30,801.0,97.0,2.3,21.0,547.0,291.45,202.96
2016,5,6,8,45,823.5,100.0,2.55,22.0,600.5,351.04,254.03
2016,5,6,9,0,846.0,103.0,2.8,23.0,654.0,412.36,305.46
2016,5,6,9,15,861.0,105.5,2.7,23.5,702.0,474.94,356.37
2016,5,6,9,30,876.0,108.0,2.6,24.0,750.0,533.69,402.65
2016,5,6,9,45,889.0,109.5,2.55,24.5,793.5,590.4,445.9
2016,5,6,10,0,902.0,111.0,2.5,25.0,837.0,646.55,487.15
2016,5,6,10,15,910.5,113.0,2.45,25.0,873.0,699.38,525.63
2016,5,6,10,30,919.0,115.0,2.4,25.0,909.0,750.69,561.96
2016,5,6,10,45,926.0,115.5,2.35,25.5,938.0,797.78,591.45
2016,5,6,11,0,933.0,116.0,2.3,26.0,967.0,842.74,618.95
2016,5,6,11,15,937.0,117.0,2.2,26.0,988.0,883.35,643.94
2016,5,6,11,30,941.0,118.0,2.1,26.0,1009.0,921.23,666.79
2016,5,6,11,45,949.0,114.5,2.05,26.5,1023.0,955.56,686.23
2016,5,6,12,0,957.0,111.0,2.0,27.0,1037.0,987.0,703.6
2016,5,6,12,15,957.5,111.5,1.95,27.0,1041.0,1012.16,718.28
2016,5,6,12,30,958.0,112.0,1.9,27.0,1045.0,1033.88,730.83
2016,5,6,12,45,958.5,110.5,1.9,27.5,1040.5,1050.09,739.22
2016,5,6,13,0,959.0,109.0,1.9,28.0,1036.0,1062.61,745.44
2016,5,6,13,15,956.0,108.5,1.9,28.0,1022.5,1068.84,749.43
2016,5,6,13,30,953.0,108.0,1.9,28.0,1009.0,1071.18,751.24
2016,5,6,13,45,948.0,108.0,1.95,28.0,987.5,1068.13,750.62
2016,5,6,14,0,943.0,108.0,2.0,28.0,966.0,1061.24,747.81
2016,5,6,14,15,936.5,106.5,2.05,28.0,936.5,1047.49,740.89
2016,5,6,14,30,930.0,105.0,2.1,28.0,907.0,1030.05,731.8
2016,5,6,14,45,918.0,105.5,2.2,28.0,869.5,1005.87,719.09
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,978.51,704.3
2016,5,6,15,15,894.0,104.0,2.4,27.5,788.5,945.45,687.05
2016,5,6,15,30,882.0,102.0,2.5,27.0,745.0,909.61,667.68
2016,5,6,15,45,865.0,100.0,2.6,27.0,696.0,866.88,642.06
2016,5,6,16,0,848.0,98.0,2.7,27.0,647.0,828.15,618.77
2016,5,6,16,15,827.5,94.5,2.7,26.5,594.5,776.95,587.0
2016,5,6,16,30,807.0,91.0,2.7,26.0,542.0,724.62,553.83
2016,5,6,16,45,779.0,87.5,2.7,26.0,486.0,666.12,514.44
2016,5,6,17,0,751.0,84.0,2.7,26.0,430.0,607.8,473.03
2016,5,6,17,15,713.5,78.5,2.45,25.0,372.5,541.92,424.98
2016,5,6,17,30,676.0,73.0,2.2,24.0,315.0,480.0,378.11
2016,5,6,17,45,620.5,66.5,1.95,23.5,258.5,408.12,321.15
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,340.95,265.95
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,263.93,202.29
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,195.94,144.28
2016,5,6,18,45,261.5,27.5,1.6,20.0,58.0,119.3,77.72
2016,5,6,19,0,127.0,14.0,1.6,19.0,18.0,41.92,0.0
2016,5,6,19,15,63.5,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,28.0,7.5,2.15,14.5,8.5,7.15,0.0
2016,5,7,6,0,56.0,15.0,2.3,15.0,17.0,12.67,0.0
2016,5,7,6,15,156.0,34.5,2.4,15.5,54.5,26.88,16.59
2016,5,7,6,30,256.0,54.0,2.5,16.0,92.0,41.36,30.4
2016,5,7,6,45,342.0,67.5,2.65,16.5,141.5,50.45,38.89
2016,5,7,7,0,428.0,81.0,2.8,17.0,191.0,59.12,46.7
2016,5,7,7,15,378.5,104.5,2.9,17.5,219.5,74.35,60.01
2016,5,7,7,30,329.0,128.0,3.0,18.0,248.0,102.37,75.76
2016,5,7,7,45,240.0,163.0,3.2,18.5,258.0,144.48,105.12
2016,5,7,8,0,151.0,198.0,3.4,19.0,268.0,181.76,137.27
2016,5,7,8,15,306.0,197.0,3.7,20.0,362.0,221.35,162.45
2016,5,7,8,30,461.0,196.0,4.0,21.0,456.0,279.44,204.74
2016,5,7,8,45,606.0,164.0,4.3,22.0,539.0,331.17,244.68
2016,5,7,9,0,751.0,132.0,4.6,23.0,622.0,397.82,297.77
2016,5,7,9,15,767.5,135.5,4.6,23.0,668.5,456.8,347.05
2016,5,7,9,30,784.0,139.0,4.6,23.0,715.0,512.66,392.79
2016,5,7,9,45,792.5,144.5,4.65,23.5,755.0,566.27,434.91
2016,5,7,10,0,801.0,150.0,4.7,24.0,795.0,619.17,475.22
2016,5,7,10,15,810.5,152.5,4.65,24.5,830.0,669.1,511.93
2016,5,7,10,30,820.0,155.0,4.6,25.0,865.0,717.92,546.78
2016,5,7,10,45,824.0,159.0,4.6,25.5,892.0,762.7,577.99
2016,5,7,11,0,828.0,163.0,4.6,26.0,919.0,805.49,605.88
2016,5,7,11,15,832.5,164.5,4.6,26.0,939.0,844.21,631.84
2016,5,7,11,30,837.0,166.0,4.6,26.0,959.0,880.6,656.06
2016,5,7,11,45,863.5,150.0,4.6,26.5,977.5,912.02,675.44
2016,5,7,12,0,890.0,134.0,4.6,27.0,996.0,946.85,696.97
2016,5,7,12,15,890.5,134.0,4.55,27.0,999.5,970.08,711.74
2016,5,7,12,30,891.0,134.0,4.5,27.0,1003.0,990.13,724.58
2016,5,7,12,45,663.0,280.5,4.5,27.5,926.0,941.25,689.83
2016,5,7,13,0,435.0,427.0,4.5,28.0,849.0,871.61,634.67
2016,5,7,13,15,269.0,450.5,4.5,28.0,711.0,731.15,535.74
2016,5,7,13,30,103.0,474.0,4.5,28.0,573.0,573.64,421.92
2016,5,7,13,45,179.5,463.0,4.5,28.5,629.5,652.55,479.84
2016,5,7,14,0,256.0,452.0,4.5,29.0,686.0,730.89,535.31
2016,5,7,14,15,546.5,296.5,4.45,29.0,774.5,869.07,639.27
2016,5,7,14,30,837.0,141.0,4.4,29.0,863.0,984.62,719.43
2016,5,7,14,45,613.0,242.5,4.4,29.0,759.5,869.3,641.71
2016,5,7,15,0,389.0,344.0,4.4,29.0,656.0,738.92,547.55
2016,5,7,15,15,338.5,338.5,4.25,28.5,600.0,679.29,507.14
2016,5,7,15,30,288.0,333.0,4.1,28.0,544.0,620.83,466.49
2016,5,7,15,45,500.5,238.5,4.0,27.5,575.5,706.86,535.72
2016,5,7,16,0,713.0,144.0,3.9,27.0,607.0,770.07,585.73
2016,5,7,16,15,689.5,138.5,3.9,26.5,556.5,719.22,552.16
2016,5,7,16,30,666.0,133.0,3.9,26.0,506.0,667.82,517.7
2016,5,7,16,45,644.5,123.5,3.9,25.5,454.0,613.22,479.55
2016,5,7,17,0,623.0,114.0,3.9,25.0,402.0,558.58,440.23
2016,5,7,17,15,582.0,106.0,4.05,24.5,347.0,493.8,391.98
2016,5,7,17,30,541.0,98.0,4.2,24.0,292.0,431.52,343.95
2016,5,7,17,45,499.5,85.5,4.35,24.0,240.5,367.09,291.97
2016,5,7,18,0,458.0,73.0,4.5,24.0,189.0,306.09,241.03
2016,5,7,18,15,375.5,60.5,4.4,23.5,139.5,230.28,177.42
2016,5,7,18,30,293.0,48.0,4.3,23.0,90.0,166.68,122.97
2016,5,7,18,45,185.0,31.0,4.25,22.5,53.5,100.05,65.36
2016,5,7,19,0,77.0,14.0,4.2,22.0,17.0,30.69,0.0
2016,5,7,19,15,38.5,7.0,4.1,21.5,8.5,6.67,0.0
2016,5,7,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,17.0,5.5,5.24,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.2,0.0
2016,5,8,6,15,23.0,33.5,3.4,17.5,37.0,29.74,18.91
2016,5,8,6,30,46.0,56.0,3.7,18.0,63.0,48.21,36.07
2016,5,8,6,45,68.5,81.0,4.0,18.5,96.0,65.52,51.68
2016,5,8,7,0,91.0,106.0,4.3,19.0,129.0,83.9,67.91
2016,5,8,7,15,123.5,126.5,4.6,19.5,166.5,98.87,80.8
2016,5,8,7,30,156.0,147.0,4.9,20.0,204.0,117.74,90.06
2016,5,8,7,45,78.0,77.0,5.2,21.0,105.5,72.74,51.69
2016,5,8,8,0,0.0,7.0,5.5,22.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,8.5,5.4,22.0,8.5,7.89,0.85
2016,5,8,8,30,0.0,10.0,5.3,22.0,10.0,9.29,1.98
2016,5,8,8,45,0.0,39.5,5.2,22.0,39.5,36.75,24.42
2016,5,8,9,0,0.0,69.0,5.1,22.0,69.0,64.29,46.66
2016,5,8,9,15,0.0,62.5,4.95,22.0,62.5,58.24,41.62
2016,5,8,9,30,0.0,56.0,4.8,22.0,56.0,52.2,36.63
2016,5,8,9,45,9.0,169.0,4.65,22.5,176.5,161.3,123.21
2016,5,8,10,0,18.0,282.0,4.5,23.0,297.0,269.45,206.31
2016,5,8,10,15,13.0,238.0,4.4,23.0,249.5,228.35,174.2
2016,5,8,10,30,8.0,194.0,4.3,23.0,202.0,185.76,141.09
2016,5,8,10,45,6.0,173.5,4.25,23.0,179.5,166.03,125.63
2016,5,8,11,0,4.0,153.0,4.2,23.0,157.0,145.91,109.82
2016,5,8,11,15,4.0,154.0,4.15,23.0,158.5,147.17,110.72
2016,5,8,11,30,4.0,155.0,4.1,23.0,160.0,148.42,111.61
2016,5,8,11,45,2.0,127.5,4.1,23.5,130.0,121.17,90.07
2016,5,8,12,0,0.0,100.0,4.1,24.0,100.0,93.7,68.36
2016,5,8,12,15,8.5,203.0,4.0,24.0,211.0,198.79,150.04
2016,5,8,12,30,17.0,306.0,3.9,24.0,322.0,305.35,230.66
2016,5,8,12,45,19.5,332.0,3.8,24.0,351.0,333.65,251.5
2016,5,8,13,0,22.0,358.0,3.7,24.0,380.0,362.21,272.61
2016,5,8,13,15,74.5,420.5,3.6,24.0,492.0,487.73,366.03
2016,5,8,13,30,127.0,483.0,3.5,24.0,604.0,616.87,458.81
2016,5,8,13,45,71.0,379.5,3.4,24.0,447.0,446.71,335.62
2016,5,8,14,0,15.0,276.0,3.3,24.0,290.0,277.94,209.83
2016,5,8,14,15,22.0,309.0,3.3,23.5,328.5,317.67,241.04
2016,5,8,14,30,29.0,342.0,3.3,23.0,367.0,369.87,280.86
2016,5,8,14,45,18.0,266.0,3.3,23.0,281.5,271.83,207.24
2016,5,8,15,0,7.0,190.0,3.3,23.0,196.0,186.75,142.18
2016,5,8,15,15,33.5,256.5,3.7,22.5,281.5,286.82,221.26
2016,5,8,15,30,60.0,323.0,4.1,22.0,367.0,381.73,295.13
2016,5,8,15,45,30.5,240.0,4.5,22.0,262.0,267.14,207.39
2016,5,8,16,0,1.0,157.0,4.9,22.0,157.0,149.62,114.94
2016,5,8,16,15,0.5,130.5,5.45,21.5,130.5,123.43,94.71
2016,5,8,16,30,0.0,104.0,6.0,21.0,104.0,97.39,74.16
2016,5,8,16,45,49.5,149.5,6.55,21.0,172.5,184.32,146.51
2016,5,8,17,0,99.0,195.0,7.1,21.0,241.0,266.85,214.4
2016,5,8,17,15,90.5,171.0,6.95,20.5,209.0,232.53,187.22
2016,5,8,17,30,82.0,147.0,6.8,20.0,177.0,198.79,160.12
2016,5,8,17,45,71.5,122.5,6.65,20.0,145.0,164.04,131.36
2016,5,8,18,0,61.0,98.0,6.5,20.0,113.0,130.14,102.8
2016,5,8,18,15,43.0,74.5,6.0,19.5,83.5,95.25,73.21
2016,5,8,18,30,25.0,51.0,5.5,19.0,54.0,61.93,44.82
2016,5,8,18,45,12.5,30.0,5.05,19.0,31.5,34.64,20.86
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,4.55,19.0,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.0,4.6,19.0,9.0,8.58,0.0
2016,5,9,6,0,0.0,18.0,4.5,19.0,18.0,16.47,0.0
2016,5,9,6,15,101.5,39.5,4.75,19.0,55.0,32.04,20.78
2016,5,9,6,30,203.0,61.0,5.0,19.0,92.0,48.48,36.17
2016,5,9,6,45,247.5,84.0,5.25,19.5,137.5,65.32,51.32
2016,5,9,7,0,292.0,107.0,5.5,20.0,183.0,81.5,65.58
2016,5,9,7,15,298.5,120.0,5.75,20.5,214.5,90.17,73.0
2016,5,9,7,30,305.0,133.0,6.0,21.0,246.0,106.08,77.89
2016,5,9,7,45,225.0,166.5,6.25,21.5,257.5,146.24,106.04
2016,5,9,8,0,145.0,200.0,6.5,22.0,269.0,182.69,137.16
2016,5,9,8,15,139.0,233.0,6.5,22.5,305.0,219.2,166.29
2016,5,9,8,30,133.0,266.0,6.5,23.0,341.0,255.52,195.25
2016,5,9,8,45,141.5,289.5,6.5,23.5,376.5,289.17,221.44
2016,5,9,9,0,150.0,313.0,6.5,24.0,412.0,323.89,248.22
2016,5,9,9,15,162.5,335.0,6.45,24.5,449.5,360.22,275.86
2016,5,9,9,30,175.0,357.0,6.4,25.0,487.0,397.93,304.17
2016,5,9,9,45,181.0,377.0,6.35,25.5,517.5,431.69,329.1
2016,5,9,10,0,187.0,397.0,6.3,26.0,548.0,465.95,354.0
2016,5,9,10,15,260.0,403.0,6.15,26.0,623.5,530.47,402.59
2016,5,9,10,30,333.0,409.0,6.0,26.0,699.0,603.69,456.94
2016,5,9,10,45,550.0,309.5,5.9,26.5,805.5,695.73,527.22
2016,5,9,11,0,767.0,210.0,5.8,27.0,912.0,801.28,605.8
2016,5,9,11,15,772.5,211.5,5.65,27.5,932.5,839.52,630.36
2016,5,9,11,30,778.0,213.0,5.5,28.0,953.0,872.77,650.68
2016,5,9,11,45,823.0,184.5,5.4,28.5,975.5,913.25,675.92
2016,5,9,12,0,868.0,156.0,5.3,29.0,998.0,946.01,695.55
2016,5,9,12,15,869.0,156.0,5.15,29.0,1002.0,969.29,709.77
2016,5,9,12,30,870.0,156.0,5.0,29.0,1006.0,989.53,721.93
2016,5,9,12,45,875.5,151.0,4.9,29.5,1003.0,1006.35,730.68
2016,5,9,13,0,881.0,146.0,4.8,30.0,1000.0,1019.89,737.29
2016,5,9,13,15,878.0,145.0,4.7,30.0,987.0,1025.38,740.23
2016,5,9,13,30,875.0,144.0,4.6,30.0,974.0,1027.3,741.26
2016,5,9,13,45,875.5,139.5,4.6,30.0,954.5,1025.64,740.74
2016,5,9,14,0,876.0,135.0,4.6,30.0,935.0,1020.28,737.97
2016,5,9,14,15,869.0,133.0,4.5,30.0,906.0,1006.36,729.22
2016,5,9,14,30,862.0,131.0,4.4,30.0,877.0,989.01,718.39
2016,5,9,14,45,854.5,128.0,4.35,30.0,842.0,966.82,704.75
2016,5,9,15,0,847.0,125.0,4.3,30.0,807.0,941.46,689.1
2016,5,9,15,15,834.5,122.5,4.2,30.0,765.0,916.39,673.45
2016,5,9,15,30,822.0,120.0,4.1,30.0,723.0,881.08,650.92
2016,5,9,15,45,805.0,117.0,4.05,30.0,675.5,838.95,623.95
2016,5,9,16,0,788.0,114.0,4.0,30.0,628.0,794.98,595.52
2016,5,9,16,15,767.0,110.0,3.85,29.5,576.5,745.18,563.47
2016,5,9,16,30,746.0,106.0,3.7,29.0,525.0,694.42,530.26
2016,5,9,16,45,716.5,101.5,3.6,29.0,470.5,638.95,491.83
2016,5,9,17,0,687.0,97.0,3.5,29.0,416.0,581.51,449.98
2016,5,9,17,15,648.5,91.0,3.2,28.0,361.0,517.68,403.45
2016,5,9,17,30,610.0,85.0,2.9,27.0,306.0,455.99,356.94
2016,5,9,17,45,554.5,77.0,2.65,26.5,251.5,385.87,301.77
2016,5,9,18,0,499.0,69.0,2.4,26.0,197.0,320.51,248.58
2016,5,9,18,15,416.5,58.0,2.4,25.0,146.5,246.29,187.78
2016,5,9,18,30,334.0,47.0,2.4,24.0,96.0,179.27,131.51
2016,5,9,18,45,211.0,31.0,2.45,23.5,57.5,106.98,70.53
2016,5,9,19,0,88.0,15.0,2.5,23.0,19.0,41.5,0.0
2016,5,9,19,15,44.0,7.5,2.7,23.0,9.5,7.15,0.0
2016,5,9,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.0,2.2,20.5,9.0,7.63,0.0
2016,5,10,6,0,29.0,16.0,2.4,21.0,18.0,14.25,0.0
2016,5,10,6,15,105.0,39.5,2.55,21.5,54.5,32.07,20.69
2016,5,10,6,30,181.0,63.0,2.7,22.0,91.0,49.91,36.97
2016,5,10,6,45,272.5,78.5,2.85,22.5,140.5,58.69,45.02
2016,5,10,7,0,364.0,94.0,3.0,23.0,190.0,68.6,53.7
2016,5,10,7,15,420.5,106.5,3.05,23.5,242.5,75.67,59.66
2016,5,10,7,30,477.0,119.0,3.1,24.0,295.0,94.25,64.44
2016,5,10,7,45,537.5,122.5,3.15,24.5,351.5,134.87,83.47
2016,5,10,8,0,598.0,126.0,3.2,25.0,408.0,181.9,115.23
2016,5,10,8,15,628.5,132.5,3.15,25.0,461.0,232.44,155.71
2016,5,10,8,30,659.0,139.0,3.1,25.0,514.0,286.43,200.83
2016,5,10,8,45,688.5,141.5,3.1,25.5,565.0,339.9,245.58
2016,5,10,9,0,718.0,144.0,3.1,26.0,616.0,396.11,291.8
2016,5,10,9,15,735.0,148.0,3.15,26.5,662.0,450.51,335.78
2016,5,10,9,30,752.0,152.0,3.2,27.0,708.0,505.68,379.02
2016,5,10,9,45,765.0,155.5,3.25,27.5,748.5,561.12,421.08
2016,5,10,10,0,778.0,159.0,3.3,28.0,789.0,613.39,459.67
2016,5,10,10,15,787.5,161.5,3.35,28.0,823.0,662.03,495.61
2016,5,10,10,30,797.0,164.0,3.4,28.0,857.0,709.65,530.05
2016,5,10,10,45,798.5,169.5,3.45,28.5,882.5,752.78,559.47
2016,5,10,11,0,800.0,175.0,3.5,29.0,908.0,793.81,586.18
2016,5,10,11,15,804.5,176.5,3.5,29.0,928.0,831.38,610.75
2016,5,10,11,30,809.0,178.0,3.5,29.0,948.0,866.72,633.69
2016,5,10,11,45,802.5,185.0,3.55,29.5,957.0,895.08,650.88
2016,5,10,12,0,796.0,192.0,3.6,30.0,966.0,920.4,666.03
2016,5,10,12,15,796.5,192.5,3.6,30.0,969.5,943.08,680.51
2016,5,10,12,30,797.0,193.0,3.6,30.0,973.0,962.9,693.18
2016,5,10,12,45,788.0,198.0,3.65,30.0,966.0,974.82,701.13
2016,5,10,13,0,779.0,203.0,3.7,30.0,959.0,983.44,707.12
2016,5,10,13,15,775.5,202.0,3.7,30.0,946.5,988.39,710.55
2016,5,10,13,30,772.0,201.0,3.7,30.0,934.0,990.01,711.99
2016,5,10,13,45,756.5,205.5,3.75,30.5,910.5,981.74,706.06
2016,5,10,14,0,741.0,210.0,3.8,31.0,887.0,977.12,702.69
2016,5,10,14,15,732.5,207.0,3.8,31.0,859.5,962.12,693.79
2016,5,10,14,30,724.0,204.0,3.8,31.0,832.0,944.09,683.06
2016,5,10,14,45,552.0,277.0,3.85,31.0,744.0,841.33,613.66
2016,5,10,15,0,380.0,350.0,3.9,31.0,656.0,735.42,538.83
2016,5,10,15,15,425.0,311.0,3.9,30.5,636.5,739.12,545.52
2016,5,10,15,30,470.0,272.0,3.9,30.0,617.0,728.22,541.8
2016,5,10,15,45,389.0,277.0,3.95,30.0,550.5,638.9,479.07
2016,5,10,16,0,308.0,282.0,4.0,30.0,484.0,565.42,426.37
2016,5,10,16,15,364.0,244.5,3.95,29.5,464.0,558.64,425.26
2016,5,10,16,30,420.0,207.0,3.9,29.0,444.0,556.8,426.97
2016,5,10,16,45,429.5,181.5,3.9,29.0,402.5,518.07,399.82
2016,5,10,17,0,439.0,156.0,3.9,29.0,361.0,476.99,370.39
2016,5,10,17,15,378.0,151.0,3.85,28.5,311.5,412.68,322.02
2016,5,10,17,30,317.0,146.0,3.8,28.0,262.0,345.63,270.56
2016,5,10,17,45,289.5,125.5,3.75,27.5,217.5,293.01,229.33
2016,5,10,18,0,262.0,105.0,3.7,27.0,173.0,242.79,188.7
2016,5,10,18,15,198.0,83.0,3.7,26.5,127.0,178.74,136.27
2016,5,10,18,30,134.0,61.0,3.7,26.0,81.0,121.62,89.08
2016,5,10,18,45,67.0,36.5,3.75,25.5,46.5,62.58,40.44
2016,5,10,19,0,0.0,12.0,3.8,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.7,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,19.5,8.5,8.1,0.0
2016,5,11,6,0,0.0,17.0,2.5,20.0,17.0,15.75,0.0
2016,5,11,6,15,98.0,38.0,2.7,20.5,53.5,30.95,19.97
2016,5,11,6,30,196.0,59.0,2.9,21.0,90.0,47.04,34.72
2016,5,11,6,45,257.5,79.0,3.1,21.5,137.0,61.82,47.92
2016,5,11,7,0,319.0,99.0,3.3,22.0,184.0,72.23,57.06
2016,5,11,7,15,373.0,114.0,3.5,22.0,236.0,81.01,64.63
2016,5,11,7,30,427.0,129.0,3.7,22.0,288.0,100.82,70.88
2016,5,11,7,45,459.0,144.5,3.95,22.5,340.0,145.12,95.4
2016,5,11,8,0,491.0,160.0,4.2,23.0,392.0,193.43,130.01
2016,5,11,8,15,523.5,170.5,4.25,23.5,444.5,241.81,168.23
2016,5,11,8,30,556.0,181.0,4.3,24.0,497.0,293.85,210.89
2016,5,11,8,45,570.0,194.0,4.4,25.0,545.0,345.34,253.37
2016,5,11,9,0,584.0,207.0,4.5,26.0,593.0,398.0,295.92
2016,5,11,9,15,604.0,215.0,4.5,26.5,638.5,450.18,337.48
2016,5,11,9,30,624.0,223.0,4.5,27.0,684.0,503.39,378.74
2016,5,11,9,45,627.5,235.5,4.55,27.5,722.0,552.59,416.01
2016,5,11,10,0,631.0,248.0,4.6,28.0,760.0,601.06,451.69
2016,5,11,10,15,643.0,253.0,4.5,28.0,794.5,647.6,485.69
2016,5,11,10,30,655.0,258.0,4.4,28.0,829.0,693.81,518.85
2016,5,11,10,45,660.5,264.5,4.35,28.5,855.5,735.98,547.47
2016,5,11,11,0,666.0,271.0,4.3,29.0,882.0,776.85,574.56
2016,5,11,11,15,671.5,274.0,4.2,29.0,901.5,813.11,599.03
2016,5,11,11,30,677.0,277.0,4.1,29.0,921.0,847.72,622.02
2016,5,11,11,45,430.0,389.5,4.0,29.5,801.0,759.72,554.37
2016,5,11,12,0,183.0,502.0,3.9,30.0,681.0,650.51,471.48
2016,5,11,12,15,128.0,488.5,3.8,30.0,614.0,595.02,432.12
2016,5,11,12,30,73.0,475.0,3.7,30.0,547.0,529.45,384.99
2016,5,11,12,45,57.5,451.0,3.6,30.5,508.0,494.73,359.75
2016,5,11,13,0,42.0,427.0,3.5,31.0,469.0,458.73,333.43
2016,5,11,13,15,33.0,392.5,3.4,31.0,425.0,417.64,304.38
2016,5,11,13,30,24.0,358.0,3.3,31.0,381.0,365.82,267.44
2016,5,11,13,45,56.5,402.5,3.2,31.0,455.0,455.08,332.27
2016,5,11,14,0,89.0,447.0,3.1,31.0,529.0,535.2,388.93
2016,5,11,14,15,223.0,420.5,3.05,31.0,616.5,653.34,474.64
2016,5,11,14,30,357.0,394.0,3.0,31.0,704.0,767.97,555.29
2016,5,11,14,45,321.0,386.5,2.95,31.0,656.5,722.2,523.61
2016,5,11,15,0,285.0,379.0,2.9,31.0,609.0,676.24,492.58
2016,5,11,15,15,235.5,365.0,2.9,30.5,548.5,599.27,440.84
2016,5,11,15,30,186.0,351.0,2.9,30.0,488.0,535.7,397.22
2016,5,11,15,45,192.0,326.0,2.9,30.0,459.5,510.14,380.71
2016,5,11,16,0,198.0,301.0,2.9,30.0,431.0,483.33,362.93
2016,5,11,16,15,224.5,272.0,2.9,29.5,408.0,467.11,353.87
2016,5,11,16,30,251.0,243.0,2.9,29.0,385.0,458.33,349.81
2016,5,11,16,45,376.5,197.5,2.9,29.0,386.0,487.38,374.77
2016,5,11,17,0,502.0,152.0,2.9,29.0,387.0,514.22,396.88
2016,5,11,17,15,460.0,140.0,2.8,28.5,334.0,450.97,349.98
2016,5,11,17,30,418.0,128.0,2.7,28.0,281.0,390.72,304.45
2016,5,11,17,45,365.5,112.5,2.6,27.5,230.0,324.64,253.07
2016,5,11,18,0,313.0,97.0,2.5,27.0,179.0,263.5,204.1
2016,5,11,18,15,244.0,77.5,2.6,26.5,132.0,190.29,144.75
2016,5,11,18,30,175.0,58.0,2.7,26.0,85.0,131.65,96.28
2016,5,11,18,45,104.0,36.0,2.85,25.5,50.0,76.79,50.56
2016,5,11,19,0,33.0,14.0,3.0,25.0,15.0,24.8,0.0
2016,5,11,19,15,16.5,7.0,3.2,24.5,7.5,9.49,0.0
2016,5,11,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.2,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.3,20.0,13.0,12.06,0.0
2016,5,12,6,15,16.5,35.0,1.5,20.5,37.5,31.16,20.25
2016,5,12,6,30,33.0,57.0,1.7,21.0,62.0,49.28,36.67
2016,5,12,6,45,50.5,81.0,1.95,21.5,92.5,68.38,53.58
2016,5,12,7,0,68.0,105.0,2.2,22.0,123.0,87.06,69.78
2016,5,12,7,15,88.0,127.5,2.3,22.5,157.0,99.63,80.37
2016,5,12,7,30,108.0,150.0,2.4,23.0,191.0,119.5,90.61
2016,5,12,7,45,62.0,159.0,2.5,23.5,183.0,138.78,104.96
2016,5,12,8,0,16.0,168.0,2.6,24.0,175.0,151.16,115.88
2016,5,12,8,15,55.0,209.0,2.6,24.5,239.5,189.52,143.93
2016,5,12,8,30,94.0,250.0,2.6,25.0,304.0,238.31,180.09
2016,5,12,8,45,64.5,256.5,2.6,25.5,295.5,243.22,184.19
2016,5,12,9,0,35.0,263.0,2.6,26.0,287.0,244.08,184.78
2016,5,12,9,15,17.5,190.0,2.55,26.0,202.0,181.9,137.16
2016,5,12,9,30,0.0,117.0,2.5,26.0,117.0,108.81,80.4
2016,5,12,9,45,0.0,123.5,2.45,26.5,123.5,114.86,84.84
2016,5,12,10,0,0.0,130.0,2.4,27.0,130.0,120.94,89.17
2016,5,12,10,15,94.5,282.5,2.3,27.0,365.0,319.14,240.29
2016,5,12,10,30,189.0,435.0,2.2,27.0,600.0,526.42,389.27
2016,5,12,10,45,430.0,348.5,2.15,27.5,739.0,640.38,471.63
2016,5,12,11,0,671.0,262.0,2.1,28.0,878.0,772.31,564.07
2016,5,12,11,15,676.5,264.5,2.05,28.0,897.5,808.18,586.66
2016,5,12,11,30,682.0,267.0,2.0,28.0,917.0,842.37,608.55
2016,5,12,11,45,699.5,258.0,2.0,28.5,932.0,874.69,628.58
2016,5,12,12,0,717.0,249.0,2.0,29.0,947.0,905.39,647.07
2016,5,12,12,15,717.5,249.5,2.0,29.0,950.5,927.37,660.61
2016,5,12,12,30,718.0,250.0,2.0,29.0,954.0,946.7,672.59
2016,5,12,12,45,441.0,376.0,2.0,29.0,808.0,815.38,581.56
2016,5,12,13,0,164.0,502.0,2.0,29.0,662.0,662.32,473.22
2016,5,12,13,15,186.5,493.5,2.05,29.0,673.0,681.31,488.33
2016,5,12,13,30,209.0,485.0,2.1,29.0,684.0,699.45,501.63
2016,5,12,13,45,310.5,438.5,2.15,29.0,727.0,766.77,550.12
2016,5,12,14,0,412.0,392.0,2.2,29.0,770.0,830.93,595.56
2016,5,12,14,15,534.0,320.0,2.2,29.0,793.5,878.2,630.39
2016,5,12,14,30,656.0,248.0,2.2,29.0,817.0,922.05,662.82
2016,5,12,14,45,381.0,318.0,2.25,29.0,646.0,718.42,523.13
2016,5,12,15,0,106.0,388.0,2.3,29.0,475.0,492.8,362.04
2016,5,12,15,15,328.0,320.5,2.25,28.5,567.0,648.12,479.92
2016,5,12,15,30,550.0,253.0,2.2,28.0,659.0,778.76,574.99
2016,5,12,15,45,339.0,277.5,2.2,28.0,522.5,595.5,444.8
2016,5,12,16,0,128.0,302.0,2.2,28.0,386.0,426.03,320.35
2016,5,12,16,15,160.5,276.0,2.15,27.5,372.5,420.48,319.6
2016,5,12,16,30,193.0,250.0,2.1,27.0,359.0,411.77,315.54
2016,5,12,16,45,176.0,229.5,2.05,27.0,321.5,370.68,285.43
2016,5,12,17,0,159.0,209.0,2.0,27.0,284.0,330.59,255.73
2016,5,12,17,15,143.5,184.0,1.75,26.5,245.0,287.45,223.43
2016,5,12,17,30,128.0,159.0,1.5,26.0,206.0,245.41,191.3
2016,5,12,17,45,108.5,133.5,1.3,25.5,168.5,201.94,157.32
