Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,89.0,108.0,1.1,25.0,131.0,160.2,123.94
2016,5,12,18,15,62.5,82.0,1.05,24.5,96.5,111.42,84.33
2016,5,12,18,30,36.0,56.0,1.0,24.0,62.0,71.14,51.18
2016,5,12,18,45,18.0,33.0,1.0,24.0,36.0,39.3,24.4
2016,5,12,19,0,0.0,10.0,1.0,24.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,1.1,23.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,5.5,6.5,2.5,20.0,6.5,6.2,0.0
2016,5,13,6,0,11.0,13.0,2.6,20.0,13.0,12.22,0.0
2016,5,13,6,15,51.0,40.0,2.6,20.0,47.5,33.82,22.57
2016,5,13,6,30,91.0,67.0,2.6,20.0,82.0,54.55,41.37
2016,5,13,6,45,141.5,94.5,2.65,20.5,128.0,74.9,59.44
2016,5,13,7,0,192.0,122.0,2.7,21.0,174.0,94.62,76.58
2016,5,13,7,15,238.5,145.0,2.7,21.5,224.0,106.55,86.63
2016,5,13,7,30,285.0,168.0,2.7,22.0,274.0,130.38,96.78
2016,5,13,7,45,329.5,184.0,2.75,22.5,326.0,168.48,118.84
2016,5,13,8,0,374.0,200.0,2.8,23.0,378.0,211.81,149.14
2016,5,13,8,15,406.5,214.0,2.75,23.5,429.0,256.34,183.34
2016,5,13,8,30,439.0,228.0,2.7,24.0,480.0,300.24,218.2
2016,5,13,8,45,474.0,235.0,2.7,24.5,529.5,347.26,255.73
2016,5,13,9,0,509.0,242.0,2.7,25.0,579.0,397.88,295.69
2016,5,13,9,15,530.0,250.5,2.6,25.5,623.5,446.9,333.7
2016,5,13,9,30,551.0,259.0,2.5,26.0,668.0,497.5,371.82
2016,5,13,9,45,573.5,262.0,2.4,26.5,709.0,545.62,407.11
2016,5,13,10,0,596.0,265.0,2.3,27.0,750.0,594.42,441.87
2016,5,13,10,15,417.5,347.0,2.15,27.0,694.0,582.48,430.81
2016,5,13,10,30,239.0,429.0,2.0,27.0,638.0,555.92,408.49
2016,5,13,10,45,152.5,430.0,1.95,27.5,565.0,507.44,372.21
2016,5,13,11,0,66.0,431.0,1.9,28.0,492.0,450.46,329.38
2016,5,13,11,15,70.5,436.5,1.85,28.0,503.0,464.8,339.55
2016,5,13,11,30,75.0,442.0,1.8,28.0,514.0,479.26,349.37
2016,5,13,11,45,232.5,438.5,1.75,28.0,665.0,627.1,455.03
2016,5,13,12,0,390.0,435.0,1.7,28.0,816.0,778.99,558.03
2016,5,13,12,15,230.5,454.0,1.65,28.0,680.0,661.98,475.17
2016,5,13,12,30,71.0,473.0,1.6,28.0,544.0,525.13,378.44
2016,5,13,12,45,211.5,464.0,1.6,28.5,671.0,664.73,477.43
2016,5,13,13,0,352.0,455.0,1.6,29.0,798.0,808.31,572.8
2016,5,13,13,15,270.5,471.0,1.6,29.0,733.0,750.48,532.04
2016,5,13,13,30,189.0,487.0,1.6,29.0,668.0,681.1,485.06
2016,5,13,13,45,449.5,360.0,1.6,29.0,776.0,834.39,594.44
2016,5,13,14,0,710.0,233.0,1.6,29.0,884.0,968.19,684.43
2016,5,13,14,15,595.0,289.0,1.55,29.0,823.5,907.72,642.96
2016,5,13,14,30,480.0,345.0,1.5,29.0,763.0,846.45,601.4
2016,5,13,14,45,556.0,293.0,1.5,29.0,758.0,860.36,614.39
2016,5,13,15,0,632.0,241.0,1.5,29.0,753.0,871.87,625.0
2016,5,13,15,15,457.5,289.0,1.45,28.5,649.5,744.8,539.74
2016,5,13,15,30,283.0,337.0,1.4,28.0,546.0,618.22,452.88
2016,5,13,15,45,169.5,308.5,1.4,28.0,431.5,471.03,350.21
2016,5,13,16,0,56.0,280.0,1.4,28.0,317.0,330.99,247.94
2016,5,13,16,15,102.5,266.5,1.3,28.0,327.5,353.21,266.89
2016,5,13,16,30,149.0,253.0,1.2,28.0,338.0,381.72,289.23
2016,5,13,16,45,125.0,226.0,1.2,28.0,292.5,330.28,251.54
2016,5,13,17,0,101.0,199.0,1.2,28.0,247.0,271.63,208.16
2016,5,13,17,15,86.0,176.0,1.05,27.5,213.5,234.42,180.47
2016,5,13,17,30,71.0,153.0,0.9,27.0,180.0,198.46,153.09
2016,5,13,17,45,59.0,128.0,0.8,26.5,147.5,163.04,125.64
2016,5,13,18,0,47.0,103.0,0.7,26.0,115.0,128.64,98.34
2016,5,13,18,15,30.0,78.5,0.75,25.5,85.5,93.83,70.2
2016,5,13,18,30,13.0,54.0,0.8,25.0,56.0,57.59,40.56
2016,5,13,18,45,6.5,32.0,0.85,24.5,33.0,32.68,19.63
2016,5,13,19,0,0.0,10.0,0.9,24.0,10.0,9.26,0.0
2016,5,13,19,15,0.0,5.0,0.95,23.5,5.0,4.77,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.3,19.5,6.5,6.2,0.0
2016,5,14,6,0,0.0,13.0,1.4,20.0,13.0,12.05,0.06
2016,5,14,6,15,6.0,34.5,1.45,20.5,35.5,31.37,20.57
2016,5,14,6,30,12.0,56.0,1.5,21.0,58.0,49.87,37.24
2016,5,14,6,45,27.0,79.0,1.55,21.5,86.0,67.14,52.54
2016,5,14,7,0,42.0,102.0,1.6,22.0,114.0,85.19,68.16
2016,5,14,7,15,55.0,125.5,1.45,22.5,144.5,103.18,83.32
2016,5,14,7,30,68.0,149.0,1.3,23.0,175.0,123.72,94.44
2016,5,14,7,45,142.0,174.0,1.2,23.5,239.0,151.0,111.26
2016,5,14,8,0,216.0,199.0,1.1,24.0,303.0,193.31,139.98
2016,5,14,8,15,229.0,224.0,0.95,24.5,345.5,232.09,169.21
2016,5,14,8,30,242.0,249.0,0.8,25.0,388.0,267.57,196.11
2016,5,14,8,45,142.5,261.0,0.65,25.5,345.0,267.84,198.86
2016,5,14,9,0,43.0,273.0,0.5,26.0,302.0,255.23,190.41
2016,5,14,9,15,30.5,267.5,0.4,26.0,289.0,250.53,186.59
2016,5,14,9,30,18.0,262.0,0.3,26.0,276.0,247.36,183.69
2016,5,14,9,45,20.5,281.5,0.25,26.5,297.5,268.13,198.03
2016,5,14,10,0,23.0,301.0,0.2,27.0,319.0,289.25,212.24
2016,5,14,10,15,27.0,327.0,0.2,26.5,349.5,315.15,230.76
2016,5,14,10,30,31.0,353.0,0.2,26.0,380.0,344.59,251.65
2016,5,14,10,45,34.0,371.5,0.25,26.0,402.0,367.23,267.35
2016,5,14,11,0,37.0,390.0,0.3,26.0,424.0,390.31,283.34
2016,5,14,11,15,26.0,340.0,0.4,25.5,364.5,339.05,247.88
2016,5,14,11,30,15.0,290.0,0.5,25.0,305.0,283.76,209.14
2016,5,14,11,45,14.5,280.0,0.6,25.0,295.0,275.11,203.44
2016,5,14,12,0,14.0,270.0,0.7,25.0,285.0,266.27,197.24
2016,5,14,12,15,13.0,249.0,0.8,25.0,263.0,246.37,182.86
2016,5,14,12,30,12.0,228.0,0.9,25.0,241.0,226.19,168.2
2016,5,14,12,45,11.5,220.0,1.0,25.0,232.0,218.6,162.79
2016,5,14,13,0,11.0,212.0,1.1,25.0,223.0,210.87,157.2
2016,5,14,13,15,11.0,215.5,1.2,24.5,226.5,214.5,160.43
2016,5,14,13,30,11.0,219.0,1.3,24.0,230.0,218.09,163.61
2016,5,14,13,45,47.0,331.5,1.4,24.0,375.5,372.98,279.48
2016,5,14,14,0,83.0,444.0,1.5,24.0,521.0,525.33,388.12
2016,5,14,14,15,106.0,438.0,1.5,23.5,533.0,543.41,401.69
2016,5,14,14,30,129.0,432.0,1.5,23.0,545.0,572.26,423.68
2016,5,14,14,45,90.0,394.0,1.55,23.0,471.5,483.17,360.76
2016,5,14,15,0,51.0,356.0,1.6,23.0,398.0,406.39,305.7
2016,5,14,15,15,201.5,338.0,1.6,23.0,489.0,538.02,406.62
2016,5,14,15,30,352.0,320.0,1.6,23.0,580.0,661.12,496.73
2016,5,14,15,45,293.5,309.0,1.6,23.0,516.5,589.72,445.44
2016,5,14,16,0,235.0,298.0,1.6,23.0,453.0,509.82,388.76
2016,5,14,16,15,235.5,272.5,1.45,22.5,417.0,475.52,365.69
2016,5,14,16,30,236.0,247.0,1.3,22.0,381.0,440.28,341.21
2016,5,14,16,45,233.0,221.0,1.15,22.0,342.5,410.91,319.83
2016,5,14,17,0,230.0,195.0,1.0,22.0,304.0,370.66,290.03
2016,5,14,17,15,202.0,176.5,0.8,22.0,263.0,314.45,246.99
2016,5,14,17,30,174.0,158.0,0.6,22.0,222.0,269.82,212.1
2016,5,14,17,45,153.0,133.5,0.45,22.0,183.0,224.33,176.1
2016,5,14,18,0,132.0,109.0,0.3,22.0,144.0,180.68,140.78
2016,5,14,18,15,99.5,84.5,0.5,21.5,107.5,134.31,103.26
2016,5,14,18,30,67.0,60.0,0.7,21.0,71.0,91.12,67.47
2016,5,14,18,45,33.5,37.5,0.9,21.0,43.0,49.2,32.35
2016,5,14,19,0,0.0,15.0,1.1,21.0,15.0,13.92,0.0
2016,5,14,19,15,0.0,7.5,1.35,20.5,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.85,16.0,6.0,5.72,0.0
2016,5,15,6,0,0.0,12.0,3.0,16.0,12.0,11.12,0.23
2016,5,15,6,15,0.5,33.5,3.05,16.0,33.5,30.61,20.39
2016,5,15,6,30,1.0,55.0,3.1,16.0,55.0,49.15,37.42
2016,5,15,6,45,17.0,77.0,3.15,16.0,81.5,67.88,54.41
2016,5,15,7,0,33.0,99.0,3.2,16.0,108.0,83.23,68.15
2016,5,15,7,15,16.5,109.0,3.25,16.0,113.5,95.91,79.26
2016,5,15,7,30,0.0,119.0,3.3,16.0,119.0,105.55,83.43
2016,5,15,7,45,6.5,142.5,3.35,16.5,145.5,126.89,100.37
2016,5,15,8,0,13.0,166.0,3.4,17.0,172.0,149.26,117.8
2016,5,15,8,15,7.0,163.5,3.4,17.0,167.0,148.66,117.12
2016,5,15,8,30,1.0,161.0,3.4,17.0,162.0,146.61,115.27
2016,5,15,8,45,27.5,221.5,3.45,17.5,240.0,203.23,159.57
2016,5,15,9,0,54.0,282.0,3.5,18.0,318.0,266.69,208.64
2016,5,15,9,15,31.5,249.0,3.4,18.5,270.5,235.51,183.63
2016,5,15,9,30,9.0,216.0,3.3,19.0,223.0,202.39,157.04
2016,5,15,9,45,28.0,284.0,3.25,19.5,307.0,271.05,210.03
2016,5,15,10,0,47.0,352.0,3.2,20.0,391.0,344.97,265.69
2016,5,15,10,15,48.5,370.0,3.1,20.0,411.5,366.77,281.48
2016,5,15,10,30,50.0,388.0,3.0,20.0,432.0,388.81,297.48
2016,5,15,10,45,40.5,380.5,2.9,20.5,417.0,380.04,289.71
2016,5,15,11,0,31.0,373.0,2.8,21.0,402.0,370.0,281.12
2016,5,15,11,15,33.0,387.0,2.75,21.0,418.0,388.11,294.34
2016,5,15,11,30,35.0,401.0,2.7,21.0,434.0,406.49,307.58
2016,5,15,11,45,33.5,401.5,2.65,21.5,434.0,409.29,308.7
2016,5,15,12,0,32.0,402.0,2.6,22.0,434.0,411.84,309.73
2016,5,15,12,15,25.5,367.0,2.6,22.0,392.5,375.24,282.76
2016,5,15,12,30,19.0,332.0,2.6,22.0,351.0,331.73,250.61
2016,5,15,12,45,19.0,334.5,2.6,22.5,353.5,335.18,252.87
2016,5,15,13,0,19.0,337.0,2.6,23.0,356.0,338.52,254.91
2016,5,15,13,15,20.5,342.5,2.6,22.5,362.5,346.15,261.21
2016,5,15,13,30,22.0,348.0,2.6,22.0,369.0,353.76,267.53
2016,5,15,13,45,22.0,341.5,2.6,22.0,362.5,348.1,263.54
2016,5,15,14,0,22.0,335.0,2.6,22.0,356.0,342.31,259.53
2016,5,15,14,15,24.5,336.5,2.6,22.0,359.0,357.64,271.32
2016,5,15,14,30,27.0,338.0,2.6,22.0,362.0,362.63,275.43
2016,5,15,14,45,18.0,275.5,2.6,22.0,291.5,280.81,214.28
2016,5,15,15,0,9.0,213.0,2.6,22.0,221.0,210.9,161.17
2016,5,15,15,15,7.5,203.0,2.55,21.5,209.5,199.8,153.3
2016,5,15,15,30,6.0,193.0,2.5,21.0,198.0,188.75,145.28
2016,5,15,15,45,9.5,206.5,2.5,21.0,213.5,205.35,158.79
2016,5,15,16,0,13.0,220.0,2.5,21.0,229.0,222.14,172.42
2016,5,15,16,15,6.5,150.5,2.45,21.0,155.0,147.7,114.03
2016,5,15,16,30,0.0,81.0,2.4,21.0,81.0,75.45,56.16
2016,5,15,16,45,0.0,45.0,2.4,21.0,45.0,41.84,28.92
2016,5,15,17,0,0.0,9.0,2.4,21.0,9.0,8.35,1.29
2016,5,15,17,15,0.0,7.5,2.25,20.5,7.5,6.95,0.16
2016,5,15,17,30,0.0,6.0,2.1,20.0,6.0,5.56,0.0
2016,5,15,17,45,0.0,5.0,2.0,20.0,5.0,4.63,0.0
2016,5,15,18,0,0.0,4.0,1.9,20.0,4.0,3.7,0.0
2016,5,15,18,15,0.0,3.0,1.7,19.5,3.0,2.78,0.0
2016,5,15,18,30,0.0,2.0,1.5,19.0,2.0,1.85,0.0
2016,5,15,18,45,0.0,1.0,1.35,19.0,1.0,0.92,0.0
2016,5,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,18.0,4.5,4.29,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.33,0.0
2016,5,16,6,15,0.0,21.5,2.95,18.0,21.5,19.94,11.25
2016,5,16,6,30,0.0,34.0,3.0,18.0,34.0,31.57,21.88
2016,5,16,6,45,0.0,49.5,3.15,18.5,49.5,45.96,34.76
2016,5,16,7,0,0.0,65.0,3.3,19.0,65.0,59.79,46.94
2016,5,16,7,15,0.0,70.5,3.3,19.0,70.5,65.19,51.64
2016,5,16,7,30,0.0,76.0,3.3,19.0,76.0,70.5,53.45
2016,5,16,7,45,37.5,137.5,3.35,19.5,156.0,121.36,93.49
2016,5,16,8,0,75.0,199.0,3.4,20.0,236.0,177.81,136.74
2016,5,16,8,15,77.0,224.5,3.3,20.5,266.0,205.88,158.45
2016,5,16,8,30,79.0,250.0,3.2,21.0,296.0,234.46,180.53
2016,5,16,8,45,47.0,239.0,3.1,21.5,267.5,223.67,172.44
2016,5,16,9,0,15.0,228.0,3.0,22.0,239.0,211.97,163.24
2016,5,16,9,15,18.5,251.0,2.9,22.0,265.5,235.62,181.18
2016,5,16,9,30,22.0,274.0,2.8,22.0,292.0,259.79,199.31
2016,5,16,9,45,14.5,231.0,2.75,22.5,243.0,220.03,168.03
2016,5,16,10,0,7.0,188.0,2.7,23.0,194.0,178.12,135.14
2016,5,16,10,15,55.5,308.5,2.5,23.5,357.0,317.25,241.19
2016,5,16,10,30,104.0,429.0,2.3,24.0,520.0,462.5,346.6
2016,5,16,10,45,154.5,447.5,2.15,24.5,588.0,523.68,389.18
2016,5,16,11,0,205.0,466.0,2.0,25.0,656.0,590.4,435.0
2016,5,16,11,15,214.0,476.0,1.85,25.0,678.0,619.09,453.62
2016,5,16,11,30,223.0,486.0,1.7,25.0,700.0,647.9,472.24
2016,5,16,11,45,149.0,480.5,1.6,25.5,624.5,588.87,428.42
2016,5,16,12,0,75.0,475.0,1.5,26.0,549.0,520.58,378.43
2016,5,16,12,15,165.0,486.5,1.4,26.0,649.0,626.13,453.04
2016,5,16,12,30,255.0,498.0,1.3,26.0,749.0,736.36,526.75
2016,5,16,12,45,294.0,483.0,1.25,26.5,771.0,769.03,546.68
2016,5,16,13,0,333.0,468.0,1.2,27.0,793.0,801.0,566.64
2016,5,16,13,15,176.0,395.5,1.3,27.0,567.0,571.02,413.22
2016,5,16,13,30,19.0,323.0,1.4,27.0,341.0,326.38,239.52
2016,5,16,13,45,18.5,315.5,1.5,27.0,332.5,319.14,235.85
2016,5,16,14,0,18.0,308.0,1.6,27.0,324.0,311.78,230.93
2016,5,16,14,15,22.5,323.5,1.75,27.0,343.5,331.9,246.25
2016,5,16,14,30,27.0,339.0,1.9,27.0,363.0,363.52,269.77
2016,5,16,14,45,37.0,345.5,2.1,27.0,376.5,380.86,283.32
2016,5,16,15,0,47.0,352.0,2.3,27.0,390.0,398.0,296.83
2016,5,16,15,15,126.0,352.0,2.4,26.5,447.5,483.02,362.18
2016,5,16,15,30,205.0,352.0,2.5,26.0,505.0,552.11,415.16
2016,5,16,15,45,194.5,329.0,2.7,26.0,466.5,514.0,388.86
2016,5,16,16,0,184.0,306.0,2.9,26.0,428.0,475.72,362.55
2016,5,16,16,15,158.5,280.5,2.95,25.5,379.5,422.79,324.88
2016,5,16,16,30,133.0,255.0,3.0,25.0,331.0,371.15,287.42
2016,5,16,16,45,111.0,227.5,3.1,25.0,286.5,321.33,250.17
2016,5,16,17,0,89.0,200.0,3.2,25.0,242.0,264.2,206.58
2016,5,16,17,15,83.0,175.5,3.15,24.5,211.0,231.43,181.82
2016,5,16,17,30,77.0,151.0,3.1,24.0,180.0,198.98,156.7
2016,5,16,17,45,277.5,113.0,3.1,23.5,192.0,271.36,215.98
2016,5,16,18,0,478.0,75.0,3.1,23.0,204.0,317.3,250.34
2016,5,16,18,15,402.0,63.5,3.0,22.5,155.0,243.85,188.74
2016,5,16,18,30,326.0,52.0,2.9,22.0,106.0,182.0,135.88
2016,5,16,18,45,217.5,36.5,2.8,21.5,66.5,114.74,79.25
2016,5,16,19,0,109.0,21.0,2.7,21.0,27.0,55.13,15.61
2016,5,16,19,15,54.5,10.5,2.65,20.5,13.5,19.44,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,17.0,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,5.0,2.7,17.5,5.0,4.62,0.0
2016,5,17,6,30,0.0,8.0,2.8,18.0,8.0,7.4,0.82
2016,5,17,6,45,0.0,11.5,2.95,18.5,11.5,10.65,3.74
2016,5,17,7,0,0.0,15.0,3.1,19.0,15.0,13.9,6.63
2016,5,17,7,15,0.0,52.5,3.15,19.5,52.5,48.79,37.25
2016,5,17,7,30,0.0,90.0,3.2,20.0,90.0,82.33,63.02
2016,5,17,7,45,0.0,68.5,3.25,20.5,68.5,63.73,47.33
2016,5,17,8,0,0.0,47.0,3.3,21.0,47.0,43.69,30.55
2016,5,17,8,15,0.0,72.0,3.3,21.0,72.0,67.03,49.57
2016,5,17,8,30,0.0,97.0,3.3,21.0,97.0,90.21,68.2
2016,5,17,8,45,0.0,112.5,3.3,21.5,112.5,104.31,79.14
2016,5,17,9,0,0.0,128.0,3.3,22.0,128.0,118.46,90.0
2016,5,17,9,15,0.0,131.5,3.2,22.0,131.5,121.84,92.4
2016,5,17,9,30,0.0,135.0,3.1,22.0,135.0,125.21,94.81
2016,5,17,9,45,3.5,163.5,3.05,22.5,166.5,153.25,116.45
2016,5,17,10,0,7.0,192.0,3.0,23.0,198.0,181.74,138.14
2016,5,17,10,15,9.5,218.5,2.95,23.0,227.0,208.23,158.32
2016,5,17,10,30,12.0,245.0,2.9,23.0,256.0,235.1,178.62
2016,5,17,10,45,11.5,238.0,2.9,23.5,249.0,229.43,173.69
2016,5,17,11,0,11.0,231.0,2.9,24.0,242.0,223.56,168.73
2016,5,17,11,15,5.5,172.5,2.85,24.0,178.0,165.56,124.17
2016,5,17,11,30,0.0,114.0,2.8,24.0,114.0,106.65,78.41
2016,5,17,11,45,26.0,281.0,2.8,24.5,306.5,288.67,217.83
2016,5,17,12,0,52.0,448.0,2.8,25.0,499.0,473.64,351.92
2016,5,17,12,15,129.0,477.5,2.75,25.0,604.5,583.51,430.86
2016,5,17,12,30,206.0,507.0,2.7,25.0,710.0,692.48,507.3
2016,5,17,12,45,504.0,344.0,2.7,25.5,837.0,842.86,617.1
2016,5,17,13,0,802.0,181.0,2.7,26.0,964.0,980.26,709.9
2016,5,17,13,15,587.5,306.5,2.7,26.0,876.5,906.8,658.58
2016,5,17,13,30,373.0,432.0,2.7,26.0,789.0,816.54,592.85
2016,5,17,13,45,280.5,449.5,2.7,26.0,714.5,745.69,543.84
2016,5,17,14,0,188.0,467.0,2.7,26.0,640.0,663.59,486.13
2016,5,17,14,15,104.5,390.0,2.7,26.0,486.0,502.57,372.95
2016,5,17,14,30,21.0,313.0,2.7,26.0,332.0,320.38,239.57
2016,5,17,14,45,29.0,324.5,2.7,26.0,349.0,351.18,263.54
2016,5,17,15,0,37.0,336.0,2.7,26.0,366.0,371.56,279.12
2016,5,17,15,15,72.0,342.5,2.7,25.5,397.5,411.4,310.64
2016,5,17,15,30,107.0,349.0,2.7,25.0,429.0,449.71,340.86
2016,5,17,15,45,53.5,244.5,2.7,25.0,284.5,290.57,222.16
2016,5,17,16,0,0.0,140.0,2.7,25.0,140.0,131.98,99.25
2016,5,17,16,15,0.0,136.0,2.7,25.0,136.0,128.28,96.9
2016,5,17,16,30,0.0,132.0,2.7,25.0,132.0,124.63,94.36
2016,5,17,16,45,0.0,135.5,2.75,25.0,135.5,128.51,97.8
2016,5,17,17,0,0.0,139.0,2.8,25.0,139.0,132.72,101.53
2016,5,17,17,15,0.0,121.0,2.75,24.5,121.0,115.33,88.18
2016,5,17,17,30,0.0,103.0,2.7,24.0,103.0,97.94,74.62
2016,5,17,17,45,0.0,85.0,2.65,24.0,85.0,80.53,60.64
2016,5,17,18,0,0.0,67.0,2.6,24.0,67.0,63.09,46.39
2016,5,17,18,15,0.0,50.5,2.6,23.5,50.5,47.14,33.22
2016,5,17,18,30,0.0,34.0,2.6,23.0,34.0,31.57,20.17
2016,5,17,18,45,0.0,21.0,2.6,22.5,21.0,19.48,9.81
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.41,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.81,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.84,3.73
2016,5,18,6,15,8.0,37.5,3.9,15.0,39.0,33.96,23.49
2016,5,18,6,30,16.0,59.0,3.9,15.0,62.0,51.11,39.36
2016,5,18,6,45,34.5,81.5,3.9,15.5,90.0,69.16,55.68
2016,5,18,7,0,53.0,104.0,3.9,16.0,118.0,86.84,71.35
2016,5,18,7,15,26.5,95.0,3.95,16.0,102.0,82.2,67.23
2016,5,18,7,30,0.0,86.0,4.0,16.0,86.0,79.01,61.23
2016,5,18,7,45,33.0,142.0,4.1,16.5,158.0,124.4,97.29
2016,5,18,8,0,66.0,198.0,4.2,17.0,230.0,175.88,137.25
2016,5,18,8,15,66.5,224.0,4.1,17.5,259.5,203.38,158.86
2016,5,18,8,30,67.0,250.0,4.0,18.0,289.0,231.25,180.68
2016,5,18,8,45,47.5,253.0,3.95,18.5,282.0,234.91,183.58
2016,5,18,9,0,28.0,256.0,3.9,19.0,275.0,235.59,183.82
2016,5,18,9,15,29.0,274.5,3.8,19.5,295.0,255.53,198.71
2016,5,18,9,30,30.0,293.0,3.7,20.0,315.0,275.7,213.55
2016,5,18,9,45,30.5,309.5,3.65,20.5,333.0,294.11,226.89
2016,5,18,10,0,31.0,326.0,3.6,21.0,351.0,312.66,240.2
2016,5,18,10,15,59.5,374.0,3.5,21.0,425.0,377.11,288.85
2016,5,18,10,30,88.0,422.0,3.4,21.0,499.0,444.9,339.09
2016,5,18,10,45,148.0,444.0,3.3,21.5,579.0,515.32,390.6
2016,5,18,11,0,208.0,466.0,3.2,22.0,659.0,592.18,445.63
2016,5,18,11,15,117.0,418.5,3.15,22.5,527.5,486.9,366.77
2016,5,18,11,30,26.0,371.0,3.1,23.0,396.0,370.43,278.71
2016,5,18,11,45,39.0,409.0,3.05,23.5,447.0,420.78,315.59
2016,5,18,12,0,52.0,447.0,3.0,24.0,498.0,472.51,352.23
2016,5,18,12,15,36.0,396.0,2.95,24.0,431.5,412.58,308.29
2016,5,18,12,30,20.0,345.0,2.9,24.0,365.0,344.93,258.56
2016,5,18,12,45,87.5,424.0,2.85,24.5,510.5,495.87,369.91
2016,5,18,13,0,155.0,503.0,2.8,25.0,656.0,652.28,479.44
2016,5,18,13,15,209.0,490.0,2.8,25.0,692.5,697.86,511.8
2016,5,18,13,30,263.0,477.0,2.8,25.0,729.0,751.92,550.19
2016,5,18,13,45,288.0,459.0,2.8,25.0,729.5,762.39,558.28
2016,5,18,14,0,313.0,441.0,2.8,25.0,730.0,771.06,565.52
2016,5,18,14,15,296.0,431.0,2.85,24.5,697.0,744.57,549.1
2016,5,18,14,30,279.0,421.0,2.9,24.0,664.0,716.89,531.93
2016,5,18,14,45,376.0,366.0,2.95,24.0,680.5,750.31,559.64
2016,5,18,15,0,473.0,311.0,3.0,24.0,697.0,789.3,590.39
2016,5,18,15,15,404.5,318.5,3.1,24.0,636.5,724.52,545.03
2016,5,18,15,30,336.0,326.0,3.2,24.0,576.0,651.83,494.04
2016,5,18,15,45,175.5,276.0,3.3,24.0,406.0,439.85,338.52
2016,5,18,16,0,15.0,226.0,3.4,24.0,236.0,229.67,176.08
2016,5,18,16,15,7.5,158.0,3.5,23.5,163.0,155.82,119.48
2016,5,18,16,30,0.0,90.0,3.6,23.0,90.0,83.87,62.49
2016,5,18,16,45,13.5,134.0,3.7,22.5,140.5,136.57,105.81
2016,5,18,17,0,27.0,178.0,3.8,22.0,191.0,198.26,156.03
2016,5,18,17,15,21.5,156.5,3.8,21.5,166.0,165.25,130.09
2016,5,18,17,30,16.0,135.0,3.8,21.0,141.0,140.2,110.31
2016,5,18,17,45,9.0,113.5,3.8,21.0,117.0,114.86,89.71
2016,5,18,18,0,2.0,92.0,3.8,21.0,93.0,90.18,69.38
2016,5,18,18,15,1.0,70.0,3.75,20.5,70.5,68.04,50.96
2016,5,18,18,30,0.0,48.0,3.7,20.0,48.0,45.81,32.19
2016,5,18,18,45,0.0,30.0,3.65,19.5,30.0,28.07,16.91
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.12,0.14
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,5.55,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,7.41,0.97
2016,5,19,7,15,0.0,8.5,3.15,16.0,8.5,7.87,1.38
2016,5,19,7,30,0.0,9.0,3.0,16.0,9.0,8.34,1.46
2016,5,19,7,45,0.0,17.0,2.95,16.5,17.0,15.77,7.73
2016,5,19,8,0,0.0,25.0,2.9,17.0,25.0,23.21,13.92
2016,5,19,8,15,0.0,24.5,3.0,17.0,24.5,22.76,13.47
2016,5,19,8,30,0.0,24.0,3.1,17.0,24.0,22.31,13.02
2016,5,19,8,45,0.0,54.5,3.25,17.0,54.5,50.74,36.56
2016,5,19,9,0,0.0,85.0,3.4,17.0,85.0,79.25,59.87
2016,5,19,9,15,0.0,95.5,3.3,17.0,95.5,89.08,67.68
2016,5,19,9,30,0.0,106.0,3.2,17.0,106.0,98.74,75.34
2016,5,19,9,45,0.0,68.5,3.15,17.5,68.5,63.91,46.75
2016,5,19,10,0,0.0,31.0,3.1,18.0,31.0,28.91,18.06
2016,5,19,10,15,1.0,86.5,2.85,18.0,87.5,81.46,60.73
2016,5,19,10,30,2.0,142.0,2.6,18.0,144.0,133.62,102.33
2016,5,19,10,45,6.0,173.5,2.35,18.5,179.5,165.94,127.48
2016,5,19,11,0,10.0,205.0,2.1,19.0,215.0,198.71,152.61
2016,5,19,11,15,196.0,317.0,2.25,19.0,505.0,458.89,354.53
2016,5,19,11,30,382.0,429.0,2.4,19.0,795.0,731.34,551.17
2016,5,19,11,45,276.0,467.0,2.55,19.5,733.5,689.72,516.81
2016,5,19,12,0,170.0,505.0,2.7,20.0,672.0,638.73,477.71
2016,5,19,12,15,130.0,497.5,2.6,20.5,626.0,602.95,450.43
2016,5,19,12,30,90.0,490.0,2.5,21.0,580.0,558.54,416.87
2016,5,19,12,45,125.5,497.5,2.45,21.5,621.5,611.99,454.97
2016,5,19,13,0,161.0,505.0,2.4,22.0,663.0,659.81,487.98
2016,5,19,13,15,136.0,493.5,2.25,22.0,626.0,628.62,464.88
2016,5,19,13,30,111.0,482.0,2.1,22.0,589.0,586.51,434.73
2016,5,19,13,45,139.0,475.0,1.95,22.5,606.0,620.03,458.05
2016,5,19,14,0,167.0,468.0,1.8,23.0,623.0,643.05,473.35
2016,5,19,14,15,175.0,452.5,1.8,23.0,610.5,636.35,469.51
2016,5,19,14,30,183.0,437.0,1.8,23.0,598.0,628.5,465.16
2016,5,19,14,45,152.0,416.5,1.8,23.5,546.5,576.78,428.32
2016,5,19,15,0,121.0,396.0,1.8,24.0,495.0,525.24,391.54
2016,5,19,15,15,150.0,376.0,1.7,23.5,492.0,529.87,397.36
2016,5,19,15,30,179.0,356.0,1.6,23.0,489.0,532.34,401.25
2016,5,19,15,45,265.5,316.5,1.5,23.0,500.0,572.04,432.45
2016,5,19,16,0,352.0,277.0,1.4,23.0,511.0,593.5,450.18
2016,5,19,16,15,201.5,257.0,1.4,23.0,389.0,430.38,330.51
2016,5,19,16,30,51.0,237.0,1.4,23.0,267.0,279.12,215.21
2016,5,19,16,45,48.5,213.5,1.45,23.0,240.0,251.53,195.44
2016,5,19,17,0,46.0,190.0,1.5,23.0,213.0,223.98,174.78
2016,5,19,17,15,41.0,167.0,1.5,22.5,185.5,195.49,153.23
2016,5,19,17,30,36.0,144.0,1.5,22.0,158.0,167.34,131.46
2016,5,19,17,45,244.5,112.5,1.5,22.0,182.0,253.51,201.85
2016,5,19,18,0,453.0,81.0,1.5,22.0,206.0,309.36,243.48
2016,5,19,18,15,380.0,68.5,1.45,21.5,157.0,240.79,186.27
2016,5,19,18,30,307.0,56.0,1.4,21.0,108.0,180.05,134.91
2016,5,19,18,45,207.5,39.5,1.4,20.5,68.5,115.25,80.67
2016,5,19,19,0,108.0,23.0,1.4,20.0,29.0,58.07,24.01
2016,5,19,19,15,54.0,11.5,1.55,19.5,14.5,20.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,12.0,1.6,14.5,16.0,11.44,0.0
2016,5,20,6,0,113.0,24.0,1.8,15.0,32.0,18.79,7.06
2016,5,20,6,15,211.5,41.0,1.8,15.5,72.5,31.62,21.54
2016,5,20,6,30,310.0,58.0,1.8,16.0,113.0,43.88,32.94
2016,5,20,6,45,385.5,70.0,1.85,16.5,162.5,51.7,40.15
2016,5,20,7,0,461.0,82.0,1.9,17.0,212.0,59.14,46.76
2016,5,20,7,15,290.5,119.0,1.9,17.5,207.0,89.31,73.02
2016,5,20,7,30,120.0,156.0,1.9,18.0,202.0,124.88,96.22
2016,5,20,7,45,142.0,181.5,1.95,18.5,244.5,156.76,118.23
2016,5,20,8,0,164.0,207.0,2.0,19.0,287.0,191.7,144.09
2016,5,20,8,15,193.0,231.0,2.0,19.5,335.5,230.0,173.15
2016,5,20,8,30,222.0,255.0,2.0,20.0,384.0,271.93,205.47
2016,5,20,8,45,481.0,195.0,2.0,20.5,507.0,317.26,236.08
2016,5,20,9,0,740.0,135.0,2.0,21.0,630.0,397.53,296.75
2016,5,20,9,15,524.5,235.5,2.0,21.5,599.0,431.35,326.15
2016,5,20,9,30,309.0,336.0,2.0,22.0,568.0,442.77,335.3
2016,5,20,9,45,552.5,242.0,2.05,22.5,684.5,515.66,391.12
2016,5,20,10,0,796.0,148.0,2.1,23.0,801.0,612.61,464.12
2016,5,20,10,15,805.5,150.5,2.1,23.0,835.0,661.48,499.75
2016,5,20,10,30,815.0,153.0,2.1,23.0,869.0,709.29,534.08
2016,5,20,10,45,822.0,155.0,2.15,23.5,896.0,753.49,564.39
2016,5,20,11,0,829.0,157.0,2.2,24.0,923.0,795.96,591.55
2016,5,20,11,15,833.5,158.0,2.15,24.0,942.5,833.53,615.51
2016,5,20,11,30,838.0,159.0,2.1,24.0,962.0,868.81,637.72
2016,5,20,11,45,850.5,152.5,2.1,24.5,976.5,896.38,653.89
2016,5,20,12,0,863.0,146.0,2.1,25.0,991.0,926.33,671.56
2016,5,20,12,15,863.5,146.5,2.05,25.0,994.5,949.03,685.22
2016,5,20,12,30,864.0,147.0,2.0,25.0,998.0,968.79,697.04
2016,5,20,12,45,862.5,146.5,2.0,25.5,993.5,982.68,704.35
2016,5,20,13,0,861.0,146.0,2.0,26.0,989.0,993.35,709.74
2016,5,20,13,15,858.0,145.5,2.0,26.0,976.0,999.19,713.6
2016,5,20,13,30,855.0,145.0,2.0,26.0,963.0,1001.58,715.46
2016,5,20,13,45,850.5,143.5,2.0,26.0,942.5,998.03,713.73
2016,5,20,14,0,846.0,142.0,2.0,26.0,922.0,991.01,709.99
2016,5,20,14,15,839.0,140.0,2.0,26.0,894.5,977.62,702.36
2016,5,20,14,30,832.0,138.0,2.0,26.0,867.0,960.95,692.77
2016,5,20,14,45,820.0,137.5,2.0,26.0,831.5,945.94,684.36
2016,5,20,15,0,808.0,137.0,2.0,26.0,796.0,919.86,668.83
2016,5,20,15,15,795.5,134.0,2.05,26.0,755.5,887.96,650.07
2016,5,20,15,30,783.0,131.0,2.1,26.0,715.0,853.61,629.54
2016,5,20,15,45,767.0,127.0,2.15,26.0,669.5,812.94,604.54
2016,5,20,16,0,751.0,123.0,2.2,26.0,624.0,770.5,578.02
2016,5,20,16,15,730.0,119.0,2.2,25.5,574.0,722.59,548.03
2016,5,20,16,30,709.0,115.0,2.2,25.0,524.0,676.53,518.77
2016,5,20,16,45,479.0,156.0,2.25,25.0,420.5,523.2,406.01
2016,5,20,17,0,249.0,197.0,2.3,25.0,317.0,384.31,299.75
2016,5,20,17,15,238.5,173.0,2.15,24.5,276.5,340.45,267.57
2016,5,20,17,30,228.0,149.0,2.0,24.0,236.0,296.92,234.34
2016,5,20,17,45,351.0,112.5,1.9,24.0,221.5,316.41,249.63
2016,5,20,18,0,474.0,76.0,1.8,24.0,207.0,316.81,247.53
2016,5,20,18,15,401.5,65.0,1.65,23.5,158.5,245.47,188.59
2016,5,20,18,30,329.0,54.0,1.5,23.0,110.0,185.38,137.84
2016,5,20,18,45,224.0,38.5,1.4,22.5,70.0,118.75,82.52
2016,5,20,19,0,119.0,23.0,1.3,22.0,30.0,60.85,26.8
2016,5,20,19,15,59.5,11.5,1.35,21.5,15.0,21.38,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,16.0,10.5,1.9,19.5,12.0,10.01,0.0
2016,5,21,6,0,32.0,21.0,2.1,20.0,24.0,18.55,6.96
2016,5,21,6,15,86.0,47.0,2.15,20.5,61.0,39.29,27.52
2016,5,21,6,30,140.0,73.0,2.2,21.0,98.0,57.15,43.61
2016,5,21,6,45,70.0,40.0,2.3,21.5,52.5,32.35,22.54
2016,5,21,7,0,0.0,7.0,2.4,22.0,7.0,6.48,0.01
2016,5,21,7,15,0.0,60.0,2.4,22.0,60.0,55.79,42.92
2016,5,21,7,30,0.0,113.0,2.4,22.0,113.0,101.09,77.8
2016,5,21,7,45,0.0,105.5,2.4,22.5,105.5,96.34,73.46
2016,5,21,8,0,0.0,98.0,2.4,23.0,98.0,90.57,68.37
2016,5,21,8,15,0.0,68.5,2.4,23.0,68.5,63.76,46.45
2016,5,21,8,30,0.0,39.0,2.4,23.0,39.0,36.27,23.99
2016,5,21,8,45,6.5,130.0,2.45,23.5,134.5,122.09,92.51
2016,5,21,9,0,13.0,221.0,2.5,24.0,230.0,205.18,156.75
2016,5,21,9,15,17.5,247.5,2.5,24.0,260.0,232.1,176.86
2016,5,21,9,30,22.0,274.0,2.5,24.0,290.0,259.7,197.47
2016,5,21,9,45,17.5,264.0,2.5,24.5,278.0,250.9,190.0
2016,5,21,10,0,13.0,254.0,2.5,25.0,266.0,241.17,181.96
2016,5,21,10,15,9.5,213.5,2.45,25.0,222.5,203.63,153.23
2016,5,21,10,30,6.0,173.0,2.4,25.0,179.0,164.95,123.51
2016,5,21,10,45,9.0,203.0,2.4,25.5,211.5,195.33,146.42
2016,5,21,11,0,12.0,233.0,2.4,26.0,244.0,226.1,169.19
2016,5,21,11,15,12.5,244.5,2.35,26.0,256.5,238.09,177.94
2016,5,21,11,30,13.0,256.0,2.3,26.0,269.0,250.15,186.77
2016,5,21,11,45,13.5,264.5,2.3,26.5,278.5,259.49,193.22
2016,5,21,12,0,14.0,273.0,2.3,27.0,288.0,268.87,199.69
2016,5,21,12,15,16.0,272.5,2.25,27.0,289.0,271.18,201.38
2016,5,21,12,30,18.0,272.0,2.2,27.0,290.0,278.0,206.44
2016,5,21,12,45,88.0,372.5,2.2,27.5,459.0,452.53,334.25
2016,5,21,13,0,158.0,473.0,2.2,28.0,628.0,624.5,453.27
2016,5,21,13,15,143.5,480.0,2.2,28.0,619.5,621.89,449.96
2016,5,21,13,30,129.0,487.0,2.2,28.0,611.0,618.44,447.31
2016,5,21,13,45,278.0,439.0,2.25,28.0,698.5,730.73,528.63
2016,5,21,14,0,427.0,391.0,2.3,28.0,786.0,840.15,605.14
2016,5,21,14,15,433.0,374.5,2.35,28.0,764.5,829.1,598.4
2016,5,21,14,30,439.0,358.0,2.4,28.0,743.0,815.68,591.16
2016,5,21,14,45,533.5,300.0,2.45,28.0,749.5,842.14,613.08
2016,5,21,15,0,628.0,242.0,2.5,28.0,756.0,865.33,632.42
2016,5,21,15,15,473.5,287.0,2.55,28.0,663.5,754.13,555.39
2016,5,21,15,30,319.0,332.0,2.6,28.0,571.0,642.12,476.47
2016,5,21,15,45,341.0,303.5,2.65,28.0,544.0,622.45,465.57
2016,5,21,16,0,363.0,275.0,2.7,28.0,517.0,599.9,451.86
2016,5,21,16,15,406.0,240.0,2.7,27.5,491.0,594.31,451.05
2016,5,21,16,30,449.0,205.0,2.7,27.0,465.0,573.69,439.34
2016,5,21,16,45,462.5,185.5,2.75,27.0,430.5,543.43,418.78
2016,5,21,17,0,476.0,166.0,2.8,27.0,396.0,510.52,395.71
2016,5,21,17,15,436.5,153.5,2.65,26.5,344.5,449.86,350.79
2016,5,21,17,30,397.0,141.0,2.5,26.0,293.0,391.93,306.88
2016,5,21,17,45,343.0,126.0,2.45,25.5,242.5,319.56,250.78
2016,5,21,18,0,289.0,111.0,2.4,25.0,192.0,260.7,203.68
2016,5,21,18,15,228.5,90.5,2.35,24.5,145.5,198.32,152.78
2016,5,21,18,30,168.0,70.0,2.3,24.0,99.0,142.44,106.46
2016,5,21,18,45,103.5,45.5,2.3,24.0,61.5,86.93,60.49
2016,5,21,19,0,39.0,21.0,2.3,24.0,24.0,32.53,13.04
2016,5,21,19,15,19.5,10.5,2.4,23.5,12.0,13.44,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,5,45,38.5,13.0,2.0,21.5,16.0,12.39,0.0
2016,5,22,6,0,77.0,26.0,2.2,22.0,32.0,21.51,9.16
2016,5,22,6,15,166.0,45.5,2.3,22.0,71.0,36.8,25.28
2016,5,22,6,30,255.0,65.0,2.4,22.0,110.0,49.26,36.7
2016,5,22,6,45,127.5,61.0,2.5,22.5,83.5,48.41,36.31
2016,5,22,7,0,0.0,57.0,2.6,23.0,57.0,53.0,40.32
2016,5,22,7,15,250.0,86.0,2.6,23.0,183.0,59.45,45.85
2016,5,22,7,30,500.0,115.0,2.6,23.0,309.0,95.51,63.15
2016,5,22,7,45,255.0,139.5,2.6,23.5,239.0,131.41,91.36
2016,5,22,8,0,10.0,164.0,2.6,24.0,169.0,147.42,113.08
2016,5,22,8,15,12.0,181.5,2.6,24.0,188.0,164.69,126.23
2016,5,22,8,30,14.0,199.0,2.6,24.0,207.0,182.26,139.54
2016,5,22,8,45,32.0,240.5,2.6,24.5,261.5,219.84,167.62
2016,5,22,9,0,50.0,282.0,2.6,25.0,316.0,264.94,201.15
2016,5,22,9,15,28.0,233.0,2.6,25.5,252.5,220.28,166.69
2016,5,22,9,30,6.0,184.0,2.6,26.0,189.0,172.36,129.53
2016,5,22,9,45,30.0,273.5,2.6,26.5,298.5,262.73,197.83
2016,5,22,10,0,54.0,363.0,2.6,27.0,408.0,357.98,267.51
2016,5,22,10,15,85.0,398.0,2.6,27.0,472.0,414.04,308.06
2016,5,22,10,30,116.0,433.0,2.6,27.0,536.0,471.68,349.39
2016,5,22,10,45,67.0,372.0,2.65,27.0,432.0,391.17,290.54
2016,5,22,11,0,18.0,311.0,2.7,27.0,328.0,302.53,224.9
2016,5,22,11,15,19.5,327.5,2.75,27.0,346.0,320.56,238.31
2016,5,22,11,30,21.0,344.0,2.8,27.0,364.0,338.78,251.49
2016,5,22,11,45,23.5,362.0,2.85,27.5,385.0,359.48,265.94
2016,5,22,12,0,26.0,380.0,2.9,28.0,406.0,384.46,283.37
2016,5,22,12,15,21.5,348.0,2.95,28.0,370.0,347.67,256.67
2016,5,22,12,30,17.0,316.0,3.0,28.0,334.0,314.26,232.44
2016,5,22,12,45,49.5,398.5,3.1,28.0,448.5,433.3,319.7
2016,5,22,13,0,82.0,481.0,3.2,28.0,563.0,549.63,402.24
2016,5,22,13,15,117.5,486.0,3.25,28.0,600.5,601.84,439.38
2016,5,22,13,30,153.0,491.0,3.3,28.0,638.0,646.02,471.09
2016,5,22,13,45,166.0,480.0,3.35,28.0,636.5,651.01,475.33
2016,5,22,14,0,179.0,469.0,3.4,28.0,635.0,654.97,479.14
2016,5,22,14,15,250.5,439.5,3.4,28.0,664.0,706.87,517.65
2016,5,22,14,30,322.0,410.0,3.4,28.0,693.0,745.66,546.8
2016,5,22,14,45,228.5,405.0,3.45,28.0,601.5,637.08,470.48
2016,5,22,15,0,135.0,400.0,3.5,28.0,510.0,541.8,402.1
2016,5,22,15,15,132.0,378.0,3.5,28.0,481.5,514.69,384.06
2016,5,22,15,30,129.0,356.0,3.5,28.0,453.0,487.0,365.15
2016,5,22,15,45,87.0,316.5,3.55,28.0,380.0,395.33,298.4
2016,5,22,16,0,45.0,277.0,3.6,28.0,307.0,317.08,240.19
2016,5,22,16,15,94.5,268.0,3.55,27.5,324.5,346.82,265.43
2016,5,22,16,30,144.0,259.0,3.5,27.0,342.0,382.55,294.62
2016,5,22,16,45,305.5,213.5,3.45,27.0,368.5,452.36,351.16
2016,5,22,17,0,467.0,168.0,3.4,27.0,395.0,506.6,394.43
2016,5,22,17,15,427.5,155.5,3.2,26.5,343.5,446.4,349.11
2016,5,22,17,30,388.0,143.0,3.0,26.0,292.0,388.94,305.28
