Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,336.5,127.5,2.9,26.0,242.0,317.87,249.43
2016,5,22,18,0,285.0,112.0,2.8,26.0,192.0,259.94,202.6
2016,5,22,18,15,225.0,91.5,2.65,25.5,145.5,198.0,152.11
2016,5,22,18,30,165.0,71.0,2.5,25.0,99.0,142.48,106.22
2016,5,22,18,45,103.0,46.5,2.45,24.5,62.0,87.89,61.26
2016,5,22,19,0,41.0,22.0,2.4,24.0,25.0,34.27,14.79
2016,5,22,19,15,20.5,11.0,2.45,24.0,12.5,14.1,0.0
2016,5,22,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,50.0,13.5,2.05,21.5,17.0,12.87,0.0
2016,5,23,6,0,100.0,27.0,2.3,22.0,34.0,22.31,9.98
2016,5,23,6,15,193.0,44.5,2.4,22.0,73.5,34.32,23.23
2016,5,23,6,30,286.0,62.0,2.5,22.0,113.0,46.88,34.69
2016,5,23,6,45,143.0,44.5,2.7,22.5,70.0,35.97,25.57
2016,5,23,7,0,0.0,27.0,2.9,23.0,27.0,25.04,16.14
2016,5,23,7,15,0.0,21.5,2.95,23.0,21.5,19.94,11.69
2016,5,23,7,30,0.0,16.0,3.0,23.0,16.0,14.84,6.67
2016,5,23,7,45,0.0,75.5,3.1,23.5,75.5,70.27,52.09
2016,5,23,8,0,0.0,135.0,3.2,24.0,135.0,122.16,93.52
2016,5,23,8,15,19.5,183.0,3.25,24.5,194.5,167.52,128.09
2016,5,23,8,30,39.0,231.0,3.3,25.0,254.0,209.16,159.34
2016,5,23,8,45,25.5,224.0,3.35,25.5,239.5,204.48,155.44
2016,5,23,9,0,12.0,217.0,3.4,26.0,225.0,201.35,152.65
2016,5,23,9,15,58.0,285.0,3.45,26.0,328.5,276.82,209.7
2016,5,23,9,30,104.0,353.0,3.5,26.0,432.0,361.96,273.14
2016,5,23,9,45,59.0,304.0,3.55,26.5,349.0,304.78,229.63
2016,5,23,10,0,14.0,255.0,3.6,27.0,266.0,242.62,182.01
2016,5,23,10,15,20.5,298.0,3.65,27.0,316.0,287.0,215.24
2016,5,23,10,30,27.0,341.0,3.7,27.0,366.0,330.29,247.07
2016,5,23,10,45,22.5,326.5,3.75,27.5,347.5,318.23,237.28
2016,5,23,11,0,18.0,312.0,3.8,28.0,329.0,303.4,225.65
2016,5,23,11,15,11.0,230.0,3.85,28.0,240.5,223.37,165.96
2016,5,23,11,30,4.0,148.0,3.9,28.0,152.0,141.78,104.16
2016,5,23,11,45,18.5,277.5,3.95,28.0,296.0,278.28,207.29
2016,5,23,12,0,33.0,407.0,4.0,28.0,440.0,416.35,307.99
2016,5,23,12,15,135.5,455.0,4.05,28.0,589.0,566.27,417.51
2016,5,23,12,30,238.0,503.0,4.1,28.0,738.0,716.85,523.87
2016,5,23,12,45,127.0,403.5,4.15,28.5,529.5,520.23,383.59
2016,5,23,13,0,16.0,304.0,4.2,29.0,321.0,303.46,224.08
2016,5,23,13,15,81.5,397.5,4.2,29.0,477.0,468.74,346.68
2016,5,23,13,30,147.0,491.0,4.2,29.0,633.0,639.73,467.76
2016,5,23,13,45,81.0,387.5,4.2,29.0,465.5,462.03,341.2
2016,5,23,14,0,15.0,284.0,4.2,29.0,298.0,285.04,211.27
2016,5,23,14,15,386.5,233.0,4.15,29.0,573.0,636.99,478.95
2016,5,23,14,30,758.0,182.0,4.1,29.0,848.0,941.49,690.39
2016,5,23,14,45,533.0,280.5,4.1,29.0,739.5,820.55,604.82
2016,5,23,15,0,308.0,379.0,4.1,29.0,631.0,693.11,512.02
2016,5,23,15,15,509.0,273.5,4.05,28.5,665.5,771.88,575.4
2016,5,23,15,30,710.0,168.0,4.0,28.0,700.0,831.42,622.05
2016,5,23,15,45,610.0,195.5,4.0,28.0,632.0,754.17,568.7
2016,5,23,16,0,510.0,223.0,4.0,28.0,564.0,676.41,513.1
2016,5,23,16,15,372.0,238.0,4.0,27.5,476.5,554.37,424.91
2016,5,23,16,30,234.0,253.0,4.0,27.0,389.0,443.46,342.16
2016,5,23,16,45,267.5,222.0,4.0,27.0,363.5,434.61,337.5
2016,5,23,17,0,301.0,191.0,4.0,27.0,338.0,411.77,321.7
2016,5,23,17,15,280.5,171.0,3.9,26.5,295.0,363.76,285.69
2016,5,23,17,30,260.0,151.0,3.8,26.0,252.0,317.02,249.86
2016,5,23,17,45,232.0,130.5,3.75,26.0,209.5,267.33,210.31
2016,5,23,18,0,204.0,110.0,3.7,26.0,167.0,220.12,171.89
2016,5,23,18,15,164.0,88.5,3.7,25.5,128.0,169.53,130.39
2016,5,23,18,30,124.0,67.0,3.7,25.0,89.0,118.04,87.69
2016,5,23,18,45,72.0,45.5,3.7,24.5,57.5,72.91,50.4
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,29.07,12.64
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,13.21,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.5,2.45,21.5,8.5,8.1,0.0
2016,5,24,6,0,0.0,17.0,2.6,22.0,17.0,15.77,5.56
2016,5,24,6,15,0.0,38.0,2.75,22.0,38.0,34.57,23.46
2016,5,24,6,30,0.0,59.0,2.9,22.0,59.0,52.66,39.64
2016,5,24,6,45,13.0,80.5,3.05,22.5,84.5,70.97,55.71
2016,5,24,7,0,26.0,102.0,3.2,23.0,110.0,85.73,68.42
2016,5,24,7,15,13.0,89.5,3.4,23.0,93.5,81.03,64.34
2016,5,24,7,30,0.0,77.0,3.6,23.0,77.0,71.45,53.3
2016,5,24,7,45,0.0,94.5,3.8,23.5,94.5,87.04,65.69
2016,5,24,8,0,0.0,112.0,4.0,24.0,112.0,102.71,77.92
2016,5,24,8,15,82.0,186.5,4.1,24.5,234.5,178.47,134.53
2016,5,24,8,30,164.0,261.0,4.2,25.0,357.0,260.5,195.69
2016,5,24,8,45,167.0,286.0,4.3,25.5,391.5,294.74,222.1
2016,5,24,9,0,170.0,311.0,4.4,26.0,426.0,329.44,248.61
2016,5,24,9,15,93.0,281.5,4.4,26.0,345.0,289.4,219.29
2016,5,24,9,30,16.0,252.0,4.4,26.0,264.0,237.47,179.75
2016,5,24,9,45,50.0,319.0,4.45,26.5,359.5,312.51,236.12
2016,5,24,10,0,84.0,386.0,4.5,27.0,455.0,395.38,297.01
2016,5,24,10,15,151.5,411.0,4.5,27.0,542.0,465.72,349.07
2016,5,24,10,30,219.0,436.0,4.5,27.0,629.0,545.4,407.3
2016,5,24,10,45,125.5,407.5,4.5,27.5,519.0,465.19,346.89
2016,5,24,11,0,32.0,379.0,4.5,28.0,409.0,375.19,278.65
2016,5,24,11,15,30.0,379.5,4.5,28.0,408.0,377.64,280.44
2016,5,24,11,30,28.0,380.0,4.5,28.0,407.0,379.79,281.78
2016,5,24,11,45,33.0,400.0,4.5,28.5,432.5,406.17,300.31
2016,5,24,12,0,38.0,420.0,4.5,29.0,458.0,433.09,319.0
2016,5,24,12,15,27.0,356.0,4.5,29.0,383.0,364.99,269.58
2016,5,24,12,30,16.0,292.0,4.5,29.0,308.0,290.43,214.96
2016,5,24,12,45,19.5,326.5,4.5,29.0,346.0,327.56,242.5
2016,5,24,13,0,23.0,361.0,4.5,29.0,384.0,365.03,269.86
2016,5,24,13,15,20.5,337.5,4.5,29.0,357.5,340.79,252.18
2016,5,24,13,30,18.0,314.0,4.5,29.0,331.0,316.24,234.37
2016,5,24,13,45,43.0,375.5,4.5,29.0,415.5,411.98,305.2
2016,5,24,14,0,68.0,437.0,4.5,29.0,500.0,500.97,369.58
2016,5,24,14,15,82.0,432.0,4.5,29.0,505.5,511.13,377.44
2016,5,24,14,30,96.0,427.0,4.5,29.0,511.0,520.71,385.22
2016,5,24,14,45,105.5,412.0,4.5,29.0,501.0,514.73,381.93
2016,5,24,15,0,115.0,397.0,4.5,29.0,491.0,519.33,386.19
2016,5,24,15,15,111.0,375.0,4.45,28.5,462.5,480.4,359.66
2016,5,24,15,30,107.0,353.0,4.4,28.0,434.0,452.52,340.93
2016,5,24,15,45,72.5,311.5,4.35,28.0,365.0,377.14,285.38
2016,5,24,16,0,38.0,270.0,4.3,28.0,296.0,303.5,230.24
2016,5,24,16,15,212.0,246.5,4.1,27.5,372.0,426.39,328.81
2016,5,24,16,30,386.0,223.0,3.9,27.0,448.0,534.82,413.51
2016,5,24,16,45,391.5,198.0,3.75,27.0,407.5,505.98,392.35
2016,5,24,17,0,397.0,173.0,3.6,27.0,367.0,465.26,362.69
2016,5,24,17,15,331.5,170.5,3.5,26.5,319.0,394.62,309.28
2016,5,24,17,30,266.0,168.0,3.4,26.0,271.0,339.55,266.69
2016,5,24,17,45,217.5,148.0,3.3,26.0,223.5,279.76,219.47
2016,5,24,18,0,169.0,128.0,3.2,26.0,176.0,218.62,170.42
2016,5,24,18,15,124.5,101.5,3.15,25.5,133.0,163.27,125.57
2016,5,24,18,30,80.0,75.0,3.1,25.0,90.0,112.41,83.86
2016,5,24,18,45,40.0,48.0,3.1,25.0,55.5,62.59,43.01
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.57,7.31
2016,5,24,19,15,0.0,10.5,3.05,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.15,23.0,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.2,23.0,14.0,12.98,3.66
2016,5,25,6,15,0.0,32.5,3.35,23.0,32.5,30.09,19.62
2016,5,25,6,30,0.0,51.0,3.5,23.0,51.0,46.39,34.13
2016,5,25,6,45,1.0,73.5,3.65,23.5,74.0,65.64,50.93
2016,5,25,7,0,2.0,96.0,3.8,24.0,97.0,84.62,67.21
2016,5,25,7,15,30.0,124.5,3.95,24.0,136.0,103.05,82.83
2016,5,25,7,30,58.0,153.0,4.1,24.0,175.0,127.11,97.04
2016,5,25,7,45,29.0,138.5,4.25,24.5,149.5,121.63,92.1
2016,5,25,8,0,0.0,124.0,4.4,25.0,124.0,112.94,85.78
2016,5,25,8,15,130.0,187.5,4.4,25.0,263.5,184.35,137.11
2016,5,25,8,30,260.0,251.0,4.4,25.0,403.0,273.63,203.12
2016,5,25,8,45,193.0,280.5,4.4,25.5,399.5,299.04,224.9
2016,5,25,9,0,126.0,310.0,4.4,26.0,396.0,311.53,235.54
2016,5,25,9,15,70.5,279.0,4.45,26.0,327.5,277.31,210.25
2016,5,25,9,30,15.0,248.0,4.5,26.0,259.0,233.45,176.75
2016,5,25,9,45,7.5,139.0,4.55,26.5,144.5,133.13,99.11
2016,5,25,10,0,0.0,30.0,4.6,27.0,30.0,27.98,16.5
2016,5,25,10,15,74.5,234.5,4.6,27.0,300.5,262.31,198.92
2016,5,25,10,30,149.0,439.0,4.6,27.0,571.0,499.12,373.62
2016,5,25,10,45,120.5,446.5,4.6,27.5,555.0,495.54,368.66
2016,5,25,11,0,92.0,454.0,4.6,28.0,539.0,489.5,362.68
2016,5,25,11,15,83.5,459.0,4.55,28.0,537.5,493.92,365.33
2016,5,25,11,30,75.0,464.0,4.5,28.0,536.0,497.46,367.3
2016,5,25,11,45,46.5,393.0,4.45,28.5,438.0,411.33,304.12
2016,5,25,12,0,18.0,322.0,4.4,29.0,340.0,318.42,235.37
2016,5,25,12,15,16.0,290.5,4.35,29.0,306.5,288.04,213.21
2016,5,25,12,30,14.0,259.0,4.3,29.0,273.0,257.21,190.44
2016,5,25,12,45,22.0,328.5,4.3,29.5,350.5,337.96,249.64
2016,5,25,13,0,30.0,398.0,4.3,30.0,428.0,415.9,305.32
2016,5,25,13,15,36.0,408.5,4.2,30.0,444.0,434.41,318.53
2016,5,25,13,30,42.0,419.0,4.1,30.0,460.0,452.94,331.93
2016,5,25,13,45,52.0,425.0,4.1,30.0,474.0,470.88,345.22
2016,5,25,14,0,62.0,431.0,4.1,30.0,488.0,488.68,358.43
2016,5,25,14,15,69.5,423.5,4.05,30.0,486.0,489.85,359.84
2016,5,25,14,30,77.0,416.0,4.0,30.0,484.0,490.55,361.04
2016,5,25,14,45,93.5,406.0,3.95,30.0,485.0,496.73,366.53
2016,5,25,15,0,110.0,396.0,3.9,30.0,486.0,501.97,371.38
2016,5,25,15,15,86.0,364.5,3.95,30.0,433.0,446.12,331.53
2016,5,25,15,30,62.0,333.0,4.0,30.0,380.0,390.9,291.75
2016,5,25,15,45,69.5,315.5,4.05,30.0,365.5,378.69,284.04
2016,5,25,16,0,77.0,298.0,4.1,30.0,351.0,365.75,275.6
2016,5,25,16,15,46.5,251.0,4.05,29.5,282.0,290.02,219.6
2016,5,25,16,30,16.0,204.0,4.0,29.0,213.0,208.49,157.95
2016,5,25,16,45,103.5,205.5,4.0,29.0,256.5,290.16,223.47
2016,5,25,17,0,191.0,207.0,4.0,29.0,300.0,347.1,268.78
2016,5,25,17,15,170.5,186.5,3.85,28.5,262.0,304.53,236.61
2016,5,25,17,30,150.0,166.0,3.7,28.0,224.0,263.54,205.31
2016,5,25,17,45,135.0,141.0,3.55,27.5,187.5,221.98,172.96
2016,5,25,18,0,120.0,116.0,3.4,27.0,151.0,181.62,140.78
2016,5,25,18,15,92.5,92.5,3.4,26.5,116.0,139.2,106.28
2016,5,25,18,30,65.0,69.0,3.4,26.0,81.0,99.5,73.57
2016,5,25,18,45,32.5,46.5,3.4,25.5,52.5,58.26,39.77
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,22.91,9.86
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,3.1,24.0,4.0,3.81,0.0
2016,5,26,6,0,0.0,8.0,3.2,24.0,8.0,7.4,0.0
2016,5,26,6,15,0.0,21.0,3.4,24.0,21.0,19.47,10.67
2016,5,26,6,30,0.0,34.0,3.6,24.0,34.0,31.57,21.36
2016,5,26,6,45,0.0,49.5,3.8,24.5,49.5,46.01,33.95
2016,5,26,7,0,0.0,65.0,4.0,25.0,65.0,59.98,45.94
2016,5,26,7,15,30.5,109.5,4.15,25.0,121.5,92.85,73.88
2016,5,26,7,30,61.0,154.0,4.3,25.0,178.0,127.9,97.24
2016,5,26,7,45,30.5,100.0,4.5,25.5,112.0,91.8,67.74
2016,5,26,8,0,0.0,46.0,4.7,26.0,46.0,42.76,29.09
2016,5,26,8,15,0.0,74.0,4.7,26.0,74.0,68.9,50.01
2016,5,26,8,30,0.0,102.0,4.7,26.0,102.0,94.71,70.39
2016,5,26,8,45,2.5,142.0,4.7,26.0,143.5,131.39,99.04
2016,5,26,9,0,5.0,182.0,4.7,26.0,185.0,168.25,127.48
2016,5,26,9,15,19.0,240.5,4.55,26.0,254.5,226.64,172.07
2016,5,26,9,30,33.0,299.0,4.4,26.0,324.0,281.75,213.52
2016,5,26,9,45,31.5,313.0,4.3,26.0,338.0,297.09,224.58
2016,5,26,10,0,30.0,327.0,4.2,26.0,352.0,312.3,235.56
2016,5,26,10,15,47.5,367.5,3.9,26.0,408.5,362.8,272.79
2016,5,26,10,30,65.0,408.0,3.6,26.0,465.0,415.47,310.96
2016,5,26,10,45,121.5,439.0,3.35,26.0,550.0,489.48,364.89
2016,5,26,11,0,178.0,470.0,3.1,26.0,635.0,570.05,422.21
2016,5,26,11,15,207.5,477.5,3.25,26.0,674.0,612.0,452.17
2016,5,26,11,30,237.0,485.0,3.4,26.0,713.0,655.49,483.26
2016,5,26,11,45,278.0,481.5,3.55,26.5,752.0,701.87,515.57
2016,5,26,12,0,319.0,478.0,3.7,27.0,791.0,748.77,547.92
2016,5,26,12,15,361.5,459.0,4.0,27.0,815.5,783.18,573.57
2016,5,26,12,30,404.0,440.0,4.3,27.0,840.0,817.54,599.24
2016,5,26,12,45,330.0,467.5,4.65,27.5,793.5,784.04,574.44
2016,5,26,13,0,256.0,495.0,5.0,28.0,747.0,747.39,547.79
2016,5,26,13,15,290.5,478.5,5.1,28.0,761.0,771.81,566.66
2016,5,26,13,30,325.0,462.0,5.2,28.0,775.0,794.87,584.35
2016,5,26,13,45,324.0,451.5,5.35,28.5,757.5,787.06,578.94
2016,5,26,14,0,323.0,441.0,5.5,29.0,740.0,777.53,572.52
2016,5,26,14,15,306.0,431.5,5.35,29.0,708.0,751.66,554.36
2016,5,26,14,30,289.0,422.0,5.2,29.0,676.0,724.56,535.41
2016,5,26,14,45,371.5,371.5,5.1,29.0,685.5,748.76,555.69
2016,5,26,15,0,454.0,321.0,5.0,29.0,695.0,778.65,579.33
2016,5,26,15,15,446.5,306.0,4.8,29.0,658.0,747.41,557.59
2016,5,26,15,30,439.0,291.0,4.6,29.0,621.0,714.56,534.97
2016,5,26,15,45,460.0,263.0,4.4,29.0,590.0,691.23,520.06
2016,5,26,16,0,481.0,235.0,4.2,29.0,559.0,664.55,502.67
2016,5,26,16,15,450.0,225.5,4.05,28.5,510.0,612.94,467.01
2016,5,26,16,30,419.0,216.0,3.9,28.0,461.0,562.07,431.36
2016,5,26,16,45,386.5,206.5,3.75,28.0,416.0,501.67,387.36
2016,5,26,17,0,354.0,197.0,3.6,28.0,371.0,453.39,351.46
2016,5,26,17,15,323.0,179.5,3.6,27.5,323.5,399.28,311.46
2016,5,26,17,30,292.0,162.0,3.6,27.0,276.0,347.4,272.14
2016,5,26,17,45,252.0,142.0,3.65,26.5,229.5,290.58,227.91
2016,5,26,18,0,212.0,122.0,3.7,26.0,183.0,237.49,185.53
2016,5,26,18,15,162.5,99.0,3.8,25.5,140.0,175.47,135.21
2016,5,26,18,30,113.0,76.0,3.9,25.0,97.0,124.9,93.5
2016,5,26,18,45,57.0,50.0,4.05,24.5,61.0,73.76,51.68
2016,5,26,19,0,1.0,24.0,4.2,24.0,25.0,23.06,10.3
2016,5,26,19,15,0.5,12.0,4.2,23.5,12.5,11.53,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,5,45,11.5,12.0,4.85,23.0,13.0,11.44,0.0
2016,5,27,6,0,23.0,24.0,4.9,23.0,26.0,21.81,10.29
2016,5,27,6,15,71.5,51.5,4.9,23.0,63.5,42.66,30.16
2016,5,27,6,30,120.0,79.0,4.9,23.0,101.0,63.34,48.59
2016,5,27,6,45,60.0,52.5,4.95,23.5,63.5,45.26,33.44
2016,5,27,7,0,0.0,26.0,5.0,24.0,26.0,24.11,15.23
2016,5,27,7,15,0.0,53.5,5.1,24.0,53.5,49.72,37.3
2016,5,27,7,30,0.0,81.0,5.2,24.0,81.0,74.89,55.92
2016,5,27,7,45,5.0,123.0,5.35,24.5,125.5,111.39,84.93
2016,5,27,8,0,10.0,165.0,5.5,25.0,170.0,148.28,113.66
2016,5,27,8,15,5.0,145.0,5.5,25.0,147.5,132.8,101.13
2016,5,27,8,30,0.0,125.0,5.5,25.0,125.0,115.13,86.94
2016,5,27,8,45,0.0,127.5,5.5,25.5,127.5,117.72,88.53
2016,5,27,9,0,0.0,130.0,5.5,26.0,130.0,120.25,90.06
2016,5,27,9,15,71.0,245.0,5.45,26.0,298.5,249.17,189.65
2016,5,27,9,30,142.0,360.0,5.4,26.0,467.0,381.93,289.91
2016,5,27,9,45,78.5,311.5,5.35,26.5,371.0,321.54,243.57
2016,5,27,10,0,15.0,263.0,5.3,27.0,275.0,250.27,188.47
2016,5,27,10,15,13.5,255.0,5.2,27.0,266.5,243.69,183.28
2016,5,27,10,30,12.0,247.0,5.1,27.0,258.0,236.71,177.71
2016,5,27,10,45,146.5,350.5,5.0,27.5,486.5,429.56,323.68
2016,5,27,11,0,281.0,454.0,4.9,28.0,715.0,634.77,471.43
2016,5,27,11,15,160.0,434.0,4.7,28.0,583.5,533.82,395.95
2016,5,27,11,30,39.0,414.0,4.5,28.0,452.0,420.29,310.9
2016,5,27,11,45,74.5,456.0,4.35,28.5,529.0,494.71,364.58
2016,5,27,12,0,110.0,498.0,4.2,29.0,606.0,571.82,418.4
2016,5,27,12,15,64.0,413.0,3.9,29.0,476.5,453.64,333.37
2016,5,27,12,30,18.0,328.0,3.6,29.0,347.0,326.4,240.49
2016,5,27,12,45,47.0,403.5,3.3,29.5,450.5,435.05,319.09
2016,5,27,13,0,76.0,479.0,3.0,30.0,554.0,540.71,392.15
2016,5,27,13,15,48.0,409.0,2.65,30.0,456.5,446.46,324.78
2016,5,27,13,30,20.0,339.0,2.3,30.0,359.0,342.29,250.07
2016,5,27,13,45,18.5,321.0,1.95,30.0,339.5,323.91,236.98
2016,5,27,14,0,17.0,303.0,1.6,30.0,320.0,305.34,223.39
2016,5,27,14,15,43.5,358.0,1.45,30.0,397.5,396.72,289.39
2016,5,27,14,30,70.0,413.0,1.3,30.0,475.0,480.26,347.51
2016,5,27,14,45,126.0,408.5,1.15,30.0,514.5,541.31,390.22
2016,5,27,15,0,182.0,404.0,1.0,30.0,554.0,588.84,423.05
2016,5,27,15,15,444.5,290.5,1.05,29.5,632.0,729.29,525.6
2016,5,27,15,30,707.0,177.0,1.1,29.0,710.0,837.35,602.21
2016,5,27,15,45,698.5,167.5,1.2,29.0,666.5,799.77,579.35
2016,5,27,16,0,690.0,158.0,1.3,29.0,623.0,760.11,556.34
2016,5,27,16,15,667.0,152.5,1.4,28.5,574.0,711.44,527.56
2016,5,27,16,30,644.0,147.0,1.5,28.0,525.0,662.22,496.77
2016,5,27,16,45,623.5,137.0,1.6,28.0,474.5,609.72,461.77
2016,5,27,17,0,603.0,127.0,1.7,28.0,424.0,557.11,425.53
2016,5,27,17,15,565.0,119.5,1.65,27.5,371.0,496.49,382.14
2016,5,27,17,30,527.0,112.0,1.6,27.0,318.0,434.14,336.16
2016,5,27,17,45,484.5,100.0,1.6,26.5,267.0,371.72,288.68
2016,5,27,18,0,442.0,88.0,1.6,26.0,216.0,312.84,242.18
2016,5,27,18,15,371.0,75.5,1.5,25.5,167.0,245.65,187.74
2016,5,27,18,30,300.0,63.0,1.4,25.0,118.0,185.96,138.27
2016,5,27,18,45,205.0,46.0,1.35,24.5,77.5,121.98,85.85
2016,5,27,19,0,110.0,29.0,1.3,24.0,37.0,63.51,35.73
2016,5,27,19,15,55.0,14.5,1.4,23.5,18.5,23.72,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,29.5,15.0,2.25,21.5,17.5,14.3,0.0
2016,5,28,6,0,59.0,30.0,2.4,22.0,35.0,25.62,13.31
2016,5,28,6,15,142.0,51.5,2.6,22.0,75.0,41.25,29.15
2016,5,28,6,30,225.0,73.0,2.8,22.0,115.0,57.34,43.68
2016,5,28,6,45,112.5,53.0,3.0,22.5,74.0,42.36,31.1
2016,5,28,7,0,0.0,33.0,3.2,23.0,33.0,30.62,20.97
2016,5,28,7,15,0.0,52.0,3.4,23.5,52.0,48.32,36.18
2016,5,28,7,30,0.0,71.0,3.6,24.0,71.0,66.06,48.7
2016,5,28,7,45,0.0,89.0,3.8,24.5,89.0,82.32,61.59
2016,5,28,8,0,0.0,107.0,4.0,25.0,107.0,98.42,74.15
2016,5,28,8,15,41.0,180.5,4.05,25.5,205.0,165.07,124.96
2016,5,28,8,30,82.0,254.0,4.1,26.0,303.0,238.15,180.04
2016,5,28,8,45,48.5,242.0,4.15,26.5,272.0,226.26,171.26
2016,5,28,9,0,15.0,230.0,4.2,27.0,241.0,213.58,161.52
2016,5,28,9,15,162.0,284.0,4.2,27.0,406.0,317.57,239.56
2016,5,28,9,30,309.0,338.0,4.2,27.0,571.0,442.61,332.62
2016,5,28,9,45,202.0,365.0,4.2,27.5,521.0,430.61,322.8
2016,5,28,10,0,95.0,392.0,4.2,28.0,471.0,406.54,303.41
2016,5,28,10,15,432.0,286.5,4.15,28.0,665.0,534.95,402.46
2016,5,28,10,30,769.0,181.0,4.1,28.0,859.0,698.42,524.08
2016,5,28,10,45,777.0,182.0,4.05,28.5,886.0,740.39,552.2
2016,5,28,11,0,785.0,183.0,4.0,29.0,913.0,780.85,579.14
2016,5,28,11,15,524.0,331.0,3.95,29.0,823.0,737.24,542.61
2016,5,28,11,30,263.0,479.0,3.9,29.0,733.0,672.08,490.44
2016,5,28,11,45,305.0,469.5,3.9,29.5,767.0,713.65,519.34
2016,5,28,12,0,347.0,460.0,3.9,30.0,801.0,756.35,548.12
2016,5,28,12,15,580.5,319.0,3.85,30.0,892.0,854.45,620.97
2016,5,28,12,30,814.0,178.0,3.8,30.0,983.0,953.31,688.45
2016,5,28,12,45,812.0,178.0,3.8,30.0,978.5,967.32,696.9
2016,5,28,13,0,810.0,178.0,3.8,30.0,974.0,978.21,704.02
2016,5,28,13,15,806.5,177.0,3.8,30.0,961.5,983.38,707.57
2016,5,28,13,30,803.0,176.0,3.8,30.0,949.0,985.19,709.1
2016,5,28,13,45,543.0,314.5,3.8,30.0,832.5,873.98,633.17
2016,5,28,14,0,283.0,453.0,3.8,30.0,716.0,749.47,542.53
2016,5,28,14,15,530.5,310.5,3.75,29.5,785.5,857.13,625.54
2016,5,28,14,30,778.0,168.0,3.7,29.0,855.0,944.48,688.45
2016,5,28,14,45,760.5,170.0,3.65,29.0,819.5,919.82,672.23
2016,5,28,15,0,743.0,172.0,3.6,29.0,784.0,892.66,655.19
2016,5,28,15,15,729.5,168.5,3.55,29.0,745.0,865.86,638.41
2016,5,28,15,30,716.0,165.0,3.5,29.0,706.0,832.19,616.95
2016,5,28,15,45,699.0,161.0,3.5,29.0,661.5,792.99,591.87
2016,5,28,16,0,682.0,157.0,3.5,29.0,617.0,752.29,565.54
2016,5,28,16,15,522.5,194.0,3.35,28.5,530.5,636.43,483.24
2016,5,28,16,30,363.0,231.0,3.2,28.0,444.0,525.78,402.13
2016,5,28,16,45,475.5,180.5,3.05,27.5,432.0,546.7,421.46
2016,5,28,17,0,588.0,130.0,2.9,27.0,420.0,550.38,426.97
2016,5,28,17,15,549.5,122.0,2.9,26.5,368.0,489.64,382.28
2016,5,28,17,30,511.0,114.0,2.9,26.0,316.0,427.36,335.43
2016,5,28,17,45,468.0,102.5,2.9,26.0,265.0,366.09,287.21
2016,5,28,18,0,425.0,91.0,2.9,26.0,214.0,308.44,240.44
2016,5,28,18,15,354.5,78.0,2.9,25.5,166.0,241.82,186.01
2016,5,28,18,30,284.0,65.0,2.9,25.0,118.0,182.65,136.64
2016,5,28,18,45,192.0,47.5,2.9,25.0,78.0,119.89,84.72
2016,5,28,19,0,100.0,30.0,2.9,25.0,38.0,62.6,35.84
2016,5,28,19,15,50.0,15.0,2.9,24.5,19.0,23.33,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,5.5,2.15,21.5,5.5,5.24,0.0
2016,5,29,6,0,0.0,11.0,2.3,22.0,11.0,10.19,1.95
2016,5,29,6,15,0.0,24.0,2.35,22.0,24.0,22.27,13.19
2016,5,29,6,30,0.0,37.0,2.4,22.0,37.0,34.36,24.0
2016,5,29,6,45,0.0,53.0,2.5,22.5,53.0,49.13,36.96
2016,5,29,7,0,0.0,69.0,2.6,23.0,69.0,63.34,49.23
2016,5,29,7,15,4.5,101.5,2.7,23.0,103.0,90.58,72.5
2016,5,29,7,30,9.0,134.0,2.8,23.0,137.0,117.81,90.8
2016,5,29,7,45,23.0,162.0,2.9,23.5,172.5,143.95,110.51
2016,5,29,8,0,37.0,190.0,3.0,24.0,208.0,165.89,126.57
2016,5,29,8,15,79.5,225.5,3.05,24.0,270.0,207.21,157.08
2016,5,29,8,30,122.0,261.0,3.1,24.0,332.0,248.75,188.04
2016,5,29,8,45,61.0,196.5,3.2,24.5,232.0,193.62,146.8
2016,5,29,9,0,0.0,132.0,3.3,25.0,132.0,122.04,91.58
2016,5,29,9,15,2.0,151.5,3.35,25.0,153.0,140.7,106.02
2016,5,29,9,30,4.0,171.0,3.4,25.0,174.0,159.66,120.5
2016,5,29,9,45,118.0,283.5,3.45,25.5,381.0,316.36,240.39
2016,5,29,10,0,232.0,396.0,3.5,26.0,588.0,488.52,366.95
2016,5,29,10,15,180.0,416.5,3.5,26.5,569.0,487.73,364.24
2016,5,29,10,30,128.0,437.0,3.5,27.0,550.0,481.92,358.23
2016,5,29,10,45,469.0,299.0,3.5,27.5,731.5,618.84,462.84
2016,5,29,11,0,810.0,161.0,3.5,28.0,913.0,779.75,579.46
2016,5,29,11,15,411.5,206.0,3.45,28.0,588.5,530.57,399.52
2016,5,29,11,30,13.0,251.0,3.4,28.0,264.0,245.29,181.56
2016,5,29,11,45,219.5,343.0,3.4,28.0,559.5,520.6,388.55
2016,5,29,12,0,426.0,435.0,3.4,28.0,855.0,805.49,587.05
2016,5,29,12,15,632.5,296.0,3.35,28.0,921.0,881.01,642.11
2016,5,29,12,30,839.0,157.0,3.3,28.0,987.0,948.39,687.44
2016,5,29,12,45,834.0,159.5,3.25,28.5,982.0,961.45,693.72
2016,5,29,13,0,829.0,162.0,3.2,29.0,977.0,980.46,704.31
2016,5,29,13,15,826.0,161.0,3.1,29.0,965.0,986.13,707.32
2016,5,29,13,30,823.0,160.0,3.0,29.0,953.0,988.39,708.34
2016,5,29,13,45,814.5,161.5,2.95,29.0,932.5,984.35,705.84
2016,5,29,14,0,806.0,163.0,2.9,29.0,912.0,976.99,701.38
2016,5,29,14,15,798.5,161.0,2.8,28.5,885.0,963.78,694.28
2016,5,29,14,30,791.0,159.0,2.7,28.0,858.0,947.41,685.25
2016,5,29,14,45,784.5,155.0,2.65,28.0,825.5,926.87,672.64
2016,5,29,15,0,778.0,151.0,2.6,28.0,793.0,903.38,658.18
2016,5,29,15,15,765.5,148.0,2.55,28.0,753.5,872.63,638.98
2016,5,29,15,30,753.0,145.0,2.5,28.0,714.0,839.53,618.22
2016,5,29,15,45,731.0,144.0,2.45,28.0,668.5,801.73,594.2
2016,5,29,16,0,709.0,143.0,2.4,28.0,623.0,759.23,566.82
2016,5,29,16,15,687.5,138.5,2.4,27.5,574.5,712.28,537.46
2016,5,29,16,30,666.0,134.0,2.4,27.0,526.0,664.65,506.5
2016,5,29,16,45,530.5,155.0,2.4,27.0,449.0,558.08,429.07
2016,5,29,17,0,395.0,176.0,2.4,27.0,372.0,466.97,361.05
2016,5,29,17,15,455.5,144.5,2.25,26.5,344.0,451.82,351.73
2016,5,29,17,30,516.0,113.0,2.1,26.0,316.0,429.22,335.4
2016,5,29,17,45,456.5,104.5,2.0,26.0,264.0,362.49,283.0
2016,5,29,18,0,397.0,96.0,1.9,26.0,212.0,301.11,233.72
2016,5,29,18,15,328.0,82.0,1.95,25.5,164.5,235.53,180.73
2016,5,29,18,30,259.0,68.0,2.0,25.0,117.0,177.25,132.56
2016,5,29,18,45,170.0,49.5,2.05,24.5,77.0,110.6,78.15
2016,5,29,19,0,81.0,31.0,2.1,24.0,37.0,59.54,34.88
2016,5,29,19,15,40.5,15.5,2.3,23.5,18.5,22.13,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,1.25,21.0,1.5,1.39,0.0
2016,5,30,6,30,0.0,3.0,1.2,21.0,3.0,2.77,0.0
2016,5,30,6,45,0.0,4.0,1.15,21.0,4.0,3.7,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,18.5,1.0,21.0,18.5,17.15,9.42
2016,5,30,7,30,0.0,32.0,0.9,21.0,32.0,29.71,19.21
2016,5,30,7,45,0.0,52.0,0.8,21.5,52.0,48.34,34.48
2016,5,30,8,0,0.0,72.0,0.7,22.0,72.0,67.01,49.49
2016,5,30,8,15,105.5,165.0,0.75,22.0,227.0,161.65,120.85
2016,5,30,8,30,211.0,258.0,0.8,22.0,382.0,270.48,201.75
2016,5,30,8,45,398.5,229.5,0.9,22.5,489.0,316.13,232.82
2016,5,30,9,0,586.0,201.0,1.0,23.0,596.0,391.28,288.42
2016,5,30,9,15,605.0,207.0,1.05,23.0,640.0,440.09,327.06
2016,5,30,9,30,624.0,213.0,1.1,23.0,684.0,490.2,365.91
2016,5,30,9,45,639.5,218.0,1.15,23.5,723.5,538.56,401.83
2016,5,30,10,0,655.0,223.0,1.2,24.0,763.0,587.34,437.03
2016,5,30,10,15,666.5,226.5,1.4,24.0,796.0,632.41,470.74
2016,5,30,10,30,678.0,230.0,1.6,24.0,829.0,677.02,503.61
2016,5,30,10,45,682.0,236.0,1.85,24.5,854.5,717.68,532.49
2016,5,30,11,0,686.0,242.0,2.1,25.0,880.0,756.88,559.9
2016,5,30,11,15,692.0,244.0,2.2,25.0,899.5,792.48,584.7
2016,5,30,11,30,698.0,246.0,2.3,25.0,919.0,826.43,608.15
2016,5,30,11,45,756.5,207.5,2.45,25.0,944.5,863.64,634.31
2016,5,30,12,0,815.0,169.0,2.6,25.0,970.0,903.95,661.56
2016,5,30,12,15,816.0,169.5,2.55,25.0,974.5,926.98,675.75
2016,5,30,12,30,817.0,170.0,2.5,25.0,979.0,947.24,688.26
2016,5,30,12,45,823.0,165.0,2.5,25.5,977.5,964.1,697.68
2016,5,30,13,0,829.0,160.0,2.5,26.0,976.0,977.9,705.2
2016,5,30,13,15,826.5,159.0,2.4,26.0,964.5,984.07,708.33
2016,5,30,13,30,824.0,158.0,2.3,26.0,953.0,986.84,709.42
2016,5,30,13,45,823.5,154.5,2.2,26.0,934.5,985.63,708.07
2016,5,30,14,0,823.0,151.0,2.1,26.0,916.0,980.97,704.66
2016,5,30,14,15,817.0,149.0,2.0,26.0,890.0,969.06,696.75
2016,5,30,14,30,811.0,147.0,1.9,26.0,864.0,953.91,686.94
2016,5,30,14,45,804.5,143.5,1.85,26.0,831.5,933.56,674.49
2016,5,30,15,0,798.0,140.0,1.8,26.0,799.0,910.2,660.2
2016,5,30,15,15,786.5,137.0,1.85,26.0,760.0,879.94,642.54
2016,5,30,15,30,775.0,134.0,1.9,26.0,721.0,847.22,623.15
2016,5,30,15,45,766.0,128.0,1.95,26.5,677.5,811.17,600.16
2016,5,30,16,0,757.0,122.0,2.0,27.0,634.0,772.92,575.5
2016,5,30,16,15,737.0,118.0,1.95,27.0,585.5,726.12,545.1
2016,5,30,16,30,717.0,114.0,1.9,27.0,537.0,680.79,515.4
2016,5,30,16,45,686.0,111.0,1.9,27.0,485.0,625.72,477.78
2016,5,30,17,0,655.0,108.0,1.9,27.0,433.0,571.28,439.12
2016,5,30,17,15,619.5,102.0,1.7,26.5,380.0,511.71,395.63
2016,5,30,17,30,584.0,96.0,1.5,26.0,327.0,453.94,352.26
2016,5,30,17,45,520.5,91.0,1.35,26.0,273.5,384.83,298.53
2016,5,30,18,0,457.0,86.0,1.2,26.0,220.0,318.03,245.37
2016,5,30,18,15,389.0,74.0,1.1,25.5,171.5,251.75,191.96
2016,5,30,18,30,321.0,62.0,1.0,25.0,123.0,192.57,143.04
2016,5,30,18,45,228.0,46.0,0.95,24.5,82.5,128.89,90.91
2016,5,30,19,0,135.0,30.0,0.9,24.0,42.0,76.04,45.56
2016,5,30,19,15,67.5,15.0,0.95,23.5,21.0,26.61,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.5,2.0,21.0,12.5,11.91,0.0
2016,5,31,6,0,0.0,25.0,2.1,21.0,25.0,22.92,11.68
2016,5,31,6,15,25.5,46.5,2.1,21.0,51.5,40.57,28.76
2016,5,31,6,30,51.0,68.0,2.1,21.0,78.0,58.07,44.52
2016,5,31,6,45,77.0,89.5,2.15,21.5,109.5,72.24,57.06
2016,5,31,7,0,103.0,111.0,2.2,22.0,141.0,88.11,70.71
2016,5,31,7,15,51.5,92.5,2.25,22.0,107.5,80.66,64.24
2016,5,31,7,30,0.0,74.0,2.3,22.0,74.0,68.87,51.38
2016,5,31,7,45,28.0,136.5,2.35,22.5,150.5,120.04,91.52
2016,5,31,8,0,56.0,199.0,2.4,23.0,227.0,175.21,133.56
2016,5,31,8,15,28.0,175.0,2.45,23.0,189.0,157.96,120.66
2016,5,31,8,30,0.0,151.0,2.5,23.0,151.0,137.78,105.39
2016,5,31,8,45,70.0,231.5,2.55,23.5,279.0,224.81,171.42
2016,5,31,9,0,140.0,312.0,2.6,24.0,407.0,317.74,240.84
2016,5,31,9,15,72.0,240.0,2.6,24.0,289.0,245.16,186.42
2016,5,31,9,30,4.0,168.0,2.6,24.0,171.0,156.95,118.55
2016,5,31,9,45,79.5,285.5,2.65,24.5,351.0,299.55,227.72
2016,5,31,10,0,155.0,403.0,2.7,25.0,531.0,447.86,336.56
2016,5,31,10,15,177.0,421.0,2.75,25.0,573.0,489.12,366.0
2016,5,31,10,30,199.0,439.0,2.8,25.0,615.0,532.24,397.01
2016,5,31,10,45,108.5,375.0,2.9,25.5,471.5,422.58,316.19
2016,5,31,11,0,18.0,311.0,3.0,26.0,328.0,302.16,225.64
2016,5,31,11,15,41.0,382.0,3.1,26.0,421.5,388.06,289.5
2016,5,31,11,30,64.0,453.0,3.2,26.0,515.0,476.92,353.6
2016,5,31,11,45,63.0,458.5,3.35,26.5,520.5,486.27,359.25
2016,5,31,12,0,62.0,464.0,3.5,27.0,526.0,495.41,365.11
2016,5,31,12,15,31.0,294.5,3.75,27.0,325.5,309.21,230.39
2016,5,31,12,30,0.0,125.0,4.0,27.0,125.0,117.33,85.47
2016,5,31,12,45,0.0,92.5,4.25,27.0,92.5,86.79,62.12
2016,5,31,13,0,0.0,60.0,4.5,27.0,60.0,56.23,38.42
2016,5,31,13,15,2.0,104.5,4.6,27.0,106.5,100.07,72.6
2016,5,31,13,30,4.0,149.0,4.7,27.0,153.0,144.16,106.65
2016,5,31,13,45,2.0,107.0,4.85,27.0,109.0,102.4,74.44
2016,5,31,14,0,0.0,65.0,5.0,27.0,65.0,60.8,42.1
2016,5,31,14,15,0.0,53.0,4.65,26.5,53.0,49.54,33.42
2016,5,31,14,30,0.0,41.0,4.3,26.0,41.0,38.29,24.68
2016,5,31,14,45,0.0,38.0,3.95,25.5,38.0,35.46,22.55
2016,5,31,15,0,0.0,35.0,3.6,25.0,35.0,32.64,20.41
2016,5,31,15,15,0.0,46.5,3.5,24.5,46.5,43.36,29.07
2016,5,31,15,30,0.0,58.0,3.4,24.0,58.0,54.08,37.78
2016,5,31,15,45,0.0,82.5,3.35,24.0,82.5,76.95,56.13
2016,5,31,16,0,0.0,107.0,3.3,24.0,107.0,100.07,74.68
2016,5,31,16,15,60.5,185.0,3.25,24.0,221.0,230.97,179.83
2016,5,31,16,30,121.0,263.0,3.2,24.0,335.0,368.24,286.49
2016,5,31,16,45,88.5,232.0,3.15,24.0,282.0,298.72,232.93
2016,5,31,17,0,56.0,201.0,3.1,24.0,229.0,241.28,188.45
2016,5,31,17,15,50.5,177.5,3.0,23.5,200.5,211.57,165.96
2016,5,31,17,30,45.0,154.0,2.9,23.0,172.0,182.21,143.25
2016,5,31,17,45,33.5,130.5,2.8,23.0,143.0,150.12,117.56
2016,5,31,18,0,22.0,107.0,2.7,23.0,114.0,119.07,92.35
2016,5,31,18,15,11.0,84.5,2.55,22.5,88.5,86.7,65.88
2016,5,31,18,30,0.0,62.0,2.4,22.0,63.0,59.99,43.76
2016,5,31,18,45,0.0,40.5,2.25,22.0,41.0,38.65,25.68
2016,5,31,19,0,0.0,19.0,2.1,22.0,19.0,17.63,7.46
2016,5,31,19,15,0.0,9.5,2.1,22.0,9.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.0,0.8,20.5,18.0,14.3,0.0
2016,6,1,6,0,75.0,30.0,0.8,21.0,36.0,24.66,13.1
2016,6,1,6,15,155.0,50.5,0.85,21.0,75.5,40.56,28.8
2016,6,1,6,30,235.0,71.0,0.9,21.0,115.0,55.95,42.71
2016,6,1,6,45,334.0,76.5,1.0,21.5,161.5,56.21,43.25
2016,6,1,7,0,433.0,82.0,1.1,22.0,208.0,58.73,45.44
2016,6,1,7,15,452.0,104.0,1.1,22.0,260.0,72.79,57.49
2016,6,1,7,30,471.0,126.0,1.1,22.0,312.0,102.45,69.42
2016,6,1,7,45,522.5,130.5,1.15,22.0,365.5,142.11,89.69
2016,6,1,8,0,574.0,135.0,1.2,22.0,419.0,187.03,120.94
2016,6,1,8,15,602.5,142.0,1.2,22.0,469.5,235.16,159.5
2016,6,1,8,30,631.0,149.0,1.2,22.0,520.0,286.45,202.1
2016,6,1,8,45,656.0,153.5,1.3,22.5,569.0,337.43,244.52
2016,6,1,9,0,681.0,158.0,1.4,23.0,618.0,390.67,288.04
2016,6,1,9,15,431.0,259.0,1.4,23.0,557.0,406.15,304.19
2016,6,1,9,30,181.0,360.0,1.4,23.0,496.0,400.34,300.88
2016,6,1,9,45,128.0,371.0,1.4,23.5,470.0,394.25,295.82
2016,6,1,10,0,75.0,382.0,1.4,24.0,444.0,385.58,288.26
2016,6,1,10,15,162.5,406.5,1.4,24.0,548.0,467.27,348.12
2016,6,1,10,30,250.0,431.0,1.4,24.0,652.0,558.0,412.68
2016,6,1,10,45,243.5,447.0,1.45,24.5,668.0,582.86,428.41
2016,6,1,11,0,237.0,463.0,1.5,25.0,684.0,607.8,444.46
2016,6,1,11,15,286.5,459.0,1.5,25.0,731.0,657.32,479.02
2016,6,1,11,30,336.0,455.0,1.5,25.0,778.0,710.34,515.28
2016,6,1,11,45,292.5,475.5,1.5,25.0,760.0,706.53,510.99
2016,6,1,12,0,249.0,496.0,1.5,25.0,742.0,697.37,503.61
2016,6,1,12,15,321.0,469.5,1.5,25.0,787.0,752.83,542.61
2016,6,1,12,30,393.0,443.0,1.5,25.0,832.0,807.19,579.82
2016,6,1,12,45,335.5,466.5,1.5,25.0,798.0,785.76,563.7
2016,6,1,13,0,278.0,490.0,1.5,25.0,764.0,761.56,546.41
2016,6,1,13,15,282.0,482.0,1.55,25.0,757.0,764.52,549.52
2016,6,1,13,30,286.0,474.0,1.6,25.0,750.0,765.93,551.41
2016,6,1,13,45,207.5,471.0,1.65,25.5,669.0,680.06,492.16
2016,6,1,14,0,129.0,468.0,1.7,26.0,588.0,601.68,437.27
2016,6,1,14,15,157.0,455.0,1.75,26.0,597.0,617.52,450.45
2016,6,1,14,30,185.0,442.0,1.8,26.0,606.0,631.98,462.02
2016,6,1,14,45,304.5,388.0,1.9,26.0,645.5,700.26,513.55
2016,6,1,15,0,424.0,334.0,2.0,26.0,685.0,762.11,559.7
2016,6,1,15,15,263.0,344.5,2.05,26.0,558.5,608.05,451.3
2016,6,1,15,30,102.0,355.0,2.1,26.0,432.0,448.91,336.03
2016,6,1,15,45,405.0,248.5,2.15,26.0,527.5,627.71,474.24
2016,6,1,16,0,708.0,142.0,2.2,26.0,623.0,757.13,569.9
2016,6,1,16,15,687.0,137.0,2.1,26.0,575.0,710.21,537.27
2016,6,1,16,30,666.0,132.0,2.0,26.0,527.0,662.57,504.82
