Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,561.0,148.0,1.95,26.0,459.0,577.2,443.02
2016,6,1,17,0,456.0,164.0,1.9,26.0,391.0,494.89,382.32
2016,6,1,17,15,435.5,147.0,1.8,25.5,343.5,442.37,344.36
2016,6,1,17,30,415.0,130.0,1.7,25.0,296.0,390.68,305.7
2016,6,1,17,45,372.0,116.0,1.6,25.0,248.0,331.66,259.53
2016,6,1,18,0,329.0,102.0,1.5,25.0,200.0,276.38,215.19
2016,6,1,18,15,277.0,85.5,1.4,24.5,156.0,218.73,168.41
2016,6,1,18,30,225.0,69.0,1.3,24.0,112.0,160.76,120.55
2016,6,1,18,45,150.5,50.0,1.2,23.5,75.0,105.27,74.92
2016,6,1,19,0,76.0,31.0,1.1,23.0,38.0,58.02,35.2
2016,6,1,19,15,38.0,15.5,1.1,23.0,19.0,21.77,0.0
2016,6,1,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,0.6,21.0,6.5,6.2,0.0
2016,6,2,6,0,0.0,13.0,0.7,21.0,13.0,12.05,3.55
2016,6,2,6,15,0.0,27.0,0.95,21.0,27.0,25.06,15.69
2016,6,2,6,30,0.0,41.0,1.2,21.0,41.0,38.1,27.38
2016,6,2,6,45,0.0,58.5,1.45,21.0,58.5,53.75,41.23
2016,6,2,7,0,0.0,76.0,1.7,21.0,76.0,69.1,54.62
2016,6,2,7,15,0.0,93.0,1.8,21.0,93.0,83.9,67.31
2016,6,2,7,30,0.0,110.0,1.9,21.0,110.0,98.87,76.19
2016,6,2,7,45,60.5,160.0,2.05,21.0,190.0,140.19,106.99
2016,6,2,8,0,121.0,210.0,2.2,21.0,270.0,186.93,141.05
2016,6,2,8,15,67.0,204.5,2.3,21.5,238.5,188.76,144.23
2016,6,2,8,30,13.0,199.0,2.4,22.0,207.0,181.9,140.23
2016,6,2,8,45,33.5,242.5,2.5,22.5,265.0,221.49,170.08
2016,6,2,9,0,54.0,286.0,2.6,23.0,323.0,268.99,205.7
2016,6,2,9,15,51.5,304.0,2.65,23.0,341.5,288.74,220.47
2016,6,2,9,30,49.0,322.0,2.7,23.0,360.0,308.23,234.96
2016,6,2,9,45,242.0,325.0,2.8,23.5,523.5,414.27,315.09
2016,6,2,10,0,435.0,328.0,2.9,24.0,687.0,545.24,412.01
2016,6,2,10,15,318.0,383.0,2.9,24.0,651.5,544.28,409.39
2016,6,2,10,30,201.0,438.0,2.9,24.0,616.0,532.23,398.55
2016,6,2,10,45,200.0,453.5,2.95,24.5,635.0,558.04,416.18
2016,6,2,11,0,199.0,469.0,3.0,25.0,654.0,583.43,433.08
2016,6,2,11,15,181.5,481.0,2.9,25.0,652.5,591.92,437.99
2016,6,2,11,30,164.0,493.0,2.8,25.0,651.0,598.8,441.77
2016,6,2,11,45,517.0,315.0,2.75,25.0,822.0,756.47,561.18
2016,6,2,12,0,870.0,137.0,2.7,25.0,993.0,916.36,671.45
2016,6,2,12,15,584.0,312.5,2.55,25.0,888.5,848.86,621.04
2016,6,2,12,30,298.0,488.0,2.4,25.0,784.0,760.01,551.92
2016,6,2,12,45,288.5,488.5,2.25,25.5,774.5,761.44,551.43
2016,6,2,13,0,279.0,489.0,2.1,26.0,765.0,761.18,549.07
2016,6,2,13,15,256.5,488.0,1.95,26.0,739.5,745.01,536.95
2016,6,2,13,30,234.0,487.0,1.8,26.0,714.0,718.89,518.49
2016,6,2,13,45,559.5,302.5,1.65,26.0,828.5,876.1,631.75
2016,6,2,14,0,885.0,118.0,1.5,26.0,943.0,999.36,709.78
2016,6,2,14,15,572.5,274.0,1.45,26.0,802.0,861.35,618.92
2016,6,2,14,30,260.0,430.0,1.4,26.0,661.0,702.6,506.73
2016,6,2,14,45,438.0,347.5,1.35,26.0,718.0,795.18,575.1
2016,6,2,15,0,616.0,265.0,1.3,26.0,775.0,873.19,629.97
2016,6,2,15,15,723.0,187.5,1.25,25.5,758.0,879.24,636.48
2016,6,2,15,30,830.0,110.0,1.2,25.0,741.0,863.36,628.04
2016,6,2,15,45,486.0,212.5,1.2,25.0,576.5,659.05,490.44
2016,6,2,16,0,142.0,315.0,1.2,25.0,412.0,447.3,335.49
2016,6,2,16,15,453.5,206.5,1.2,25.0,482.0,594.93,451.01
2016,6,2,16,30,765.0,98.0,1.2,25.0,552.0,697.28,526.56
2016,6,2,16,45,738.5,94.5,1.2,25.0,499.5,643.03,489.49
2016,6,2,17,0,712.0,91.0,1.2,25.0,447.0,588.89,451.81
2016,6,2,17,15,678.5,86.0,1.15,24.5,393.5,530.85,410.42
2016,6,2,17,30,645.0,81.0,1.1,24.0,340.0,472.71,367.57
2016,6,2,17,45,596.5,75.5,1.1,24.0,286.5,408.07,317.82
2016,6,2,18,0,548.0,70.0,1.1,24.0,233.0,347.22,269.28
2016,6,2,18,15,481.0,61.5,1.0,23.5,183.0,279.57,214.27
2016,6,2,18,30,414.0,53.0,0.9,23.0,133.0,218.58,163.19
2016,6,2,18,45,316.0,41.0,0.8,22.5,90.5,151.66,107.62
2016,6,2,19,0,218.0,29.0,0.7,22.0,48.0,94.75,58.54
2016,6,2,19,15,109.0,14.5,0.7,22.0,24.0,33.98,0.0
2016,6,2,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,5,45,13.0,13.5,1.05,18.5,14.5,12.87,0.0
2016,6,3,6,0,26.0,27.0,1.1,19.0,29.0,24.28,13.06
2016,6,3,6,15,56.0,46.5,1.1,19.0,55.5,39.22,27.93
2016,6,3,6,30,86.0,66.0,1.1,19.0,82.0,54.62,41.94
2016,6,3,6,45,100.0,89.0,1.15,19.0,113.5,71.99,57.43
2016,6,3,7,0,114.0,112.0,1.2,19.0,145.0,88.82,72.14
2016,6,3,7,15,57.0,114.5,0.95,19.5,131.0,96.53,78.5
2016,6,3,7,30,0.0,117.0,0.7,20.0,117.0,104.42,80.86
2016,6,3,7,45,10.0,147.0,0.45,20.5,152.0,131.11,101.4
2016,6,3,8,0,20.0,177.0,0.2,21.0,187.0,159.31,122.29
2016,6,3,8,15,129.5,216.0,0.5,21.0,291.5,204.9,153.57
2016,6,3,8,30,239.0,255.0,0.8,21.0,396.0,269.62,200.75
2016,6,3,8,45,532.0,171.0,1.1,21.5,520.5,310.84,227.53
2016,6,3,9,0,825.0,87.0,1.4,22.0,645.0,393.45,289.81
2016,6,3,9,15,838.0,89.5,1.6,22.5,689.5,448.14,334.92
2016,6,3,9,30,851.0,92.0,1.8,23.0,734.0,502.88,378.92
2016,6,3,9,45,580.0,235.5,2.0,23.5,684.0,519.25,391.38
2016,6,3,10,0,309.0,379.0,2.2,24.0,634.0,515.43,386.22
2016,6,3,10,15,285.5,403.5,2.25,24.0,646.5,540.46,404.19
2016,6,3,10,30,262.0,428.0,2.3,24.0,659.0,563.03,419.83
2016,6,3,10,45,136.0,315.0,2.35,24.0,435.0,388.9,293.46
2016,6,3,11,0,10.0,202.0,2.4,24.0,211.0,195.69,146.91
2016,6,3,11,15,150.0,337.0,2.35,24.0,481.5,435.99,329.76
2016,6,3,11,30,290.0,472.0,2.3,24.0,752.0,686.15,506.5
2016,6,3,11,45,154.0,395.0,2.3,24.5,544.0,508.78,377.99
2016,6,3,12,0,18.0,318.0,2.3,25.0,336.0,314.29,233.98
2016,6,3,12,15,38.0,391.0,2.25,25.0,429.0,407.55,302.99
2016,6,3,12,30,58.0,464.0,2.2,25.0,522.0,499.98,368.56
2016,6,3,12,45,110.0,485.5,2.15,25.0,594.5,574.79,421.85
2016,6,3,13,0,162.0,507.0,2.1,25.0,667.0,658.05,479.79
2016,6,3,13,15,232.0,488.5,2.05,25.0,714.0,713.7,519.07
2016,6,3,13,30,302.0,470.0,2.0,25.0,761.0,777.07,562.93
2016,6,3,13,45,361.5,433.5,1.95,25.0,775.5,803.06,581.73
2016,6,3,14,0,421.0,397.0,1.9,25.0,790.0,834.7,604.29
2016,6,3,14,15,227.5,380.5,1.9,25.0,592.5,619.75,455.96
2016,6,3,14,30,34.0,364.0,1.9,25.0,395.0,393.78,292.39
2016,6,3,14,45,256.0,340.5,1.9,25.0,554.0,603.92,450.82
2016,6,3,15,0,478.0,317.0,1.9,25.0,713.0,794.95,585.5
2016,6,3,15,15,381.5,332.0,1.9,24.5,638.5,702.89,521.32
2016,6,3,15,30,285.0,347.0,1.9,24.0,564.0,624.84,467.36
2016,6,3,15,45,290.5,322.5,1.95,24.0,532.0,596.73,449.86
2016,6,3,16,0,296.0,298.0,2.0,24.0,500.0,567.01,430.55
2016,6,3,16,15,326.5,267.0,1.9,24.0,474.0,548.49,419.03
2016,6,3,16,30,357.0,236.0,1.8,24.0,448.0,526.38,404.63
2016,6,3,16,45,352.5,212.5,1.75,24.0,405.5,483.78,374.38
2016,6,3,17,0,348.0,189.0,1.7,24.0,363.0,440.42,343.09
2016,6,3,17,15,335.5,167.5,1.6,23.5,319.5,393.68,308.82
2016,6,3,17,30,323.0,146.0,1.5,23.0,276.0,347.24,273.83
2016,6,3,17,45,297.0,126.5,1.45,23.0,232.0,296.48,233.92
2016,6,3,18,0,271.0,107.0,1.4,23.0,188.0,247.81,194.63
2016,6,3,18,15,233.0,88.0,1.25,22.5,147.5,197.04,152.95
2016,6,3,18,30,195.0,69.0,1.1,22.0,107.0,150.11,113.57
2016,6,3,18,45,138.0,50.0,0.95,21.5,72.5,101.46,72.93
2016,6,3,19,0,81.0,31.0,0.8,21.0,38.0,58.99,36.66
2016,6,3,19,15,40.5,15.5,0.8,21.0,19.0,25.65,0.0
2016,6,3,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,5,45,106.5,13.5,2.6,17.5,22.0,12.87,0.0
2016,6,4,6,0,213.0,27.0,2.8,18.0,44.0,21.09,10.68
2016,6,4,6,15,314.0,38.5,2.85,18.5,86.0,29.78,19.9
2016,6,4,6,30,415.0,50.0,2.9,19.0,128.0,37.51,27.08
2016,6,4,6,45,236.0,79.5,3.0,19.5,127.0,62.13,48.78
2016,6,4,7,0,57.0,109.0,3.1,20.0,126.0,90.77,73.63
2016,6,4,7,15,187.5,125.5,3.2,20.5,197.0,93.28,75.54
2016,6,4,7,30,318.0,142.0,3.3,21.0,268.0,115.29,83.5
2016,6,4,7,45,265.0,174.5,3.4,21.5,290.0,156.6,112.09
2016,6,4,8,0,212.0,207.0,3.5,22.0,312.0,198.31,145.95
2016,6,4,8,15,106.0,168.0,3.55,22.5,220.5,163.72,122.67
2016,6,4,8,30,0.0,129.0,3.6,23.0,129.0,118.63,90.27
2016,6,4,8,45,76.0,221.0,3.7,23.5,272.5,218.09,166.48
2016,6,4,9,0,152.0,313.0,3.8,24.0,416.0,322.49,245.16
2016,6,4,9,15,119.0,330.0,3.85,24.0,414.0,334.36,254.5
2016,6,4,9,30,86.0,347.0,3.9,24.0,412.0,346.77,263.88
2016,6,4,9,45,212.0,359.0,3.95,24.5,530.5,429.59,325.96
2016,6,4,10,0,338.0,371.0,4.0,25.0,649.0,525.63,396.98
2016,6,4,10,15,346.0,385.0,4.05,25.0,680.5,563.28,424.42
2016,6,4,10,30,354.0,399.0,4.1,25.0,712.0,601.05,451.81
2016,6,4,10,45,263.0,434.5,4.2,25.5,671.0,585.22,437.91
2016,6,4,11,0,172.0,470.0,4.3,26.0,630.0,562.92,419.08
2016,6,4,11,15,210.0,476.5,4.35,26.0,676.0,610.38,453.75
2016,6,4,11,30,248.0,483.0,4.4,26.0,722.0,660.34,489.6
2016,6,4,11,45,330.0,459.0,4.45,26.0,782.0,722.92,535.42
2016,6,4,12,0,412.0,435.0,4.5,26.0,842.0,788.47,582.77
2016,6,4,12,15,275.5,472.0,4.55,26.0,745.0,711.9,526.08
2016,6,4,12,30,139.0,509.0,4.6,26.0,648.0,624.88,461.56
2016,6,4,12,45,113.0,497.5,4.65,26.0,610.0,589.22,436.37
2016,6,4,13,0,87.0,486.0,4.7,26.0,572.0,556.92,413.05
2016,6,4,13,15,483.5,301.5,4.7,26.0,769.5,790.17,591.25
2016,6,4,13,30,880.0,117.0,4.7,26.0,967.0,991.07,731.13
2016,6,4,13,45,660.5,256.5,4.7,26.0,887.0,930.77,689.7
2016,6,4,14,0,441.0,396.0,4.7,26.0,807.0,853.13,630.26
2016,6,4,14,15,294.0,419.0,4.65,25.5,690.0,724.26,539.44
2016,6,4,14,30,147.0,442.0,4.6,25.0,573.0,594.54,445.19
2016,6,4,14,45,119.0,417.5,4.6,25.0,521.0,542.45,408.23
2016,6,4,15,0,91.0,393.0,4.6,25.0,469.0,479.38,362.52
2016,6,4,15,15,152.5,376.5,4.55,25.0,496.5,529.25,401.81
2016,6,4,15,30,214.0,360.0,4.5,25.0,524.0,564.41,429.8
2016,6,4,15,45,230.0,334.0,4.45,25.0,500.0,546.04,417.71
2016,6,4,16,0,246.0,308.0,4.4,25.0,476.0,536.26,411.91
2016,6,4,16,15,222.5,286.0,4.2,24.5,429.5,476.26,368.67
2016,6,4,16,30,199.0,264.0,4.0,24.0,383.0,427.76,333.37
2016,6,4,16,45,258.0,229.5,3.8,24.0,369.0,435.01,340.97
2016,6,4,17,0,317.0,195.0,3.6,24.0,355.0,426.33,336.02
2016,6,4,17,15,309.5,172.0,3.35,23.5,313.0,382.55,303.12
2016,6,4,17,30,302.0,149.0,3.1,23.0,271.0,338.63,269.39
2016,6,4,17,45,285.5,127.5,2.85,23.0,229.0,291.69,231.79
2016,6,4,18,0,269.0,106.0,2.6,23.0,187.0,245.81,194.14
2016,6,4,18,15,236.0,87.0,2.35,22.5,147.5,197.19,153.76
2016,6,4,18,30,203.0,68.0,2.1,22.0,108.0,151.83,115.26
2016,6,4,18,45,150.5,49.5,1.9,21.5,74.0,104.6,75.37
2016,6,4,19,0,98.0,31.0,1.7,21.0,40.0,63.05,39.48
2016,6,4,19,15,49.0,15.5,1.7,21.0,20.0,27.3,0.0
2016,6,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.5,14.5,3.45,19.0,22.0,13.82,0.0
2016,6,5,6,0,187.0,29.0,3.6,19.0,44.0,22.69,11.87
2016,6,5,6,15,292.0,42.0,3.65,19.5,86.5,32.22,21.87
2016,6,5,6,30,397.0,55.0,3.7,20.0,129.0,42.0,30.84
2016,6,5,6,45,470.0,63.5,3.8,20.5,180.0,46.41,34.91
2016,6,5,7,0,543.0,72.0,3.9,21.0,231.0,50.6,38.58
2016,6,5,7,15,592.0,79.0,4.05,21.5,285.0,53.27,40.77
2016,6,5,7,30,641.0,86.0,4.2,22.0,339.0,75.53,44.59
2016,6,5,7,45,678.5,90.0,4.35,22.5,394.0,122.58,68.13
2016,6,5,8,0,716.0,94.0,4.5,23.0,449.0,174.06,104.91
2016,6,5,8,15,742.0,98.5,4.6,23.5,502.0,232.06,152.35
2016,6,5,8,30,768.0,103.0,4.7,24.0,555.0,288.04,200.17
2016,6,5,8,45,790.5,105.0,4.8,24.5,606.0,343.2,247.78
2016,6,5,9,0,813.0,107.0,4.9,25.0,657.0,400.09,296.1
2016,6,5,9,15,827.5,110.0,4.9,25.0,702.5,455.8,343.04
2016,6,5,9,30,842.0,113.0,4.9,25.0,748.0,515.26,391.49
2016,6,5,9,45,629.5,224.0,4.95,25.5,713.5,535.31,407.04
2016,6,5,10,0,417.0,335.0,5.0,26.0,679.0,539.18,408.04
2016,6,5,10,15,651.0,227.0,5.0,26.0,789.5,619.63,471.33
2016,6,5,10,30,885.0,119.0,5.0,26.0,900.0,718.83,547.57
2016,6,5,10,45,454.0,230.5,5.05,26.5,631.5,542.76,413.81
2016,6,5,11,0,23.0,342.0,5.1,27.0,363.0,334.15,249.78
2016,6,5,11,15,465.5,231.5,5.1,27.0,680.0,594.6,453.11
2016,6,5,11,30,908.0,121.0,5.1,27.0,997.0,879.77,656.91
2016,6,5,11,45,915.0,118.5,5.1,27.5,1011.0,912.35,675.78
2016,6,5,12,0,922.0,116.0,5.1,28.0,1025.0,942.25,694.12
2016,6,5,12,15,624.0,296.5,5.05,28.0,912.5,869.55,642.16
2016,6,5,12,30,326.0,477.0,5.0,28.0,800.0,774.78,567.9
2016,6,5,12,45,288.0,487.0,5.0,28.0,772.0,758.4,556.13
2016,6,5,13,0,250.0,497.0,5.0,28.0,744.0,739.71,542.33
2016,6,5,13,15,236.0,493.5,4.95,28.0,724.0,722.05,530.03
2016,6,5,13,30,222.0,490.0,4.9,28.0,704.0,709.26,521.01
2016,6,5,13,45,567.0,301.5,4.9,28.0,834.5,882.0,651.59
2016,6,5,14,0,912.0,113.0,4.9,28.0,965.0,1019.91,746.38
2016,6,5,14,15,907.0,112.0,4.85,28.0,938.0,1009.36,738.86
2016,6,5,14,30,902.0,111.0,4.8,28.0,911.0,995.31,730.14
2016,6,5,14,45,888.5,112.5,4.75,28.0,876.0,972.37,715.61
2016,6,5,15,0,875.0,114.0,4.7,28.0,841.0,946.48,699.23
2016,6,5,15,15,865.0,112.0,4.6,27.5,801.0,917.36,681.72
2016,6,5,15,30,855.0,110.0,4.5,27.0,761.0,885.51,662.45
2016,6,5,15,45,844.0,106.5,4.4,27.0,716.5,848.66,638.41
2016,6,5,16,0,833.0,103.0,4.3,27.0,672.0,815.11,616.59
2016,6,5,16,15,815.5,99.5,4.05,26.5,622.5,768.45,585.99
2016,6,5,16,30,798.0,96.0,3.8,26.0,573.0,720.44,554.12
2016,6,5,16,45,777.0,91.5,3.55,26.0,520.5,667.77,517.39
2016,6,5,17,0,756.0,87.0,3.3,26.0,468.0,614.65,478.71
2016,6,5,17,15,724.5,82.5,2.9,25.5,413.5,554.84,434.02
2016,6,5,17,30,693.0,78.0,2.5,25.0,359.0,497.69,390.11
2016,6,5,17,45,651.5,72.0,2.15,24.5,304.5,433.76,339.91
2016,6,5,18,0,610.0,66.0,1.8,24.0,250.0,372.82,290.48
2016,6,5,18,15,544.0,58.5,1.7,23.0,198.0,303.35,234.0
2016,6,5,18,30,478.0,51.0,1.6,22.0,146.0,240.33,180.93
2016,6,5,18,45,375.0,40.5,1.5,21.5,100.5,169.72,121.57
2016,6,5,19,0,272.0,30.0,1.4,21.0,55.0,110.81,70.48
2016,6,5,19,15,136.0,15.0,1.4,20.5,27.5,46.58,0.0
2016,6,5,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,45,127.0,13.5,2.75,17.5,24.0,12.87,0.0
2016,6,6,6,0,254.0,27.0,3.0,18.0,48.0,21.59,11.11
2016,6,6,6,15,365.0,37.5,3.1,18.5,93.0,28.91,19.15
2016,6,6,6,30,476.0,48.0,3.2,19.0,138.0,35.83,25.62
2016,6,6,6,45,545.5,55.5,3.35,19.5,190.5,39.76,29.26
2016,6,6,7,0,615.0,63.0,3.5,20.0,243.0,43.49,32.54
2016,6,6,7,15,661.0,68.5,3.45,20.5,298.5,45.41,34.1
2016,6,6,7,30,707.0,74.0,3.4,21.0,354.0,72.83,41.46
2016,6,6,7,45,740.0,78.5,3.35,22.0,409.5,123.3,66.46
2016,6,6,8,0,773.0,83.0,3.3,23.0,465.0,177.68,105.22
2016,6,6,8,15,796.5,86.5,3.4,23.5,518.5,232.95,150.6
2016,6,6,8,30,820.0,90.0,3.5,24.0,572.0,290.52,199.9
2016,6,6,8,45,838.0,92.5,3.65,24.5,623.0,352.67,253.04
2016,6,6,9,0,856.0,95.0,3.8,25.0,674.0,410.44,302.01
2016,6,6,9,15,869.5,97.5,3.75,25.0,720.0,467.06,349.37
2016,6,6,9,30,883.0,100.0,3.7,25.0,766.0,523.75,395.41
2016,6,6,9,45,893.0,102.0,3.7,25.5,807.0,577.92,437.51
2016,6,6,10,0,903.0,104.0,3.7,26.0,848.0,631.28,477.64
2016,6,6,10,15,910.5,105.5,3.65,26.0,882.5,681.55,515.16
2016,6,6,10,30,918.0,107.0,3.6,26.0,917.0,730.29,550.63
2016,6,6,10,45,923.0,108.0,3.55,26.5,944.5,775.0,579.73
2016,6,6,11,0,928.0,109.0,3.5,27.0,972.0,817.54,606.55
2016,6,6,11,15,931.5,110.0,3.45,27.0,992.0,856.49,631.8
2016,6,6,11,30,935.0,111.0,3.4,27.0,1012.0,892.8,655.08
2016,6,6,11,45,937.5,111.0,3.35,27.5,1024.5,924.51,673.81
2016,6,6,12,0,940.0,111.0,3.3,28.0,1037.0,953.23,690.42
2016,6,6,12,15,940.5,111.0,3.25,28.0,1041.0,977.04,705.13
2016,6,6,12,30,941.0,111.0,3.2,28.0,1045.0,997.67,717.8
2016,6,6,12,45,939.5,111.0,3.15,28.0,1040.5,1013.17,727.23
2016,6,6,13,0,938.0,111.0,3.1,28.0,1036.0,1025.26,734.58
2016,6,6,13,15,935.5,110.5,3.05,28.0,1024.0,1032.31,738.82
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,1035.68,740.86
2016,6,6,13,45,928.5,109.5,3.0,28.5,991.5,1033.37,738.4
2016,6,6,14,0,924.0,109.0,3.0,29.0,971.0,1027.37,733.79
2016,6,6,14,15,918.0,108.0,2.95,28.5,944.0,1015.77,728.27
2016,6,6,14,30,912.0,107.0,2.9,28.0,917.0,1000.65,720.61
2016,6,6,14,45,895.0,110.5,2.85,28.0,880.0,976.34,705.7
2016,6,6,15,0,878.0,114.0,2.8,28.0,843.0,949.2,689.06
2016,6,6,15,15,867.5,112.0,2.75,28.0,803.0,919.61,670.84
2016,6,6,15,30,857.0,110.0,2.7,28.0,763.0,887.31,650.81
2016,6,6,15,45,844.5,106.5,2.65,28.0,717.5,849.16,626.81
2016,6,6,16,0,832.0,103.0,2.6,28.0,672.0,814.4,604.99
2016,6,6,16,15,814.0,100.0,2.5,27.5,622.5,767.98,575.83
2016,6,6,16,30,796.0,97.0,2.4,27.0,573.0,720.27,545.41
2016,6,6,16,45,774.5,92.5,2.3,27.0,520.5,667.37,509.78
2016,6,6,17,0,753.0,88.0,2.2,27.0,468.0,614.06,472.13
2016,6,6,17,15,721.5,83.5,2.05,26.5,413.5,554.41,428.98
2016,6,6,17,30,690.0,79.0,1.9,26.0,359.0,497.47,386.48
2016,6,6,17,45,648.0,72.5,1.8,25.5,304.5,432.87,336.98
2016,6,6,18,0,606.0,66.0,1.7,25.0,250.0,371.31,288.04
2016,6,6,18,15,540.5,58.5,1.55,24.0,198.0,302.26,232.12
2016,6,6,18,30,475.0,51.0,1.4,23.0,146.0,239.6,179.61
2016,6,6,18,45,374.5,40.5,1.25,22.5,101.0,169.85,121.21
2016,6,6,19,0,274.0,30.0,1.1,22.0,56.0,111.52,70.96
2016,6,6,19,15,137.0,15.0,1.1,21.5,28.0,47.03,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,91.0,15.0,1.25,19.0,22.5,14.3,0.0
2016,6,7,6,0,182.0,30.0,1.3,20.0,45.0,23.5,12.49
2016,6,7,6,15,284.5,43.5,1.45,20.5,87.5,33.4,22.81
2016,6,7,6,30,387.0,57.0,1.6,21.0,130.0,43.83,32.31
2016,6,7,6,45,453.0,67.0,1.75,21.5,179.5,49.45,37.41
2016,6,7,7,0,519.0,77.0,1.9,22.0,229.0,54.73,42.0
2016,6,7,7,15,567.0,84.5,1.85,22.5,282.0,57.58,44.31
2016,6,7,7,30,615.0,92.0,1.8,23.0,335.0,78.79,47.83
2016,6,7,7,45,650.5,97.5,1.8,23.5,388.5,125.19,70.99
2016,6,7,8,0,686.0,103.0,1.8,24.0,442.0,175.82,106.68
2016,6,7,8,15,711.5,107.5,1.9,24.5,494.0,227.62,148.4
2016,6,7,8,30,737.0,112.0,2.0,25.0,546.0,286.45,197.35
2016,6,7,8,45,759.0,114.5,2.1,25.5,595.5,340.02,242.54
2016,6,7,9,0,781.0,117.0,2.2,26.0,645.0,395.33,288.38
2016,6,7,9,15,566.0,221.0,2.2,26.0,617.5,431.7,320.44
2016,6,7,9,30,351.0,325.0,2.2,26.0,590.0,449.68,335.32
2016,6,7,9,45,589.5,228.0,2.2,26.5,701.5,516.01,385.5
2016,6,7,10,0,828.0,131.0,2.2,27.0,813.0,607.6,453.62
2016,6,7,10,15,836.5,133.0,2.2,27.0,847.0,657.32,489.6
2016,6,7,10,30,845.0,135.0,2.2,27.0,881.0,703.98,522.89
2016,6,7,10,45,847.5,139.0,2.25,27.5,907.0,746.53,551.49
2016,6,7,11,0,850.0,143.0,2.3,28.0,933.0,786.92,576.93
2016,6,7,11,15,506.5,317.5,2.35,28.0,791.5,705.91,516.29
2016,6,7,11,30,163.0,492.0,2.4,28.0,650.0,595.71,432.31
2016,6,7,11,45,512.0,320.5,2.45,28.5,823.5,754.77,550.5
2016,6,7,12,0,861.0,149.0,2.5,29.0,997.0,916.06,659.16
2016,6,7,12,15,861.5,149.5,2.5,29.0,1001.5,938.73,672.12
2016,6,7,12,30,862.0,150.0,2.5,29.0,1006.0,958.59,684.54
2016,6,7,12,45,574.5,318.5,2.55,29.0,888.5,875.18,627.99
2016,6,7,13,0,287.0,487.0,2.6,29.0,771.0,765.31,547.76
2016,6,7,13,15,276.0,484.0,2.6,29.0,754.0,758.63,544.15
2016,6,7,13,30,265.0,481.0,2.6,29.0,737.0,750.32,538.73
2016,6,7,13,45,558.0,311.5,2.6,29.0,837.0,882.01,635.71
2016,6,7,14,0,851.0,142.0,2.6,29.0,937.0,988.19,706.74
2016,6,7,14,15,844.5,140.5,2.6,29.0,910.5,976.51,699.05
2016,6,7,14,30,838.0,139.0,2.6,29.0,884.0,961.57,690.46
2016,6,7,14,45,571.0,262.0,2.65,29.0,761.0,836.27,608.17
2016,6,7,15,0,304.0,385.0,2.7,29.0,638.0,692.04,505.37
2016,6,7,15,15,553.5,256.0,2.65,29.0,689.0,791.1,581.71
2016,6,7,15,30,803.0,127.0,2.6,29.0,740.0,864.11,633.21
2016,6,7,15,45,788.0,124.0,2.6,29.0,695.0,825.73,608.46
2016,6,7,16,0,773.0,121.0,2.6,29.0,650.0,785.45,583.14
2016,6,7,16,15,754.0,117.0,2.5,28.5,601.5,739.27,554.01
2016,6,7,16,30,735.0,113.0,2.4,28.0,553.0,692.0,523.7
2016,6,7,16,45,712.0,107.5,2.3,28.0,502.0,641.64,489.25
2016,6,7,17,0,689.0,102.0,2.2,28.0,451.0,588.93,451.54
2016,6,7,17,15,655.5,96.5,2.1,27.5,398.0,529.86,409.03
2016,6,7,17,30,622.0,91.0,2.0,27.0,345.0,472.32,366.35
2016,6,7,17,45,573.5,85.0,1.9,27.0,292.0,408.22,316.64
2016,6,7,18,0,525.0,79.0,1.8,27.0,239.0,347.86,268.41
2016,6,7,18,15,459.0,69.5,1.65,26.0,189.0,280.59,214.49
2016,6,7,18,30,393.0,60.0,1.5,25.0,139.0,217.62,162.58
2016,6,7,18,45,295.5,47.0,1.35,24.5,96.0,151.32,107.85
2016,6,7,19,0,198.0,34.0,1.2,24.0,53.0,96.3,61.61
2016,6,7,19,15,99.0,17.0,1.2,23.5,26.5,41.27,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,59.5,15.5,0.55,21.5,20.5,14.77,0.0
2016,6,8,6,0,119.0,31.0,0.6,22.0,41.0,25.47,13.89
2016,6,8,6,15,209.5,48.0,0.7,22.5,81.0,36.92,25.58
2016,6,8,6,30,300.0,65.0,0.8,23.0,121.0,49.0,36.45
2016,6,8,6,45,367.0,77.5,0.95,23.5,169.0,57.02,43.58
2016,6,8,7,0,434.0,90.0,1.1,24.0,217.0,64.63,50.1
2016,6,8,7,15,487.0,96.0,1.3,24.0,266.0,67.1,52.16
2016,6,8,7,30,540.0,102.0,1.5,24.0,315.0,84.25,53.58
2016,6,8,7,45,572.0,113.0,1.7,24.5,368.5,130.24,77.82
2016,6,8,8,0,604.0,124.0,1.9,25.0,422.0,180.14,113.11
2016,6,8,8,15,631.5,130.0,1.95,25.0,473.0,228.75,151.93
2016,6,8,8,30,659.0,136.0,2.0,25.0,524.0,280.34,194.9
2016,6,8,8,45,546.0,195.0,2.15,25.5,535.0,333.55,241.91
2016,6,8,9,0,433.0,254.0,2.3,26.0,546.0,372.6,275.51
2016,6,8,9,15,352.5,299.5,2.35,26.0,548.5,406.28,302.92
2016,6,8,9,30,272.0,345.0,2.4,26.0,551.0,426.92,319.16
2016,6,8,9,45,493.0,266.5,2.45,26.0,664.0,496.6,372.32
2016,6,8,10,0,714.0,188.0,2.5,26.0,777.0,587.18,440.76
2016,6,8,10,15,724.5,191.0,2.5,26.0,810.0,633.56,474.62
2016,6,8,10,30,735.0,194.0,2.5,26.0,843.0,679.25,507.47
2016,6,8,10,45,454.5,332.0,2.55,26.5,737.5,632.7,469.05
2016,6,8,11,0,174.0,470.0,2.6,27.0,632.0,563.44,413.49
2016,6,8,11,15,462.5,339.5,2.6,27.0,783.0,689.71,509.02
2016,6,8,11,30,751.0,209.0,2.6,27.0,934.0,829.34,609.12
2016,6,8,11,45,744.0,218.0,2.6,27.0,943.5,860.29,628.17
2016,6,8,12,0,737.0,227.0,2.6,27.0,953.0,886.18,644.71
2016,6,8,12,15,738.0,227.5,2.6,27.0,957.5,908.7,659.07
2016,6,8,12,30,739.0,228.0,2.6,27.0,962.0,928.7,671.82
2016,6,8,12,45,736.0,229.5,2.6,27.0,958.0,943.21,681.08
2016,6,8,13,0,733.0,231.0,2.6,27.0,954.0,954.79,688.57
2016,6,8,13,15,382.5,313.0,2.6,27.0,690.0,701.12,514.33
2016,6,8,13,30,32.0,395.0,2.6,27.0,426.0,417.34,306.65
2016,6,8,13,45,384.5,303.0,2.6,27.5,663.0,701.76,518.45
2016,6,8,14,0,737.0,211.0,2.6,28.0,900.0,959.62,692.89
2016,6,8,14,15,383.0,280.5,2.6,27.5,637.5,678.7,500.2
2016,6,8,14,30,29.0,350.0,2.6,27.0,375.0,374.19,276.98
2016,6,8,14,45,371.0,271.0,2.6,27.0,580.5,651.72,487.54
2016,6,8,15,0,713.0,192.0,2.6,27.0,786.0,888.49,653.11
2016,6,8,15,15,699.5,188.0,2.55,27.0,747.5,857.72,631.42
2016,6,8,15,30,686.0,184.0,2.5,27.0,709.0,824.82,610.58
2016,6,8,15,45,675.5,176.0,2.45,27.0,667.0,788.35,587.23
2016,6,8,16,0,665.0,168.0,2.4,27.0,625.0,750.01,562.46
2016,6,8,16,15,643.5,162.5,2.3,26.5,577.5,703.92,532.18
2016,6,8,16,30,622.0,157.0,2.2,26.0,530.0,657.2,500.78
2016,6,8,16,45,571.0,153.0,2.15,26.0,471.5,590.61,453.41
2016,6,8,17,0,520.0,149.0,2.1,26.0,413.0,522.38,404.0
2016,6,8,17,15,480.5,141.5,1.95,25.5,363.5,465.49,362.3
2016,6,8,17,30,441.0,134.0,1.8,25.0,314.0,411.14,321.35
2016,6,8,17,45,404.5,119.5,1.65,25.0,265.5,353.67,276.5
2016,6,8,18,0,368.0,105.0,1.5,25.0,217.0,299.17,232.84
2016,6,8,18,15,312.5,89.0,1.4,24.5,171.0,238.36,183.76
2016,6,8,18,30,257.0,73.0,1.3,24.0,125.0,183.26,138.23
2016,6,8,18,45,187.0,54.5,1.25,24.0,86.0,121.9,87.57
2016,6,8,19,0,117.0,36.0,1.2,24.0,47.0,74.03,47.49
2016,6,8,19,15,58.5,18.0,1.2,23.5,23.5,32.41,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,83.0,15.0,0.8,20.5,21.5,14.3,0.0
2016,6,9,6,0,166.0,30.0,0.8,21.0,43.0,23.49,12.43
2016,6,9,6,15,263.0,44.0,0.7,21.5,84.0,33.78,23.04
2016,6,9,6,30,360.0,58.0,0.6,22.0,125.0,43.62,32.01
2016,6,9,6,45,431.5,67.5,0.5,22.5,174.5,49.85,37.62
2016,6,9,7,0,503.0,77.0,0.4,23.0,224.0,54.7,41.81
2016,6,9,7,15,551.0,84.0,0.6,23.5,276.0,57.14,43.75
2016,6,9,7,30,599.0,91.0,0.8,24.0,328.0,76.83,46.65
2016,6,9,7,45,636.5,96.0,1.0,25.0,381.0,121.98,68.55
2016,6,9,8,0,674.0,101.0,1.2,26.0,434.0,171.59,102.8
2016,6,9,8,15,699.5,105.5,1.35,26.0,485.5,222.59,143.67
2016,6,9,8,30,725.0,110.0,1.5,26.0,537.0,280.55,191.85
2016,6,9,8,45,744.5,114.0,1.65,26.5,585.5,333.83,236.52
2016,6,9,9,0,764.0,118.0,1.8,27.0,634.0,388.6,281.66
2016,6,9,9,15,779.0,121.0,1.9,27.0,678.5,441.77,325.12
2016,6,9,9,30,794.0,124.0,2.0,27.0,723.0,495.42,367.82
2016,6,9,9,45,805.0,126.5,2.15,27.5,762.5,546.67,407.08
2016,6,9,10,0,816.0,129.0,2.3,28.0,802.0,597.47,444.88
2016,6,9,10,15,825.0,131.5,2.4,28.0,836.0,647.44,481.77
2016,6,9,10,30,834.0,134.0,2.5,28.0,870.0,694.34,515.8
2016,6,9,10,45,839.5,136.0,2.6,28.5,896.5,736.87,544.85
2016,6,9,11,0,845.0,138.0,2.7,29.0,923.0,777.5,570.88
2016,6,9,11,15,849.5,139.0,2.75,29.0,943.0,814.37,595.03
2016,6,9,11,30,854.0,140.0,2.8,29.0,963.0,848.92,617.55
2016,6,9,11,45,856.0,141.5,2.9,29.0,975.5,879.28,637.57
2016,6,9,12,0,858.0,143.0,3.0,29.0,988.0,906.92,655.83
2016,6,9,12,15,859.0,143.0,3.05,29.0,992.5,929.53,670.51
2016,6,9,12,30,860.0,143.0,3.1,29.0,997.0,949.35,683.47
2016,6,9,12,45,571.5,315.5,3.15,29.5,882.5,866.71,625.41
2016,6,9,13,0,283.0,488.0,3.2,30.0,768.0,761.81,546.27
2016,6,9,13,15,568.0,314.5,3.2,30.0,867.5,884.31,637.8
2016,6,9,13,30,853.0,141.0,3.2,30.0,967.0,985.98,706.19
2016,6,9,13,45,599.0,286.5,3.25,30.0,861.0,897.87,647.25
2016,6,9,14,0,345.0,432.0,3.3,30.0,755.0,785.82,566.4
2016,6,9,14,15,588.0,284.0,3.25,29.5,815.5,884.55,642.26
2016,6,9,14,30,831.0,136.0,3.2,29.0,876.0,951.48,689.37
2016,6,9,14,45,798.5,149.0,3.2,29.0,837.5,931.72,676.89
2016,6,9,15,0,766.0,162.0,3.2,29.0,799.0,901.92,658.53
2016,6,9,15,15,393.5,219.0,3.15,29.0,545.5,605.45,453.11
2016,6,9,15,30,21.0,276.0,3.1,29.0,292.0,283.51,211.18
2016,6,9,15,45,360.5,214.0,3.1,29.0,462.0,552.4,419.36
2016,6,9,16,0,700.0,152.0,3.1,29.0,632.0,761.92,571.65
2016,6,9,16,15,679.0,147.0,3.0,28.5,584.5,715.62,540.24
2016,6,9,16,30,658.0,142.0,2.9,28.0,537.0,668.58,508.85
2016,6,9,16,45,329.0,103.5,2.85,28.0,301.0,357.63,278.92
2016,6,9,17,0,0.0,65.0,2.8,28.0,65.0,60.48,42.77
2016,6,9,17,15,263.5,90.5,2.6,27.5,198.5,273.03,215.59
2016,6,9,17,30,527.0,116.0,2.4,27.0,332.0,441.18,344.64
2016,6,9,17,45,481.5,106.0,2.25,27.0,281.0,379.54,295.43
2016,6,9,18,0,436.0,96.0,2.1,27.0,230.0,321.66,249.08
2016,6,9,18,15,372.5,83.0,1.95,26.0,181.5,257.06,197.37
2016,6,9,18,30,309.0,70.0,1.8,25.0,133.0,198.97,149.61
2016,6,9,18,45,227.0,53.0,1.65,24.5,92.0,137.63,99.01
2016,6,9,19,0,145.0,36.0,1.5,24.0,51.0,80.97,52.1
2016,6,9,19,15,72.5,18.0,1.55,23.5,25.5,35.17,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,14.0,0.95,21.5,22.0,13.34,0.0
2016,6,10,6,0,189.0,28.0,1.1,22.0,44.0,21.88,11.11
2016,6,10,6,15,289.5,41.0,1.25,22.0,85.5,31.42,20.98
2016,6,10,6,30,390.0,54.0,1.4,22.0,127.0,41.08,29.8
2016,6,10,6,45,460.5,62.5,1.6,22.5,176.5,45.54,33.88
2016,6,10,7,0,531.0,71.0,1.8,23.0,226.0,49.76,37.54
2016,6,10,7,15,265.5,97.0,1.85,23.5,174.5,73.91,58.11
2016,6,10,7,30,0.0,123.0,1.9,24.0,123.0,109.05,83.5
2016,6,10,7,45,105.5,164.5,1.95,24.5,216.5,141.05,104.45
2016,6,10,8,0,211.0,206.0,2.0,25.0,310.0,196.45,142.41
2016,6,10,8,15,126.0,220.0,2.0,25.0,284.0,206.22,153.39
2016,6,10,8,30,41.0,234.0,2.0,25.0,258.0,211.14,160.13
2016,6,10,8,45,147.0,268.0,2.0,25.5,365.5,272.21,203.92
2016,6,10,9,0,253.0,302.0,2.0,26.0,473.0,346.04,257.68
2016,6,10,9,15,532.0,207.5,2.0,26.5,599.0,404.41,299.96
2016,6,10,9,30,811.0,113.0,2.0,27.0,725.0,493.56,366.76
2016,6,10,9,45,822.0,115.5,2.0,27.5,764.5,548.5,407.93
2016,6,10,10,0,833.0,118.0,2.0,28.0,804.0,599.39,445.11
2016,6,10,10,15,532.5,275.5,2.0,28.0,720.5,584.38,431.43
2016,6,10,10,30,232.0,433.0,2.0,28.0,637.0,547.09,400.18
2016,6,10,10,45,252.5,443.5,2.0,28.5,672.0,583.45,425.06
2016,6,10,11,0,273.0,454.0,2.0,29.0,707.0,623.55,451.61
2016,6,10,11,15,572.5,289.5,2.0,29.0,836.5,730.53,531.48
2016,6,10,11,30,872.0,125.0,2.0,29.0,966.0,850.1,613.11
2016,6,10,11,45,551.0,312.5,2.05,29.0,846.0,779.99,562.19
2016,6,10,12,0,230.0,500.0,2.1,29.0,726.0,681.27,487.89
2016,6,10,12,15,554.0,314.0,2.1,29.0,863.0,820.99,591.18
2016,6,10,12,30,878.0,128.0,2.1,29.0,1000.0,952.07,677.71
2016,6,10,12,45,877.5,127.5,2.15,29.5,997.0,967.35,685.23
2016,6,10,13,0,877.0,127.0,2.2,30.0,994.0,979.52,692.0
2016,6,10,13,15,875.0,126.5,2.2,30.0,982.5,986.91,696.76
2016,6,10,13,30,873.0,126.0,2.2,30.0,971.0,990.86,699.53
2016,6,10,13,45,869.0,125.0,2.25,30.0,952.5,988.87,699.26
2016,6,10,14,0,865.0,124.0,2.3,30.0,934.0,983.41,696.97
2016,6,10,14,15,549.5,281.0,2.3,30.0,790.0,843.76,605.71
2016,6,10,14,30,234.0,438.0,2.3,30.0,646.0,673.76,485.15
2016,6,10,14,45,536.0,278.0,2.35,30.0,731.0,816.24,591.87
2016,6,10,15,0,838.0,118.0,2.4,30.0,816.0,915.8,660.04
2016,6,10,15,15,523.0,240.5,2.35,30.0,669.5,746.75,546.03
2016,6,10,15,30,208.0,363.0,2.3,30.0,523.0,561.73,412.4
2016,6,10,15,45,254.0,331.5,2.3,30.0,515.0,574.38,424.59
2016,6,10,16,0,300.0,300.0,2.3,30.0,507.0,572.17,425.32
2016,6,10,16,15,526.5,201.0,2.25,29.5,531.0,647.4,485.34
2016,6,10,16,30,753.0,102.0,2.2,29.0,555.0,694.34,522.75
2016,6,10,16,45,726.5,99.0,2.15,29.0,503.5,641.44,486.74
2016,6,10,17,0,700.0,96.0,2.1,29.0,452.0,590.42,450.6
2016,6,10,17,15,668.0,91.0,1.95,28.5,399.5,532.45,408.92
2016,6,10,17,30,636.0,86.0,1.8,28.0,347.0,475.84,367.01
2016,6,10,17,45,587.5,80.5,1.7,28.0,294.5,411.67,317.6
2016,6,10,18,0,539.0,75.0,1.6,28.0,242.0,351.23,269.63
2016,6,10,18,15,475.5,66.5,1.45,27.5,192.0,285.34,216.66
2016,6,10,18,30,412.0,58.0,1.3,27.0,142.0,225.6,167.24
2016,6,10,18,45,320.0,45.5,1.15,26.5,99.0,157.64,111.52
2016,6,10,19,0,228.0,33.0,1.0,26.0,56.0,102.8,65.74
2016,6,10,19,15,114.0,16.5,1.05,25.5,28.0,44.08,0.0
2016,6,10,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,15.5,1.8,22.5,20.0,14.77,0.0
2016,6,11,6,0,103.0,31.0,2.0,23.0,40.0,25.46,13.73
2016,6,11,6,15,190.0,48.5,2.2,23.5,79.0,37.31,25.74
2016,6,11,6,30,277.0,66.0,2.4,24.0,118.0,49.77,36.91
2016,6,11,6,45,348.5,78.5,2.6,24.5,165.5,57.76,44.02
2016,6,11,7,0,420.0,91.0,2.8,25.0,213.0,65.36,50.53
2016,6,11,7,15,470.0,100.5,2.9,25.0,264.0,70.32,54.7
2016,6,11,7,30,520.0,110.0,3.0,25.0,315.0,89.74,58.71
2016,6,11,7,45,553.5,119.0,3.1,25.5,366.0,132.41,80.25
2016,6,11,8,0,587.0,128.0,3.2,26.0,417.0,179.67,113.27
2016,6,11,8,15,413.0,191.0,3.2,26.0,405.5,231.49,162.03
2016,6,11,8,30,239.0,254.0,3.2,26.0,394.0,267.1,196.98
2016,6,11,8,45,458.0,205.0,3.25,26.5,503.5,311.94,227.48
2016,6,11,9,0,677.0,156.0,3.3,27.0,613.0,382.54,280.28
2016,6,11,9,15,694.0,160.5,3.3,27.0,657.0,433.73,322.08
2016,6,11,9,30,711.0,165.0,3.3,27.0,701.0,485.8,363.58
2016,6,11,9,45,468.5,280.5,3.35,27.5,641.5,493.78,369.4
2016,6,11,10,0,226.0,396.0,3.4,28.0,582.0,481.59,357.93
2016,6,11,10,15,176.5,415.5,3.4,28.0,564.5,481.58,357.38
2016,6,11,10,30,127.0,435.0,3.4,28.0,547.0,476.77,352.91
2016,6,11,10,45,440.0,315.5,3.4,28.5,721.5,606.46,451.18
2016,6,11,11,0,753.0,196.0,3.4,29.0,896.0,759.43,562.18
2016,6,11,11,15,395.5,303.0,3.4,29.0,671.5,601.81,445.71
2016,6,11,11,30,38.0,410.0,3.4,29.0,447.0,414.0,303.55
2016,6,11,11,45,401.0,308.0,3.4,29.0,703.0,645.01,478.01
2016,6,11,12,0,764.0,206.0,3.4,29.0,959.0,885.37,645.9
2016,6,11,12,15,765.0,206.5,3.35,29.0,963.5,907.67,658.34
2016,6,11,12,30,766.0,207.0,3.3,29.0,968.0,927.46,670.76
2016,6,11,12,45,524.5,347.5,3.3,29.0,868.0,853.68,617.43
2016,6,11,13,0,283.0,488.0,3.3,29.0,768.0,761.28,548.64
2016,6,11,13,15,521.0,346.0,3.2,29.0,853.0,868.64,628.4
2016,6,11,13,30,759.0,204.0,3.1,29.0,938.0,963.34,693.81
2016,6,11,13,45,755.0,201.0,3.05,29.0,920.0,960.12,691.04
2016,6,11,14,0,751.0,198.0,3.0,29.0,902.0,953.69,687.13
2016,6,11,14,15,744.0,196.0,2.9,29.0,876.0,942.18,679.69
2016,6,11,14,30,737.0,194.0,2.8,29.0,850.0,933.2,674.03
2016,6,11,14,45,407.0,291.0,2.75,29.0,651.5,706.5,518.3
2016,6,11,15,0,77.0,388.0,2.7,29.0,453.0,460.36,338.73
2016,6,11,15,15,89.0,373.5,2.6,29.0,444.5,456.32,337.9
2016,6,11,15,30,101.0,359.0,2.5,29.0,436.0,451.35,335.3
2016,6,11,15,45,351.5,278.5,2.45,29.0,524.5,601.9,450.07
2016,6,11,16,0,602.0,198.0,2.4,29.0,613.0,729.49,543.84
2016,6,11,16,15,579.5,191.0,2.3,28.5,566.5,683.23,512.16
2016,6,11,16,30,557.0,184.0,2.2,28.0,520.0,632.66,478.3
2016,6,11,16,45,530.5,174.5,2.15,28.0,471.0,580.83,442.07
