Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,504.0,165.0,2.1,28.0,422.0,529.66,405.55
2016,6,11,17,15,467.0,154.0,1.95,27.5,371.5,471.28,363.25
2016,6,11,17,30,430.0,143.0,1.8,27.0,321.0,415.21,321.6
2016,6,11,17,45,385.5,129.5,1.7,27.0,271.0,355.16,275.36
2016,6,11,18,0,341.0,116.0,1.6,27.0,221.0,298.92,230.95
2016,6,11,18,15,281.5,99.0,1.55,26.5,174.0,230.82,176.91
2016,6,11,18,30,222.0,82.0,1.5,26.0,127.0,175.76,132.04
2016,6,11,18,45,152.5,60.0,1.5,25.5,87.0,118.14,85.13
2016,6,11,19,0,83.0,38.0,1.5,25.0,47.0,68.01,44.2
2016,6,11,19,15,41.5,19.0,1.65,25.0,23.5,28.58,0.0
2016,6,11,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.5,15.5,2.1,23.5,19.5,14.77,0.0
2016,6,12,6,0,95.0,31.0,2.3,24.0,39.0,25.45,13.61
2016,6,12,6,15,177.5,49.5,2.4,24.0,77.5,39.86,27.8
2016,6,12,6,30,260.0,68.0,2.5,24.0,116.0,51.33,38.24
2016,6,12,6,45,327.5,81.5,2.6,24.5,163.5,60.04,45.96
2016,6,12,7,0,395.0,95.0,2.7,25.0,211.0,68.3,53.03
2016,6,12,7,15,227.5,124.5,2.8,25.0,194.5,92.75,73.74
2016,6,12,7,30,60.0,154.0,2.9,25.0,178.0,127.32,96.86
2016,6,12,7,45,165.0,176.0,3.0,25.5,254.5,153.81,112.06
2016,6,12,8,0,270.0,198.0,3.1,26.0,331.0,192.79,136.81
2016,6,12,8,15,284.0,220.5,3.1,26.0,374.5,232.53,167.59
2016,6,12,8,30,298.0,243.0,3.1,26.0,418.0,274.06,200.47
2016,6,12,8,45,481.5,202.0,3.15,26.5,513.5,316.68,230.42
2016,6,12,9,0,665.0,161.0,3.2,27.0,609.0,381.64,279.56
2016,6,12,9,15,492.5,247.0,3.2,27.0,591.5,418.83,311.6
2016,6,12,9,30,320.0,333.0,3.2,27.0,574.0,439.39,328.32
2016,6,12,9,45,366.5,334.0,3.25,27.5,624.5,486.17,362.86
2016,6,12,10,0,413.0,335.0,3.3,28.0,675.0,533.95,397.65
2016,6,12,10,15,437.5,344.0,3.3,28.0,718.0,581.4,432.08
2016,6,12,10,30,462.0,353.0,3.3,28.0,761.0,630.27,466.96
2016,6,12,10,45,413.5,384.5,3.3,28.5,758.5,646.71,476.49
2016,6,12,11,0,365.0,416.0,3.3,29.0,756.0,659.89,483.47
2016,6,12,11,15,405.0,418.0,3.3,29.0,802.5,711.98,519.86
2016,6,12,11,30,445.0,420.0,3.3,29.0,849.0,765.63,556.63
2016,6,12,11,45,376.5,449.0,3.3,29.0,815.5,751.24,544.84
2016,6,12,12,0,308.0,478.0,3.3,29.0,782.0,732.13,530.12
2016,6,12,12,15,365.0,460.5,3.3,29.0,822.5,780.86,564.59
2016,6,12,12,30,422.0,443.0,3.3,29.0,863.0,832.86,600.43
2016,6,12,12,45,447.0,439.5,3.3,29.5,883.0,866.19,621.49
2016,6,12,13,0,472.0,436.0,3.3,30.0,903.0,898.18,641.6
2016,6,12,13,15,576.5,346.0,3.25,30.0,909.5,922.77,661.36
2016,6,12,13,30,681.0,256.0,3.2,30.0,916.0,944.06,678.83
2016,6,12,13,45,678.5,251.5,3.2,30.0,898.0,941.18,677.26
2016,6,12,14,0,676.0,247.0,3.2,30.0,880.0,935.29,674.05
2016,6,12,14,15,667.5,244.0,3.2,30.0,854.5,922.09,666.19
2016,6,12,14,30,659.0,241.0,3.2,30.0,829.0,906.13,656.66
2016,6,12,14,45,670.5,223.0,3.2,30.0,802.0,891.29,647.96
2016,6,12,15,0,682.0,205.0,3.2,30.0,775.0,873.0,637.03
2016,6,12,15,15,484.5,277.0,3.15,29.5,672.5,749.77,552.13
2016,6,12,15,30,287.0,349.0,3.1,29.0,570.0,628.01,465.11
2016,6,12,15,45,337.0,313.5,3.1,29.0,557.0,626.74,467.53
2016,6,12,16,0,387.0,278.0,3.1,29.0,544.0,620.88,465.96
2016,6,12,16,15,386.5,255.0,3.0,29.0,504.5,583.34,440.32
2016,6,12,16,30,386.0,232.0,2.9,29.0,465.0,544.43,413.51
2016,6,12,16,45,263.5,225.5,2.8,29.0,378.5,434.8,332.19
2016,6,12,17,0,141.0,219.0,2.7,29.0,292.0,325.98,249.79
2016,6,12,17,15,131.0,195.5,2.5,28.5,257.0,289.08,222.88
2016,6,12,17,30,121.0,172.0,2.3,28.0,222.0,252.72,195.59
2016,6,12,17,45,252.5,138.5,2.15,27.5,223.0,287.54,223.95
2016,6,12,18,0,384.0,105.0,2.0,27.0,224.0,307.69,238.66
2016,6,12,18,15,321.5,90.5,1.95,26.5,177.0,244.61,187.79
2016,6,12,18,30,259.0,76.0,1.9,26.0,130.0,182.33,136.95
2016,6,12,18,45,184.5,57.0,1.9,26.0,90.0,124.42,89.32
2016,6,12,19,0,110.0,38.0,1.9,26.0,50.0,74.76,48.49
2016,6,12,19,15,55.0,19.0,2.05,25.5,25.0,33.27,1.27
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,15.5,2.7,23.5,20.5,14.77,0.0
2016,6,13,6,0,124.0,31.0,2.9,24.0,41.0,25.47,13.59
2016,6,13,6,15,219.5,46.5,3.05,24.0,81.5,35.75,24.36
2016,6,13,6,30,315.0,62.0,3.2,24.0,122.0,46.7,34.3
2016,6,13,6,45,395.5,71.5,3.35,24.5,171.0,52.54,39.56
2016,6,13,7,0,476.0,81.0,3.5,25.0,220.0,58.15,44.38
2016,6,13,7,15,525.5,89.0,3.55,25.5,271.5,61.23,46.86
2016,6,13,7,30,575.0,97.0,3.6,26.0,323.0,79.32,49.56
2016,6,13,7,45,617.0,101.0,3.65,26.5,376.5,122.44,69.77
2016,6,13,8,0,659.0,105.0,3.7,27.0,430.0,170.6,102.76
2016,6,13,8,15,440.0,180.5,3.7,27.0,408.0,228.13,157.89
2016,6,13,8,30,221.0,256.0,3.7,27.0,386.0,269.06,198.43
2016,6,13,8,45,489.0,188.0,3.7,27.5,508.0,307.46,222.79
2016,6,13,9,0,757.0,120.0,3.7,28.0,630.0,385.3,280.59
2016,6,13,9,15,532.5,228.0,3.65,28.0,599.0,420.1,311.69
2016,6,13,9,30,308.0,336.0,3.6,28.0,568.0,435.66,324.82
2016,6,13,9,45,222.0,368.0,3.6,28.5,540.0,440.2,327.7
2016,6,13,10,0,136.0,400.0,3.6,29.0,512.0,431.44,319.95
2016,6,13,10,15,481.5,267.5,3.6,29.0,688.5,543.64,406.45
2016,6,13,10,30,827.0,135.0,3.6,29.0,865.0,687.98,514.23
2016,6,13,10,45,501.5,302.0,3.6,29.5,749.0,638.43,472.15
2016,6,13,11,0,176.0,469.0,3.6,30.0,633.0,562.94,410.93
2016,6,13,11,15,512.0,305.0,3.55,30.0,795.5,696.45,512.66
2016,6,13,11,30,848.0,141.0,3.5,30.0,958.0,842.6,615.68
2016,6,13,11,45,852.0,140.5,3.5,30.5,970.5,872.83,633.12
2016,6,13,12,0,856.0,140.0,3.5,31.0,983.0,900.45,649.51
2016,6,13,12,15,856.5,140.0,3.45,31.0,987.5,922.64,663.32
2016,6,13,12,30,857.0,140.0,3.4,31.0,992.0,942.03,675.34
2016,6,13,12,45,855.0,141.0,3.4,31.0,988.0,957.15,684.98
2016,6,13,13,0,853.0,142.0,3.4,31.0,984.0,969.28,692.8
2016,6,13,13,15,850.5,141.5,3.4,31.0,973.0,976.3,697.46
2016,6,13,13,30,848.0,141.0,3.4,31.0,962.0,979.97,700.12
2016,6,13,13,45,842.0,140.5,3.4,31.0,943.0,976.8,698.54
2016,6,13,14,0,836.0,140.0,3.4,31.0,924.0,970.27,694.96
2016,6,13,14,15,558.5,284.0,3.35,31.0,801.5,855.1,617.75
2016,6,13,14,30,281.0,428.0,3.3,31.0,679.0,718.97,519.24
2016,6,13,14,45,536.5,285.0,3.25,31.0,741.5,823.79,599.2
2016,6,13,15,0,792.0,142.0,3.2,31.0,804.0,905.37,656.28
2016,6,13,15,15,780.5,139.5,3.15,31.0,765.5,876.49,637.52
2016,6,13,15,30,769.0,137.0,3.1,31.0,727.0,845.16,617.97
2016,6,13,15,45,618.0,191.5,3.05,31.0,648.0,755.68,558.46
2016,6,13,16,0,467.0,246.0,3.0,31.0,569.0,664.06,493.1
2016,6,13,16,15,524.5,206.5,2.85,30.5,544.0,652.16,488.43
2016,6,13,16,30,582.0,167.0,2.7,30.0,519.0,638.5,481.65
2016,6,13,16,45,426.5,187.5,2.6,30.0,433.0,520.66,395.5
2016,6,13,17,0,271.0,208.0,2.5,30.0,347.0,410.36,313.2
2016,6,13,17,15,284.0,181.0,2.35,29.5,312.0,377.39,290.3
2016,6,13,17,30,297.0,154.0,2.2,29.0,277.0,342.34,264.72
2016,6,13,17,45,269.0,135.5,2.1,29.0,234.5,293.02,226.56
2016,6,13,18,0,241.0,117.0,2.0,29.0,192.0,246.05,189.42
2016,6,13,18,15,205.5,97.0,1.95,28.5,152.5,196.77,150.06
2016,6,13,18,30,170.0,77.0,1.9,28.0,113.0,151.03,112.71
2016,6,13,18,45,116.5,57.0,1.9,27.5,78.5,103.42,73.92
2016,6,13,19,0,63.0,37.0,1.9,27.0,44.0,57.72,36.81
2016,6,13,19,15,31.5,18.5,2.1,26.5,22.0,26.09,0.94
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,37.5,16.0,2.9,23.5,19.0,15.25,0.0
2016,6,14,6,0,75.0,32.0,3.3,24.0,38.0,26.19,14.08
2016,6,14,6,15,159.5,51.0,3.5,24.0,77.0,40.93,28.68
2016,6,14,6,30,244.0,70.0,3.7,24.0,116.0,55.24,41.55
2016,6,14,6,45,314.5,84.0,3.95,24.5,163.0,61.97,47.61
2016,6,14,7,0,385.0,98.0,4.2,25.0,210.0,70.56,54.97
2016,6,14,7,15,192.5,93.5,4.2,25.0,149.5,71.22,55.48
2016,6,14,7,30,0.0,89.0,4.2,25.0,89.0,81.63,61.13
2016,6,14,7,45,0.0,116.0,4.25,25.5,116.0,105.1,79.67
2016,6,14,8,0,0.0,143.0,4.3,26.0,143.0,128.71,97.98
2016,6,14,8,15,21.0,188.5,4.2,26.0,201.0,171.89,130.78
2016,6,14,8,30,42.0,234.0,4.1,26.0,259.0,211.09,160.23
2016,6,14,8,45,24.5,213.0,4.0,26.5,228.0,194.37,147.15
2016,6,14,9,0,7.0,192.0,3.9,27.0,197.0,177.49,133.85
2016,6,14,9,15,11.0,219.5,3.7,27.0,227.5,204.47,154.21
2016,6,14,9,30,15.0,247.0,3.5,27.0,258.0,232.05,174.77
2016,6,14,9,45,15.5,260.5,3.3,27.5,273.0,246.05,184.53
2016,6,14,10,0,16.0,274.0,3.1,28.0,288.0,260.12,194.27
2016,6,14,10,15,12.0,233.5,2.95,28.5,244.5,222.91,165.72
2016,6,14,10,30,8.0,193.0,2.8,29.0,201.0,184.4,136.27
2016,6,14,10,45,12.0,242.5,2.7,29.5,254.5,233.31,172.45
2016,6,14,11,0,16.0,292.0,2.6,30.0,308.0,282.78,208.16
2016,6,14,11,15,27.5,353.0,2.65,30.0,380.0,349.41,256.4
2016,6,14,11,30,39.0,414.0,2.7,30.0,452.0,418.26,305.34
2016,6,14,11,45,30.5,387.0,2.75,30.0,417.0,389.6,284.49
2016,6,14,12,0,22.0,360.0,2.8,30.0,382.0,356.83,260.97
2016,6,14,12,15,52.0,423.5,2.95,30.0,475.5,450.34,328.55
2016,6,14,12,30,82.0,487.0,3.1,30.0,569.0,543.35,393.99
2016,6,14,12,45,464.0,317.0,3.3,30.5,776.0,765.44,557.47
2016,6,14,13,0,846.0,147.0,3.5,31.0,983.0,966.84,693.38
2016,6,14,13,15,843.0,146.5,3.6,31.0,971.5,973.42,696.94
2016,6,14,13,30,840.0,146.0,3.7,31.0,960.0,976.67,699.98
2016,6,14,13,45,839.5,142.0,3.8,31.0,942.5,975.62,700.38
2016,6,14,14,0,839.0,138.0,3.9,31.0,925.0,971.13,698.68
2016,6,14,14,15,833.0,136.5,3.9,31.0,899.0,960.33,692.4
2016,6,14,14,30,827.0,135.0,3.9,31.0,873.0,946.29,684.15
2016,6,14,14,45,818.5,133.5,3.95,31.0,840.5,926.75,672.66
2016,6,14,15,0,810.0,132.0,4.0,31.0,808.0,911.65,664.17
2016,6,14,15,15,488.5,250.0,3.95,30.5,652.0,725.28,536.98
2016,6,14,15,30,167.0,368.0,3.9,30.0,496.0,530.38,393.56
2016,6,14,15,45,460.5,245.5,3.85,30.0,570.0,672.28,504.12
2016,6,14,16,0,754.0,123.0,3.8,30.0,644.0,773.23,579.18
2016,6,14,16,15,735.0,119.5,3.65,30.0,596.5,728.54,548.48
2016,6,14,16,30,716.0,116.0,3.5,30.0,549.0,685.14,519.32
2016,6,14,16,45,689.0,112.0,3.35,30.0,498.5,632.35,482.5
2016,6,14,17,0,662.0,108.0,3.2,30.0,448.0,579.82,444.51
2016,6,14,17,15,629.0,102.5,3.0,29.5,396.0,522.41,402.81
2016,6,14,17,30,596.0,97.0,2.8,29.0,344.0,466.49,361.07
2016,6,14,17,45,550.5,89.5,2.65,28.5,292.5,403.59,312.91
2016,6,14,18,0,505.0,82.0,2.5,28.0,241.0,344.15,265.96
2016,6,14,18,15,440.0,73.0,2.5,27.5,191.5,278.69,213.22
2016,6,14,18,30,375.0,64.0,2.5,27.0,142.0,217.52,162.68
2016,6,14,18,45,283.5,50.5,2.5,27.0,99.5,153.04,109.36
2016,6,14,19,0,192.0,37.0,2.5,27.0,57.0,99.03,64.56
2016,6,14,19,15,96.0,18.5,2.65,26.5,28.5,43.73,6.32
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,15.5,3.1,23.5,18.0,14.77,0.0
2016,6,15,6,0,55.0,31.0,3.2,24.0,36.0,26.44,14.21
2016,6,15,6,15,130.5,52.5,3.3,24.0,74.5,41.99,29.55
2016,6,15,6,30,206.0,74.0,3.4,24.0,113.0,58.03,43.91
2016,6,15,6,45,285.5,88.0,3.55,24.5,160.5,68.29,52.99
2016,6,15,7,0,365.0,102.0,3.7,25.0,208.0,73.55,57.51
2016,6,15,7,15,417.0,113.0,3.8,25.5,258.5,79.32,62.24
2016,6,15,7,30,469.0,124.0,3.9,26.0,309.0,96.97,65.93
2016,6,15,7,45,526.5,126.5,4.05,26.5,363.0,134.87,83.26
2016,6,15,8,0,584.0,129.0,4.2,27.0,417.0,178.2,111.92
2016,6,15,8,15,613.5,135.5,4.25,27.0,467.5,226.21,149.92
2016,6,15,8,30,643.0,142.0,4.3,27.0,518.0,277.47,192.49
2016,6,15,8,45,685.0,137.5,4.4,27.5,570.0,326.64,233.43
2016,6,15,9,0,727.0,133.0,4.5,28.0,622.0,379.91,277.42
2016,6,15,9,15,743.5,136.5,4.55,28.0,667.0,436.16,323.69
2016,6,15,9,30,760.0,140.0,4.6,28.0,712.0,489.06,366.48
2016,6,15,9,45,782.0,137.5,4.7,28.5,754.0,540.15,406.34
2016,6,15,10,0,804.0,135.0,4.8,29.0,796.0,591.92,445.69
2016,6,15,10,15,813.5,137.0,4.8,29.0,830.5,640.12,482.0
2016,6,15,10,30,823.0,139.0,4.8,29.0,865.0,687.51,516.92
2016,6,15,10,45,833.0,138.5,4.8,29.5,893.0,730.77,547.21
2016,6,15,11,0,843.0,138.0,4.8,30.0,921.0,772.51,574.25
2016,6,15,11,15,848.0,139.0,4.75,30.0,941.5,809.83,598.87
2016,6,15,11,30,853.0,140.0,4.7,30.0,962.0,844.89,621.77
2016,6,15,11,45,862.0,136.5,4.7,30.5,976.5,876.99,641.52
2016,6,15,12,0,871.0,133.0,4.7,31.0,991.0,906.7,659.54
2016,6,15,12,15,871.5,133.0,4.6,31.0,995.5,929.27,673.59
2016,6,15,12,30,872.0,133.0,4.5,31.0,1000.0,948.97,685.88
2016,6,15,12,45,872.0,132.5,4.4,31.5,997.0,964.88,694.29
2016,6,15,13,0,872.0,132.0,4.3,32.0,994.0,977.74,700.74
2016,6,15,13,15,869.5,131.5,4.2,32.0,983.0,984.89,704.99
2016,6,15,13,30,867.0,131.0,4.1,32.0,972.0,988.63,707.15
2016,6,15,13,45,861.5,131.0,4.0,32.0,953.0,986.45,705.62
2016,6,15,14,0,856.0,131.0,3.9,32.0,934.0,980.85,702.03
2016,6,15,14,15,850.0,129.5,3.75,32.0,908.0,969.91,694.83
2016,6,15,14,30,844.0,128.0,3.6,32.0,882.0,955.67,685.63
2016,6,15,14,45,834.5,127.0,3.5,32.0,849.0,935.43,672.95
2016,6,15,15,0,825.0,126.0,3.4,32.0,816.0,912.26,658.47
2016,6,15,15,15,814.0,124.0,3.3,32.0,778.0,890.78,645.16
2016,6,15,15,30,803.0,122.0,3.2,32.0,740.0,859.65,625.51
2016,6,15,15,45,787.0,120.0,3.15,32.0,696.0,821.85,601.71
2016,6,15,16,0,771.0,118.0,3.1,32.0,652.0,782.22,576.54
2016,6,15,16,15,753.0,114.5,2.95,31.5,604.0,737.77,548.49
2016,6,15,16,30,735.0,111.0,2.8,31.0,556.0,692.15,519.28
2016,6,15,16,45,711.0,106.5,2.65,31.0,505.5,642.3,485.36
2016,6,15,17,0,687.0,102.0,2.5,31.0,455.0,590.32,448.27
2016,6,15,17,15,655.0,97.0,2.35,30.5,403.0,533.0,407.28
2016,6,15,17,30,623.0,92.0,2.2,30.0,351.0,477.03,366.1
2016,6,15,17,45,581.0,84.5,2.1,29.5,299.0,414.66,318.98
2016,6,15,18,0,539.0,77.0,2.0,29.0,247.0,355.38,272.65
2016,6,15,18,15,475.5,68.5,2.0,28.5,197.0,289.33,219.87
2016,6,15,18,30,412.0,60.0,2.0,28.0,147.0,229.4,170.49
2016,6,15,18,45,321.0,48.0,2.05,27.5,103.5,162.02,115.26
2016,6,15,19,0,230.0,36.0,2.1,27.0,60.0,107.61,70.06
2016,6,15,19,15,115.0,18.0,2.25,26.5,30.0,47.03,8.42
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,2.9,23.5,20.5,15.25,0.0
2016,6,16,6,0,113.0,32.0,3.1,24.0,41.0,26.21,13.97
2016,6,16,6,15,209.5,48.0,3.25,24.0,81.0,36.98,25.36
2016,6,16,6,30,306.0,64.0,3.4,24.0,121.0,48.31,35.65
2016,6,16,6,45,390.5,73.5,3.55,24.5,171.0,54.11,40.88
2016,6,16,7,0,475.0,83.0,3.7,25.0,221.0,60.01,45.97
2016,6,16,7,15,525.5,91.0,3.75,25.5,273.0,63.0,48.37
2016,6,16,7,30,576.0,99.0,3.8,26.0,325.0,79.59,50.51
2016,6,16,7,45,626.5,100.5,3.85,26.5,380.0,121.35,68.82
2016,6,16,8,0,677.0,102.0,3.9,27.0,435.0,169.19,100.91
2016,6,16,8,15,412.5,181.0,3.95,27.0,391.0,221.8,154.02
2016,6,16,8,30,148.0,260.0,4.0,27.0,347.0,252.3,187.91
2016,6,16,8,45,466.0,185.5,4.05,27.5,493.0,296.86,215.35
2016,6,16,9,0,784.0,111.0,4.1,28.0,639.0,385.86,280.83
2016,6,16,9,15,798.5,114.0,4.1,28.5,683.5,439.8,324.89
2016,6,16,9,30,813.0,117.0,4.1,29.0,728.0,494.15,368.02
2016,6,16,9,45,826.5,117.5,4.15,29.5,768.5,548.83,410.11
2016,6,16,10,0,840.0,118.0,4.2,30.0,809.0,599.73,448.32
2016,6,16,10,15,848.0,120.0,4.2,30.0,842.5,647.86,484.28
2016,6,16,10,30,856.0,122.0,4.2,30.0,876.0,694.7,518.48
2016,6,16,10,45,862.5,123.0,4.2,30.5,903.5,738.05,547.9
2016,6,16,11,0,869.0,124.0,4.2,31.0,931.0,779.55,574.39
2016,6,16,11,15,873.0,125.0,4.2,31.0,951.0,816.99,599.01
2016,6,16,11,30,877.0,126.0,4.2,31.0,971.0,852.02,621.88
2016,6,16,11,45,877.5,127.5,4.2,31.5,983.0,881.91,639.94
2016,6,16,12,0,878.0,129.0,4.2,32.0,995.0,908.93,656.0
2016,6,16,12,15,879.0,129.5,4.2,32.0,999.5,932.6,671.15
2016,6,16,12,30,880.0,130.0,4.2,32.0,1004.0,953.39,684.47
2016,6,16,12,45,879.5,129.5,4.2,32.0,1001.0,968.95,694.46
2016,6,16,13,0,879.0,129.0,4.2,32.0,998.0,981.44,702.56
2016,6,16,13,15,876.5,128.5,4.15,32.0,986.5,988.66,707.11
2016,6,16,13,30,874.0,128.0,4.1,32.0,975.0,992.45,709.58
2016,6,16,13,45,868.5,127.5,4.1,32.5,956.0,989.8,706.88
2016,6,16,14,0,863.0,127.0,4.1,33.0,937.0,983.7,702.14
2016,6,16,14,15,857.5,126.0,4.0,33.0,911.5,973.71,695.89
2016,6,16,14,30,852.0,125.0,3.9,33.0,886.0,960.41,687.64
2016,6,16,14,45,837.5,127.0,3.85,33.0,852.0,938.38,674.13
2016,6,16,15,0,823.0,129.0,3.8,33.0,818.0,913.62,658.93
2016,6,16,15,15,812.0,126.5,3.7,32.5,779.5,891.83,646.77
2016,6,16,15,30,801.0,124.0,3.6,32.0,741.0,860.26,628.08
2016,6,16,15,45,786.5,121.5,3.55,32.0,697.5,823.31,604.72
2016,6,16,16,0,772.0,119.0,3.5,32.0,654.0,784.43,579.92
2016,6,16,16,15,753.5,115.5,3.35,31.5,606.0,739.59,551.51
2016,6,16,16,30,735.0,112.0,3.2,31.0,558.0,693.6,521.94
2016,6,16,16,45,711.5,107.5,3.1,31.0,507.5,644.18,488.38
2016,6,16,17,0,688.0,103.0,3.0,31.0,457.0,592.52,451.53
2016,6,16,17,15,656.0,98.0,2.8,30.5,405.0,535.17,410.2
2016,6,16,17,30,624.0,93.0,2.6,30.0,353.0,479.14,368.69
2016,6,16,17,45,581.0,86.0,2.45,29.5,300.5,416.74,321.26
2016,6,16,18,0,538.0,79.0,2.3,29.0,248.0,357.48,274.74
2016,6,16,18,15,474.5,70.0,2.2,28.5,198.0,290.89,221.33
2016,6,16,18,30,411.0,61.0,2.1,28.0,148.0,230.41,171.42
2016,6,16,18,45,318.5,49.0,2.05,27.5,104.5,162.65,115.88
2016,6,16,19,0,226.0,37.0,2.0,27.0,61.0,107.94,70.55
2016,6,16,19,15,113.0,18.5,2.1,26.5,30.5,47.43,9.81
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,74.5,15.5,2.9,22.5,21.5,14.77,0.0
2016,6,17,6,0,149.0,31.0,3.2,23.0,43.0,24.35,12.58
2016,6,17,6,15,251.0,45.5,3.3,23.5,84.5,35.04,23.78
2016,6,17,6,30,353.0,60.0,3.4,24.0,126.0,45.26,33.05
2016,6,17,6,45,449.0,66.0,3.55,24.5,178.0,48.78,36.32
2016,6,17,7,0,545.0,72.0,3.7,25.0,230.0,50.82,38.1
2016,6,17,7,15,592.5,78.5,3.65,25.0,283.0,53.09,40.02
2016,6,17,7,30,640.0,85.0,3.6,25.0,336.0,69.59,41.93
2016,6,17,7,45,684.5,86.5,3.6,25.5,391.0,114.73,61.73
2016,6,17,8,0,729.0,88.0,3.6,26.0,446.0,169.5,99.36
2016,6,17,8,15,753.0,92.0,3.6,26.5,498.0,222.35,141.7
2016,6,17,8,30,777.0,96.0,3.6,27.0,550.0,277.64,188.2
2016,6,17,8,45,800.5,96.0,3.6,27.5,600.5,331.6,234.13
2016,6,17,9,0,824.0,96.0,3.6,28.0,651.0,392.21,284.39
2016,6,17,9,15,837.5,98.5,3.55,28.0,696.0,446.93,329.78
2016,6,17,9,30,851.0,101.0,3.5,28.0,741.0,501.8,374.03
2016,6,17,9,45,863.5,101.5,3.5,28.5,781.5,554.32,414.6
2016,6,17,10,0,876.0,102.0,3.5,29.0,822.0,606.36,453.51
2016,6,17,10,15,883.5,103.5,3.45,29.5,855.5,655.38,488.89
2016,6,17,10,30,891.0,105.0,3.4,30.0,889.0,702.97,522.19
2016,6,17,10,45,897.0,105.5,3.4,30.5,916.5,746.94,551.06
2016,6,17,11,0,903.0,106.0,3.4,31.0,944.0,788.92,577.48
2016,6,17,11,15,906.5,107.0,3.35,31.0,964.0,827.16,602.02
2016,6,17,11,30,910.0,108.0,3.3,31.0,984.0,862.86,624.68
2016,6,17,11,45,913.0,107.5,3.25,31.5,997.0,894.06,642.93
2016,6,17,12,0,916.0,107.0,3.2,32.0,1010.0,922.4,659.15
2016,6,17,12,15,916.5,107.0,3.1,32.0,1014.5,945.95,673.2
2016,6,17,12,30,917.0,107.0,3.0,32.0,1019.0,966.43,685.26
2016,6,17,12,45,915.5,107.5,2.9,32.0,1015.5,982.4,694.45
2016,6,17,13,0,914.0,108.0,2.8,32.0,1012.0,995.1,701.62
2016,6,17,13,15,912.0,107.5,2.7,32.0,1000.5,1002.91,705.77
2016,6,17,13,30,910.0,107.0,2.6,32.0,989.0,1007.15,707.8
2016,6,17,13,45,905.5,106.0,2.55,32.5,970.0,1004.83,704.88
2016,6,17,14,0,901.0,105.0,2.5,33.0,951.0,998.91,699.91
2016,6,17,14,15,896.0,104.0,2.4,33.0,925.5,988.97,693.53
2016,6,17,14,30,891.0,103.0,2.3,33.0,900.0,975.58,685.13
2016,6,17,14,45,883.0,102.0,2.25,33.0,867.0,955.97,673.45
2016,6,17,15,0,875.0,101.0,2.2,33.0,834.0,933.23,659.92
2016,6,17,15,15,865.5,99.0,2.15,32.5,795.5,905.05,644.31
2016,6,17,15,30,856.0,97.0,2.1,32.0,757.0,874.12,626.88
2016,6,17,15,45,844.0,95.0,2.1,32.0,713.5,838.47,605.45
2016,6,17,16,0,832.0,93.0,2.1,32.0,670.0,800.62,582.42
2016,6,17,16,15,816.0,90.0,2.05,32.0,622.0,756.5,554.62
2016,6,17,16,30,800.0,87.0,2.0,32.0,574.0,715.59,528.71
2016,6,17,16,45,780.0,83.5,1.95,32.0,523.0,665.12,495.87
2016,6,17,17,0,760.0,80.0,1.9,32.0,472.0,614.09,461.56
2016,6,17,17,15,731.5,76.0,1.8,31.5,419.0,556.86,421.46
2016,6,17,17,30,703.0,72.0,1.7,31.0,366.0,500.48,380.68
2016,6,17,17,45,664.5,67.0,1.65,30.5,313.0,438.84,334.75
2016,6,17,18,0,626.0,62.0,1.6,30.0,260.0,380.98,289.89
2016,6,17,18,15,567.5,55.5,1.45,29.0,208.5,314.75,237.43
2016,6,17,18,30,509.0,49.0,1.3,28.0,157.0,254.05,187.57
2016,6,17,18,45,417.0,40.0,1.2,27.5,111.5,185.98,131.41
2016,6,17,19,0,325.0,31.0,1.1,27.0,66.0,128.15,82.89
2016,6,17,19,15,162.5,15.5,1.15,26.5,33.0,55.36,13.05
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.5,15.0,2.15,23.5,21.0,14.3,0.0
2016,6,18,6,0,139.0,30.0,2.4,24.0,42.0,23.53,11.82
2016,6,18,6,15,239.5,45.0,2.45,24.0,82.5,34.63,23.38
2016,6,18,6,30,340.0,60.0,2.5,24.0,123.0,45.26,33.04
2016,6,18,6,45,417.0,69.5,2.65,24.5,172.5,51.16,38.36
2016,6,18,7,0,494.0,79.0,2.8,25.0,222.0,56.67,43.11
2016,6,18,7,15,318.0,118.5,2.7,25.0,217.5,89.01,70.58
2016,6,18,7,30,142.0,158.0,2.6,25.0,213.0,125.01,93.99
2016,6,18,7,45,83.0,168.5,2.55,25.5,202.5,146.81,109.67
2016,6,18,8,0,24.0,179.0,2.5,26.0,192.0,160.88,122.11
2016,6,18,8,15,179.5,206.5,2.4,26.5,311.0,205.81,150.35
2016,6,18,8,30,335.0,234.0,2.3,27.0,430.0,275.01,198.69
2016,6,18,8,45,553.0,175.5,2.2,27.5,532.5,314.85,225.51
2016,6,18,9,0,771.0,117.0,2.1,28.0,635.0,384.84,277.66
2016,6,18,9,15,786.0,120.0,2.0,28.0,679.5,438.31,320.95
2016,6,18,9,30,801.0,123.0,1.9,28.0,724.0,492.26,363.28
2016,6,18,9,45,816.0,123.5,1.85,28.5,765.0,544.26,402.27
2016,6,18,10,0,831.0,124.0,1.8,29.0,806.0,598.34,441.26
2016,6,18,10,15,839.5,125.5,1.65,29.0,840.0,646.01,474.83
2016,6,18,10,30,848.0,127.0,1.5,29.0,874.0,692.44,506.36
2016,6,18,10,45,857.5,126.5,1.35,29.5,902.5,736.39,533.68
2016,6,18,11,0,867.0,126.0,1.2,30.0,931.0,778.72,557.64
2016,6,18,11,15,871.5,127.0,1.2,30.0,951.5,816.56,580.96
2016,6,18,11,30,876.0,128.0,1.2,30.0,972.0,852.04,602.6
2016,6,18,11,45,872.5,133.0,1.2,30.5,983.0,881.65,619.19
2016,6,18,12,0,869.0,138.0,1.2,31.0,994.0,908.21,633.8
2016,6,18,12,15,870.5,138.5,1.3,31.0,999.5,932.25,649.56
2016,6,18,12,30,872.0,139.0,1.4,31.0,1005.0,953.49,663.65
2016,6,18,12,45,873.0,137.5,1.5,31.0,1003.0,969.62,674.71
2016,6,18,13,0,874.0,136.0,1.6,31.0,1001.0,982.72,684.05
2016,6,18,13,15,872.0,135.5,1.65,31.0,990.0,990.59,689.63
2016,6,18,13,30,870.0,135.0,1.7,31.0,979.0,995.03,693.28
2016,6,18,13,45,867.0,133.5,1.75,31.5,961.0,994.05,692.35
2016,6,18,14,0,864.0,132.0,1.8,32.0,943.0,989.6,689.44
2016,6,18,14,15,858.0,130.5,1.8,31.5,917.0,978.77,684.91
2016,6,18,14,30,852.0,129.0,1.8,31.0,891.0,964.62,678.45
2016,6,18,14,45,841.5,129.0,1.8,31.0,858.0,944.49,666.98
2016,6,18,15,0,831.0,129.0,1.8,31.0,825.0,921.44,653.76
2016,6,18,15,15,820.0,126.5,1.75,31.0,786.0,899.58,640.77
2016,6,18,15,30,809.0,124.0,1.7,31.0,747.0,867.9,621.52
2016,6,18,15,45,794.0,121.0,1.7,31.0,703.0,829.83,598.65
2016,6,18,16,0,779.0,118.0,1.7,31.0,659.0,789.82,574.34
2016,6,18,16,15,760.0,114.5,1.65,31.0,611.0,744.4,545.7
2016,6,18,16,30,741.0,111.0,1.6,31.0,563.0,697.85,515.98
2016,6,18,16,45,714.5,107.5,1.55,31.0,511.0,647.14,482.73
2016,6,18,17,0,688.0,104.0,1.5,31.0,459.0,594.49,446.3
2016,6,18,17,15,655.5,98.5,1.45,30.5,406.5,536.27,405.81
2016,6,18,17,30,623.0,93.0,1.4,30.0,354.0,479.43,365.0
2016,6,18,17,45,571.5,87.5,1.35,29.5,300.5,414.18,316.5
2016,6,18,18,0,520.0,82.0,1.3,29.0,247.0,352.91,269.38
2016,6,18,18,15,457.5,72.5,1.25,28.5,197.0,287.06,217.32
2016,6,18,18,30,395.0,63.0,1.2,28.0,147.0,224.94,166.8
2016,6,18,18,45,300.0,50.5,1.15,27.5,103.5,159.07,113.29
2016,6,18,19,0,205.0,38.0,1.1,27.0,60.0,104.04,68.32
2016,6,18,19,15,102.5,19.0,1.15,26.5,30.0,46.29,11.54
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,5,45,19.5,14.0,1.35,23.5,15.5,13.34,0.0
2016,6,19,6,0,39.0,28.0,1.5,24.0,31.0,24.13,12.18
2016,6,19,6,15,88.0,48.0,1.65,24.0,62.0,40.24,28.06
2016,6,19,6,30,137.0,68.0,1.8,24.0,93.0,53.6,40.13
2016,6,19,6,45,186.5,85.5,1.95,24.5,132.0,66.3,51.28
2016,6,19,7,0,236.0,103.0,2.1,25.0,171.0,78.53,61.72
2016,6,19,7,15,176.0,130.0,2.1,25.0,187.0,101.94,81.47
2016,6,19,7,30,116.0,157.0,2.1,25.0,203.0,123.62,93.23
2016,6,19,7,45,102.0,180.5,2.15,25.5,225.0,150.38,111.73
2016,6,19,8,0,88.0,204.0,2.2,26.0,247.0,181.71,135.61
2016,6,19,8,15,54.5,207.5,2.15,26.0,235.5,187.07,140.78
2016,6,19,8,30,21.0,211.0,2.1,26.0,224.0,193.34,146.55
2016,6,19,8,45,137.0,255.0,2.05,26.5,346.5,257.54,192.28
2016,6,19,9,0,253.0,299.0,2.0,27.0,469.0,341.26,253.02
2016,6,19,9,15,509.0,216.5,2.0,27.0,588.5,397.79,294.25
2016,6,19,9,30,765.0,134.0,2.0,27.0,708.0,483.82,359.16
2016,6,19,9,45,534.0,255.0,2.05,27.5,666.5,504.03,373.88
2016,6,19,10,0,303.0,376.0,2.1,28.0,625.0,504.29,371.89
2016,6,19,10,15,284.0,399.5,2.15,28.0,640.5,531.19,391.01
2016,6,19,10,30,265.0,423.0,2.2,28.0,656.0,556.04,408.11
2016,6,19,10,45,160.5,422.0,2.3,28.0,565.0,498.14,366.01
2016,6,19,11,0,56.0,421.0,2.4,28.0,474.0,428.77,314.9
2016,6,19,11,15,95.0,454.0,2.45,28.0,545.0,494.85,362.74
2016,6,19,11,30,134.0,487.0,2.5,28.0,616.0,564.6,411.79
2016,6,19,11,45,175.0,493.5,2.6,28.0,665.0,614.76,447.23
2016,6,19,12,0,216.0,500.0,2.7,28.0,714.0,666.87,483.83
2016,6,19,12,15,526.0,327.0,2.7,28.0,849.5,804.56,586.02
2016,6,19,12,30,836.0,154.0,2.7,28.0,985.0,933.01,673.65
2016,6,19,12,45,837.0,153.0,2.75,28.0,982.5,949.19,683.41
2016,6,19,13,0,838.0,152.0,2.8,28.0,980.0,962.54,692.4
2016,6,19,13,15,835.5,151.5,2.75,28.0,969.5,969.84,696.8
2016,6,19,13,30,833.0,151.0,2.7,28.0,959.0,973.84,699.23
2016,6,19,13,45,832.5,147.0,2.7,28.5,942.0,973.11,697.8
2016,6,19,14,0,832.0,143.0,2.7,29.0,925.0,968.95,694.34
2016,6,19,14,15,826.0,141.5,2.65,29.0,899.5,958.49,687.95
2016,6,19,14,30,820.0,140.0,2.6,29.0,874.0,944.82,679.65
2016,6,19,14,45,815.0,136.0,2.55,29.0,843.0,926.46,668.44
2016,6,19,15,0,810.0,132.0,2.5,29.0,812.0,912.39,660.13
2016,6,19,15,15,799.5,129.5,2.4,29.0,774.0,884.26,642.27
2016,6,19,15,30,789.0,127.0,2.3,29.0,736.0,853.58,622.85
2016,6,19,15,45,778.5,122.5,2.25,29.0,693.5,818.38,600.79
2016,6,19,16,0,768.0,118.0,2.2,29.0,651.0,781.01,577.18
2016,6,19,16,15,750.0,114.5,2.1,28.5,604.0,736.79,549.47
2016,6,19,16,30,732.0,111.0,2.0,28.0,557.0,691.41,520.6
2016,6,19,16,45,711.0,105.5,1.95,28.0,507.0,642.77,488.12
2016,6,19,17,0,690.0,100.0,1.9,28.0,457.0,591.76,452.15
2016,6,19,17,15,658.5,95.0,1.75,27.5,405.0,534.67,411.15
2016,6,19,17,30,627.0,90.0,1.6,27.0,353.0,478.86,369.93
2016,6,19,17,45,586.5,83.0,1.5,27.0,301.0,417.63,322.9
2016,6,19,18,0,546.0,76.0,1.4,27.0,249.0,359.31,276.7
2016,6,19,18,15,485.0,67.5,1.3,26.5,199.5,293.85,224.25
2016,6,19,18,30,424.0,59.0,1.2,26.0,150.0,234.22,175.0
2016,6,19,18,45,336.5,47.0,1.15,25.5,106.5,168.84,121.09
2016,6,19,19,0,249.0,35.0,1.1,25.0,63.0,111.93,73.74
2016,6,19,19,15,124.5,17.5,1.15,24.5,31.5,49.0,13.23
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,5,45,67.5,14.5,0.85,22.5,20.0,13.82,0.0
2016,6,20,6,0,135.0,29.0,0.9,23.0,40.0,22.74,11.13
2016,6,20,6,15,233.5,43.5,1.05,23.5,79.5,33.46,22.46
2016,6,20,6,30,332.0,58.0,1.2,24.0,119.0,43.72,31.74
2016,6,20,6,45,407.5,67.0,1.4,24.5,167.0,49.28,36.76
2016,6,20,7,0,483.0,76.0,1.6,25.0,215.0,54.17,40.97
2016,6,20,7,15,532.0,83.5,1.65,25.5,266.5,57.04,43.3
2016,6,20,7,30,581.0,91.0,1.7,26.0,318.0,71.32,44.93
2016,6,20,7,45,623.0,95.0,1.8,26.5,371.0,114.55,63.86
2016,6,20,8,0,665.0,99.0,1.9,27.0,424.0,162.79,96.1
2016,6,20,8,15,397.0,178.0,1.9,27.0,378.5,214.84,148.44
2016,6,20,8,30,129.0,257.0,1.9,27.0,333.0,244.46,181.44
2016,6,20,8,45,225.5,270.0,1.95,27.5,416.0,296.61,218.57
2016,6,20,9,0,322.0,283.0,2.0,28.0,499.0,354.07,260.35
2016,6,20,9,15,556.5,201.5,1.95,28.5,606.0,404.53,296.95
2016,6,20,9,30,791.0,120.0,1.9,29.0,713.0,483.58,355.85
2016,6,20,9,45,804.0,121.5,1.9,29.5,753.0,534.86,394.29
2016,6,20,10,0,817.0,123.0,1.9,30.0,793.0,588.11,432.91
2016,6,20,10,15,460.5,274.5,1.85,30.0,656.0,533.6,391.56
2016,6,20,10,30,104.0,426.0,1.8,30.0,519.0,454.48,330.18
2016,6,20,10,45,129.5,446.0,1.8,30.5,564.5,496.46,359.37
2016,6,20,11,0,155.0,466.0,1.8,31.0,610.0,543.01,390.56
2016,6,20,11,15,508.0,298.0,1.8,31.0,784.5,684.42,494.84
2016,6,20,11,30,861.0,130.0,1.8,31.0,959.0,840.46,600.71
2016,6,20,11,45,865.5,129.5,1.85,31.5,972.5,871.69,618.05
2016,6,20,12,0,870.0,129.0,1.9,32.0,986.0,900.31,634.82
2016,6,20,12,15,871.0,129.5,1.95,32.0,991.0,923.94,649.72
2016,6,20,12,30,872.0,130.0,2.0,32.0,996.0,944.73,662.92
2016,6,20,12,45,873.0,128.5,2.05,32.0,994.0,960.83,673.3
2016,6,20,13,0,874.0,127.0,2.1,32.0,992.0,973.9,681.92
2016,6,20,13,15,872.0,126.5,2.1,32.0,981.5,981.73,686.88
2016,6,20,13,30,870.0,126.0,2.1,32.0,971.0,986.16,689.89
2016,6,20,13,45,868.0,124.0,2.15,32.0,953.5,985.65,690.53
2016,6,20,14,0,866.0,122.0,2.2,32.0,936.0,981.65,689.16
2016,6,20,14,15,860.5,121.0,2.25,32.0,910.5,971.78,684.25
2016,6,20,14,30,855.0,120.0,2.3,32.0,885.0,958.59,677.38
2016,6,20,14,45,825.5,131.5,2.35,32.0,848.0,932.08,662.14
2016,6,20,15,0,796.0,143.0,2.4,32.0,811.0,911.19,650.54
2016,6,20,15,15,785.0,140.0,2.45,32.0,773.0,882.45,633.79
2016,6,20,15,30,774.0,137.0,2.5,32.0,735.0,851.21,615.36
2016,6,20,15,45,758.0,134.5,2.55,32.0,691.5,813.88,592.74
2016,6,20,16,0,742.0,132.0,2.6,32.0,648.0,774.77,568.7
2016,6,20,16,15,722.5,128.0,2.6,31.5,600.5,732.48,543.01
2016,6,20,16,30,703.0,124.0,2.6,31.0,553.0,686.41,514.25
2016,6,20,16,45,677.0,119.5,2.6,31.0,502.5,634.41,478.91
2016,6,20,17,0,651.0,115.0,2.6,31.0,452.0,582.55,442.48
2016,6,20,17,15,617.5,109.0,2.45,30.5,400.0,524.78,401.17
2016,6,20,17,30,584.0,103.0,2.3,30.0,348.0,468.52,359.82
2016,6,20,17,45,537.5,95.5,2.2,29.5,296.5,405.55,312.29
2016,6,20,18,0,491.0,88.0,2.1,29.0,245.0,346.11,265.98
2016,6,20,18,15,426.5,78.0,1.9,28.0,195.5,277.53,211.71
2016,6,20,18,30,362.0,68.0,1.7,27.0,146.0,218.96,163.88
2016,6,20,18,45,272.0,54.0,1.5,26.5,103.0,154.72,111.28
2016,6,20,19,0,182.0,40.0,1.3,26.0,60.0,100.75,66.99
2016,6,20,19,15,91.0,20.0,1.3,25.5,30.0,45.52,13.01
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,14.5,2.3,22.5,19.5,13.82,0.0
2016,6,21,6,0,130.0,29.0,2.6,23.0,39.0,22.75,10.99
2016,6,21,6,15,230.5,43.5,2.6,23.5,79.0,33.47,22.42
2016,6,21,6,30,331.0,58.0,2.6,24.0,119.0,43.74,31.73
2016,6,21,6,45,409.5,67.0,2.65,24.5,167.5,49.31,36.77
2016,6,21,7,0,488.0,76.0,2.7,25.0,216.0,54.24,41.03
2016,6,21,7,15,537.5,83.5,2.65,25.5,268.0,57.11,43.36
2016,6,21,7,30,587.0,91.0,2.6,26.0,320.0,70.9,44.89
2016,6,21,7,45,628.0,95.0,2.55,27.0,373.0,114.36,63.57
2016,6,21,8,0,669.0,99.0,2.5,28.0,426.0,162.73,95.62
2016,6,21,8,15,695.5,103.5,2.4,28.5,477.5,213.31,135.22
2016,6,21,8,30,722.0,108.0,2.3,29.0,529.0,270.99,182.33
2016,6,21,8,45,744.0,111.0,2.2,29.5,578.0,323.84,226.17
2016,6,21,9,0,766.0,114.0,2.1,30.0,627.0,378.48,270.64
2016,6,21,9,15,781.0,117.0,2.0,30.0,672.0,431.66,313.53
2016,6,21,9,30,796.0,120.0,1.9,30.0,717.0,485.35,355.44
2016,6,21,9,45,808.0,122.5,1.85,30.5,757.0,537.25,394.11
2016,6,21,10,0,820.0,125.0,1.8,31.0,797.0,590.98,432.58
2016,6,21,10,15,828.5,127.0,1.8,31.0,831.0,638.62,466.83
2016,6,21,10,30,837.0,129.0,1.8,31.0,865.0,685.06,499.4
2016,6,21,10,45,844.0,130.0,1.85,31.5,892.5,728.14,528.1
2016,6,21,11,0,851.0,131.0,1.9,32.0,920.0,769.46,553.67
2016,6,21,11,15,855.0,132.0,1.95,32.0,940.5,806.43,577.28
2016,6,21,11,30,859.0,133.0,2.0,32.0,961.0,841.06,599.29
2016,6,21,11,45,862.5,133.5,2.05,32.5,974.0,872.32,617.81
2016,6,21,12,0,866.0,134.0,2.1,33.0,987.0,900.94,634.56
2016,6,21,12,15,867.0,134.0,2.15,33.0,992.0,924.1,649.15
2016,6,21,12,30,868.0,134.0,2.2,33.0,997.0,944.42,662.05
2016,6,21,12,45,868.0,133.5,2.25,33.0,994.0,960.51,672.4
2016,6,21,13,0,868.0,133.0,2.3,33.0,991.0,973.6,681.0
