Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,865.5,132.5,2.3,33.0,980.5,981.02,685.72
2016,6,21,13,30,863.0,132.0,2.3,33.0,970.0,985.05,688.49
2016,6,21,13,45,859.0,131.0,2.35,33.0,951.5,983.67,688.55
2016,6,21,14,0,855.0,130.0,2.4,33.0,933.0,978.86,686.62
2016,6,21,14,15,584.0,274.5,2.4,33.0,816.5,870.6,617.04
2016,6,21,14,30,313.0,419.0,2.4,33.0,700.0,740.53,525.73
2016,6,21,14,45,576.5,267.5,2.45,33.0,760.5,846.95,605.53
2016,6,21,15,0,840.0,116.0,2.5,33.0,821.0,917.06,653.22
2016,6,21,15,15,593.5,225.5,2.45,33.0,712.5,800.94,577.03
2016,6,21,15,30,347.0,335.0,2.4,33.0,604.0,667.26,482.7
2016,6,21,15,45,292.0,325.5,2.4,33.0,542.5,601.35,438.55
2016,6,21,16,0,237.0,316.0,2.4,33.0,481.0,527.08,387.39
2016,6,21,16,15,499.0,207.5,2.35,32.5,522.5,634.74,470.84
2016,6,21,16,30,761.0,99.0,2.3,32.0,564.0,701.15,521.51
2016,6,21,16,45,740.0,95.0,2.25,32.0,514.0,651.06,487.77
2016,6,21,17,0,719.0,91.0,2.2,32.0,464.0,600.55,453.03
2016,6,21,17,15,689.0,86.5,2.1,31.5,411.5,545.16,413.97
2016,6,21,17,30,659.0,82.0,2.0,31.0,359.0,489.39,373.46
2016,6,21,17,45,620.0,75.5,1.9,30.5,307.0,427.96,327.42
2016,6,21,18,0,581.0,69.0,1.8,30.0,255.0,369.23,281.82
2016,6,21,18,15,521.0,62.0,1.6,29.0,204.5,304.01,230.13
2016,6,21,18,30,461.0,55.0,1.4,28.0,154.0,244.47,181.33
2016,6,21,18,45,372.0,44.5,1.25,27.5,110.0,178.04,126.65
2016,6,21,19,0,283.0,34.0,1.1,27.0,66.0,121.52,79.6
2016,6,21,19,15,141.5,17.0,1.1,26.5,33.0,53.79,16.24
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,70.5,14.0,2.2,22.5,19.5,13.34,0.0
2016,6,22,6,0,141.0,28.0,2.5,23.0,39.0,21.95,10.28
2016,6,22,6,15,242.0,42.0,2.65,23.5,79.0,32.3,21.43
2016,6,22,6,30,343.0,56.0,2.8,24.0,119.0,42.22,30.43
2016,6,22,6,45,421.0,65.0,3.0,24.5,168.0,48.08,35.71
2016,6,22,7,0,499.0,74.0,3.2,25.0,217.0,52.62,39.64
2016,6,22,7,15,548.0,81.0,3.2,25.5,268.5,55.18,41.71
2016,6,22,7,30,597.0,88.0,3.2,26.0,320.0,68.19,42.96
2016,6,22,7,45,636.0,92.5,3.2,26.5,373.0,112.46,62.05
2016,6,22,8,0,675.0,97.0,3.2,27.0,426.0,161.37,94.8
2016,6,22,8,15,442.0,175.5,3.15,27.5,401.0,220.96,151.56
2016,6,22,8,30,209.0,254.0,3.1,28.0,376.0,262.29,192.46
2016,6,22,8,45,489.0,183.0,3.1,28.5,501.5,299.49,215.1
2016,6,22,9,0,769.0,112.0,3.1,29.0,627.0,377.23,272.13
2016,6,22,9,15,559.0,216.5,3.1,29.5,605.0,417.71,306.91
2016,6,22,9,30,349.0,321.0,3.1,30.0,583.0,440.41,324.89
2016,6,22,9,45,585.5,222.0,3.1,30.5,689.5,501.34,370.87
2016,6,22,10,0,822.0,123.0,3.1,31.0,796.0,589.86,436.8
2016,6,22,10,15,831.0,125.0,3.15,31.0,830.5,637.93,472.15
2016,6,22,10,30,840.0,127.0,3.2,31.0,865.0,684.84,506.09
2016,6,22,10,45,568.0,285.5,3.25,31.5,792.0,666.76,487.8
2016,6,22,11,0,296.0,444.0,3.3,32.0,719.0,629.14,454.94
2016,6,22,11,15,579.5,287.5,3.35,32.0,840.0,729.56,531.18
2016,6,22,11,30,863.0,131.0,3.4,32.0,961.0,842.24,609.82
2016,6,22,11,45,871.0,128.0,3.5,32.5,975.5,874.41,629.09
2016,6,22,12,0,879.0,125.0,3.6,33.0,990.0,904.12,647.21
2016,6,22,12,15,880.0,125.0,3.65,33.0,995.5,927.57,662.29
2016,6,22,12,30,881.0,125.0,3.7,33.0,1001.0,948.13,675.58
2016,6,22,12,45,882.0,124.0,3.75,33.0,998.5,964.88,686.51
2016,6,22,13,0,883.0,123.0,3.8,33.0,996.0,978.58,695.59
2016,6,22,13,15,536.5,308.5,3.8,33.0,838.0,845.07,605.73
2016,6,22,13,30,190.0,494.0,3.8,33.0,680.0,679.46,485.26
2016,6,22,13,45,237.5,475.0,3.85,33.5,702.0,710.77,508.26
2016,6,22,14,0,285.0,456.0,3.9,34.0,724.0,749.92,535.14
2016,6,22,14,15,313.0,434.0,3.85,34.0,720.5,756.32,540.57
2016,6,22,14,30,341.0,412.0,3.8,34.0,717.0,760.53,544.8
2016,6,22,14,45,581.5,270.0,3.8,34.0,768.0,854.36,615.38
2016,6,22,15,0,822.0,128.0,3.8,34.0,819.0,912.88,656.25
2016,6,22,15,15,811.0,126.0,3.8,33.5,780.5,891.87,644.58
2016,6,22,15,30,800.0,124.0,3.8,33.0,742.0,861.1,626.97
2016,6,22,15,45,458.5,222.5,3.8,33.0,572.0,647.58,479.52
2016,6,22,16,0,117.0,321.0,3.8,33.0,402.0,432.38,319.8
2016,6,22,16,15,424.0,217.0,3.75,32.5,481.0,585.1,439.53
2016,6,22,16,30,731.0,113.0,3.7,32.0,560.0,694.09,522.76
2016,6,22,16,45,703.5,109.5,3.65,32.0,508.5,643.21,487.36
2016,6,22,17,0,676.0,106.0,3.6,32.0,457.0,590.38,449.73
2016,6,22,17,15,644.0,100.5,3.4,31.5,405.0,533.03,408.43
2016,6,22,17,30,612.0,95.0,3.2,31.0,353.0,477.01,366.97
2016,6,22,17,45,566.0,88.5,3.05,30.5,301.0,414.07,319.14
2016,6,22,18,0,520.0,82.0,2.9,30.0,249.0,354.56,272.5
2016,6,22,18,15,458.5,73.0,2.75,29.5,199.0,289.53,220.34
2016,6,22,18,30,397.0,64.0,2.6,29.0,149.0,228.08,169.82
2016,6,22,18,45,307.5,51.0,2.5,28.5,106.0,162.97,116.45
2016,6,22,19,0,218.0,38.0,2.4,28.0,63.0,108.02,71.21
2016,6,22,19,15,109.0,19.0,2.55,27.5,31.5,48.21,14.83
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,14.0,2.65,22.5,20.0,13.34,0.0
2016,6,23,6,0,162.0,28.0,2.8,23.0,40.0,21.99,10.16
2016,6,23,6,15,266.5,41.0,2.9,23.5,81.0,31.55,20.78
2016,6,23,6,30,371.0,54.0,3.0,24.0,122.0,41.54,29.84
2016,6,23,6,45,455.0,61.0,3.2,24.5,172.0,44.68,32.8
2016,6,23,7,0,539.0,68.0,3.4,25.0,222.0,47.76,35.48
2016,6,23,7,15,586.5,74.5,3.4,25.5,274.5,50.2,37.46
2016,6,23,7,30,634.0,81.0,3.4,26.0,327.0,62.91,38.67
2016,6,23,7,45,674.0,84.0,3.4,26.5,380.5,108.27,57.47
2016,6,23,8,0,714.0,87.0,3.4,27.0,434.0,162.71,94.27
2016,6,23,8,15,738.5,90.5,3.35,27.5,486.0,214.27,135.04
2016,6,23,8,30,763.0,94.0,3.3,28.0,538.0,268.34,180.2
2016,6,23,8,45,785.0,95.5,3.3,28.5,587.5,322.23,225.81
2016,6,23,9,0,807.0,97.0,3.3,29.0,637.0,377.84,272.16
2016,6,23,9,15,821.0,99.5,3.25,29.0,682.0,436.72,320.37
2016,6,23,9,30,835.0,102.0,3.2,29.0,727.0,491.02,363.96
2016,6,23,9,45,847.5,103.0,3.2,29.5,767.5,543.24,404.12
2016,6,23,10,0,860.0,104.0,3.2,30.0,808.0,595.03,442.68
2016,6,23,10,15,868.0,105.5,3.2,30.5,842.0,643.76,477.86
2016,6,23,10,30,876.0,107.0,3.2,31.0,876.0,691.17,511.07
2016,6,23,10,45,592.5,273.5,3.25,31.5,801.0,673.56,492.92
2016,6,23,11,0,309.0,440.0,3.3,32.0,726.0,635.3,459.4
2016,6,23,11,15,197.5,454.5,3.35,32.0,639.0,576.58,417.08
2016,6,23,11,30,86.0,469.0,3.4,32.0,552.0,507.26,366.44
2016,6,23,11,45,253.0,451.5,3.45,32.5,700.0,644.05,464.58
2016,6,23,12,0,420.0,434.0,3.5,33.0,848.0,789.77,564.38
2016,6,23,12,15,649.5,282.0,3.55,33.0,926.0,872.95,625.68
2016,6,23,12,30,879.0,130.0,3.6,33.0,1004.0,950.69,677.04
2016,6,23,12,45,530.5,318.5,3.65,33.0,845.5,828.83,593.74
2016,6,23,13,0,182.0,507.0,3.7,33.0,687.0,674.33,480.74
2016,6,23,13,15,528.5,317.5,3.7,33.0,832.5,846.1,607.57
2016,6,23,13,30,875.0,128.0,3.7,33.0,978.0,992.98,705.65
2016,6,23,13,45,873.0,126.0,3.75,33.5,960.0,992.66,703.67
2016,6,23,14,0,871.0,124.0,3.8,34.0,942.0,988.83,700.69
2016,6,23,14,15,865.0,122.5,3.75,33.5,916.5,978.1,695.7
2016,6,23,14,30,859.0,121.0,3.7,33.0,891.0,964.03,688.67
2016,6,23,14,45,856.0,116.5,3.7,33.0,860.0,946.48,678.39
2016,6,23,15,0,853.0,112.0,3.7,33.0,829.0,925.63,666.05
2016,6,23,15,15,842.5,110.0,3.7,33.0,790.5,897.36,648.89
2016,6,23,15,30,832.0,108.0,3.7,33.0,752.0,866.44,629.97
2016,6,23,15,45,817.5,106.0,3.7,33.0,708.0,829.6,607.01
2016,6,23,16,0,803.0,104.0,3.7,33.0,664.0,796.36,586.35
2016,6,23,16,15,785.5,101.0,3.65,32.5,616.0,751.98,558.8
2016,6,23,16,30,768.0,98.0,3.6,32.0,568.0,706.3,529.98
2016,6,23,16,45,741.5,95.5,3.55,32.0,516.5,653.65,494.69
2016,6,23,17,0,715.0,93.0,3.5,32.0,465.0,601.01,457.78
2016,6,23,17,15,626.0,102.5,3.3,31.5,401.5,524.31,401.64
2016,6,23,17,30,537.0,112.0,3.1,31.0,338.0,451.91,347.51
2016,6,23,17,45,498.0,101.0,2.95,30.5,288.0,387.47,298.82
2016,6,23,18,0,459.0,90.0,2.8,30.0,238.0,330.49,254.23
2016,6,23,18,15,408.5,78.0,2.65,29.5,190.5,270.8,206.28
2016,6,23,18,30,358.0,66.0,2.5,29.0,143.0,216.06,161.07
2016,6,23,18,45,274.0,52.0,2.35,28.5,101.5,153.71,110.0
2016,6,23,19,0,190.0,38.0,2.2,28.0,60.0,100.88,66.64
2016,6,23,19,15,95.0,19.0,2.35,27.5,30.0,45.51,14.29
2016,6,23,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,13.5,1.65,22.5,20.0,12.87,0.0
2016,6,24,6,0,173.0,27.0,1.8,23.0,40.0,21.19,9.44
2016,6,24,6,15,281.0,39.5,1.9,23.5,81.0,30.39,19.81
2016,6,24,6,30,389.0,52.0,2.0,24.0,122.0,39.78,28.35
2016,6,24,6,45,482.5,56.5,2.15,24.5,173.5,40.92,29.58
2016,6,24,7,0,576.0,61.0,2.3,25.0,225.0,42.24,30.76
2016,6,24,7,15,621.5,66.5,2.4,25.5,277.5,44.2,32.35
2016,6,24,7,30,667.0,72.0,2.5,26.0,330.0,56.16,33.28
2016,6,24,7,45,413.0,138.5,2.6,26.5,306.5,130.63,84.8
2016,6,24,8,0,159.0,205.0,2.7,27.0,283.0,185.34,135.14
2016,6,24,8,15,178.5,229.5,2.75,27.5,326.0,220.92,161.42
2016,6,24,8,30,198.0,254.0,2.8,28.0,369.0,259.01,190.12
2016,6,24,8,45,362.5,233.0,2.9,28.5,467.0,304.03,220.98
2016,6,24,9,0,527.0,212.0,3.0,29.0,565.0,366.91,267.27
2016,6,24,9,15,335.0,282.5,3.05,29.0,513.0,379.85,280.93
2016,6,24,9,30,143.0,353.0,3.1,29.0,461.0,371.78,276.22
2016,6,24,9,45,212.0,366.5,3.2,29.5,536.0,431.18,319.45
2016,6,24,10,0,281.0,380.0,3.3,30.0,611.0,493.53,364.29
2016,6,24,10,15,244.5,406.0,3.4,30.0,613.0,510.62,376.1
2016,6,24,10,30,208.0,432.0,3.5,30.0,615.0,526.87,387.04
2016,6,24,10,45,554.0,264.5,3.6,30.0,773.0,637.68,472.86
2016,6,24,11,0,900.0,97.0,3.7,30.0,931.0,775.06,572.44
2016,6,24,11,15,600.5,281.0,3.75,30.0,843.0,739.96,543.59
2016,6,24,11,30,301.0,465.0,3.8,30.0,755.0,683.11,496.65
2016,6,24,11,45,343.5,451.0,3.9,30.0,786.0,721.6,524.68
2016,6,24,12,0,386.0,437.0,4.0,30.0,817.0,761.12,552.77
2016,6,24,12,15,406.0,440.5,4.0,30.0,842.0,797.07,577.14
2016,6,24,12,30,426.0,444.0,4.0,30.0,867.0,834.89,602.56
2016,6,24,12,45,250.5,461.0,4.05,30.0,710.0,693.57,503.16
2016,6,24,13,0,75.0,478.0,4.1,30.0,553.0,535.57,389.5
2016,6,24,13,15,209.0,464.5,4.1,30.0,669.0,664.4,484.1
2016,6,24,13,30,343.0,451.0,4.1,30.0,785.0,795.05,576.06
2016,6,24,13,45,586.0,298.5,4.1,30.0,855.0,895.1,650.74
2016,6,24,14,0,829.0,146.0,4.1,30.0,925.0,969.33,701.95
2016,6,24,14,15,544.0,290.5,4.05,30.0,796.0,846.0,617.21
2016,6,24,14,30,259.0,435.0,4.0,30.0,667.0,704.84,513.5
2016,6,24,14,45,336.0,389.5,4.0,30.0,679.0,730.44,535.19
2016,6,24,15,0,413.0,344.0,4.0,30.0,691.0,761.35,559.35
2016,6,24,15,15,594.5,239.0,3.95,30.0,713.0,816.29,603.04
2016,6,24,15,30,776.0,134.0,3.9,30.0,735.0,851.13,628.84
2016,6,24,15,45,539.0,219.0,3.85,30.0,625.0,714.12,533.43
2016,6,24,16,0,302.0,304.0,3.8,30.0,515.0,579.48,433.91
2016,6,24,16,15,153.0,240.0,3.7,29.5,347.0,372.1,282.79
2016,6,24,16,30,4.0,176.0,3.6,29.0,179.0,170.58,127.96
2016,6,24,16,45,145.0,192.5,3.55,29.0,268.5,305.62,235.86
2016,6,24,17,0,286.0,209.0,3.5,29.0,358.0,423.36,326.73
2016,6,24,17,15,190.0,190.5,3.25,28.5,284.5,321.68,249.04
2016,6,24,17,30,94.0,172.0,3.0,28.0,211.0,230.07,178.05
2016,6,24,17,45,85.5,148.0,2.75,28.0,180.0,196.55,152.07
2016,6,24,18,0,77.0,124.0,2.5,28.0,149.0,163.65,125.99
2016,6,24,18,15,63.5,101.5,2.35,27.5,119.5,130.97,99.83
2016,6,24,18,30,50.0,79.0,2.2,27.0,90.0,99.53,74.2
2016,6,24,18,45,29.5,57.5,2.05,26.5,64.0,68.25,48.55
2016,6,24,19,0,9.0,36.0,1.9,26.0,38.0,37.09,23.1
2016,6,24,19,15,4.5,18.0,1.95,25.5,19.0,17.63,3.05
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.1,23.5,8.0,7.63,0.0
2016,6,25,6,0,0.0,16.0,2.2,24.0,16.0,14.84,4.75
2016,6,25,6,15,0.0,33.5,2.25,24.0,33.5,30.87,20.13
2016,6,25,6,30,0.0,51.0,2.3,24.0,51.0,46.3,33.87
2016,6,25,6,45,1.0,72.5,2.35,24.0,73.0,64.73,50.02
2016,6,25,7,0,2.0,94.0,2.4,24.0,95.0,82.93,65.73
2016,6,25,7,15,40.0,123.5,2.55,24.0,139.0,102.18,82.04
2016,6,25,7,30,78.0,153.0,2.7,24.0,183.0,125.34,95.92
2016,6,25,7,45,60.5,171.0,2.85,24.5,196.5,145.81,110.32
2016,6,25,8,0,43.0,189.0,3.0,25.0,210.0,164.17,124.53
2016,6,25,8,15,71.0,220.5,3.1,25.0,260.0,199.16,150.49
2016,6,25,8,30,99.0,252.0,3.2,25.0,310.0,237.95,179.57
2016,6,25,8,45,146.0,278.0,3.35,25.5,372.0,276.72,208.02
2016,6,25,9,0,193.0,304.0,3.5,26.0,434.0,326.71,245.3
2016,6,25,9,15,119.5,308.5,3.55,26.0,391.0,314.3,237.19
2016,6,25,9,30,46.0,313.0,3.6,26.0,348.0,297.42,224.72
2016,6,25,9,45,83.0,353.0,3.7,26.5,420.0,355.64,267.73
2016,6,25,10,0,120.0,393.0,3.8,27.0,492.0,414.46,310.5
2016,6,25,10,15,145.0,413.5,3.8,27.0,538.0,457.47,341.8
2016,6,25,10,30,170.0,434.0,3.8,27.0,584.0,502.79,374.56
2016,6,25,10,45,96.0,384.5,3.85,27.0,470.0,419.54,313.16
2016,6,25,11,0,22.0,335.0,3.9,27.0,356.0,326.32,243.33
2016,6,25,11,15,15.5,262.5,3.85,27.0,277.5,256.38,191.42
2016,6,25,11,30,9.0,190.0,3.8,27.0,199.0,184.82,137.45
2016,6,25,11,45,7.0,171.5,3.8,27.5,178.5,166.41,123.19
2016,6,25,12,0,5.0,153.0,3.8,28.0,158.0,147.73,108.68
2016,6,25,12,15,4.0,148.0,3.75,28.0,152.0,142.43,104.59
2016,6,25,12,30,3.0,143.0,3.7,28.0,146.0,137.03,100.43
2016,6,25,12,45,8.0,197.0,3.65,28.0,205.0,192.93,142.98
2016,6,25,13,0,13.0,251.0,3.6,28.0,264.0,249.32,185.27
2016,6,25,13,15,19.0,309.0,3.55,28.0,328.0,311.06,230.97
2016,6,25,13,30,25.0,367.0,3.5,28.0,392.0,381.99,282.65
2016,6,25,13,45,21.5,339.5,3.5,28.0,360.5,344.12,255.05
2016,6,25,14,0,18.0,312.0,3.5,28.0,329.0,314.48,233.61
2016,6,25,14,15,9.0,196.5,3.5,28.0,205.0,194.38,144.31
2016,6,25,14,30,0.0,81.0,3.5,28.0,81.0,75.76,53.55
2016,6,25,14,45,0.0,64.0,3.55,28.0,64.0,59.79,41.28
2016,6,25,15,0,0.0,47.0,3.6,28.0,47.0,43.86,28.89
2016,6,25,15,15,0.0,67.0,3.6,28.0,67.0,62.53,43.6
2016,6,25,15,30,0.0,87.0,3.6,28.0,87.0,81.21,58.31
2016,6,25,15,45,0.0,67.0,3.65,28.0,67.0,62.47,43.75
2016,6,25,16,0,0.0,47.0,3.7,28.0,47.0,43.78,29.13
2016,6,25,16,15,0.0,62.0,3.6,27.5,62.0,57.75,40.39
2016,6,25,16,30,0.0,77.0,3.5,27.0,77.0,71.74,51.73
2016,6,25,16,45,0.0,90.0,3.45,27.0,90.0,83.87,61.56
2016,6,25,17,0,0.0,103.0,3.4,27.0,103.0,96.48,71.82
2016,6,25,17,15,0.0,67.5,3.15,26.5,67.5,62.81,45.24
2016,6,25,17,30,0.0,32.0,2.9,26.0,32.0,29.71,18.65
2016,6,25,17,45,0.0,27.0,2.65,26.0,27.0,25.05,14.92
2016,6,25,18,0,0.0,22.0,2.4,26.0,22.0,20.4,11.14
2016,6,25,18,15,0.0,17.5,2.2,25.5,17.5,16.22,7.73
2016,6,25,18,30,0.0,13.0,2.0,25.0,13.0,12.04,4.26
2016,6,25,18,45,0.0,9.0,1.8,25.0,9.0,8.33,1.12
2016,6,25,19,0,0.0,5.0,1.6,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.7,24.5,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,41.0,14.0,1.15,23.0,17.0,13.34,0.0
2016,6,26,6,0,82.0,28.0,1.2,23.0,34.0,23.06,10.36
2016,6,26,6,15,176.0,45.5,1.35,23.0,72.5,36.81,25.18
2016,6,26,6,30,270.0,63.0,1.5,23.0,111.0,47.73,35.24
2016,6,26,6,45,352.0,73.5,1.65,23.5,158.5,54.31,41.2
2016,6,26,7,0,434.0,84.0,1.8,24.0,206.0,60.58,46.64
2016,6,26,7,15,274.0,119.0,1.85,24.0,202.5,89.28,71.09
2016,6,26,7,30,114.0,154.0,1.9,24.0,199.0,120.29,91.51
2016,6,26,7,45,159.5,177.5,2.0,24.5,250.0,151.42,111.14
2016,6,26,8,0,205.0,201.0,2.1,25.0,301.0,188.28,136.39
2016,6,26,8,15,447.0,159.5,2.15,25.5,409.0,207.82,141.85
2016,6,26,8,30,689.0,118.0,2.2,26.0,517.0,263.13,179.12
2016,6,26,8,45,422.5,212.0,2.3,26.5,463.5,300.24,218.0
2016,6,26,9,0,156.0,306.0,2.4,27.0,410.0,314.48,234.67
2016,6,26,9,15,221.0,321.0,2.45,27.5,479.5,366.81,272.98
2016,6,26,9,30,286.0,336.0,2.5,28.0,549.0,421.34,312.77
2016,6,26,9,45,553.5,228.0,2.6,28.5,670.0,487.82,362.92
2016,6,26,10,0,821.0,120.0,2.7,29.0,791.0,584.5,435.35
2016,6,26,10,15,830.0,121.5,2.8,29.0,825.0,632.19,470.75
2016,6,26,10,30,839.0,123.0,2.9,29.0,859.0,678.73,504.84
2016,6,26,10,45,844.5,125.0,3.0,29.5,886.5,721.84,534.61
2016,6,26,11,0,850.0,127.0,3.1,30.0,914.0,763.09,561.18
2016,6,26,11,15,854.5,128.0,3.15,30.0,934.5,800.61,585.89
2016,6,26,11,30,859.0,129.0,3.2,30.0,955.0,835.84,608.96
2016,6,26,11,45,453.0,284.5,3.25,30.5,720.5,664.6,487.11
2016,6,26,12,0,47.0,440.0,3.3,31.0,486.0,456.82,330.86
2016,6,26,12,15,231.0,439.5,3.3,31.0,669.0,635.68,461.23
2016,6,26,12,30,415.0,439.0,3.3,31.0,852.0,817.35,586.41
2016,6,26,12,45,412.0,437.0,3.35,31.0,846.0,824.53,590.26
2016,6,26,13,0,409.0,435.0,3.4,31.0,840.0,829.77,594.06
2016,6,26,13,15,393.5,433.5,3.35,31.0,820.0,821.27,588.13
2016,6,26,13,30,378.0,432.0,3.3,31.0,800.0,810.65,580.93
2016,6,26,13,45,398.0,416.0,3.3,31.0,796.5,818.56,587.36
2016,6,26,14,0,418.0,400.0,3.3,31.0,793.0,832.18,597.33
2016,6,26,14,15,305.0,423.0,3.25,31.0,705.5,737.56,531.75
2016,6,26,14,30,192.0,446.0,3.2,31.0,618.0,641.11,464.14
2016,6,26,14,45,333.5,384.5,3.15,31.0,670.0,723.13,525.42
2016,6,26,15,0,475.0,323.0,3.1,31.0,722.0,798.77,580.22
2016,6,26,15,15,494.5,297.5,3.05,31.0,696.0,782.11,570.07
2016,6,26,15,30,514.0,272.0,3.0,31.0,670.0,762.26,558.4
2016,6,26,15,45,415.0,286.5,2.95,31.0,596.0,677.85,499.56
2016,6,26,16,0,316.0,301.0,2.9,31.0,522.0,588.38,436.53
2016,6,26,16,15,275.0,284.5,2.8,30.5,467.0,528.16,395.23
2016,6,26,16,30,234.0,268.0,2.7,30.0,412.0,459.98,347.29
2016,6,26,16,45,344.0,220.5,2.6,30.0,411.0,489.71,372.26
2016,6,26,17,0,454.0,173.0,2.5,30.0,410.0,508.89,388.41
2016,6,26,17,15,341.5,170.0,2.2,29.5,337.0,404.19,310.42
2016,6,26,17,30,229.0,167.0,1.9,29.0,264.0,319.33,245.99
2016,6,26,17,45,213.5,144.5,1.65,29.0,225.0,275.61,212.51
2016,6,26,18,0,198.0,122.0,1.4,29.0,186.0,232.96,178.97
2016,6,26,18,15,171.5,101.0,1.3,28.5,149.0,188.47,143.71
2016,6,26,18,30,145.0,80.0,1.2,28.0,112.0,146.54,109.67
2016,6,26,18,45,107.0,59.5,1.15,27.5,79.5,99.61,71.46
2016,6,26,19,0,69.0,39.0,1.1,27.0,47.0,61.8,40.44
2016,6,26,19,15,34.5,19.5,1.1,26.5,23.5,28.26,7.94
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.0,0.85,22.5,19.0,12.39,0.0
2016,6,27,6,0,161.0,26.0,0.9,23.0,38.0,20.42,8.32
2016,6,27,6,15,267.0,38.5,0.95,23.5,78.0,29.65,19.15
2016,6,27,6,30,373.0,51.0,1.0,24.0,118.0,39.03,27.7
2016,6,27,6,45,219.0,78.0,1.1,24.5,120.5,61.04,46.76
2016,6,27,7,0,65.0,105.0,1.2,25.0,123.0,87.58,69.34
2016,6,27,7,15,346.5,92.0,1.2,25.5,221.5,64.26,49.4
2016,6,27,7,30,628.0,79.0,1.2,26.0,320.0,58.76,37.09
2016,6,27,7,45,564.0,112.0,1.3,26.5,353.5,119.57,70.87
2016,6,27,8,0,500.0,145.0,1.4,27.0,387.0,173.64,111.42
2016,6,27,8,15,631.0,118.0,1.45,27.5,459.0,208.61,133.87
2016,6,27,8,30,762.0,91.0,1.5,28.0,531.0,262.84,174.57
2016,6,27,8,45,782.0,93.0,1.6,28.5,580.0,316.48,219.59
2016,6,27,9,0,802.0,95.0,1.7,29.0,629.0,371.63,265.16
2016,6,27,9,15,816.0,97.5,1.7,29.5,674.0,430.33,311.93
2016,6,27,9,30,830.0,100.0,1.7,30.0,719.0,484.43,353.9
2016,6,27,9,45,840.5,102.0,1.75,30.5,759.0,536.28,393.07
2016,6,27,10,0,851.0,104.0,1.8,31.0,799.0,587.54,430.52
2016,6,27,10,15,859.0,105.5,1.85,31.0,833.0,635.98,465.81
2016,6,27,10,30,867.0,107.0,1.9,31.0,867.0,683.12,499.34
2016,6,27,10,45,872.5,108.5,1.95,31.5,894.5,726.96,528.09
2016,6,27,11,0,878.0,110.0,2.0,32.0,922.0,768.86,554.09
2016,6,27,11,15,556.5,295.5,2.0,32.0,814.5,717.02,514.6
2016,6,27,11,30,235.0,481.0,2.0,32.0,707.0,642.36,456.64
2016,6,27,11,45,297.0,465.0,2.0,32.5,754.5,693.96,491.93
2016,6,27,12,0,359.0,449.0,2.0,33.0,802.0,747.91,527.28
2016,6,27,12,15,376.0,444.5,2.0,33.0,816.5,773.12,543.6
2016,6,27,12,30,393.0,440.0,2.0,33.0,831.0,797.65,559.65
2016,6,27,12,45,413.0,440.5,2.0,33.5,850.5,828.85,578.66
2016,6,27,13,0,433.0,441.0,2.0,34.0,870.0,863.01,599.17
2016,6,27,13,15,431.0,432.0,2.0,34.0,855.0,861.72,598.42
2016,6,27,13,30,429.0,423.0,2.0,34.0,840.0,858.1,596.61
2016,6,27,13,45,646.5,272.5,2.05,34.0,887.0,929.86,649.82
2016,6,27,14,0,864.0,122.0,2.1,34.0,934.0,980.61,682.37
2016,6,27,14,15,660.5,243.0,2.1,34.0,854.0,914.99,641.75
2016,6,27,14,30,457.0,364.0,2.1,34.0,774.0,833.56,585.18
2016,6,27,14,45,464.0,344.0,2.1,34.0,747.0,816.16,576.01
2016,6,27,15,0,471.0,324.0,2.1,34.0,720.0,796.27,564.67
2016,6,27,15,15,487.5,299.5,2.05,34.0,693.0,778.0,554.29
2016,6,27,15,30,504.0,275.0,2.0,34.0,666.0,756.72,541.89
2016,6,27,15,45,434.0,281.5,2.0,34.0,604.5,689.47,497.12
2016,6,27,16,0,364.0,288.0,2.0,34.0,543.0,614.89,447.01
2016,6,27,16,15,309.0,276.5,2.0,33.5,482.5,547.07,401.75
2016,6,27,16,30,254.0,265.0,2.0,33.0,422.0,482.14,357.28
2016,6,27,16,45,274.5,236.5,2.0,33.0,392.0,456.96,341.2
2016,6,27,17,0,295.0,208.0,2.0,33.0,362.0,429.06,322.54
2016,6,27,17,15,159.0,180.5,1.85,32.5,262.5,291.37,220.53
2016,6,27,17,30,23.0,153.0,1.7,32.0,163.0,161.49,121.1
2016,6,27,17,45,17.5,132.0,1.6,32.0,139.0,137.06,102.7
2016,6,27,18,0,12.0,111.0,1.5,32.0,115.0,113.13,84.16
2016,6,27,18,15,6.0,90.5,1.35,31.0,92.5,90.01,66.25
2016,6,27,18,30,0.0,70.0,1.2,30.0,70.0,67.45,48.4
2016,6,27,18,45,0.0,50.0,1.1,29.0,50.0,47.88,32.53
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,28.07,16.2
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,13.91,1.48
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,41.5,13.0,2.35,23.5,16.0,12.39,0.0
2016,6,28,6,0,83.0,26.0,2.7,24.0,32.0,21.5,8.71
2016,6,28,6,15,161.5,45.5,2.75,24.5,69.5,36.77,24.89
2016,6,28,6,30,240.0,65.0,2.8,25.0,107.0,49.36,36.26
2016,6,28,6,45,303.0,80.5,2.85,26.0,153.0,59.7,45.31
2016,6,28,7,0,366.0,96.0,2.9,27.0,199.0,69.52,53.6
2016,6,28,7,15,415.5,108.0,2.65,27.5,249.0,76.19,59.08
2016,6,28,7,30,465.0,120.0,2.4,28.0,299.0,87.95,61.86
2016,6,28,7,45,502.5,130.0,2.2,29.0,350.0,129.06,79.93
2016,6,28,8,0,540.0,140.0,2.0,30.0,401.0,174.62,109.34
2016,6,28,8,15,569.5,147.5,1.75,30.5,451.0,220.53,143.74
2016,6,28,8,30,599.0,155.0,1.5,31.0,501.0,269.81,182.49
2016,6,28,8,45,621.5,161.5,1.25,31.5,549.0,319.26,221.71
2016,6,28,9,0,644.0,168.0,1.0,32.0,597.0,370.81,261.54
2016,6,28,9,15,662.0,173.5,0.85,32.0,641.0,421.49,300.31
2016,6,28,9,30,680.0,179.0,0.7,32.0,685.0,473.28,338.4
2016,6,28,9,45,690.0,185.5,0.6,32.5,724.0,522.57,372.83
2016,6,28,10,0,700.0,192.0,0.5,33.0,763.0,571.69,405.61
2016,6,28,10,15,450.0,312.0,0.55,33.0,685.0,556.53,393.6
2016,6,28,10,30,200.0,432.0,0.6,33.0,607.0,520.92,366.53
2016,6,28,10,45,459.0,324.5,0.65,33.5,744.0,622.55,438.63
2016,6,28,11,0,718.0,217.0,0.7,34.0,881.0,744.67,520.7
2016,6,28,11,15,372.5,294.5,0.8,34.0,639.5,571.54,403.67
2016,6,28,11,30,27.0,372.0,0.9,34.0,398.0,369.01,260.7
2016,6,28,11,45,142.5,431.5,1.05,34.5,571.5,529.03,372.98
2016,6,28,12,0,258.0,491.0,1.2,35.0,745.0,696.79,482.87
2016,6,28,12,15,529.5,334.5,1.3,34.5,859.5,813.51,565.19
2016,6,28,12,30,801.0,178.0,1.4,34.0,974.0,929.08,642.12
2016,6,28,12,45,794.0,182.5,1.55,34.0,970.0,943.47,651.58
2016,6,28,13,0,787.0,187.0,1.7,34.0,966.0,954.86,660.35
2016,6,28,13,15,521.5,335.0,1.75,34.0,849.5,856.61,595.97
2016,6,28,13,30,256.0,483.0,1.8,34.0,733.0,741.4,516.04
2016,6,28,13,45,514.5,332.5,1.9,34.0,821.5,858.53,601.19
2016,6,28,14,0,773.0,182.0,2.0,34.0,910.0,959.84,669.2
2016,6,28,14,15,600.0,276.0,2.15,33.5,831.5,888.82,625.58
2016,6,28,14,30,427.0,370.0,2.3,33.0,753.0,810.63,573.87
2016,6,28,14,45,343.0,385.0,2.45,33.0,686.0,733.09,523.52
2016,6,28,15,0,259.0,400.0,2.6,33.0,619.0,665.96,478.46
2016,6,28,15,15,165.5,375.0,2.7,32.5,512.5,539.42,392.51
2016,6,28,15,30,72.0,350.0,2.8,32.0,406.0,416.05,305.42
2016,6,28,15,45,36.0,184.5,2.95,32.0,212.5,212.32,157.56
2016,6,28,16,0,0.0,19.0,3.1,32.0,19.0,17.68,8.18
2016,6,28,16,15,0.0,29.5,3.1,31.5,29.5,27.45,15.96
2016,6,28,16,30,0.0,40.0,3.1,31.0,40.0,37.21,23.77
2016,6,28,16,45,0.0,25.0,3.15,30.5,25.0,23.23,12.84
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,18.0,3.1,29.5,18.0,16.71,7.8
2016,6,28,17,30,0.0,26.0,3.0,29.0,26.0,24.13,13.88
2016,6,28,17,45,0.0,22.0,2.9,28.5,22.0,20.41,10.95
2016,6,28,18,0,0.0,18.0,2.8,28.0,18.0,16.69,7.98
2016,6,28,18,15,0.0,14.5,2.65,27.5,14.5,13.43,5.34
2016,6,28,18,30,0.0,11.0,2.5,27.0,11.0,10.18,2.66
2016,6,28,18,45,0.0,7.5,2.35,27.0,7.5,6.94,0.0
2016,6,28,19,0,0.0,4.0,2.2,27.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,2.1,26.5,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,1.85,23.5,17.5,11.91,0.0
2016,6,29,6,0,148.0,25.0,2.1,24.0,35.0,19.63,7.2
2016,6,29,6,15,247.0,39.0,2.15,24.0,74.0,30.07,19.38
2016,6,29,6,30,346.0,53.0,2.2,24.0,113.0,40.07,28.54
2016,6,29,6,45,421.0,62.0,2.25,24.5,161.5,45.89,33.81
2016,6,29,7,0,496.0,71.0,2.3,25.0,210.0,50.53,37.86
2016,6,29,7,15,544.5,78.5,2.25,25.5,261.5,53.6,40.38
2016,6,29,7,30,593.0,86.0,2.2,26.0,313.0,62.36,47.62
2016,6,29,7,45,632.0,90.5,2.15,26.5,365.5,106.2,58.2
2016,6,29,8,0,671.0,95.0,2.1,27.0,418.0,154.71,89.69
2016,6,29,8,15,697.0,99.5,2.05,27.5,469.5,205.23,128.95
2016,6,29,8,30,723.0,104.0,2.0,28.0,521.0,262.68,175.94
2016,6,29,8,45,740.5,109.0,2.0,28.5,569.5,315.91,220.42
2016,6,29,9,0,758.0,114.0,2.0,29.0,618.0,370.47,265.26
2016,6,29,9,15,773.5,117.5,2.0,29.0,663.0,423.98,308.83
2016,6,29,9,30,789.0,121.0,2.0,29.0,708.0,478.09,351.64
2016,6,29,9,45,473.5,258.0,2.05,29.5,616.5,470.59,346.91
2016,6,29,10,0,158.0,395.0,2.1,30.0,525.0,437.61,320.59
2016,6,29,10,15,98.0,380.5,2.15,30.5,462.5,402.63,294.74
2016,6,29,10,30,38.0,366.0,2.2,31.0,400.0,357.17,260.78
2016,6,29,10,45,146.0,409.5,2.25,31.5,544.0,475.71,346.1
2016,6,29,11,0,254.0,453.0,2.3,32.0,688.0,604.14,434.77
2016,6,29,11,15,200.0,470.0,2.4,32.0,658.0,591.8,424.63
2016,6,29,11,30,146.0,487.0,2.5,32.0,628.0,573.75,411.25
2016,6,29,11,45,477.0,330.5,2.6,32.0,798.5,727.35,524.73
2016,6,29,12,0,808.0,174.0,2.7,32.0,969.0,889.74,636.12
2016,6,29,12,15,543.5,332.5,2.75,32.0,869.0,824.41,588.39
2016,6,29,12,30,279.0,491.0,2.8,32.0,769.0,739.36,525.04
2016,6,29,12,45,523.5,348.0,2.85,32.5,867.0,850.35,605.35
2016,6,29,13,0,768.0,205.0,2.9,33.0,965.0,953.69,674.6
2016,6,29,13,15,765.5,204.0,2.95,33.0,954.5,961.07,679.01
2016,6,29,13,30,763.0,203.0,3.0,33.0,944.0,965.28,682.32
2016,6,29,13,45,490.5,337.0,3.05,33.0,810.5,839.47,597.35
2016,6,29,14,0,218.0,471.0,3.1,33.0,677.0,690.35,491.95
2016,6,29,14,15,464.5,343.0,3.1,33.0,765.0,822.19,588.61
2016,6,29,14,30,711.0,215.0,3.1,33.0,853.0,931.94,665.35
2016,6,29,14,45,715.0,202.5,3.15,33.0,824.5,915.28,654.98
2016,6,29,15,0,719.0,190.0,3.2,33.0,796.0,895.39,643.55
2016,6,29,15,15,706.5,186.5,3.25,33.0,758.5,866.7,626.37
2016,6,29,15,30,694.0,183.0,3.3,33.0,721.0,835.77,607.67
2016,6,29,15,45,673.0,180.5,3.35,33.0,677.5,796.48,583.22
2016,6,29,16,0,652.0,178.0,3.4,33.0,634.0,755.88,557.51
2016,6,29,16,15,631.0,172.0,3.4,32.5,587.5,710.57,528.55
2016,6,29,16,30,610.0,166.0,3.4,32.0,541.0,664.54,498.47
2016,6,29,16,45,585.0,158.0,3.45,32.0,491.5,613.09,463.03
2016,6,29,17,0,560.0,150.0,3.5,32.0,442.0,557.51,423.93
2016,6,29,17,15,525.5,141.0,3.35,31.5,391.0,500.23,382.82
2016,6,29,17,30,491.0,132.0,3.2,31.0,340.0,444.83,342.03
2016,6,29,17,45,457.0,118.5,3.1,30.5,290.5,387.02,298.42
2016,6,29,18,0,423.0,105.0,3.0,30.0,241.0,331.75,255.4
2016,6,29,18,15,364.5,91.5,2.75,29.0,193.0,268.69,205.49
2016,6,29,18,30,306.0,78.0,2.5,28.0,145.0,211.52,159.01
2016,6,29,18,45,244.5,59.5,2.25,27.5,103.5,154.09,111.54
2016,6,29,19,0,183.0,41.0,2.0,27.0,62.0,103.52,69.37
2016,6,29,19,15,91.5,20.5,1.95,26.5,31.0,47.33,16.64
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,5,45,58.5,12.5,0.85,24.5,16.5,11.91,0.0
2016,6,30,6,0,117.0,25.0,1.0,25.0,33.0,19.64,6.86
2016,6,30,6,15,211.5,41.0,1.1,25.5,71.5,31.67,20.54
2016,6,30,6,30,306.0,57.0,1.2,26.0,110.0,43.19,30.9
2016,6,30,6,45,381.5,68.0,1.3,26.5,158.0,50.3,37.25
2016,6,30,7,0,457.0,79.0,1.4,27.0,206.0,57.08,43.07
2016,6,30,7,15,507.0,87.5,1.5,27.5,257.0,60.96,46.24
2016,6,30,7,30,557.0,96.0,1.6,28.0,308.0,69.22,52.96
2016,6,30,7,45,596.0,102.0,1.75,28.5,360.5,112.04,63.7
2016,6,30,8,0,635.0,108.0,1.9,29.0,413.0,159.61,94.24
2016,6,30,8,15,662.5,113.5,1.95,29.0,464.0,209.16,132.41
2016,6,30,8,30,690.0,119.0,2.0,29.0,515.0,261.68,175.41
2016,6,30,8,45,710.0,123.5,2.1,29.5,563.5,313.85,218.71
2016,6,30,9,0,730.0,128.0,2.2,30.0,612.0,367.67,262.77
2016,6,30,9,15,487.0,235.5,2.25,30.5,568.5,399.43,291.29
2016,6,30,9,30,244.0,343.0,2.3,31.0,525.0,406.17,297.61
2016,6,30,9,45,515.5,242.5,2.35,31.5,654.0,479.36,351.73
2016,6,30,10,0,787.0,142.0,2.4,32.0,783.0,579.87,425.41
2016,6,30,10,15,518.0,282.5,2.45,32.0,712.0,573.37,418.36
2016,6,30,10,30,249.0,423.0,2.5,32.0,641.0,543.24,393.33
2016,6,30,10,45,167.0,434.0,2.55,32.5,582.5,511.94,369.78
2016,6,30,11,0,85.0,445.0,2.6,33.0,524.0,471.59,339.38
2016,6,30,11,15,458.5,298.5,2.65,33.0,738.0,643.27,467.15
2016,6,30,11,30,832.0,152.0,2.7,33.0,952.0,832.77,597.97
2016,6,30,11,45,838.0,151.5,2.75,33.5,966.0,864.99,616.1
2016,6,30,12,0,844.0,151.0,2.8,34.0,980.0,894.8,633.76
2016,6,30,12,15,845.0,151.0,2.85,34.0,986.0,917.97,648.46
2016,6,30,12,30,846.0,151.0,2.9,34.0,992.0,938.38,661.49
2016,6,30,12,45,848.0,149.0,2.95,34.0,990.5,955.21,672.34
2016,6,30,13,0,850.0,147.0,3.0,34.0,989.0,969.17,681.49
2016,6,30,13,15,848.0,146.5,3.05,34.0,978.5,977.5,687.21
2016,6,30,13,30,846.0,146.0,3.1,34.0,968.0,982.52,691.01
2016,6,30,13,45,841.5,145.5,3.15,34.5,950.5,981.68,689.84
2016,6,30,14,0,837.0,145.0,3.2,35.0,933.0,977.48,686.71
2016,6,30,14,15,831.0,143.5,3.25,34.5,908.0,967.49,682.88
2016,6,30,14,30,825.0,142.0,3.3,34.0,883.0,954.24,677.08
2016,6,30,14,45,823.5,136.0,3.4,34.0,852.5,937.61,668.1
2016,6,30,15,0,822.0,130.0,3.5,34.0,822.0,917.69,657.03
2016,6,30,15,15,811.0,127.5,3.55,34.0,784.0,896.55,644.88
2016,6,30,15,30,800.0,125.0,3.6,34.0,746.0,865.48,626.18
2016,6,30,15,45,786.0,122.0,3.65,34.0,703.0,828.85,603.73
2016,6,30,16,0,772.0,119.0,3.7,34.0,660.0,790.22,579.73
2016,6,30,16,15,754.5,115.5,3.7,33.5,612.5,746.47,552.89
2016,6,30,16,30,737.0,112.0,3.7,33.0,565.0,701.45,524.74
2016,6,30,16,45,399.5,163.0,3.75,33.0,405.5,479.24,363.42
2016,6,30,17,0,62.0,214.0,3.8,33.0,246.0,259.15,194.95
2016,6,30,17,15,345.0,153.5,3.65,32.5,302.5,398.91,306.21
2016,6,30,17,30,628.0,93.0,3.5,32.0,359.0,487.94,375.01
2016,6,30,17,45,585.0,86.5,3.4,31.5,307.0,425.63,327.33
2016,6,30,18,0,542.0,80.0,3.3,31.0,255.0,366.43,281.13
2016,6,30,18,15,482.5,71.0,3.0,30.0,205.0,300.79,228.96
2016,6,30,18,30,423.0,62.0,2.7,29.0,155.0,240.79,179.77
2016,6,30,18,45,337.5,50.0,2.45,28.5,111.0,173.44,124.31
2016,6,30,19,0,252.0,38.0,2.2,28.0,67.0,118.46,78.57
2016,6,30,19,15,126.0,19.0,2.15,27.5,33.5,52.72,18.5
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,12.0,1.0,23.5,18.0,11.44,0.0
2016,7,1,6,0,166.0,24.0,1.1,24.0,36.0,18.87,6.08
2016,7,1,6,15,272.5,37.5,1.15,24.5,76.5,28.96,18.36
2016,7,1,6,30,379.0,51.0,1.2,25.0,117.0,39.36,27.79
2016,7,1,6,45,457.0,59.5,1.25,25.5,166.5,43.91,31.98
2016,7,1,7,0,535.0,68.0,1.3,26.0,216.0,48.26,35.75
2016,7,1,7,15,584.0,75.0,1.4,26.5,269.0,51.07,38.05
2016,7,1,7,30,633.0,82.0,1.5,27.0,322.0,58.42,44.1
2016,7,1,7,45,671.5,86.0,1.6,28.0,376.0,104.19,55.2
2016,7,1,8,0,710.0,90.0,1.7,29.0,430.0,154.54,87.18
2016,7,1,8,15,735.5,94.5,1.75,29.0,482.5,211.54,131.29
2016,7,1,8,30,761.0,99.0,1.8,29.0,535.0,266.56,176.62
2016,7,1,8,45,781.5,101.5,1.9,29.5,585.0,320.81,221.92
2016,7,1,9,0,802.0,104.0,2.0,30.0,635.0,376.67,267.91
2016,7,1,9,15,816.5,107.0,2.0,30.5,681.0,431.78,312.12
2016,7,1,9,30,831.0,110.0,2.0,31.0,727.0,491.02,357.73
2016,7,1,9,45,843.0,111.5,2.05,31.5,768.0,543.52,397.31
2016,7,1,10,0,855.0,113.0,2.1,32.0,809.0,595.58,435.32
2016,7,1,10,15,863.0,115.0,2.15,32.0,843.5,644.88,471.18
2016,7,1,10,30,871.0,117.0,2.2,32.0,878.0,692.89,505.28
