Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,878.0,117.5,2.25,32.5,906.5,737.35,534.74
2016,7,1,11,0,885.0,118.0,2.3,33.0,935.0,779.97,561.16
2016,7,1,11,15,669.5,266.5,2.35,33.0,893.0,780.43,558.24
2016,7,1,11,30,454.0,415.0,2.4,33.0,851.0,764.09,541.89
2016,7,1,11,45,430.0,423.0,2.5,33.5,841.0,770.37,545.12
2016,7,1,12,0,406.0,431.0,2.6,34.0,831.0,772.88,545.66
2016,7,1,12,15,646.5,281.0,2.65,34.0,921.0,868.64,615.16
2016,7,1,12,30,887.0,131.0,2.7,34.0,1011.0,958.62,673.14
2016,7,1,12,45,886.5,130.5,2.8,34.5,1008.5,974.99,682.04
2016,7,1,13,0,886.0,130.0,2.9,35.0,1006.0,988.27,689.68
2016,7,1,13,15,883.0,129.5,2.95,35.0,995.0,995.8,694.88
2016,7,1,13,30,880.0,129.0,3.0,35.0,984.0,999.87,698.09
2016,7,1,13,45,875.5,128.0,3.05,35.0,965.5,998.46,698.02
2016,7,1,14,0,871.0,127.0,3.1,35.0,947.0,993.54,695.91
2016,7,1,14,15,865.0,126.0,3.15,35.0,921.5,983.7,690.84
2016,7,1,14,30,859.0,125.0,3.2,35.0,896.0,970.49,683.78
2016,7,1,14,45,849.5,124.0,3.25,35.0,863.5,950.68,672.6
2016,7,1,15,0,840.0,123.0,3.3,35.0,831.0,927.84,659.54
2016,7,1,15,15,829.5,120.5,3.35,35.0,792.5,899.67,643.02
2016,7,1,15,30,819.0,118.0,3.4,35.0,754.0,868.84,624.73
2016,7,1,15,45,802.0,117.0,3.5,35.0,709.5,837.81,606.45
2016,7,1,16,0,785.0,116.0,3.6,35.0,665.0,798.37,582.33
2016,7,1,16,15,766.5,112.5,3.6,34.5,617.0,753.37,554.9
2016,7,1,16,30,748.0,109.0,3.6,34.0,569.0,707.14,526.16
2016,7,1,16,45,718.0,107.0,3.65,33.5,517.0,655.31,493.07
2016,7,1,17,0,688.0,105.0,3.7,33.0,465.0,601.84,456.54
2016,7,1,17,15,656.0,100.0,3.6,32.5,412.5,544.42,415.69
2016,7,1,17,30,624.0,95.0,3.5,32.0,360.0,488.27,374.58
2016,7,1,17,45,578.0,88.5,3.4,32.0,307.0,424.49,325.79
2016,7,1,18,0,532.0,82.0,3.3,32.0,254.0,364.11,278.27
2016,7,1,18,15,471.0,73.0,3.05,31.0,204.0,298.27,226.24
2016,7,1,18,30,410.0,64.0,2.8,30.0,154.0,238.22,177.31
2016,7,1,18,45,325.5,51.0,2.55,29.5,110.0,170.98,122.2
2016,7,1,19,0,241.0,38.0,2.3,29.0,66.0,115.73,76.5
2016,7,1,19,15,120.5,19.0,2.3,28.5,33.0,51.67,17.93
2016,7,1,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,26.5,13.0,2.85,23.5,14.5,12.39,0.0
2016,7,2,6,0,53.0,26.0,3.1,24.0,29.0,22.29,7.73
2016,7,2,6,15,140.0,45.5,3.25,24.5,66.5,36.7,24.68
2016,7,2,6,30,227.0,65.0,3.4,25.0,104.0,51.51,38.01
2016,7,2,6,45,315.0,76.5,3.6,25.5,151.5,56.81,42.92
2016,7,2,7,0,403.0,88.0,3.8,26.0,199.0,63.77,48.95
2016,7,2,7,15,457.0,98.0,3.85,26.5,250.0,69.2,53.44
2016,7,2,7,30,511.0,108.0,3.9,27.0,301.0,77.67,60.35
2016,7,2,7,45,287.5,150.5,4.0,27.5,262.5,133.79,92.16
2016,7,2,8,0,64.0,193.0,4.1,28.0,224.0,168.88,126.09
2016,7,2,8,15,371.0,158.5,4.1,28.5,368.5,190.16,129.9
2016,7,2,8,30,678.0,124.0,4.1,29.0,513.0,261.55,176.6
2016,7,2,8,45,708.0,124.5,4.2,29.5,563.5,312.86,219.39
2016,7,2,9,0,738.0,125.0,4.3,30.0,614.0,370.87,267.0
2016,7,2,9,15,754.5,128.5,4.35,30.5,659.0,423.8,310.13
2016,7,2,9,30,771.0,132.0,4.4,31.0,704.0,477.5,352.64
2016,7,2,9,45,788.0,132.0,4.45,31.5,745.5,528.9,392.33
2016,7,2,10,0,805.0,132.0,4.5,32.0,787.0,580.55,431.05
2016,7,2,10,15,814.0,134.5,4.5,32.0,821.5,629.39,467.46
2016,7,2,10,30,823.0,137.0,4.5,32.0,856.0,677.62,502.59
2016,7,2,10,45,832.5,137.0,4.55,32.5,884.5,721.53,533.12
2016,7,2,11,0,842.0,137.0,4.6,33.0,913.0,763.92,560.7
2016,7,2,11,15,846.5,138.0,4.6,33.5,934.5,801.49,584.24
2016,7,2,11,30,851.0,139.0,4.6,34.0,956.0,836.8,606.01
2016,7,2,11,45,849.0,143.5,4.65,34.5,968.0,867.19,624.53
2016,7,2,12,0,847.0,148.0,4.7,35.0,980.0,894.7,641.06
2016,7,2,12,15,848.0,148.5,4.7,35.0,986.0,918.47,656.24
2016,7,2,12,30,849.0,149.0,4.7,35.0,992.0,939.49,669.66
2016,7,2,12,45,847.0,150.0,4.7,35.0,989.0,955.36,679.81
2016,7,2,13,0,845.0,151.0,4.7,35.0,986.0,968.3,688.17
2016,7,2,13,15,842.5,150.5,4.7,35.0,976.0,976.23,693.42
2016,7,2,13,30,840.0,150.0,4.7,35.0,966.0,980.85,696.67
2016,7,2,13,45,833.0,151.0,4.75,35.0,947.5,979.11,696.21
2016,7,2,14,0,826.0,152.0,4.8,35.0,929.0,974.05,693.8
2016,7,2,14,15,819.5,150.5,4.75,35.0,904.0,972.42,693.19
2016,7,2,14,30,813.0,149.0,4.7,35.0,879.0,958.79,684.96
2016,7,2,14,45,804.0,147.0,4.7,35.0,847.0,939.09,673.16
2016,7,2,15,0,795.0,145.0,4.7,35.0,815.0,916.45,659.52
2016,7,2,15,15,783.5,142.5,4.65,34.5,777.0,888.17,643.3
2016,7,2,15,30,772.0,140.0,4.6,34.0,739.0,857.39,625.34
2016,7,2,15,45,753.5,138.0,4.6,34.0,695.0,818.74,600.87
2016,7,2,16,0,735.0,136.0,4.6,34.0,651.0,778.41,575.09
2016,7,2,16,15,715.0,132.0,4.55,33.5,603.0,736.37,548.85
2016,7,2,16,30,695.0,128.0,4.5,33.0,555.0,690.3,519.39
2016,7,2,16,45,663.0,125.5,4.45,33.0,503.5,636.46,481.96
2016,7,2,17,0,631.0,123.0,4.4,33.0,452.0,583.21,443.87
2016,7,2,17,15,596.5,116.5,4.25,32.5,400.0,524.98,402.03
2016,7,2,17,30,562.0,110.0,4.1,32.0,348.0,468.35,360.25
2016,7,2,17,45,510.5,102.5,4.0,32.0,296.0,403.36,310.36
2016,7,2,18,0,459.0,95.0,3.9,32.0,244.0,339.31,260.05
2016,7,2,18,15,395.0,84.0,3.75,31.0,195.0,274.55,208.93
2016,7,2,18,30,331.0,73.0,3.6,30.0,146.0,216.23,161.61
2016,7,2,18,45,241.0,58.0,3.45,29.5,103.0,151.87,109.28
2016,7,2,19,0,151.0,43.0,3.3,29.0,60.0,93.18,61.92
2016,7,2,19,15,75.5,21.5,3.35,28.5,30.0,42.03,13.98
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,5,45,35.5,12.5,4.35,24.0,15.0,11.91,0.0
2016,7,3,6,0,71.0,25.0,4.5,24.0,30.0,20.67,6.27
2016,7,3,6,15,166.5,42.5,4.7,24.5,67.5,34.48,22.81
2016,7,3,6,30,262.0,60.0,4.9,25.0,105.0,45.62,33.02
2016,7,3,6,45,131.0,49.0,5.15,25.5,71.5,39.44,28.12
2016,7,3,7,0,0.0,38.0,5.4,26.0,38.0,35.28,24.63
2016,7,3,7,15,0.0,47.5,5.5,26.5,47.5,44.13,32.14
2016,7,3,7,30,0.0,57.0,5.6,27.0,57.0,52.99,39.51
2016,7,3,7,45,0.0,75.0,5.7,27.5,75.0,69.8,50.88
2016,7,3,8,0,0.0,93.0,5.8,28.0,93.0,86.09,63.58
2016,7,3,8,15,0.0,104.5,5.8,28.5,104.5,96.54,71.48
2016,7,3,8,30,0.0,116.0,5.8,29.0,116.0,107.04,79.32
2016,7,3,8,45,192.5,185.5,5.85,29.5,312.5,212.05,155.72
2016,7,3,9,0,385.0,255.0,5.9,30.0,509.0,350.85,258.47
2016,7,3,9,15,376.0,283.0,5.85,30.5,546.5,394.81,292.6
2016,7,3,9,30,367.0,311.0,5.8,31.0,584.0,437.71,325.11
2016,7,3,9,45,257.0,352.0,5.75,31.5,548.5,437.24,324.63
2016,7,3,10,0,147.0,393.0,5.7,32.0,513.0,429.22,317.34
2016,7,3,10,15,192.5,408.5,5.65,32.5,573.0,482.14,355.34
2016,7,3,10,30,238.0,424.0,5.6,33.0,633.0,539.09,395.62
2016,7,3,10,45,533.0,283.0,5.55,33.5,769.5,638.21,471.04
2016,7,3,11,0,828.0,142.0,5.5,34.0,906.0,757.45,558.17
2016,7,3,11,15,833.0,143.5,5.4,34.0,927.0,795.41,582.66
2016,7,3,11,30,838.0,145.0,5.3,34.0,948.0,831.18,605.79
2016,7,3,11,45,835.5,149.5,5.25,34.5,960.0,860.8,623.57
2016,7,3,12,0,833.0,154.0,5.2,35.0,972.0,887.55,639.3
2016,7,3,12,15,834.0,154.0,5.1,35.0,977.5,910.62,653.57
2016,7,3,12,30,835.0,154.0,5.0,35.0,983.0,930.97,666.03
2016,7,3,12,45,835.5,153.0,4.95,35.5,981.0,947.25,674.75
2016,7,3,13,0,836.0,152.0,4.9,36.0,979.0,960.68,681.65
2016,7,3,13,15,833.5,151.5,4.85,36.0,969.0,968.57,686.5
2016,7,3,13,30,831.0,151.0,4.8,36.0,959.0,973.18,689.37
2016,7,3,13,45,829.5,148.0,4.75,36.0,942.0,973.04,689.5
2016,7,3,14,0,828.0,145.0,4.7,36.0,925.0,969.52,687.55
2016,7,3,14,15,822.0,143.5,4.65,36.0,900.0,959.68,681.69
2016,7,3,14,30,816.0,142.0,4.6,36.0,875.0,946.61,673.88
2016,7,3,14,45,809.0,139.0,4.55,36.0,843.5,935.87,667.69
2016,7,3,15,0,802.0,136.0,4.5,36.0,812.0,913.94,654.31
2016,7,3,15,15,791.0,133.5,4.45,35.5,774.5,885.96,638.37
2016,7,3,15,30,780.0,131.0,4.4,35.0,737.0,855.44,620.69
2016,7,3,15,45,767.0,127.0,4.4,35.0,694.0,819.21,598.0
2016,7,3,16,0,754.0,123.0,4.4,35.0,651.0,780.96,573.8
2016,7,3,16,15,735.5,119.5,4.4,34.5,604.0,737.02,546.6
2016,7,3,16,30,717.0,116.0,4.4,34.0,557.0,694.28,519.8
2016,7,3,16,45,695.5,110.5,4.4,34.0,507.5,643.9,485.93
2016,7,3,17,0,674.0,105.0,4.4,34.0,458.0,593.23,450.14
2016,7,3,17,15,642.0,99.5,4.35,33.5,406.0,535.85,409.26
2016,7,3,17,30,610.0,94.0,4.3,33.0,354.0,479.78,368.15
2016,7,3,17,45,568.5,87.0,4.3,33.0,302.0,418.54,321.24
2016,7,3,18,0,527.0,80.0,4.3,33.0,250.0,360.27,275.29
2016,7,3,18,15,465.0,71.5,4.2,32.0,200.5,294.75,223.51
2016,7,3,18,30,403.0,63.0,4.1,31.0,151.0,232.59,172.96
2016,7,3,18,45,310.0,51.0,4.0,30.5,107.5,166.43,118.85
2016,7,3,19,0,217.0,39.0,3.9,30.0,64.0,110.89,73.32
2016,7,3,19,15,108.5,19.5,4.0,29.5,32.0,49.95,16.94
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,4.5,11.0,4.0,24.5,11.0,10.48,0.0
2016,7,4,6,0,9.0,22.0,4.1,25.0,22.0,19.84,5.22
2016,7,4,6,15,62.5,44.0,4.25,25.0,54.0,36.83,24.64
2016,7,4,6,30,116.0,66.0,4.4,25.0,86.0,54.02,40.08
2016,7,4,6,45,197.0,79.0,4.6,25.5,127.0,61.7,47.06
2016,7,4,7,0,278.0,92.0,4.8,26.0,168.0,71.03,55.12
2016,7,4,7,15,272.5,116.0,4.9,26.0,204.0,87.32,68.94
2016,7,4,7,30,267.0,140.0,5.0,26.0,240.0,104.08,82.93
2016,7,4,7,45,303.5,158.5,5.15,26.5,289.5,139.75,97.0
2016,7,4,8,0,340.0,177.0,5.3,27.0,339.0,179.92,123.95
2016,7,4,8,15,403.0,185.0,5.35,27.5,399.0,215.85,149.38
2016,7,4,8,30,466.0,193.0,5.4,28.0,459.0,264.75,186.92
2016,7,4,8,45,385.5,237.5,5.45,28.5,471.0,311.12,227.0
2016,7,4,9,0,305.0,282.0,5.5,29.0,483.0,343.0,254.24
2016,7,4,9,15,528.0,211.0,5.5,29.5,589.5,395.0,292.82
2016,7,4,9,30,751.0,140.0,5.5,30.0,696.0,474.04,353.33
2016,7,4,9,45,772.5,138.5,5.5,30.5,738.5,525.55,393.49
2016,7,4,10,0,794.0,137.0,5.5,31.0,781.0,577.79,433.17
2016,7,4,10,15,615.0,245.0,5.45,31.5,757.0,599.52,446.63
2016,7,4,10,30,436.0,353.0,5.4,32.0,733.0,606.1,447.64
2016,7,4,10,45,394.5,385.5,5.35,33.0,738.5,629.93,461.73
2016,7,4,11,0,353.0,418.0,5.3,34.0,744.0,647.85,471.11
2016,7,4,11,15,602.5,278.5,5.2,34.0,850.0,737.56,539.13
2016,7,4,11,30,852.0,139.0,5.1,34.0,956.0,837.39,609.29
2016,7,4,11,45,852.0,142.5,5.1,34.5,969.5,868.77,628.04
2016,7,4,12,0,852.0,146.0,5.1,35.0,983.0,897.36,645.16
2016,7,4,12,15,854.0,146.0,5.05,35.5,989.0,921.82,659.17
2016,7,4,12,30,856.0,146.0,5.0,36.0,995.0,943.53,671.31
2016,7,4,12,45,861.5,141.5,5.0,36.5,995.0,961.69,681.48
2016,7,4,13,0,867.0,137.0,5.0,37.0,995.0,976.96,689.81
2016,7,4,13,15,865.5,136.5,5.0,37.0,985.5,985.98,695.71
2016,7,4,13,30,864.0,136.0,5.0,37.0,976.0,991.64,699.6
2016,7,4,13,45,636.0,269.5,5.0,37.0,881.5,918.13,651.89
2016,7,4,14,0,408.0,403.0,5.0,37.0,787.0,826.83,585.77
2016,7,4,14,15,630.0,265.0,5.0,37.0,839.5,909.15,648.05
2016,7,4,14,30,852.0,127.0,5.0,37.0,892.0,966.93,686.73
2016,7,4,14,45,587.0,256.0,5.0,37.0,774.0,849.09,608.79
2016,7,4,15,0,322.0,385.0,5.0,37.0,656.0,711.04,510.0
2016,7,4,15,15,367.5,348.0,4.95,36.5,643.5,709.54,513.01
2016,7,4,15,30,413.0,311.0,4.9,36.0,631.0,714.4,519.52
2016,7,4,15,45,585.0,220.0,4.9,36.0,644.5,762.99,558.54
2016,7,4,16,0,757.0,129.0,4.9,36.0,658.0,790.47,580.11
2016,7,4,16,15,737.5,125.0,4.85,35.5,610.5,745.07,551.4
2016,7,4,16,30,718.0,121.0,4.8,35.0,563.0,701.2,523.7
2016,7,4,16,45,613.0,139.5,4.75,35.0,493.5,616.19,463.51
2016,7,4,17,0,508.0,158.0,4.7,35.0,424.0,532.67,402.63
2016,7,4,17,15,551.5,130.0,4.5,34.5,389.5,511.38,388.84
2016,7,4,17,30,595.0,102.0,4.3,34.0,355.0,480.14,366.77
2016,7,4,17,45,546.0,95.5,4.1,33.5,302.5,415.99,318.27
2016,7,4,18,0,497.0,89.0,3.9,33.0,250.0,355.52,271.3
2016,7,4,18,15,432.5,79.0,3.75,32.0,200.0,285.91,216.66
2016,7,4,18,30,368.0,69.0,3.6,31.0,150.0,226.36,168.4
2016,7,4,18,45,274.5,55.5,3.45,30.5,106.5,160.32,114.73
2016,7,4,19,0,181.0,42.0,3.3,30.0,63.0,104.97,69.77
2016,7,4,19,15,90.5,21.0,3.5,29.5,31.5,44.66,14.47
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,38.5,12.0,3.95,24.5,14.5,11.44,0.0
2016,7,5,6,0,77.0,24.0,4.0,25.0,29.0,19.88,4.65
2016,7,5,6,15,178.0,41.0,4.15,25.0,67.0,31.81,20.47
2016,7,5,6,30,279.0,58.0,4.3,25.0,105.0,44.14,31.74
2016,7,5,6,45,373.5,67.0,4.45,25.5,154.0,49.72,36.87
2016,7,5,7,0,468.0,76.0,4.6,26.0,203.0,55.3,41.74
2016,7,5,7,15,521.0,84.0,4.6,26.0,255.0,58.53,44.5
2016,7,5,7,30,574.0,92.0,4.6,26.0,307.0,63.17,48.34
2016,7,5,7,45,627.5,93.0,4.7,26.5,362.0,103.96,57.73
2016,7,5,8,0,681.0,94.0,4.8,27.0,417.0,151.23,86.99
2016,7,5,8,15,707.5,98.0,4.85,27.5,469.0,202.07,126.5
2016,7,5,8,30,734.0,102.0,4.9,28.0,521.0,259.87,174.33
2016,7,5,8,45,762.5,102.0,4.95,28.5,572.0,312.95,219.35
2016,7,5,9,0,791.0,102.0,5.0,29.0,623.0,368.57,266.11
2016,7,5,9,15,805.5,104.5,5.0,29.5,668.5,422.77,311.04
2016,7,5,9,30,820.0,107.0,5.0,30.0,714.0,481.17,357.7
2016,7,5,9,45,835.0,107.5,5.0,30.5,755.5,533.94,398.95
2016,7,5,10,0,850.0,108.0,5.0,31.0,797.0,586.6,438.86
2016,7,5,10,15,858.0,109.5,5.0,31.5,832.0,635.38,474.8
2016,7,5,10,30,866.0,111.0,5.0,32.0,867.0,682.89,508.8
2016,7,5,10,45,670.5,246.0,5.0,32.5,843.0,702.13,517.48
2016,7,5,11,0,475.0,381.0,5.0,33.0,819.0,706.3,514.62
2016,7,5,11,15,425.5,403.5,4.95,33.0,802.5,709.96,515.99
2016,7,5,11,30,376.0,426.0,4.9,33.0,786.0,709.39,514.22
2016,7,5,11,45,628.0,276.0,4.9,33.5,887.5,805.5,585.66
2016,7,5,12,0,880.0,126.0,4.9,34.0,989.0,904.31,651.62
2016,7,5,12,15,881.0,126.0,4.85,34.0,995.0,928.48,666.36
2016,7,5,12,30,882.0,126.0,4.8,34.0,1001.0,949.71,679.61
2016,7,5,12,45,883.5,124.5,4.8,34.5,999.5,967.09,689.3
2016,7,5,13,0,885.0,123.0,4.8,35.0,998.0,981.41,697.06
2016,7,5,13,15,882.5,122.5,4.8,35.0,987.5,989.5,702.39
2016,7,5,13,30,880.0,122.0,4.8,35.0,977.0,994.13,705.64
2016,7,5,13,45,661.5,261.0,4.8,35.5,897.5,935.28,666.44
2016,7,5,14,0,443.0,400.0,4.8,36.0,818.0,858.75,608.77
2016,7,5,14,15,484.5,373.5,4.8,36.0,819.0,873.95,621.08
2016,7,5,14,30,526.0,347.0,4.8,36.0,820.0,885.88,630.8
2016,7,5,14,45,682.0,233.0,4.8,36.0,823.0,917.53,657.23
2016,7,5,15,0,838.0,119.0,4.8,36.0,826.0,923.64,662.07
2016,7,5,15,15,575.0,233.5,4.8,36.0,708.0,796.65,577.52
2016,7,5,15,30,312.0,348.0,4.8,36.0,590.0,652.73,473.86
2016,7,5,15,45,296.5,329.0,4.85,36.0,548.5,611.99,447.31
2016,7,5,16,0,281.0,310.0,4.9,36.0,507.0,570.89,419.7
2016,7,5,16,15,299.0,282.0,4.95,35.5,478.0,547.03,405.64
2016,7,5,16,30,317.0,254.0,5.0,35.0,449.0,520.65,389.4
2016,7,5,16,45,367.0,218.5,5.05,34.5,425.0,506.87,382.59
2016,7,5,17,0,417.0,183.0,5.1,34.0,401.0,497.43,378.25
2016,7,5,17,15,532.0,135.0,5.0,33.5,381.5,500.24,383.22
2016,7,5,17,30,647.0,87.0,4.9,33.0,362.0,494.76,380.82
2016,7,5,17,45,601.5,81.5,4.85,33.0,309.0,431.16,331.65
2016,7,5,18,0,556.0,76.0,4.8,33.0,256.0,370.89,283.88
2016,7,5,18,15,494.5,68.0,4.6,32.0,205.5,304.55,231.16
2016,7,5,18,30,433.0,60.0,4.4,31.0,155.0,244.03,181.58
2016,7,5,18,45,336.0,49.0,4.25,30.5,110.5,173.01,123.49
2016,7,5,19,0,239.0,38.0,4.1,30.0,66.0,115.96,76.54
2016,7,5,19,15,119.5,19.0,4.1,29.5,33.0,51.75,16.99
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.25,24.5,14.0,11.44,0.0
2016,7,6,6,0,65.0,24.0,4.4,25.0,28.0,19.85,3.95
2016,7,6,6,15,162.5,41.5,4.55,25.0,65.0,33.69,21.96
2016,7,6,6,30,260.0,59.0,4.7,25.0,102.0,44.96,32.4
2016,7,6,6,45,356.0,68.0,4.85,25.5,150.5,50.5,37.52
2016,7,6,7,0,452.0,77.0,5.0,26.0,199.0,55.84,42.19
2016,7,6,7,15,505.5,85.5,5.05,26.5,250.5,59.84,45.52
2016,7,6,7,30,559.0,94.0,5.1,27.0,302.0,64.09,48.92
2016,7,6,7,45,608.0,97.0,5.2,27.5,356.5,105.2,59.33
2016,7,6,8,0,657.0,100.0,5.3,28.0,411.0,152.29,88.56
2016,7,6,8,15,684.5,104.5,5.4,28.5,462.5,202.34,127.17
2016,7,6,8,30,712.0,109.0,5.5,29.0,514.0,255.35,171.03
2016,7,6,8,45,735.0,112.0,5.6,29.5,564.0,312.57,219.14
2016,7,6,9,0,758.0,115.0,5.7,30.0,614.0,367.27,265.06
2016,7,6,9,15,774.0,118.0,5.7,30.5,659.0,420.78,309.27
2016,7,6,9,30,790.0,121.0,5.7,31.0,704.0,474.96,352.78
2016,7,6,9,45,804.0,122.5,5.7,31.5,745.5,527.2,393.64
2016,7,6,10,0,818.0,124.0,5.7,32.0,787.0,581.58,434.78
2016,7,6,10,15,827.0,126.0,5.7,32.5,822.0,630.03,470.56
2016,7,6,10,30,836.0,128.0,5.7,33.0,857.0,677.36,504.57
2016,7,6,10,45,845.0,128.5,5.7,33.5,886.0,722.05,535.91
2016,7,6,11,0,854.0,129.0,5.7,34.0,915.0,765.16,563.92
2016,7,6,11,15,859.0,130.0,5.7,34.0,936.5,803.77,589.66
2016,7,6,11,30,864.0,131.0,5.7,34.0,958.0,840.1,613.72
2016,7,6,11,45,868.5,130.5,5.7,34.5,972.5,872.24,633.51
2016,7,6,12,0,873.0,130.0,5.7,35.0,987.0,901.76,651.43
2016,7,6,12,15,874.5,130.5,5.7,35.0,993.0,926.75,667.64
2016,7,6,12,30,876.0,131.0,5.7,35.0,999.0,948.86,682.0
2016,7,6,12,45,876.0,130.5,5.7,35.5,997.5,965.74,691.51
2016,7,6,13,0,876.0,130.0,5.7,36.0,996.0,979.56,699.08
2016,7,6,13,15,874.0,129.5,5.7,36.0,986.0,988.18,704.83
2016,7,6,13,30,872.0,129.0,5.7,36.0,976.0,993.38,708.5
2016,7,6,13,45,867.5,129.0,5.75,36.5,958.5,993.12,707.57
2016,7,6,14,0,863.0,129.0,5.8,37.0,941.0,989.41,704.53
2016,7,6,14,15,857.0,127.5,5.8,37.0,916.0,979.29,698.67
2016,7,6,14,30,851.0,126.0,5.8,37.0,891.0,965.82,690.75
2016,7,6,14,45,835.0,129.5,5.8,37.0,857.0,944.61,677.85
2016,7,6,15,0,819.0,133.0,5.8,37.0,823.0,928.23,668.22
2016,7,6,15,15,808.0,130.5,5.85,36.5,785.0,899.94,652.35
2016,7,6,15,30,797.0,128.0,5.9,36.0,747.0,869.04,634.63
2016,7,6,15,45,777.5,128.0,5.95,36.0,702.5,831.01,610.58
2016,7,6,16,0,758.0,128.0,6.0,36.0,658.0,791.28,585.17
2016,7,6,16,15,738.5,124.0,6.0,35.5,610.5,745.84,556.51
2016,7,6,16,30,719.0,120.0,6.0,35.0,563.0,701.89,528.47
2016,7,6,16,45,688.5,117.5,6.0,34.5,511.0,648.17,492.49
2016,7,6,17,0,658.0,115.0,6.0,34.0,459.0,594.88,455.03
2016,7,6,17,15,624.0,109.0,5.85,33.5,406.5,536.25,412.41
2016,7,6,17,30,590.0,103.0,5.7,33.0,354.0,479.12,369.82
2016,7,6,17,45,540.5,96.5,5.6,32.5,301.5,414.84,320.64
2016,7,6,18,0,491.0,90.0,5.5,32.0,249.0,354.3,273.0
2016,7,6,18,15,425.0,80.0,5.3,31.0,199.0,284.36,217.34
2016,7,6,18,30,359.0,70.0,5.1,30.0,149.0,224.57,168.36
2016,7,6,18,45,266.5,56.0,4.9,29.5,105.5,158.7,114.35
2016,7,6,19,0,174.0,42.0,4.7,29.0,62.0,103.42,69.1
2016,7,6,19,15,87.0,21.0,4.55,28.5,31.0,44.03,13.65
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,4.4,25.0,19.0,17.51,2.12
2016,7,7,6,15,36.0,39.5,4.6,25.5,45.5,34.58,22.57
2016,7,7,6,30,72.0,60.0,4.8,26.0,72.0,49.66,36.18
2016,7,7,6,45,107.5,81.5,5.0,26.5,106.5,66.18,50.61
2016,7,7,7,0,143.0,103.0,5.2,27.0,141.0,82.26,64.38
2016,7,7,7,15,163.5,124.5,5.25,27.5,178.0,97.85,77.39
2016,7,7,7,30,184.0,146.0,5.3,28.0,215.0,113.03,89.76
2016,7,7,7,45,432.5,119.0,5.4,28.5,314.5,111.7,70.09
2016,7,7,8,0,681.0,92.0,5.5,29.0,414.0,148.37,84.16
2016,7,7,8,15,707.5,96.5,5.55,29.5,466.0,199.62,123.63
2016,7,7,8,30,734.0,101.0,5.6,30.0,518.0,257.81,171.48
2016,7,7,8,45,762.5,101.0,5.65,30.5,569.0,310.93,216.33
2016,7,7,9,0,791.0,101.0,5.7,31.0,620.0,366.6,262.98
2016,7,7,9,15,805.5,103.5,5.7,31.5,665.5,420.86,307.86
2016,7,7,9,30,820.0,106.0,5.7,32.0,711.0,479.35,354.52
2016,7,7,9,45,833.5,107.0,5.7,32.5,752.5,531.86,395.54
2016,7,7,10,0,847.0,108.0,5.7,33.0,794.0,584.1,435.14
2016,7,7,10,15,855.5,110.0,5.65,33.5,829.0,633.6,471.47
2016,7,7,10,30,864.0,112.0,5.6,34.0,864.0,681.87,505.87
2016,7,7,10,45,870.5,113.0,5.6,34.5,892.5,726.4,536.44
2016,7,7,11,0,877.0,114.0,5.6,35.0,921.0,769.08,563.88
2016,7,7,11,15,881.0,115.0,5.55,35.0,942.0,807.74,589.26
2016,7,7,11,30,885.0,116.0,5.5,35.0,963.0,844.0,612.84
2016,7,7,11,45,878.5,123.0,5.5,35.5,974.5,874.11,631.1
2016,7,7,12,0,872.0,130.0,5.5,36.0,986.0,900.96,647.09
2016,7,7,12,15,873.0,130.5,5.5,36.0,992.0,925.51,662.91
2016,7,7,12,30,874.0,131.0,5.5,36.0,998.0,947.18,676.86
2016,7,7,12,45,872.0,131.5,5.5,36.5,995.5,963.08,685.66
2016,7,7,13,0,870.0,132.0,5.5,37.0,993.0,975.9,692.52
2016,7,7,13,15,868.0,131.5,5.5,37.0,982.5,984.52,698.23
2016,7,7,13,30,866.0,131.0,5.5,37.0,972.0,989.74,701.88
2016,7,7,13,45,860.0,132.0,5.5,37.0,954.0,989.02,701.84
2016,7,7,14,0,854.0,133.0,5.5,37.0,936.0,984.89,699.74
2016,7,7,14,15,848.0,131.5,5.5,37.0,911.0,974.89,693.98
2016,7,7,14,30,842.0,130.0,5.5,37.0,886.0,961.57,686.19
2016,7,7,14,45,829.5,130.5,5.55,37.0,853.0,940.82,673.94
2016,7,7,15,0,817.0,131.0,5.6,37.0,820.0,917.22,659.85
2016,7,7,15,15,806.5,129.0,5.6,36.5,782.0,897.46,649.44
2016,7,7,15,30,796.0,127.0,5.6,36.0,744.0,867.59,632.2
2016,7,7,15,45,776.5,126.5,5.65,36.0,700.0,829.04,607.91
2016,7,7,16,0,757.0,126.0,5.7,36.0,656.0,788.81,582.28
2016,7,7,16,15,738.0,122.5,5.7,35.5,608.5,744.34,554.4
2016,7,7,16,30,719.0,119.0,5.7,35.0,561.0,701.28,527.08
2016,7,7,16,45,691.0,115.5,5.75,35.0,510.0,648.25,490.96
2016,7,7,17,0,663.0,112.0,5.8,35.0,459.0,595.46,453.27
2016,7,7,17,15,630.0,106.5,5.7,34.5,406.5,537.79,411.7
2016,7,7,17,30,597.0,101.0,5.6,34.0,354.0,481.51,370.04
2016,7,7,17,45,553.5,93.5,5.6,33.5,302.0,419.07,322.65
2016,7,7,18,0,510.0,86.0,5.6,33.0,250.0,359.79,276.23
2016,7,7,18,15,445.0,76.5,5.35,32.0,200.0,289.45,220.36
2016,7,7,18,30,380.0,67.0,5.1,31.0,150.0,229.46,171.25
2016,7,7,18,45,292.5,53.5,4.95,30.5,107.0,164.51,117.9
2016,7,7,19,0,205.0,40.0,4.8,30.0,64.0,109.57,72.61
2016,7,7,19,15,102.5,20.0,4.6,29.5,32.0,49.5,15.34
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,29.5,11.5,3.65,24.5,13.0,10.96,0.0
2016,7,8,6,0,59.0,23.0,3.8,25.0,26.0,19.05,1.95
2016,7,8,6,15,157.0,41.0,3.95,25.5,63.0,33.28,21.47
2016,7,8,6,30,255.0,59.0,4.1,26.0,100.0,45.05,32.3
2016,7,8,6,45,350.0,68.5,4.3,26.5,149.0,50.97,37.74
2016,7,8,7,0,445.0,78.0,4.5,27.0,198.0,56.67,42.7
2016,7,8,7,15,499.5,86.5,4.55,27.5,249.5,60.87,46.2
2016,7,8,7,30,554.0,95.0,4.6,28.0,301.0,64.18,48.79
2016,7,8,7,45,380.0,144.5,4.65,28.5,296.0,126.8,83.89
2016,7,8,8,0,206.0,194.0,4.7,29.0,291.0,180.27,128.77
2016,7,8,8,15,465.0,149.5,4.75,29.5,403.5,198.22,131.9
2016,7,8,8,30,724.0,105.0,4.8,30.0,516.0,258.19,171.73
2016,7,8,8,45,753.5,105.0,4.9,30.5,567.5,311.05,216.12
2016,7,8,9,0,783.0,105.0,5.0,31.0,619.0,366.61,262.43
2016,7,8,9,15,798.5,107.5,5.0,31.5,664.5,420.91,307.06
2016,7,8,9,30,814.0,110.0,5.0,32.0,710.0,475.78,350.84
2016,7,8,9,45,829.0,110.5,5.0,32.5,752.0,532.1,394.29
2016,7,8,10,0,844.0,111.0,5.0,33.0,794.0,584.62,433.77
2016,7,8,10,15,852.5,113.0,4.95,33.5,829.0,634.05,469.71
2016,7,8,10,30,861.0,115.0,4.9,34.0,864.0,682.26,503.7
2016,7,8,10,45,868.5,115.5,4.9,34.5,893.0,727.0,534.2
2016,7,8,11,0,876.0,116.0,4.9,35.0,922.0,769.98,561.52
2016,7,8,11,15,880.5,117.0,4.85,35.0,943.5,809.07,586.85
2016,7,8,11,30,885.0,118.0,4.8,35.0,965.0,845.8,610.38
2016,7,8,11,45,884.5,121.0,4.8,35.5,978.0,877.51,629.42
2016,7,8,12,0,884.0,124.0,4.8,36.0,991.0,906.29,646.41
2016,7,8,12,15,885.0,124.5,4.8,36.0,997.0,931.17,662.19
2016,7,8,12,30,886.0,125.0,4.8,36.0,1003.0,953.1,676.08
2016,7,8,12,45,885.0,125.0,4.8,36.5,1001.0,969.69,685.15
2016,7,8,13,0,884.0,125.0,4.8,37.0,999.0,983.16,692.39
2016,7,8,13,15,882.0,124.5,4.8,37.0,989.0,991.86,698.07
2016,7,8,13,30,880.0,124.0,4.8,37.0,979.0,997.12,701.69
2016,7,8,13,45,875.5,124.0,4.8,37.0,961.0,996.89,701.96
2016,7,8,14,0,871.0,124.0,4.8,37.0,943.0,993.17,700.16
2016,7,8,14,15,477.5,276.5,4.85,37.0,724.0,769.82,551.9
2016,7,8,14,30,84.0,429.0,4.9,37.0,505.0,509.27,364.07
2016,7,8,14,45,457.0,278.0,4.95,37.0,665.5,745.23,538.97
2016,7,8,15,0,830.0,127.0,5.0,37.0,826.0,925.89,663.08
2016,7,8,15,15,455.5,241.5,5.05,36.5,622.5,691.64,504.37
2016,7,8,15,30,81.0,356.0,5.1,36.0,419.0,431.51,314.25
2016,7,8,15,45,173.0,334.5,5.15,36.0,459.0,499.72,367.09
2016,7,8,16,0,265.0,313.0,5.2,36.0,499.0,561.48,413.83
2016,7,8,16,15,501.5,213.0,5.2,35.5,533.0,648.79,483.22
2016,7,8,16,30,738.0,113.0,5.2,35.0,567.0,707.43,530.1
2016,7,8,16,45,710.5,110.5,5.25,35.0,516.0,657.39,496.27
2016,7,8,17,0,683.0,108.0,5.3,35.0,465.0,605.24,459.34
2016,7,8,17,15,650.5,102.5,5.2,34.5,412.0,546.97,417.61
2016,7,8,17,30,618.0,97.0,5.1,34.0,359.0,490.03,375.69
2016,7,8,17,45,572.0,90.5,5.0,33.5,306.5,426.26,327.38
2016,7,8,18,0,526.0,84.0,4.9,33.0,254.0,365.88,280.21
2016,7,8,18,15,462.0,75.0,4.65,32.0,203.5,298.67,226.89
2016,7,8,18,30,398.0,66.0,4.4,31.0,153.0,235.47,175.41
2016,7,8,18,45,304.5,53.0,4.15,30.5,108.5,168.06,120.26
2016,7,8,19,0,211.0,40.0,3.9,30.0,64.0,111.36,73.7
2016,7,8,19,15,105.5,20.0,3.85,29.5,32.0,50.16,14.97
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.1,24.5,6.5,6.2,0.0
2016,7,9,6,0,0.0,13.0,3.2,25.0,13.0,12.06,0.0
2016,7,9,6,15,0.0,31.5,3.35,25.5,31.5,28.81,17.78
2016,7,9,6,30,0.0,50.0,3.5,26.0,50.0,44.99,32.23
2016,7,9,6,45,9.0,72.0,3.7,26.5,74.5,63.73,48.52
2016,7,9,7,0,18.0,94.0,3.9,27.0,99.0,82.29,64.37
2016,7,9,7,15,27.0,116.0,3.9,27.5,125.0,96.43,76.15
2016,7,9,7,30,36.0,138.0,3.9,28.0,151.0,113.15,89.78
2016,7,9,7,45,97.5,167.5,3.95,28.5,211.5,143.59,106.13
2016,7,9,8,0,159.0,197.0,4.0,29.0,272.0,176.36,127.54
2016,7,9,8,15,160.5,223.0,4.0,29.5,306.5,209.56,152.51
2016,7,9,8,30,162.0,249.0,4.0,30.0,341.0,243.24,178.24
2016,7,9,8,45,250.5,260.0,4.0,30.5,417.0,286.58,209.06
2016,7,9,9,0,339.0,271.0,4.0,31.0,493.0,345.36,252.27
2016,7,9,9,15,561.0,198.5,4.0,31.5,598.0,396.11,289.36
2016,7,9,9,30,783.0,126.0,4.0,32.0,703.0,474.74,348.59
2016,7,9,9,45,796.5,128.0,4.0,32.5,743.5,526.95,388.54
2016,7,9,10,0,810.0,130.0,4.0,33.0,784.0,579.07,427.26
2016,7,9,10,15,819.0,132.0,4.0,33.5,819.0,628.04,462.59
2016,7,9,10,30,828.0,134.0,4.0,34.0,854.0,676.5,496.53
2016,7,9,10,45,836.0,134.5,4.0,34.5,882.5,720.33,526.47
2016,7,9,11,0,844.0,135.0,4.0,35.0,911.0,762.53,553.35
2016,7,9,11,15,848.5,136.5,4.0,35.0,932.0,801.0,578.28
2016,7,9,11,30,853.0,138.0,4.0,35.0,953.0,837.2,601.55
2016,7,9,11,45,848.5,143.5,4.0,35.5,964.5,866.8,619.09
2016,7,9,12,0,844.0,149.0,4.0,36.0,976.0,893.35,634.56
2016,7,9,12,15,845.0,149.5,3.95,36.0,982.0,917.44,649.47
2016,7,9,12,30,846.0,150.0,3.9,36.0,988.0,938.74,662.59
2016,7,9,12,45,843.5,151.0,3.9,36.5,985.0,954.39,671.03
2016,7,9,13,0,841.0,152.0,3.9,37.0,982.0,967.08,677.66
2016,7,9,13,15,838.5,151.5,3.9,37.0,972.0,975.23,682.93
2016,7,9,13,30,836.0,151.0,3.9,37.0,962.0,980.08,686.25
2016,7,9,13,45,829.5,151.5,3.9,37.0,943.5,978.58,685.71
2016,7,9,14,0,823.0,152.0,3.9,37.0,925.0,982.59,688.81
2016,7,9,14,15,463.5,295.0,3.85,37.0,728.5,775.41,551.31
2016,7,9,14,30,104.0,438.0,3.8,37.0,532.0,538.27,382.54
2016,7,9,14,45,449.5,290.5,3.8,37.0,672.5,751.34,538.76
2016,7,9,15,0,795.0,143.0,3.8,37.0,813.0,917.75,651.94
2016,7,9,15,15,512.5,254.0,3.75,36.5,678.5,758.05,545.37
2016,7,9,15,30,230.0,365.0,3.7,36.0,544.0,586.87,424.13
2016,7,9,15,45,234.0,341.5,3.7,36.0,514.5,560.83,408.17
2016,7,9,16,0,238.0,318.0,3.7,36.0,485.0,533.54,390.5
2016,7,9,16,15,215.0,296.0,3.7,35.5,439.0,484.76,357.56
2016,7,9,16,30,192.0,274.0,3.7,35.0,393.0,436.8,324.66
2016,7,9,16,45,405.0,200.5,3.7,35.0,421.5,526.69,394.85
2016,7,9,17,0,618.0,127.0,3.7,35.0,450.0,581.83,438.24
2016,7,9,17,15,582.5,120.5,3.65,34.5,398.0,523.32,396.47
2016,7,9,17,30,547.0,114.0,3.6,34.0,346.0,466.49,355.27
2016,7,9,17,45,492.0,107.0,3.6,33.5,293.5,396.85,303.31
2016,7,9,18,0,437.0,100.0,3.6,33.0,241.0,336.31,256.64
2016,7,9,18,15,371.0,88.5,3.65,32.5,192.0,270.99,205.13
2016,7,9,18,30,305.0,77.0,3.7,32.0,143.0,212.39,157.76
2016,7,9,18,45,219.5,60.0,3.8,31.5,101.0,143.11,102.11
2016,7,9,19,0,134.0,43.0,3.9,31.0,59.0,89.69,59.06
2016,7,9,19,15,67.0,21.5,4.05,30.5,29.5,40.54,10.72
2016,7,9,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,1.5,2.65,24.5,1.5,1.43,0.0
2016,7,10,6,0,0.0,3.0,2.8,25.0,3.0,2.77,0.0
2016,7,10,6,15,0.0,8.5,3.0,25.0,8.5,7.87,0.75
2016,7,10,6,30,0.0,14.0,3.2,25.0,14.0,12.97,5.33
2016,7,10,6,45,0.0,21.5,3.45,25.5,21.5,19.93,11.43
2016,7,10,7,0,0.0,29.0,3.7,26.0,29.0,26.9,17.46
2016,7,10,7,15,0.0,37.0,3.75,26.5,37.0,34.35,23.8
2016,7,10,7,30,0.0,45.0,3.8,27.0,45.0,41.8,30.04
2016,7,10,7,45,0.0,80.0,3.9,27.5,80.0,74.3,54.52
2016,7,10,8,0,0.0,115.0,4.0,28.0,115.0,104.86,78.5
2016,7,10,8,15,3.5,146.5,4.05,28.5,148.5,133.03,100.03
2016,7,10,8,30,7.0,178.0,4.1,29.0,182.0,161.77,121.67
2016,7,10,8,45,100.5,237.5,4.2,29.5,303.0,230.0,171.0
2016,7,10,9,0,194.0,297.0,4.3,30.0,424.0,318.92,236.15
2016,7,10,9,15,125.5,307.5,4.3,30.5,392.5,314.31,233.44
2016,7,10,9,30,57.0,318.0,4.3,31.0,361.0,305.88,227.02
2016,7,10,9,45,49.0,327.5,4.3,31.5,366.0,315.8,233.63
2016,7,10,10,0,41.0,337.0,4.3,32.0,371.0,324.67,239.27
2016,7,10,10,15,64.0,375.0,4.3,32.5,429.5,376.37,276.22
2016,7,10,10,30,87.0,413.0,4.3,33.0,488.0,430.75,314.45
2016,7,10,10,45,172.0,431.0,4.3,33.5,587.0,512.71,372.89
2016,7,10,11,0,257.0,449.0,4.3,34.0,686.0,602.77,435.74
2016,7,10,11,15,250.0,463.0,4.3,34.0,697.5,624.71,450.09
2016,7,10,11,30,243.0,477.0,4.3,34.0,709.0,645.45,463.78
2016,7,10,11,45,523.5,325.5,4.35,34.5,835.5,763.15,550.45
2016,7,10,12,0,804.0,174.0,4.4,35.0,962.0,886.65,635.28
2016,7,10,12,15,582.5,313.0,4.4,35.0,886.0,840.61,601.01
2016,7,10,12,30,361.0,452.0,4.4,35.0,810.0,780.43,554.56
2016,7,10,12,45,581.5,315.0,4.45,35.5,890.0,874.01,622.66
2016,7,10,13,0,802.0,178.0,4.5,36.0,970.0,963.24,681.72
2016,7,10,13,15,800.0,177.5,4.5,36.0,960.5,972.06,687.0
2016,7,10,13,30,798.0,177.0,4.5,36.0,951.0,977.62,690.82
2016,7,10,13,45,787.5,180.0,4.55,36.0,932.5,974.95,689.76
2016,7,10,14,0,777.0,183.0,4.6,36.0,914.0,969.02,686.78
2016,7,10,14,15,770.5,181.0,4.6,36.0,889.0,958.85,680.95
2016,7,10,14,30,764.0,179.0,4.6,36.0,864.0,945.54,673.22
2016,7,10,14,45,744.0,183.0,4.6,36.0,830.5,922.28,659.11
2016,7,10,15,0,724.0,187.0,4.6,36.0,797.0,901.98,647.02
2016,7,10,15,15,711.0,183.5,4.6,35.5,759.5,872.85,630.43
2016,7,10,15,30,698.0,180.0,4.6,35.0,722.0,841.46,612.24
2016,7,10,15,45,665.0,184.0,4.65,35.0,676.0,798.49,584.99
2016,7,10,16,0,632.0,188.0,4.7,35.0,630.0,754.77,556.38
2016,7,10,16,15,609.5,182.0,4.7,34.5,583.0,708.8,526.79
2016,7,10,16,30,587.0,176.0,4.7,34.0,536.0,662.23,496.15
2016,7,10,16,45,537.0,176.5,4.7,34.0,483.5,598.12,450.94
2016,7,10,17,0,487.0,177.0,4.7,34.0,431.0,541.09,409.91
2016,7,10,17,15,448.0,166.0,4.55,33.5,380.0,481.78,367.22
2016,7,10,17,30,409.0,155.0,4.4,33.0,329.0,424.9,325.39
2016,7,10,17,45,343.5,145.0,4.3,32.5,277.0,349.99,268.85
2016,7,10,18,0,278.0,135.0,4.2,32.0,225.0,289.9,222.28
2016,7,10,18,15,217.5,115.5,3.95,31.5,177.5,227.82,173.34
2016,7,10,18,30,157.0,96.0,3.7,31.0,130.0,167.07,124.82
2016,7,10,18,45,93.5,70.0,3.5,30.5,88.5,109.79,78.99
2016,7,10,19,0,30.0,44.0,3.3,30.0,47.0,55.3,35.9
2016,7,10,19,15,15.0,22.0,3.35,29.5,23.5,25.5,4.76
2016,7,10,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,8.5,4.1,24.5,9.0,8.1,0.0
2016,7,11,6,0,7.0,17.0,4.2,25.0,18.0,15.61,0.0
2016,7,11,6,15,65.5,42.0,4.4,25.0,52.5,35.05,22.72
2016,7,11,6,30,124.0,67.0,4.6,25.0,87.0,54.27,40.11
2016,7,11,6,45,209.0,84.5,4.85,25.5,133.0,65.59,50.27
2016,7,11,7,0,294.0,102.0,5.1,26.0,179.0,78.07,61.07
2016,7,11,7,15,352.5,115.0,5.25,26.5,229.0,82.08,64.38
2016,7,11,7,30,411.0,128.0,5.4,27.0,279.0,88.94,69.92
2016,7,11,7,45,326.5,158.0,5.55,28.0,290.5,138.25,95.26
2016,7,11,8,0,242.0,188.0,5.7,29.0,302.0,173.54,122.24
2016,7,11,8,15,425.5,168.5,5.8,29.5,397.0,204.59,138.58
2016,7,11,8,30,609.0,149.0,5.9,30.0,492.0,260.73,177.62
2016,7,11,8,45,643.0,151.0,6.05,30.5,543.5,310.62,218.84
2016,7,11,9,0,677.0,153.0,6.2,31.0,595.0,363.94,262.75
2016,7,11,9,15,696.5,157.5,6.25,31.5,641.0,416.53,305.66
2016,7,11,9,30,716.0,162.0,6.3,32.0,687.0,470.35,348.48
2016,7,11,9,45,734.0,164.0,6.4,32.5,729.5,522.24,388.91
2016,7,11,10,0,752.0,166.0,6.5,33.0,772.0,577.05,430.38
2016,7,11,10,15,763.5,168.5,6.5,33.5,808.0,625.48,466.09
2016,7,11,10,30,775.0,171.0,6.5,34.0,844.0,673.27,500.44
2016,7,11,10,45,785.0,172.0,6.55,34.5,873.5,717.78,531.83
2016,7,11,11,0,795.0,173.0,6.6,35.0,903.0,761.05,561.71
