Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,801.0,174.5,6.55,35.0,925.0,800.11,588.02
2016,7,11,11,30,807.0,176.0,6.5,35.0,947.0,837.22,612.62
2016,7,11,11,45,796.5,187.0,6.5,35.5,958.0,866.7,630.78
2016,7,11,12,0,786.0,198.0,6.5,36.0,969.0,893.02,646.74
2016,7,11,12,15,788.0,198.5,6.45,36.0,975.5,917.99,662.9
2016,7,11,12,30,790.0,199.0,6.4,36.0,982.0,940.37,677.33
2016,7,11,12,45,789.5,199.0,6.4,36.5,980.0,957.24,686.94
2016,7,11,13,0,789.0,199.0,6.4,37.0,978.0,971.2,694.69
2016,7,11,13,15,786.5,198.5,6.35,37.0,968.0,979.65,700.11
2016,7,11,13,30,784.0,198.0,6.3,37.0,958.0,984.85,703.54
2016,7,11,13,45,779.0,196.5,6.25,37.0,940.5,983.31,702.68
2016,7,11,14,0,774.0,195.0,6.2,37.0,923.0,978.48,699.82
2016,7,11,14,15,766.5,193.0,6.15,37.0,898.0,967.44,693.01
2016,7,11,14,30,759.0,191.0,6.1,37.0,873.0,953.27,684.28
2016,7,11,14,45,752.5,186.5,6.05,37.0,841.5,934.52,672.64
2016,7,11,15,0,746.0,182.0,6.0,37.0,810.0,918.02,662.59
2016,7,11,15,15,732.5,179.0,5.95,36.5,772.0,888.51,645.27
2016,7,11,15,30,719.0,176.0,5.9,36.0,734.0,856.68,626.36
2016,7,11,15,45,699.0,173.0,5.9,36.0,689.5,817.07,600.92
2016,7,11,16,0,679.0,170.0,5.9,36.0,645.0,775.97,574.3
2016,7,11,16,15,657.0,165.0,5.9,35.5,597.5,729.93,544.87
2016,7,11,16,30,635.0,160.0,5.9,35.0,550.0,683.12,513.79
2016,7,11,16,45,601.0,155.5,5.9,35.0,498.5,627.56,474.61
2016,7,11,17,0,567.0,151.0,5.9,35.0,447.0,568.51,432.26
2016,7,11,17,15,529.0,143.0,5.85,34.5,394.5,509.44,389.68
2016,7,11,17,30,491.0,135.0,5.8,34.0,342.0,452.55,347.61
2016,7,11,17,45,434.5,125.5,5.75,33.5,289.5,386.48,297.39
2016,7,11,18,0,378.0,116.0,5.7,33.0,237.0,325.26,249.67
2016,7,11,18,15,311.0,101.5,5.6,32.0,188.0,252.93,192.8
2016,7,11,18,30,244.0,87.0,5.5,31.0,139.0,195.09,146.11
2016,7,11,18,45,161.5,66.5,5.4,30.5,97.0,132.45,95.48
2016,7,11,19,0,79.0,46.0,5.3,30.0,55.0,75.1,49.63
2016,7,11,19,15,39.5,23.0,5.2,29.5,27.5,34.18,7.19
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,17.0,10.0,4.65,23.5,11.0,9.53,0.0
2016,7,12,6,0,34.0,20.0,4.8,24.0,22.0,17.38,0.0
2016,7,12,6,15,127.0,40.0,4.95,24.5,58.0,32.44,20.58
2016,7,12,6,30,220.0,60.0,5.1,25.0,94.0,47.77,34.62
2016,7,12,6,45,320.0,71.0,5.25,25.5,142.5,53.07,39.64
2016,7,12,7,0,420.0,82.0,5.4,26.0,191.0,59.83,45.57
2016,7,12,7,15,477.0,91.0,5.45,26.5,243.0,64.69,49.65
2016,7,12,7,30,534.0,100.0,5.5,27.0,295.0,68.66,52.81
2016,7,12,7,45,591.5,101.5,5.55,28.0,350.5,104.27,60.14
2016,7,12,8,0,649.0,103.0,5.6,29.0,406.0,150.1,87.07
2016,7,12,8,15,677.5,108.0,5.6,29.5,458.0,200.38,125.24
2016,7,12,8,30,706.0,113.0,5.6,30.0,510.0,253.79,169.0
2016,7,12,8,45,518.5,192.0,5.7,30.5,498.5,307.32,219.1
2016,7,12,9,0,331.0,271.0,5.8,31.0,487.0,341.91,251.12
2016,7,12,9,15,561.5,196.5,5.8,31.5,595.0,393.79,289.44
2016,7,12,9,30,792.0,122.0,5.8,32.0,703.0,474.36,350.92
2016,7,12,9,45,806.5,123.0,5.8,32.5,744.5,526.83,391.83
2016,7,12,10,0,821.0,124.0,5.8,33.0,786.0,581.46,433.09
2016,7,12,10,15,830.0,126.0,5.8,33.5,821.0,630.38,469.14
2016,7,12,10,30,839.0,128.0,5.8,34.0,856.0,678.19,503.41
2016,7,12,10,45,848.0,128.0,5.8,34.5,885.0,722.92,534.7
2016,7,12,11,0,857.0,128.0,5.8,35.0,914.0,766.05,562.66
2016,7,12,11,15,544.0,303.0,5.75,35.0,806.5,715.01,521.65
2016,7,12,11,30,231.0,478.0,5.7,35.0,699.0,636.64,459.12
2016,7,12,11,45,560.5,298.0,5.7,35.5,844.5,768.12,558.01
2016,7,12,12,0,890.0,118.0,5.7,36.0,990.0,906.81,652.63
2016,7,12,12,15,549.0,311.5,5.7,36.0,851.0,811.22,584.42
2016,7,12,12,30,208.0,505.0,5.7,36.0,712.0,683.88,488.1
2016,7,12,12,45,551.5,310.5,5.7,36.5,855.5,843.36,606.01
2016,7,12,13,0,895.0,116.0,5.7,37.0,999.0,986.65,701.42
2016,7,12,13,15,893.0,115.5,5.65,37.0,989.0,995.49,706.26
2016,7,12,13,30,891.0,115.0,5.6,37.0,979.0,1000.82,709.66
2016,7,12,13,45,886.5,114.5,5.6,37.0,961.0,1000.13,709.64
2016,7,12,14,0,882.0,114.0,5.6,37.0,943.0,995.88,707.47
2016,7,12,14,15,876.5,113.0,5.6,37.0,917.5,986.63,702.2
2016,7,12,14,30,871.0,112.0,5.6,37.0,892.0,973.94,694.83
2016,7,12,14,45,565.5,256.5,5.6,37.0,756.0,832.33,600.44
2016,7,12,15,0,260.0,401.0,5.6,37.0,620.0,671.58,483.64
2016,7,12,15,15,546.5,253.5,5.6,37.0,686.0,790.39,574.98
2016,7,12,15,30,833.0,106.0,5.6,37.0,752.0,874.39,634.67
2016,7,12,15,45,815.5,105.5,5.65,37.0,707.5,836.71,610.55
2016,7,12,16,0,798.0,105.0,5.7,37.0,663.0,803.03,589.58
2016,7,12,16,15,780.5,102.0,5.7,36.5,615.0,758.86,562.16
2016,7,12,16,30,763.0,99.0,5.7,36.0,567.0,713.34,533.38
2016,7,12,16,45,732.5,98.0,5.75,35.5,515.0,659.42,498.25
2016,7,12,17,0,702.0,97.0,5.8,35.0,463.0,607.68,463.02
2016,7,12,17,15,403.5,135.0,5.75,34.5,340.0,419.94,322.03
2016,7,12,17,30,105.0,173.0,5.7,34.0,217.0,247.3,188.06
2016,7,12,17,45,319.0,126.0,5.7,33.5,233.5,315.67,243.4
2016,7,12,18,0,533.0,79.0,5.7,33.0,250.0,365.15,280.87
2016,7,12,18,15,469.0,70.5,5.6,32.5,200.0,298.01,226.64
2016,7,12,18,30,405.0,62.0,5.5,32.0,150.0,236.99,176.26
2016,7,12,18,45,308.0,50.0,5.4,31.5,105.5,166.47,118.63
2016,7,12,19,0,211.0,38.0,5.3,31.0,61.0,109.66,71.9
2016,7,12,19,15,105.5,19.0,5.2,30.5,30.5,48.9,10.59
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,10.0,3.9,24.5,11.5,9.53,0.0
2016,7,13,6,0,77.0,20.0,4.0,25.0,23.0,16.66,0.0
2016,7,13,6,15,190.0,35.0,4.15,25.5,60.0,27.24,16.23
2016,7,13,6,30,303.0,50.0,4.3,26.0,97.0,38.17,26.43
2016,7,13,6,45,405.0,57.5,4.5,26.5,147.0,43.12,31.03
2016,7,13,7,0,507.0,65.0,4.7,27.0,197.0,46.67,34.2
2016,7,13,7,15,560.0,71.5,4.8,27.5,249.0,49.14,36.26
2016,7,13,7,30,613.0,78.0,4.9,28.0,301.0,51.47,38.08
2016,7,13,7,45,661.0,80.0,5.05,29.0,356.5,90.96,47.34
2016,7,13,8,0,709.0,82.0,5.2,30.0,412.0,144.51,79.88
2016,7,13,8,15,735.0,85.5,5.25,30.5,464.0,196.25,119.17
2016,7,13,8,30,761.0,89.0,5.3,31.0,516.0,250.76,164.06
2016,7,13,8,45,783.0,91.0,5.4,31.5,566.5,305.37,210.28
2016,7,13,9,0,805.0,93.0,5.5,32.0,617.0,361.77,257.65
2016,7,13,9,15,819.5,95.5,5.55,32.5,663.0,421.44,306.51
2016,7,13,9,30,834.0,98.0,5.6,33.0,709.0,476.63,350.81
2016,7,13,9,45,845.0,100.0,5.65,33.5,750.0,529.68,392.28
2016,7,13,10,0,856.0,102.0,5.7,34.0,791.0,582.22,432.12
2016,7,13,10,15,864.5,103.5,5.75,34.5,826.5,632.03,468.87
2016,7,13,10,30,873.0,105.0,5.8,35.0,862.0,680.59,503.74
2016,7,13,10,45,879.0,106.5,5.9,35.5,890.5,725.91,534.99
2016,7,13,11,0,885.0,108.0,6.0,36.0,919.0,769.34,563.29
2016,7,13,11,15,889.5,109.0,6.0,36.0,941.0,809.03,589.62
2016,7,13,11,30,894.0,110.0,6.0,36.0,963.0,846.32,614.18
2016,7,13,11,45,876.0,125.0,6.05,36.5,971.5,874.44,631.39
2016,7,13,12,0,858.0,140.0,6.1,37.0,980.0,898.56,645.89
2016,7,13,12,15,859.0,140.5,6.1,37.0,986.0,923.15,661.84
2016,7,13,12,30,860.0,141.0,6.1,37.0,992.0,944.89,675.93
2016,7,13,12,45,859.0,141.5,6.15,37.5,990.0,961.84,685.75
2016,7,13,13,0,858.0,142.0,6.2,38.0,988.0,975.77,693.65
2016,7,13,13,15,856.0,141.5,6.2,38.0,978.5,984.57,699.53
2016,7,13,13,30,854.0,141.0,6.2,38.0,969.0,990.02,703.36
2016,7,13,13,45,849.5,140.0,6.2,38.0,951.0,989.08,703.17
2016,7,13,14,0,845.0,139.0,6.2,38.0,933.0,984.7,700.89
2016,7,13,14,15,839.0,138.0,6.15,37.5,908.5,975.44,696.77
2016,7,13,14,30,833.0,137.0,6.1,37.0,884.0,962.88,690.6
2016,7,13,14,45,806.5,146.0,6.1,37.0,848.0,945.89,680.4
2016,7,13,15,0,780.0,155.0,6.1,37.0,812.0,918.34,663.28
2016,7,13,15,15,768.5,152.5,6.05,36.5,774.0,890.5,647.12
2016,7,13,15,30,757.0,150.0,6.0,36.0,736.0,860.14,629.18
2016,7,13,15,45,734.0,150.0,5.95,36.0,691.5,823.8,605.75
2016,7,13,16,0,711.0,150.0,5.9,36.0,647.0,782.41,578.75
2016,7,13,16,15,690.5,145.5,5.85,35.5,599.5,737.03,549.93
2016,7,13,16,30,670.0,141.0,5.8,35.0,552.0,690.74,519.88
2016,7,13,16,45,637.0,138.0,5.75,35.0,500.5,636.25,481.36
2016,7,13,17,0,604.0,135.0,5.7,35.0,449.0,582.43,442.65
2016,7,13,17,15,567.5,127.5,5.6,34.5,397.0,522.61,399.57
2016,7,13,17,30,531.0,120.0,5.5,34.0,345.0,460.56,353.79
2016,7,13,17,45,482.0,111.0,5.4,33.5,292.5,397.08,305.54
2016,7,13,18,0,433.0,102.0,5.3,33.0,240.0,337.64,259.08
2016,7,13,18,15,365.0,90.0,5.05,32.5,191.0,270.94,205.86
2016,7,13,18,30,297.0,78.0,4.8,32.0,142.0,211.21,157.23
2016,7,13,18,45,212.5,60.5,4.55,31.5,99.5,142.16,101.49
2016,7,13,19,0,128.0,43.0,4.3,31.0,57.0,88.81,58.27
2016,7,13,19,15,64.0,21.5,4.15,30.5,28.5,39.98,6.85
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,14,5,45,48.5,9.5,3.15,24.5,12.0,9.05,0.0
2016,7,14,6,0,97.0,19.0,3.4,25.0,24.0,15.03,0.0
2016,7,14,6,15,220.0,33.0,3.6,25.5,62.0,25.68,14.9
2016,7,14,6,30,343.0,47.0,3.8,26.0,100.0,36.83,25.28
2016,7,14,6,45,424.5,56.5,4.05,26.5,148.5,42.36,30.38
2016,7,14,7,0,506.0,66.0,4.3,27.0,197.0,47.61,35.0
2016,7,14,7,15,560.0,73.0,4.4,27.5,250.0,50.44,37.36
2016,7,14,7,30,614.0,80.0,4.5,28.0,303.0,53.09,39.45
2016,7,14,7,45,650.0,86.0,4.65,28.5,356.5,94.3,50.65
2016,7,14,8,0,686.0,92.0,4.8,29.0,410.0,144.67,81.29
2016,7,14,8,15,713.5,96.0,4.85,29.5,463.0,196.18,120.35
2016,7,14,8,30,741.0,100.0,4.9,30.0,516.0,254.75,168.24
2016,7,14,8,45,760.5,104.5,4.95,30.5,566.0,309.66,214.56
2016,7,14,9,0,780.0,109.0,5.0,31.0,616.0,366.14,261.79
2016,7,14,9,15,795.5,111.5,4.95,31.5,662.0,420.58,306.51
2016,7,14,9,30,811.0,114.0,4.9,32.0,708.0,475.62,350.35
2016,7,14,9,45,821.5,117.5,4.9,33.0,749.0,529.27,391.1
2016,7,14,10,0,832.0,121.0,4.9,34.0,790.0,584.74,431.57
2016,7,14,10,15,840.5,123.0,4.85,34.0,825.0,633.99,468.13
2016,7,14,10,30,849.0,125.0,4.8,34.0,860.0,682.06,502.93
2016,7,14,10,45,854.5,127.0,4.8,34.5,888.5,726.59,533.56
2016,7,14,11,0,860.0,129.0,4.8,35.0,917.0,769.24,560.65
2016,7,14,11,15,864.5,130.0,4.8,35.5,938.5,808.14,584.83
2016,7,14,11,30,869.0,131.0,4.8,36.0,960.0,844.72,607.2
2016,7,14,11,45,870.5,132.5,4.8,36.5,973.5,876.68,626.32
2016,7,14,12,0,872.0,134.0,4.8,37.0,987.0,905.87,643.49
2016,7,14,12,15,873.0,134.0,4.8,37.0,992.5,930.38,658.94
2016,7,14,12,30,874.0,134.0,4.8,37.0,998.0,951.95,672.63
2016,7,14,12,45,872.0,134.5,4.8,37.0,995.5,968.18,682.89
2016,7,14,13,0,870.0,135.0,4.8,37.0,993.0,981.27,691.26
2016,7,14,13,15,867.5,134.5,4.8,37.0,983.0,989.65,696.73
2016,7,14,13,30,865.0,134.0,4.8,37.0,973.0,994.62,700.17
2016,7,14,13,45,860.0,134.0,4.85,37.0,955.0,994.13,700.53
2016,7,14,14,0,855.0,134.0,4.9,37.0,937.0,990.18,698.96
2016,7,14,14,15,849.0,132.5,4.9,37.0,912.0,980.33,693.38
2016,7,14,14,30,843.0,131.0,4.9,37.0,887.0,967.12,685.77
2016,7,14,14,45,829.0,133.0,4.95,37.0,854.0,946.53,673.85
2016,7,14,15,0,815.0,135.0,5.0,37.0,821.0,930.91,665.23
2016,7,14,15,15,804.5,132.5,5.0,36.5,783.0,903.2,649.75
2016,7,14,15,30,794.0,130.0,5.0,36.0,745.0,872.84,632.48
2016,7,14,15,45,777.0,128.5,5.05,36.0,701.0,835.39,609.28
2016,7,14,16,0,760.0,127.0,5.1,36.0,657.0,796.08,584.63
2016,7,14,16,15,741.5,123.0,5.05,35.5,609.5,751.25,556.63
2016,7,14,16,30,723.0,119.0,5.0,35.0,562.0,707.87,529.26
2016,7,14,16,45,693.5,116.0,5.0,35.0,510.5,653.96,492.88
2016,7,14,17,0,664.0,113.0,5.0,35.0,459.0,600.36,454.91
2016,7,14,17,15,630.5,107.5,4.95,34.5,406.0,542.08,413.4
2016,7,14,17,30,597.0,102.0,4.9,34.0,353.0,485.21,371.75
2016,7,14,17,45,544.5,95.5,4.9,34.0,299.5,418.6,320.86
2016,7,14,18,0,492.0,89.0,4.9,34.0,246.0,356.03,271.73
2016,7,14,18,15,425.0,79.0,4.75,33.0,196.0,285.26,216.05
2016,7,14,18,30,358.0,69.0,4.6,32.0,146.0,224.8,166.99
2016,7,14,18,45,259.5,55.0,4.5,31.5,102.0,156.71,111.79
2016,7,14,19,0,161.0,41.0,4.4,31.0,58.0,95.3,62.17
2016,7,14,19,15,80.5,20.5,4.35,30.5,29.0,42.22,5.95
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,9.5,8.5,3.3,24.5,9.0,8.1,0.0
2016,7,15,6,0,19.0,17.0,3.4,25.0,18.0,14.95,0.0
2016,7,15,6,15,105.0,38.5,3.5,25.0,53.5,31.25,19.28
2016,7,15,6,30,191.0,60.0,3.6,25.0,89.0,47.68,34.47
2016,7,15,6,45,283.5,73.5,3.7,25.5,136.5,55.15,41.36
2016,7,15,7,0,376.0,87.0,3.8,26.0,184.0,63.72,48.86
2016,7,15,7,15,436.5,97.5,3.85,26.5,236.0,69.55,53.76
2016,7,15,7,30,497.0,108.0,3.9,27.0,288.0,75.06,58.21
2016,7,15,7,45,366.5,147.0,4.0,28.0,292.0,125.26,84.09
2016,7,15,8,0,236.0,186.0,4.1,29.0,296.0,170.42,119.92
2016,7,15,8,15,441.5,161.5,4.2,29.5,397.5,200.67,134.51
2016,7,15,8,30,647.0,137.0,4.3,30.0,499.0,258.06,173.55
2016,7,15,8,45,658.5,148.0,4.4,30.5,546.5,311.14,217.68
2016,7,15,9,0,670.0,159.0,4.5,31.0,594.0,365.08,262.07
2016,7,15,9,15,689.5,163.5,4.5,31.5,640.0,417.47,304.24
2016,7,15,9,30,709.0,168.0,4.5,32.0,686.0,471.14,346.28
2016,7,15,9,45,718.0,175.0,4.5,32.5,726.0,522.52,385.47
2016,7,15,10,0,727.0,182.0,4.5,33.0,766.0,573.61,423.24
2016,7,15,10,15,738.0,185.0,4.4,33.5,801.0,621.92,457.83
2016,7,15,10,30,749.0,188.0,4.3,34.0,836.0,669.63,490.99
2016,7,15,10,45,753.0,193.0,4.25,34.5,863.5,713.68,520.75
2016,7,15,11,0,757.0,198.0,4.2,35.0,891.0,754.99,547.94
2016,7,15,11,15,762.5,200.0,4.1,35.5,912.5,793.01,572.2
2016,7,15,11,30,768.0,202.0,4.0,36.0,934.0,829.15,593.92
2016,7,15,11,45,767.5,206.0,3.9,36.5,947.0,859.91,611.73
2016,7,15,12,0,767.0,210.0,3.8,37.0,960.0,888.16,627.75
2016,7,15,12,15,768.0,210.5,3.75,37.0,966.0,912.02,642.39
2016,7,15,12,30,769.0,211.0,3.7,37.0,972.0,933.29,655.4
2016,7,15,12,45,768.5,211.0,3.7,37.5,969.5,950.02,664.46
2016,7,15,13,0,768.0,211.0,3.7,38.0,967.0,963.91,671.78
2016,7,15,13,15,765.0,210.0,3.75,38.0,957.5,971.37,676.87
2016,7,15,13,30,762.0,209.0,3.8,38.0,948.0,975.64,680.11
2016,7,15,13,45,758.5,206.5,3.85,38.0,930.5,974.72,680.23
2016,7,15,14,0,755.0,204.0,3.9,38.0,913.0,970.55,678.45
2016,7,15,14,15,747.5,202.0,3.95,38.0,888.0,965.78,676.42
2016,7,15,14,30,740.0,200.0,4.0,38.0,863.0,951.85,668.69
2016,7,15,14,45,730.5,197.0,4.1,38.0,831.5,931.96,657.54
2016,7,15,15,0,721.0,194.0,4.2,38.0,800.0,909.29,644.62
2016,7,15,15,15,707.5,190.5,4.25,37.5,762.0,879.76,628.3
2016,7,15,15,30,694.0,187.0,4.3,37.0,724.0,847.96,610.36
2016,7,15,15,45,680.5,180.5,4.35,37.0,681.5,810.94,587.51
2016,7,15,16,0,667.0,174.0,4.4,37.0,639.0,772.09,563.25
2016,7,15,16,15,645.0,168.5,4.4,36.5,591.5,725.81,534.16
2016,7,15,16,30,623.0,163.0,4.4,36.0,544.0,678.79,503.68
2016,7,15,16,45,595.5,155.5,4.4,36.0,493.5,625.19,466.88
2016,7,15,17,0,568.0,148.0,4.4,36.0,443.0,571.92,429.57
2016,7,15,17,15,530.0,140.0,4.25,35.5,391.0,508.19,384.4
2016,7,15,17,30,492.0,132.0,4.1,35.0,339.0,451.13,342.86
2016,7,15,17,45,438.5,122.0,4.0,35.0,286.5,385.94,293.5
2016,7,15,18,0,385.0,112.0,3.9,35.0,234.0,325.34,246.48
2016,7,15,18,15,317.0,97.5,3.55,34.0,185.0,258.42,194.47
2016,7,15,18,30,249.0,83.0,3.2,33.0,136.0,193.04,142.67
2016,7,15,18,45,163.5,63.5,2.9,32.5,94.0,130.15,92.5
2016,7,15,19,0,78.0,44.0,2.6,32.0,52.0,72.95,47.21
2016,7,15,19,15,39.0,22.0,2.7,31.5,26.0,32.96,2.35
2016,7,15,19,30,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,24.04,13.48
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,39.11,27.27
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,57.98,43.75
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,76.62,59.78
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,94.35,74.7
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,111.93,89.14
2016,7,16,7,45,46.0,158.0,3.4,28.0,178.0,133.06,99.77
2016,7,16,8,0,69.0,187.0,3.5,29.0,218.0,163.31,121.16
2016,7,16,8,15,149.5,212.5,3.55,29.5,292.5,198.88,144.7
2016,7,16,8,30,230.0,238.0,3.6,30.0,367.0,250.07,181.05
2016,7,16,8,45,261.5,257.5,3.65,30.5,417.5,286.76,208.68
2016,7,16,9,0,293.0,277.0,3.7,31.0,468.0,332.59,243.28
2016,7,16,9,15,373.5,273.0,3.65,31.5,534.5,383.09,280.64
2016,7,16,9,30,454.0,269.0,3.6,32.0,601.0,438.02,321.36
2016,7,16,9,45,646.5,192.5,3.6,33.0,695.0,500.4,367.44
2016,7,16,10,0,839.0,116.0,3.6,34.0,789.0,584.08,428.54
2016,7,16,10,15,848.0,117.5,3.55,34.0,825.0,633.65,464.76
2016,7,16,10,30,857.0,119.0,3.5,34.0,861.0,682.05,499.36
2016,7,16,10,45,864.5,120.5,3.5,34.5,890.0,728.0,530.36
2016,7,16,11,0,872.0,122.0,3.5,35.0,919.0,772.21,557.99
2016,7,16,11,15,876.5,123.0,3.5,35.5,941.0,811.66,582.09
2016,7,16,11,30,881.0,124.0,3.5,36.0,963.0,848.74,604.37
2016,7,16,11,45,865.0,138.0,3.55,36.5,972.0,877.37,621.23
2016,7,16,12,0,849.0,152.0,3.6,37.0,981.0,902.16,635.59
2016,7,16,12,15,850.0,152.0,3.65,37.0,987.0,926.31,650.87
2016,7,16,12,30,851.0,152.0,3.7,37.0,993.0,947.62,664.4
2016,7,16,12,45,849.5,152.5,3.8,37.0,991.0,964.15,675.26
2016,7,16,13,0,848.0,153.0,3.9,37.0,989.0,977.65,684.35
2016,7,16,13,15,845.5,152.5,4.0,37.0,978.5,986.07,690.35
2016,7,16,13,30,843.0,152.0,4.1,37.0,968.0,991.16,694.39
2016,7,16,13,45,837.5,151.5,4.2,37.0,950.0,989.86,694.54
2016,7,16,14,0,832.0,151.0,4.3,37.0,932.0,985.17,692.68
2016,7,16,14,15,825.5,149.5,4.35,37.0,906.5,983.97,692.9
2016,7,16,14,30,819.0,148.0,4.4,37.0,881.0,970.55,685.42
2016,7,16,14,45,813.5,144.0,4.5,37.0,850.0,952.22,675.19
2016,7,16,15,0,808.0,140.0,4.6,37.0,819.0,930.74,662.95
2016,7,16,15,15,796.5,137.5,4.6,36.5,780.5,902.25,647.06
2016,7,16,15,30,785.0,135.0,4.6,36.0,742.0,871.16,629.38
2016,7,16,15,45,769.0,132.0,4.7,36.0,698.0,833.19,606.05
2016,7,16,16,0,753.0,129.0,4.8,36.0,654.0,793.3,581.29
2016,7,16,16,15,733.5,125.0,4.8,35.5,606.0,747.84,553.21
2016,7,16,16,30,714.0,121.0,4.8,35.0,558.0,704.07,525.84
2016,7,16,16,45,688.5,116.5,4.85,35.0,507.0,651.69,490.79
2016,7,16,17,0,663.0,112.0,4.9,35.0,456.0,599.34,453.99
2016,7,16,17,15,629.5,106.0,4.8,34.5,403.5,540.47,411.98
2016,7,16,17,30,596.0,100.0,4.7,34.0,351.0,483.04,369.87
2016,7,16,17,45,552.5,92.0,4.65,33.5,298.5,419.73,322.15
2016,7,16,18,0,509.0,84.0,4.6,33.0,246.0,359.62,275.35
2016,7,16,18,15,444.0,74.5,4.35,32.5,195.5,291.96,221.3
2016,7,16,18,30,379.0,65.0,4.1,32.0,145.0,228.66,169.54
2016,7,16,18,45,289.0,51.0,3.85,31.5,101.5,162.06,115.17
2016,7,16,19,0,199.0,37.0,3.6,31.0,58.0,105.88,68.76
2016,7,16,19,15,99.5,18.5,3.45,30.5,29.0,46.81,3.12
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,8.5,2.45,23.5,9.5,8.1,0.0
2016,7,17,6,0,51.0,17.0,2.6,24.0,19.0,14.24,0.0
2016,7,17,6,15,157.5,34.5,2.65,24.5,55.0,26.96,15.69
2016,7,17,6,30,264.0,52.0,2.7,25.0,91.0,39.91,27.91
2016,7,17,6,45,361.0,62.5,2.75,25.5,140.0,46.79,34.25
2016,7,17,7,0,458.0,73.0,2.8,26.0,189.0,53.95,40.55
2016,7,17,7,15,514.5,81.5,2.8,26.5,241.5,57.66,43.67
2016,7,17,7,30,571.0,90.0,2.8,27.0,294.0,61.13,46.44
2016,7,17,7,45,621.0,93.0,2.85,28.0,349.5,96.46,53.93
2016,7,17,8,0,671.0,96.0,2.9,29.0,405.0,144.42,81.7
2016,7,17,8,15,699.5,101.0,2.9,29.5,458.0,196.13,120.42
2016,7,17,8,30,728.0,106.0,2.9,30.0,511.0,250.96,164.9
2016,7,17,8,45,752.0,108.5,2.95,30.5,562.0,309.28,213.16
2016,7,17,9,0,776.0,111.0,3.0,31.0,613.0,365.3,259.37
2016,7,17,9,15,791.5,114.5,3.05,31.5,659.5,420.55,304.19
2016,7,17,9,30,807.0,118.0,3.1,32.0,706.0,476.43,348.13
2016,7,17,9,45,820.5,119.5,3.15,32.5,748.0,529.87,389.0
2016,7,17,10,0,834.0,121.0,3.2,33.0,790.0,585.39,429.96
2016,7,17,10,15,842.5,123.0,3.25,33.5,825.0,634.93,465.57
2016,7,17,10,30,851.0,125.0,3.3,34.0,860.0,683.28,499.35
2016,7,17,10,45,857.5,126.5,3.35,34.5,889.0,728.35,530.0
2016,7,17,11,0,864.0,128.0,3.4,35.0,918.0,771.61,557.18
2016,7,17,11,15,868.0,129.0,3.45,35.0,939.5,810.44,582.28
2016,7,17,11,30,872.0,130.0,3.5,35.0,961.0,846.9,605.69
2016,7,17,11,45,877.5,128.5,3.55,35.5,975.0,879.86,625.45
2016,7,17,12,0,883.0,127.0,3.6,36.0,989.0,910.22,643.41
2016,7,17,12,15,883.5,127.5,3.65,36.0,995.0,935.11,659.16
2016,7,17,12,30,884.0,128.0,3.7,36.0,1001.0,957.0,673.07
2016,7,17,12,45,883.0,128.0,3.8,36.5,998.5,973.94,682.81
2016,7,17,13,0,882.0,128.0,3.9,37.0,996.0,987.71,690.63
2016,7,17,13,15,879.5,127.0,3.95,37.0,985.5,995.71,696.07
2016,7,17,13,30,877.0,126.0,4.0,37.0,975.0,1000.23,699.48
2016,7,17,13,45,872.0,125.5,4.05,37.0,957.0,999.24,699.55
2016,7,17,14,0,867.0,125.0,4.1,37.0,939.0,994.72,697.57
2016,7,17,14,15,861.0,124.0,4.1,37.0,913.5,985.23,692.29
2016,7,17,14,30,855.0,123.0,4.1,37.0,888.0,972.35,685.0
2016,7,17,14,45,846.0,121.5,4.15,37.0,856.0,952.76,673.79
2016,7,17,15,0,837.0,120.0,4.2,37.0,824.0,930.08,660.66
2016,7,17,15,15,826.5,118.0,4.2,37.0,785.5,902.56,644.16
2016,7,17,15,30,816.0,116.0,4.2,37.0,747.0,872.35,625.9
2016,7,17,15,45,802.5,113.5,4.2,37.0,703.5,842.95,608.12
2016,7,17,16,0,789.0,111.0,4.2,37.0,660.0,804.67,584.33
2016,7,17,16,15,472.0,192.5,4.2,36.5,514.5,606.35,448.15
2016,7,17,16,30,155.0,274.0,4.2,36.0,369.0,409.99,303.5
2016,7,17,16,45,428.5,186.0,4.25,35.5,415.0,531.2,399.21
2016,7,17,17,0,702.0,98.0,4.3,35.0,461.0,610.86,462.09
2016,7,17,17,15,670.5,93.0,4.25,34.5,408.0,552.67,420.39
2016,7,17,17,30,639.0,88.0,4.2,34.0,355.0,495.67,378.91
2016,7,17,17,45,593.0,82.0,4.2,34.0,302.0,431.12,329.78
2016,7,17,18,0,547.0,76.0,4.2,34.0,249.0,369.97,281.79
2016,7,17,18,15,483.0,67.5,4.0,33.5,198.0,301.9,227.63
2016,7,17,18,30,419.0,59.0,3.8,33.0,147.0,239.98,176.93
2016,7,17,18,45,321.5,47.0,3.6,32.5,103.0,168.13,118.63
2016,7,17,19,0,224.0,35.0,3.4,32.0,59.0,110.35,70.93
2016,7,17,19,15,112.0,17.5,3.35,31.5,29.5,48.15,0.67
2016,7,17,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,5,45,19.5,8.0,1.75,24.5,8.5,7.63,0.0
2016,7,18,6,0,39.0,16.0,1.9,25.0,17.0,13.44,0.0
2016,7,18,6,15,139.5,33.5,2.05,25.0,52.0,26.17,14.9
2016,7,18,6,30,240.0,51.0,2.2,25.0,87.0,39.12,27.23
2016,7,18,6,45,334.5,62.0,2.35,25.5,134.0,46.41,33.92
2016,7,18,7,0,429.0,73.0,2.5,26.0,181.0,53.38,40.05
2016,7,18,7,15,485.5,81.5,2.55,26.5,232.5,57.69,43.7
2016,7,18,7,30,542.0,90.0,2.6,27.0,284.0,61.15,46.46
2016,7,18,7,45,595.5,92.5,2.7,27.5,338.5,94.19,53.17
2016,7,18,8,0,649.0,95.0,2.8,28.0,393.0,140.63,79.99
2016,7,18,8,15,678.0,100.0,2.85,28.5,445.0,191.12,117.88
2016,7,18,8,30,707.0,105.0,2.9,29.0,497.0,244.81,161.57
2016,7,18,8,45,473.0,195.5,2.95,29.5,469.0,295.07,210.18
2016,7,18,9,0,239.0,286.0,3.0,30.0,441.0,325.38,239.2
2016,7,18,9,15,514.5,200.5,2.95,30.5,565.5,377.2,275.93
2016,7,18,9,30,790.0,115.0,2.9,31.0,690.0,465.71,341.81
2016,7,18,9,45,802.0,117.5,2.9,31.5,731.0,518.38,381.98
2016,7,18,10,0,814.0,120.0,2.9,32.0,772.0,573.03,422.3
2016,7,18,10,15,823.5,122.0,2.85,32.5,807.5,622.25,457.45
2016,7,18,10,30,833.0,124.0,2.8,33.0,843.0,670.41,490.76
2016,7,18,10,45,839.5,126.0,2.8,33.5,872.0,715.17,520.97
2016,7,18,11,0,846.0,128.0,2.8,34.0,901.0,758.17,547.81
2016,7,18,11,15,561.0,296.5,2.8,34.0,814.5,723.66,519.47
2016,7,18,11,30,276.0,465.0,2.8,34.0,728.0,663.74,472.01
2016,7,18,11,45,565.5,301.0,2.85,34.5,849.5,776.8,554.76
2016,7,18,12,0,855.0,137.0,2.9,35.0,971.0,894.7,632.69
2016,7,18,12,15,856.5,137.0,2.9,35.0,977.5,919.45,647.29
2016,7,18,12,30,858.0,137.0,2.9,35.0,984.0,941.33,660.81
2016,7,18,12,45,858.0,136.5,2.9,35.0,982.5,958.41,671.36
2016,7,18,13,0,858.0,136.0,2.9,35.0,981.0,972.43,680.1
2016,7,18,13,15,856.0,135.5,2.95,35.0,971.5,981.27,686.11
2016,7,18,13,30,854.0,135.0,3.0,35.0,962.0,986.74,690.16
2016,7,18,13,45,851.0,133.5,3.05,35.5,944.5,986.8,689.55
2016,7,18,14,0,848.0,132.0,3.1,36.0,927.0,983.39,686.93
2016,7,18,14,15,842.5,130.5,3.15,36.0,902.5,974.07,682.17
2016,7,18,14,30,837.0,129.0,3.2,36.0,878.0,961.4,675.44
2016,7,18,14,45,817.5,134.0,3.25,36.0,843.5,938.61,662.37
2016,7,18,15,0,798.0,139.0,3.3,36.0,809.0,921.28,652.85
2016,7,18,15,15,787.0,136.5,3.35,35.5,771.0,893.43,637.85
2016,7,18,15,30,776.0,134.0,3.4,35.0,733.0,862.98,621.09
2016,7,18,15,45,760.5,131.0,3.5,35.0,690.0,825.65,598.58
2016,7,18,16,0,745.0,128.0,3.6,35.0,647.0,786.4,574.54
2016,7,18,16,15,725.5,124.0,3.65,34.5,599.0,741.15,547.02
2016,7,18,16,30,706.0,120.0,3.7,34.0,551.0,697.59,520.16
2016,7,18,16,45,679.5,116.0,3.8,34.0,500.0,645.3,485.47
2016,7,18,17,0,653.0,112.0,3.9,34.0,449.0,593.12,449.06
2016,7,18,17,15,613.5,106.5,3.95,33.5,395.0,531.3,405.35
2016,7,18,17,30,574.0,101.0,4.0,33.0,341.0,471.5,361.77
2016,7,18,17,45,526.5,94.0,4.05,33.0,289.5,408.09,313.39
2016,7,18,18,0,479.0,87.0,4.1,33.0,238.0,348.27,266.38
2016,7,18,18,15,415.0,76.5,4.0,32.5,188.5,278.73,211.16
2016,7,18,18,30,351.0,66.0,3.9,32.0,139.0,219.32,162.56
2016,7,18,18,45,263.5,51.5,3.85,31.5,97.0,154.55,109.78
2016,7,18,19,0,176.0,37.0,3.8,31.0,55.0,99.99,64.62
2016,7,18,19,15,88.0,18.5,3.75,30.5,27.5,44.21,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.0,0.9,24.5,9.0,8.58,0.0
2016,7,19,6,0,0.0,18.0,1.0,25.0,18.0,17.16,0.0
2016,7,19,6,15,157.0,31.0,0.95,25.5,53.5,24.18,13.19
2016,7,19,6,30,314.0,44.0,0.9,26.0,89.0,33.68,22.57
2016,7,19,6,45,410.0,51.5,0.9,26.5,137.5,38.37,26.98
2016,7,19,7,0,506.0,59.0,0.9,27.0,186.0,42.15,30.36
2016,7,19,7,15,559.0,65.5,0.95,27.5,238.0,44.85,32.64
2016,7,19,7,30,612.0,72.0,1.0,28.0,290.0,47.39,34.66
2016,7,19,7,45,657.0,75.0,1.05,28.5,344.5,83.48,42.78
2016,7,19,8,0,702.0,78.0,1.1,29.0,399.0,137.03,74.5
2016,7,19,8,15,728.5,81.5,1.25,29.5,451.5,188.64,112.93
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,243.1,157.1
2016,7,19,8,45,776.5,87.5,1.55,31.0,554.0,297.88,202.34
2016,7,19,9,0,798.0,90.0,1.7,32.0,604.0,359.24,251.86
2016,7,19,9,15,812.5,92.5,1.85,32.5,650.0,413.98,296.06
2016,7,19,9,30,827.0,95.0,2.0,33.0,696.0,469.1,339.27
2016,7,19,9,45,839.0,97.0,2.2,33.5,737.5,522.63,380.21
2016,7,19,10,0,851.0,99.0,2.4,34.0,779.0,575.78,419.66
2016,7,19,10,15,859.5,100.5,2.55,34.0,814.5,625.68,456.52
2016,7,19,10,30,868.0,102.0,2.7,34.0,850.0,674.36,491.73
2016,7,19,10,45,874.0,103.0,2.9,34.5,879.0,719.35,522.2
2016,7,19,11,0,880.0,104.0,3.1,35.0,908.0,762.45,549.85
2016,7,19,11,15,607.0,275.0,3.25,35.0,835.5,739.62,531.0
2016,7,19,11,30,334.0,446.0,3.4,35.0,763.0,694.88,494.41
2016,7,19,11,45,608.5,280.5,3.55,35.5,870.0,795.7,569.0
2016,7,19,12,0,883.0,115.0,3.7,36.0,977.0,899.9,637.93
2016,7,19,12,15,595.0,297.0,3.8,36.0,879.5,840.6,596.63
2016,7,19,12,30,307.0,479.0,3.9,36.0,782.0,758.27,534.37
2016,7,19,12,45,596.0,297.5,4.05,36.5,884.0,875.26,620.14
2016,7,19,13,0,885.0,116.0,4.2,37.0,986.0,980.14,688.25
2016,7,19,13,15,883.0,115.5,4.25,37.0,976.5,989.03,693.64
2016,7,19,13,30,881.0,115.0,4.3,37.0,967.0,994.44,697.6
2016,7,19,13,45,876.5,114.5,4.4,37.0,949.5,993.84,698.16
2016,7,19,14,0,872.0,114.0,4.5,37.0,932.0,989.69,696.62
2016,7,19,14,15,867.0,113.0,4.55,36.5,907.0,981.05,693.52
2016,7,19,14,30,862.0,112.0,4.6,36.0,882.0,968.97,688.33
2016,7,19,14,45,581.5,250.0,4.65,36.0,761.5,844.75,607.01
2016,7,19,15,0,301.0,388.0,4.7,36.0,641.0,699.51,502.82
2016,7,19,15,15,256.5,377.0,4.7,35.5,585.5,642.35,465.38
2016,7,19,15,30,212.0,366.0,4.7,35.0,530.0,574.54,419.59
2016,7,19,15,45,230.5,340.0,4.75,35.0,508.5,559.03,410.78
2016,7,19,16,0,249.0,314.0,4.8,35.0,487.0,552.51,407.85
2016,7,19,16,15,295.0,280.0,4.8,34.5,470.0,546.05,406.55
2016,7,19,16,30,341.0,246.0,4.8,34.0,453.0,534.97,401.77
2016,7,19,16,45,392.5,210.0,4.8,34.0,428.0,530.97,400.97
2016,7,19,17,0,444.0,174.0,4.8,34.0,403.0,511.15,388.51
2016,7,19,17,15,433.5,153.5,4.7,33.5,356.5,461.67,353.21
2016,7,19,17,30,423.0,133.0,4.6,33.0,310.0,411.93,316.81
2016,7,19,17,45,479.0,104.5,4.6,32.5,277.0,389.63,300.59
2016,7,19,18,0,535.0,76.0,4.6,32.0,244.0,364.37,280.34
2016,7,19,18,15,471.0,67.0,4.4,31.5,193.5,296.32,225.49
2016,7,19,18,30,407.0,58.0,4.2,31.0,143.0,234.48,174.36
2016,7,19,18,45,307.0,46.0,4.05,30.5,99.5,162.43,115.44
2016,7,19,19,0,207.0,34.0,3.9,30.0,56.0,104.84,67.46
2016,7,19,19,15,103.5,17.0,3.75,29.5,28.0,45.56,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,12.5,7.0,0.7,24.5,7.5,0.0,0.0
2016,7,20,6,0,25.0,14.0,0.8,25.0,15.0,13.34,0.0
2016,7,20,6,15,121.0,33.0,0.85,25.0,49.0,27.03,15.28
2016,7,20,6,30,217.0,52.0,0.9,25.0,83.0,40.0,27.94
2016,7,20,6,45,312.5,63.5,1.0,25.5,130.0,47.64,34.95
2016,7,20,7,0,408.0,75.0,1.1,26.0,177.0,54.95,41.38
2016,7,20,7,15,466.0,84.0,1.15,26.5,228.0,59.98,45.64
2016,7,20,7,30,524.0,93.0,1.2,27.0,279.0,63.77,48.66
2016,7,20,7,45,579.0,96.0,1.25,27.5,334.0,95.17,54.73
2016,7,20,8,0,634.0,99.0,1.3,28.0,389.0,141.16,80.91
2016,7,20,8,15,663.5,104.5,1.4,28.5,441.0,191.34,118.12
2016,7,20,8,30,693.0,110.0,1.5,29.0,493.0,244.8,161.13
2016,7,20,8,45,719.5,112.0,1.65,29.5,543.5,297.61,204.83
2016,7,20,9,0,746.0,114.0,1.8,30.0,594.0,356.43,252.8
2016,7,20,9,15,762.5,117.5,1.95,30.5,640.5,410.57,296.57
2016,7,20,9,30,779.0,121.0,2.1,31.0,687.0,465.48,339.71
2016,7,20,9,45,795.0,122.0,2.25,31.5,728.5,518.47,380.27
2016,7,20,10,0,811.0,123.0,2.4,32.0,770.0,571.63,419.76
2016,7,20,10,15,498.5,273.0,2.55,32.5,677.0,551.22,402.68
2016,7,20,10,30,186.0,423.0,2.7,33.0,584.0,503.84,364.4
2016,7,20,10,45,219.5,434.5,2.85,33.5,630.0,550.46,396.93
2016,7,20,11,0,253.0,446.0,3.0,34.0,676.0,598.64,429.7
2016,7,20,11,15,317.5,432.0,3.1,34.0,729.0,652.34,467.56
2016,7,20,11,30,382.0,418.0,3.2,34.0,782.0,709.49,507.4
2016,7,20,11,45,610.5,283.5,3.3,34.5,874.0,800.53,573.29
2016,7,20,12,0,839.0,149.0,3.4,35.0,966.0,892.02,633.85
2016,7,20,12,15,840.0,149.0,3.45,35.0,972.5,916.07,648.72
2016,7,20,12,30,841.0,149.0,3.5,35.0,979.0,937.3,662.3
2016,7,20,12,45,839.0,150.0,3.6,35.5,977.0,953.72,671.81
2016,7,20,13,0,837.0,151.0,3.7,36.0,975.0,967.11,679.49
2016,7,20,13,15,835.0,150.5,3.75,36.0,965.0,975.94,685.48
2016,7,20,13,30,833.0,150.0,3.8,36.0,955.0,981.47,689.54
2016,7,20,13,45,829.0,148.5,3.85,36.0,937.5,980.69,689.74
2016,7,20,14,0,825.0,147.0,3.9,36.0,920.0,976.5,687.95
2016,7,20,14,15,438.5,272.0,3.9,36.0,682.0,731.49,524.97
2016,7,20,14,30,52.0,397.0,3.9,36.0,444.0,446.74,319.94
2016,7,20,14,45,130.0,402.0,3.95,36.0,513.0,540.28,388.92
2016,7,20,15,0,208.0,407.0,4.0,36.0,582.0,619.88,445.97
2016,7,20,15,15,455.5,290.5,4.0,36.0,649.5,748.15,540.73
2016,7,20,15,30,703.0,174.0,4.0,36.0,717.0,844.83,610.5
2016,7,20,15,45,688.0,169.0,4.0,36.0,674.0,807.7,586.57
2016,7,20,16,0,673.0,164.0,4.0,36.0,631.0,768.84,562.12
2016,7,20,16,15,651.0,159.0,3.95,35.5,584.0,722.76,533.41
2016,7,20,16,30,629.0,154.0,3.9,35.0,537.0,675.94,502.9
2016,7,20,16,45,424.5,185.0,3.9,35.0,433.5,528.13,396.17
2016,7,20,17,0,220.0,216.0,3.9,35.0,330.0,382.59,288.04
2016,7,20,17,15,161.0,192.5,3.85,34.5,271.0,309.94,234.71
2016,7,20,17,30,102.0,169.0,3.8,34.0,212.0,242.4,183.81
2016,7,20,17,45,90.5,146.0,3.75,34.0,179.5,199.88,151.47
2016,7,20,18,0,79.0,123.0,3.7,34.0,147.0,166.16,125.25
2016,7,20,18,15,62.0,99.5,3.45,33.5,116.0,130.42,97.14
2016,7,20,18,30,45.0,76.0,3.2,33.0,85.0,96.27,69.84
2016,7,20,18,45,24.5,54.0,2.95,32.5,58.5,64.33,44.14
2016,7,20,19,0,4.0,32.0,2.7,32.0,32.0,32.22,18.27
2016,7,20,19,15,2.0,16.0,2.8,31.5,16.0,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,43.0,7.0,1.9,23.5,8.5,0.0,0.0
2016,7,21,6,0,86.0,14.0,2.2,24.0,17.0,13.34,0.0
2016,7,21,6,15,211.0,28.0,2.25,24.5,53.5,21.85,11.13
2016,7,21,6,30,336.0,42.0,2.3,25.0,90.0,32.86,21.91
2016,7,21,6,45,433.0,49.5,2.4,26.0,139.0,36.83,25.7
2016,7,21,7,0,530.0,57.0,2.5,27.0,188.0,40.71,29.11
2016,7,21,7,15,583.0,63.5,2.4,27.5,241.0,43.5,31.48
2016,7,21,7,30,636.0,70.0,2.3,28.0,294.0,46.12,33.59
2016,7,21,7,45,676.5,74.0,2.25,29.0,348.5,87.07,45.47
