Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,717.0,78.0,2.2,30.0,403.0,137.7,74.37
2016,7,21,8,15,743.0,81.5,2.05,30.5,456.0,190.21,113.36
2016,7,21,8,30,769.0,85.0,1.9,31.0,509.0,245.52,158.09
2016,7,21,8,45,788.5,88.0,1.75,32.0,559.5,301.07,203.71
2016,7,21,9,0,808.0,91.0,1.6,33.0,610.0,362.94,253.05
2016,7,21,9,15,822.5,94.0,1.65,33.5,656.5,418.81,297.62
2016,7,21,9,30,837.0,97.0,1.7,34.0,703.0,475.06,341.04
2016,7,21,9,45,847.5,99.5,1.75,34.5,744.5,528.94,381.35
2016,7,21,10,0,858.0,102.0,1.8,35.0,786.0,582.26,419.89
2016,7,21,10,15,866.5,103.5,1.9,35.0,822.0,632.66,456.41
2016,7,21,10,30,875.0,105.0,2.0,35.0,858.0,681.82,491.22
2016,7,21,10,45,879.5,107.0,2.15,35.5,886.5,727.1,521.31
2016,7,21,11,0,884.0,109.0,2.3,36.0,915.0,770.35,548.45
2016,7,21,11,15,888.5,110.0,2.4,36.0,937.0,810.48,574.18
2016,7,21,11,30,893.0,111.0,2.5,36.0,959.0,848.2,598.25
2016,7,21,11,45,892.5,114.0,2.6,36.5,972.5,880.88,617.76
2016,7,21,12,0,892.0,117.0,2.7,37.0,986.0,910.57,635.32
2016,7,21,12,15,893.0,117.5,2.8,37.0,992.5,936.27,651.69
2016,7,21,12,30,894.0,118.0,2.9,37.0,999.0,958.92,666.24
2016,7,21,12,45,894.0,117.5,3.0,37.5,997.0,976.55,676.34
2016,7,21,13,0,894.0,117.0,3.1,38.0,995.0,990.94,684.51
2016,7,21,13,15,892.0,116.5,3.15,38.0,985.5,999.98,690.55
2016,7,21,13,30,890.0,116.0,3.2,38.0,976.0,1005.49,694.58
2016,7,21,13,45,890.5,112.5,3.25,38.0,959.0,1006.91,696.22
2016,7,21,14,0,891.0,109.0,3.3,38.0,942.0,1004.65,695.75
2016,7,21,14,15,885.5,107.5,3.3,38.0,917.0,994.84,690.38
2016,7,21,14,30,880.0,106.0,3.3,38.0,892.0,981.52,682.99
2016,7,21,14,45,873.5,104.0,3.35,38.0,860.5,963.28,672.96
2016,7,21,15,0,867.0,102.0,3.4,38.0,829.0,941.77,660.94
2016,7,21,15,15,857.5,100.5,3.4,38.0,790.5,914.86,645.19
2016,7,21,15,30,848.0,99.0,3.4,38.0,752.0,885.12,627.64
2016,7,21,15,45,836.5,96.0,3.4,38.0,708.5,849.33,606.1
2016,7,21,16,0,825.0,93.0,3.4,38.0,665.0,811.21,582.9
2016,7,21,16,15,808.5,90.5,3.4,37.5,617.0,767.46,556.91
2016,7,21,16,30,792.0,88.0,3.4,37.0,569.0,727.33,532.95
2016,7,21,16,45,770.5,84.5,3.45,37.0,517.5,675.75,499.77
2016,7,21,17,0,749.0,81.0,3.5,37.0,466.0,623.66,465.64
2016,7,21,17,15,719.5,77.0,3.45,36.5,412.5,565.6,425.41
2016,7,21,17,30,690.0,73.0,3.4,36.0,359.0,508.43,384.44
2016,7,21,17,45,648.5,68.0,3.35,35.5,305.5,446.23,338.24
2016,7,21,18,0,607.0,63.0,3.3,35.0,252.0,385.58,291.55
2016,7,21,18,15,546.0,56.0,2.9,34.0,200.5,317.28,237.66
2016,7,21,18,30,485.0,49.0,2.5,33.0,149.0,254.86,186.67
2016,7,21,18,45,387.0,39.0,2.15,32.5,103.5,183.22,128.13
2016,7,21,19,0,289.0,29.0,1.8,32.0,58.0,122.83,77.07
2016,7,21,19,15,144.5,14.5,1.9,31.5,29.0,52.26,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,6.5,1.7,24.5,8.5,0.0,0.0
2016,7,22,6,0,114.0,13.0,2.0,25.0,17.0,12.39,0.0
2016,7,22,6,15,245.0,25.5,1.95,25.5,53.5,20.13,9.6
2016,7,22,6,30,376.0,38.0,1.9,26.0,90.0,29.3,18.82
2016,7,22,6,45,462.5,45.5,1.9,27.0,139.0,33.5,22.75
2016,7,22,7,0,549.0,53.0,1.9,28.0,188.0,37.54,26.3
2016,7,22,7,15,600.5,59.0,1.8,28.5,241.0,40.12,28.48
2016,7,22,7,30,652.0,65.0,1.7,29.0,294.0,46.81,34.02
2016,7,22,7,45,689.0,69.0,1.65,30.0,348.0,83.06,41.94
2016,7,22,8,0,726.0,73.0,1.6,31.0,402.0,134.1,70.86
2016,7,22,8,15,751.5,76.5,1.7,31.5,455.0,187.09,110.04
2016,7,22,8,30,777.0,80.0,1.8,32.0,508.0,242.81,155.06
2016,7,22,8,45,796.0,83.0,1.95,32.5,558.0,298.71,201.58
2016,7,22,9,0,815.0,86.0,2.1,33.0,608.0,360.89,252.31
2016,7,22,9,15,829.5,88.0,2.15,33.5,654.5,416.31,296.95
2016,7,22,9,30,844.0,90.0,2.2,34.0,701.0,472.1,340.46
2016,7,22,9,45,854.5,92.5,2.3,34.5,742.5,526.35,381.6
2016,7,22,10,0,865.0,95.0,2.4,35.0,784.0,580.05,420.99
2016,7,22,10,15,873.0,96.5,2.45,35.5,819.5,630.5,456.76
2016,7,22,10,30,881.0,98.0,2.5,36.0,855.0,679.65,490.56
2016,7,22,10,45,886.5,99.5,2.6,36.5,884.0,725.48,520.59
2016,7,22,11,0,892.0,101.0,2.7,37.0,913.0,769.34,547.88
2016,7,22,11,15,896.5,102.0,2.7,37.0,935.0,809.79,573.26
2016,7,22,11,30,901.0,103.0,2.7,37.0,957.0,847.8,596.88
2016,7,22,11,45,895.0,109.5,2.75,37.5,969.5,879.26,615.23
2016,7,22,12,0,889.0,116.0,2.8,38.0,982.0,907.39,631.43
2016,7,22,12,15,890.5,116.0,2.85,38.0,988.0,933.04,647.38
2016,7,22,12,30,892.0,116.0,2.9,38.0,994.0,955.65,661.48
2016,7,22,12,45,891.0,116.5,2.95,38.5,992.5,973.25,671.14
2016,7,22,13,0,890.0,117.0,3.0,39.0,991.0,987.59,678.88
2016,7,22,13,15,888.0,116.5,3.05,39.0,981.5,996.6,684.88
2016,7,22,13,30,886.0,116.0,3.1,39.0,972.0,1002.09,688.87
2016,7,22,13,45,882.5,115.0,3.15,39.0,954.5,1002.03,689.61
2016,7,22,14,0,879.0,114.0,3.2,39.0,937.0,998.38,688.3
2016,7,22,14,15,874.0,113.0,3.2,39.0,912.0,989.69,683.66
2016,7,22,14,30,869.0,112.0,3.2,39.0,887.0,977.54,677.02
2016,7,22,14,45,855.0,114.5,3.2,39.0,853.5,956.95,665.23
2016,7,22,15,0,841.0,117.0,3.2,39.0,820.0,933.45,651.72
2016,7,22,15,15,831.0,114.5,3.2,38.5,782.0,905.65,636.85
2016,7,22,15,30,821.0,112.0,3.2,38.0,744.0,875.11,620.14
2016,7,22,15,45,558.5,207.5,3.2,38.0,626.0,735.16,528.57
2016,7,22,16,0,296.0,303.0,3.2,38.0,508.0,581.62,420.04
2016,7,22,16,15,334.0,270.0,3.2,37.5,485.0,567.99,414.5
2016,7,22,16,30,372.0,237.0,3.2,37.0,462.0,550.19,405.15
2016,7,22,16,45,541.0,165.5,3.2,37.0,460.0,593.5,439.94
2016,7,22,17,0,710.0,94.0,3.2,37.0,458.0,611.48,456.1
2016,7,22,17,15,679.0,89.0,3.15,36.5,405.0,554.96,416.56
2016,7,22,17,30,648.0,84.0,3.1,36.0,352.0,497.66,375.61
2016,7,22,17,45,602.0,78.0,3.05,36.0,298.5,432.47,326.73
2016,7,22,18,0,556.0,72.0,3.0,36.0,245.0,370.7,278.91
2016,7,22,18,15,493.0,63.5,2.65,35.0,194.0,302.44,225.56
2016,7,22,18,30,430.0,55.0,2.3,34.0,143.0,240.3,175.35
2016,7,22,18,45,331.5,43.5,2.0,33.5,98.5,169.88,118.44
2016,7,22,19,0,233.0,32.0,1.7,33.0,54.0,109.83,68.41
2016,7,22,19,15,116.5,16.0,1.85,32.5,27.0,46.73,0.0
2016,7,22,19,30,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.0,6.5,1.9,24.5,7.5,0.0,0.0
2016,7,23,6,0,72.0,13.0,2.2,25.0,15.0,12.39,0.0
2016,7,23,6,15,191.0,27.5,2.2,25.5,50.0,21.5,10.43
2016,7,23,6,30,310.0,42.0,2.2,26.0,85.0,33.05,21.91
2016,7,23,6,45,405.5,51.0,2.25,26.5,133.5,38.31,26.86
2016,7,23,7,0,501.0,60.0,2.3,27.0,182.0,43.34,31.34
2016,7,23,7,15,555.0,67.0,2.2,27.5,234.5,46.37,33.92
2016,7,23,7,30,609.0,74.0,2.1,28.0,287.0,49.22,36.21
2016,7,23,7,45,654.5,77.0,2.05,29.0,341.5,82.79,43.07
2016,7,23,8,0,700.0,80.0,2.0,30.0,396.0,136.53,74.23
2016,7,23,8,15,727.0,84.0,2.0,30.5,449.0,188.7,112.8
2016,7,23,8,30,754.0,88.0,2.0,31.0,502.0,243.81,157.3
2016,7,23,8,45,777.5,90.0,2.0,32.0,553.0,298.92,202.61
2016,7,23,9,0,801.0,92.0,2.0,33.0,604.0,356.04,248.87
2016,7,23,9,15,816.0,94.5,2.05,33.5,650.5,416.16,296.74
2016,7,23,9,30,831.0,97.0,2.1,34.0,697.0,471.98,340.11
2016,7,23,9,45,843.5,98.0,2.2,34.5,739.0,525.39,380.56
2016,7,23,10,0,856.0,99.0,2.3,35.0,781.0,578.44,419.46
2016,7,23,10,15,864.5,101.0,2.4,35.0,817.0,629.29,456.58
2016,7,23,10,30,873.0,103.0,2.5,35.0,853.0,678.91,491.96
2016,7,23,10,45,880.0,104.0,2.6,35.5,882.0,725.09,522.52
2016,7,23,11,0,887.0,105.0,2.7,36.0,911.0,769.44,550.25
2016,7,23,11,15,891.0,105.5,2.8,36.5,933.0,808.92,574.49
2016,7,23,11,30,895.0,106.0,2.9,37.0,955.0,845.93,596.94
2016,7,23,11,45,893.5,109.5,3.0,37.5,968.5,878.36,616.31
2016,7,23,12,0,892.0,113.0,3.1,38.0,982.0,907.73,633.67
2016,7,23,12,15,893.0,113.5,3.15,38.0,988.0,933.48,649.74
2016,7,23,12,30,894.0,114.0,3.2,38.0,994.0,956.17,663.94
2016,7,23,12,45,893.0,114.0,3.25,38.0,992.0,973.33,674.79
2016,7,23,13,0,892.0,114.0,3.3,38.0,990.0,987.21,683.71
2016,7,23,13,15,890.0,114.0,3.35,38.0,980.0,996.7,690.04
2016,7,23,13,30,888.0,114.0,3.4,38.0,970.0,1002.67,694.35
2016,7,23,13,45,883.0,113.5,3.45,38.5,952.0,1001.6,692.97
2016,7,23,14,0,878.0,113.0,3.5,39.0,934.0,996.94,689.54
2016,7,23,14,15,872.5,112.0,3.5,39.0,909.0,987.75,684.56
2016,7,23,14,30,867.0,111.0,3.5,39.0,884.0,975.09,677.56
2016,7,23,14,45,850.5,115.0,3.5,39.0,850.0,953.65,665.17
2016,7,23,15,0,834.0,119.0,3.5,39.0,816.0,929.4,651.09
2016,7,23,15,15,823.5,116.5,3.45,38.5,777.5,901.28,635.62
2016,7,23,15,30,813.0,114.0,3.4,38.0,739.0,870.45,618.33
2016,7,23,15,45,799.0,111.5,3.4,38.0,695.5,840.57,600.56
2016,7,23,16,0,785.0,109.0,3.4,38.0,652.0,801.78,576.82
2016,7,23,16,15,767.5,105.5,3.4,37.5,604.0,757.15,550.14
2016,7,23,16,30,750.0,102.0,3.4,37.0,556.0,711.18,522.1
2016,7,23,16,45,725.5,98.0,3.45,37.0,504.5,658.41,487.94
2016,7,23,17,0,701.0,94.0,3.5,37.0,453.0,607.42,453.71
2016,7,23,17,15,669.5,89.0,3.5,36.5,400.0,549.02,413.18
2016,7,23,17,30,638.0,84.0,3.5,36.0,347.0,491.83,372.2
2016,7,23,17,45,591.5,78.5,3.5,36.0,294.0,427.41,323.7
2016,7,23,18,0,545.0,73.0,3.5,36.0,241.0,366.45,276.32
2016,7,23,18,15,481.0,64.0,3.3,35.5,190.5,297.74,222.13
2016,7,23,18,30,417.0,55.0,3.1,35.0,140.0,235.3,171.39
2016,7,23,18,45,318.0,43.0,2.95,34.5,96.0,164.93,114.65
2016,7,23,19,0,219.0,31.0,2.8,34.0,52.0,104.94,64.67
2016,7,23,19,15,109.5,15.5,2.95,33.5,26.0,44.5,0.0
2016,7,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,20.5,6.0,2.55,25.0,6.5,0.0,0.0
2016,7,24,6,0,41.0,12.0,2.7,25.0,13.0,11.44,0.0
2016,7,24,6,15,151.0,29.0,2.7,25.5,47.0,22.72,11.1
2016,7,24,6,30,261.0,46.0,2.7,26.0,81.0,35.43,23.85
2016,7,24,6,45,356.0,56.5,2.75,26.5,128.5,42.46,30.35
2016,7,24,7,0,451.0,67.0,2.8,27.0,176.0,49.42,36.49
2016,7,24,7,15,508.5,75.0,2.75,27.5,228.0,52.92,39.47
2016,7,24,7,30,566.0,83.0,2.7,28.0,280.0,56.22,42.12
2016,7,24,7,45,620.0,85.5,2.7,29.0,335.5,87.16,47.7
2016,7,24,8,0,674.0,88.0,2.7,30.0,391.0,135.23,74.37
2016,7,24,8,15,702.0,92.5,2.65,30.5,443.5,186.85,112.54
2016,7,24,8,30,730.0,97.0,2.6,31.0,496.0,245.54,159.7
2016,7,24,8,45,757.5,97.5,2.6,31.5,548.0,299.2,204.21
2016,7,24,9,0,785.0,98.0,2.6,32.0,600.0,355.37,250.4
2016,7,24,9,15,800.5,101.0,2.55,32.5,646.5,411.03,295.33
2016,7,24,9,30,816.0,104.0,2.5,33.0,693.0,470.93,341.75
2016,7,24,9,45,830.5,104.5,2.5,34.0,735.0,524.27,381.37
2016,7,24,10,0,845.0,105.0,2.5,35.0,777.0,577.46,419.38
2016,7,24,10,15,853.5,107.0,2.5,35.5,812.5,627.87,454.94
2016,7,24,10,30,862.0,109.0,2.5,36.0,848.0,677.06,488.54
2016,7,24,10,45,869.5,109.5,2.55,36.5,877.5,722.76,518.6
2016,7,24,11,0,877.0,110.0,2.6,37.0,907.0,766.68,545.66
2016,7,24,11,15,881.5,111.0,2.65,37.0,929.0,806.71,571.03
2016,7,24,11,30,886.0,112.0,2.7,37.0,951.0,844.34,594.72
2016,7,24,11,45,884.5,115.5,2.75,37.5,964.0,876.54,613.58
2016,7,24,12,0,883.0,119.0,2.8,38.0,977.0,905.71,630.44
2016,7,24,12,15,884.0,119.0,2.8,38.0,983.5,930.85,645.7
2016,7,24,12,30,885.0,119.0,2.8,38.0,990.0,952.94,659.1
2016,7,24,12,45,884.0,119.5,2.85,38.5,988.0,970.49,668.74
2016,7,24,13,0,883.0,120.0,2.9,39.0,986.0,984.8,676.45
2016,7,24,13,15,881.0,119.5,2.9,39.0,976.0,993.78,682.05
2016,7,24,13,30,879.0,119.0,2.9,39.0,966.0,999.27,685.65
2016,7,24,13,45,874.0,118.5,2.95,39.0,948.0,998.23,685.81
2016,7,24,14,0,869.0,118.0,3.0,39.0,930.0,993.64,683.96
2016,7,24,14,15,863.5,117.0,3.0,39.0,905.0,984.54,679.08
2016,7,24,14,30,858.0,116.0,3.0,39.0,880.0,972.0,672.23
2016,7,24,14,45,836.5,122.5,3.05,39.0,845.0,948.44,658.98
2016,7,24,15,0,815.0,129.0,3.1,39.0,810.0,922.25,644.14
2016,7,24,15,15,804.0,126.5,3.1,38.5,771.5,901.62,633.81
2016,7,24,15,30,793.0,124.0,3.1,38.0,733.0,870.58,616.73
2016,7,24,15,45,774.0,123.0,3.15,38.0,688.5,831.67,593.47
2016,7,24,16,0,755.0,122.0,3.2,38.0,644.0,791.0,568.84
2016,7,24,16,15,515.0,190.0,3.2,37.5,534.0,641.27,468.55
2016,7,24,16,30,275.0,258.0,3.2,37.0,424.0,498.26,366.27
2016,7,24,16,45,465.0,183.5,3.25,37.0,434.0,557.6,413.87
2016,7,24,17,0,655.0,109.0,3.3,37.0,444.0,592.89,442.7
2016,7,24,17,15,445.5,135.0,3.3,36.5,351.0,450.24,338.98
2016,7,24,17,30,236.0,161.0,3.3,36.0,258.0,322.87,243.74
2016,7,24,17,45,355.5,123.0,3.3,36.0,244.5,343.27,260.1
2016,7,24,18,0,475.0,85.0,3.3,36.0,231.0,344.79,260.1
2016,7,24,18,15,408.5,74.0,3.25,35.5,181.5,273.68,204.28
2016,7,24,18,30,342.0,63.0,3.2,35.0,132.0,213.02,155.35
2016,7,24,18,45,242.5,48.5,3.15,34.5,89.5,144.85,100.84
2016,7,24,19,0,143.0,34.0,3.1,34.0,47.0,88.49,54.44
2016,7,24,19,15,71.5,17.0,3.2,33.5,23.5,31.22,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.5,25.0,1.5,26.0,25.5,22.85,10.91
2016,7,25,6,30,11.0,45.0,1.5,26.0,46.0,40.21,27.78
2016,7,25,6,45,31.5,69.5,1.5,26.5,76.0,59.03,44.27
2016,7,25,7,0,52.0,94.0,1.5,27.0,106.0,78.2,60.75
2016,7,25,7,15,81.0,115.0,1.5,27.0,140.0,94.75,74.79
2016,7,25,7,30,110.0,136.0,1.5,27.0,174.0,105.71,83.84
2016,7,25,7,45,253.5,144.5,1.5,27.5,252.5,120.9,84.78
2016,7,25,8,0,397.0,153.0,1.5,28.0,331.0,156.26,102.58
2016,7,25,8,15,438.5,170.0,1.45,28.0,390.5,204.12,137.23
2016,7,25,8,30,480.0,187.0,1.4,28.0,450.0,257.03,177.92
2016,7,25,8,45,514.5,193.0,1.35,28.5,499.5,303.96,214.81
2016,7,25,9,0,549.0,199.0,1.3,29.0,549.0,354.46,254.27
2016,7,25,9,15,570.0,206.0,1.2,29.0,594.0,403.67,292.68
2016,7,25,9,30,591.0,213.0,1.1,29.0,639.0,454.23,330.99
2016,7,25,9,45,627.0,207.0,1.0,29.5,683.5,502.72,366.12
2016,7,25,10,0,663.0,201.0,0.9,30.0,728.0,553.87,401.88
2016,7,25,10,15,675.5,205.0,0.85,30.5,763.5,601.5,434.09
2016,7,25,10,30,688.0,209.0,0.8,31.0,799.0,648.85,465.0
2016,7,25,10,45,721.5,196.0,0.8,31.5,833.5,695.39,495.45
2016,7,25,11,0,755.0,183.0,0.8,32.0,868.0,742.27,525.38
2016,7,25,11,15,761.5,184.5,0.95,32.5,890.5,781.0,550.47
2016,7,25,11,30,768.0,186.0,1.1,33.0,913.0,817.9,573.59
2016,7,25,11,45,526.5,331.5,1.25,34.0,834.0,775.89,541.05
2016,7,25,12,0,285.0,477.0,1.4,35.0,755.0,713.33,493.93
2016,7,25,12,15,214.5,490.0,1.6,35.5,699.5,669.92,465.37
2016,7,25,12,30,144.0,503.0,1.8,36.0,644.0,625.29,434.97
2016,7,25,12,45,103.5,482.5,2.0,36.5,584.5,566.78,396.06
2016,7,25,13,0,63.0,462.0,2.2,37.0,525.0,511.4,358.38
2016,7,25,13,15,39.5,380.5,2.35,37.5,420.0,410.15,289.57
2016,7,25,13,30,16.0,299.0,2.5,38.0,315.0,299.84,212.65
2016,7,25,13,45,425.5,219.0,2.65,38.5,616.5,666.98,476.72
2016,7,25,14,0,835.0,139.0,2.8,39.0,918.0,981.42,677.7
2016,7,25,14,15,488.0,291.0,2.9,38.5,743.5,802.69,561.84
2016,7,25,14,30,141.0,443.0,3.0,38.0,569.0,594.87,418.08
2016,7,25,14,45,461.5,294.5,3.1,38.0,684.0,774.22,548.84
2016,7,25,15,0,782.0,146.0,3.2,38.0,799.0,917.32,645.73
2016,7,25,15,15,770.0,143.5,3.3,37.5,760.5,888.71,629.5
2016,7,25,15,30,758.0,141.0,3.4,37.0,722.0,857.59,612.72
2016,7,25,15,45,732.5,142.5,3.55,37.0,676.5,816.5,588.13
2016,7,25,16,0,707.0,144.0,3.7,37.0,631.0,778.0,564.93
2016,7,25,16,15,686.0,139.0,3.8,36.5,583.0,731.4,536.77
2016,7,25,16,30,665.0,134.0,3.9,36.0,535.0,683.92,507.42
2016,7,25,16,45,559.0,151.5,4.0,35.5,467.5,597.33,447.37
2016,7,25,17,0,453.0,169.0,4.1,35.0,400.0,513.58,387.68
2016,7,25,17,15,427.5,153.5,4.1,34.5,351.5,459.17,349.25
2016,7,25,17,30,402.0,138.0,4.1,34.0,303.0,406.0,310.51
2016,7,25,17,45,347.0,126.0,4.2,33.5,253.0,342.04,262.25
2016,7,25,18,0,292.0,114.0,4.3,33.0,203.0,275.7,210.98
2016,7,25,18,15,241.0,95.0,4.2,32.5,158.5,217.0,164.33
2016,7,25,18,30,190.0,76.0,4.1,32.0,114.0,163.67,121.05
2016,7,25,18,45,120.5,54.0,4.05,31.5,75.5,106.13,74.69
2016,7,25,19,0,51.0,32.0,4.0,31.0,37.0,51.61,30.51
2016,7,25,19,15,25.5,16.0,3.9,30.5,18.5,20.59,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.0,2.5,1.95,24.0,2.5,0.0,0.0
2016,7,26,6,0,2.0,5.0,2.1,24.0,5.0,4.77,0.0
2016,7,26,6,15,40.0,28.5,2.15,24.0,33.5,24.42,11.84
2016,7,26,6,30,78.0,52.0,2.2,24.0,62.0,42.98,30.3
2016,7,26,6,45,143.0,75.5,2.3,24.5,105.5,58.97,44.58
2016,7,26,7,0,208.0,99.0,2.4,25.0,149.0,75.77,59.22
2016,7,26,7,15,262.0,117.5,2.35,25.0,197.0,88.52,70.19
2016,7,26,7,30,316.0,136.0,2.3,25.0,245.0,100.73,80.43
2016,7,26,7,45,174.5,154.0,2.3,25.5,216.5,129.54,94.7
2016,7,26,8,0,33.0,172.0,2.3,26.0,188.0,147.7,111.77
2016,7,26,8,15,39.0,194.5,2.3,26.0,215.0,171.22,129.5
2016,7,26,8,30,45.0,217.0,2.3,26.0,242.0,195.7,148.0
2016,7,26,8,45,83.5,252.5,2.35,26.5,303.5,240.48,180.84
2016,7,26,9,0,122.0,288.0,2.4,27.0,365.0,285.69,214.01
2016,7,26,9,15,77.0,285.0,2.45,27.0,335.0,280.56,210.84
2016,7,26,9,30,32.0,282.0,2.5,27.0,305.0,264.69,199.03
2016,7,26,9,45,117.5,331.5,2.6,27.5,423.5,351.56,263.34
2016,7,26,10,0,203.0,381.0,2.7,28.0,542.0,451.59,335.86
2016,7,26,10,15,212.5,399.0,2.75,28.0,575.0,487.29,361.26
2016,7,26,10,30,222.0,417.0,2.8,28.0,608.0,523.64,387.13
2016,7,26,10,45,207.5,435.5,2.85,28.0,619.0,543.91,400.98
2016,7,26,11,0,193.0,454.0,2.9,28.0,630.0,562.62,413.61
2016,7,26,11,15,193.5,466.5,2.95,28.0,646.5,586.43,430.06
2016,7,26,11,30,194.0,479.0,3.0,28.0,663.0,609.89,446.14
2016,7,26,11,45,471.5,340.5,3.15,28.0,796.5,737.1,542.13
2016,7,26,12,0,749.0,202.0,3.3,28.0,930.0,869.51,637.13
2016,7,26,12,15,751.0,202.5,3.35,28.0,936.5,894.2,652.6
2016,7,26,12,30,753.0,203.0,3.4,28.0,943.0,916.35,667.24
2016,7,26,12,45,758.0,199.0,3.45,28.0,943.0,934.47,679.28
2016,7,26,13,0,763.0,195.0,3.5,28.0,943.0,949.79,689.61
2016,7,26,13,15,403.0,308.0,3.45,28.0,703.0,722.42,531.48
2016,7,26,13,30,43.0,421.0,3.4,28.0,463.0,456.53,335.06
2016,7,26,13,45,44.5,415.5,3.4,28.0,458.5,454.59,335.07
2016,7,26,14,0,46.0,410.0,3.4,28.0,454.0,452.35,333.85
2016,7,26,14,15,68.0,419.0,3.3,28.0,481.5,485.19,358.24
2016,7,26,14,30,90.0,428.0,3.2,28.0,509.0,517.72,382.12
2016,7,26,14,45,135.0,418.0,3.15,28.0,533.5,563.77,416.36
2016,7,26,15,0,180.0,408.0,3.1,28.0,558.0,596.27,440.91
2016,7,26,15,15,199.0,385.0,3.0,28.0,543.5,588.07,436.27
2016,7,26,15,30,218.0,362.0,2.9,28.0,529.0,578.01,430.57
2016,7,26,15,45,303.0,319.5,2.85,28.0,536.5,614.79,459.87
2016,7,26,16,0,388.0,277.0,2.8,28.0,544.0,633.18,475.97
2016,7,26,16,15,329.5,267.0,2.65,27.5,482.0,562.35,425.84
2016,7,26,16,30,271.0,257.0,2.5,27.0,420.0,494.64,377.46
2016,7,26,16,45,237.0,236.0,2.45,27.0,369.0,436.62,335.46
2016,7,26,17,0,203.0,215.0,2.4,27.0,318.0,371.05,287.06
2016,7,26,17,15,196.5,189.5,2.2,27.0,279.5,330.87,257.2
2016,7,26,17,30,190.0,164.0,2.0,27.0,241.0,290.7,226.66
2016,7,26,17,45,175.0,140.5,1.8,27.0,203.5,248.25,193.57
2016,7,26,18,0,160.0,117.0,1.6,27.0,166.0,206.91,160.62
2016,7,26,18,15,134.0,94.5,1.4,26.5,130.0,163.11,125.25
2016,7,26,18,30,108.0,72.0,1.2,26.0,94.0,121.84,91.24
2016,7,26,18,45,71.5,51.0,1.0,25.5,63.5,81.55,57.89
2016,7,26,19,0,35.0,30.0,0.8,25.0,33.0,44.81,26.46
2016,7,26,19,15,17.5,15.0,0.75,25.0,16.5,17.96,0.0
2016,7,26,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,7,27,6,30,0.0,8.0,1.5,24.0,8.0,7.4,0.55
2016,7,27,6,45,0.0,13.5,1.7,24.5,13.5,12.5,5.05
2016,7,27,7,0,0.0,19.0,1.9,25.0,19.0,17.61,9.53
2016,7,27,7,15,0.0,25.0,1.95,25.5,25.0,23.18,14.35
2016,7,27,7,30,0.0,31.0,2.0,26.0,31.0,28.77,19.08
2016,7,27,7,45,0.0,56.0,2.15,26.5,56.0,52.06,36.85
2016,7,27,8,0,0.0,81.0,2.3,27.0,81.0,75.37,55.36
2016,7,27,8,15,42.5,156.5,2.35,27.0,179.5,143.07,106.98
2016,7,27,8,30,85.0,232.0,2.4,27.0,278.0,216.02,161.79
2016,7,27,8,45,58.5,239.0,2.45,27.5,272.0,222.84,167.36
2016,7,27,9,0,32.0,246.0,2.5,28.0,266.0,225.92,169.79
2016,7,27,9,15,64.5,288.0,2.55,28.0,332.5,277.93,208.4
2016,7,27,9,30,97.0,330.0,2.6,28.0,399.0,334.21,249.85
2016,7,27,9,45,113.0,355.0,2.65,28.5,441.0,368.65,274.46
2016,7,27,10,0,129.0,380.0,2.7,29.0,483.0,408.81,303.0
2016,7,27,10,15,96.0,384.5,2.8,29.0,463.0,405.25,299.9
2016,7,27,10,30,63.0,389.0,2.9,29.0,443.0,395.02,291.88
2016,7,27,10,45,75.0,412.5,3.0,29.5,479.0,430.35,316.72
2016,7,27,11,0,87.0,436.0,3.1,30.0,515.0,466.91,341.99
2016,7,27,11,15,81.0,444.0,3.15,30.0,519.0,476.16,348.07
2016,7,27,11,30,75.0,452.0,3.2,30.0,523.0,484.77,353.78
2016,7,27,11,45,115.0,473.5,3.3,30.5,584.5,547.85,398.13
2016,7,27,12,0,155.0,495.0,3.4,31.0,646.0,611.78,442.14
2016,7,27,12,15,139.0,496.5,3.45,31.0,632.5,607.23,438.32
2016,7,27,12,30,123.0,498.0,3.5,31.0,619.0,601.31,433.9
2016,7,27,12,45,197.5,491.5,3.55,31.0,685.5,673.48,485.67
2016,7,27,13,0,272.0,485.0,3.6,31.0,752.0,754.1,541.86
2016,7,27,13,15,350.0,451.0,3.6,31.0,791.0,805.12,578.1
2016,7,27,13,30,428.0,417.0,3.6,31.0,830.0,862.27,618.07
2016,7,27,13,45,332.0,440.5,3.65,31.5,757.0,787.85,565.43
2016,7,27,14,0,236.0,464.0,3.7,32.0,684.0,708.81,509.76
2016,7,27,14,15,248.5,447.5,3.65,32.0,673.0,716.7,516.27
2016,7,27,14,30,261.0,431.0,3.6,32.0,662.0,712.61,514.46
2016,7,27,14,45,467.5,320.0,3.6,32.0,716.0,807.44,585.73
2016,7,27,15,0,674.0,209.0,3.6,32.0,770.0,886.92,644.1
2016,7,27,15,15,482.5,278.0,3.55,32.0,670.0,763.5,557.81
2016,7,27,15,30,291.0,347.0,3.5,32.0,570.0,640.57,469.83
2016,7,27,15,45,453.5,267.0,3.5,32.0,590.0,703.19,519.48
2016,7,27,16,0,616.0,187.0,3.5,32.0,610.0,747.7,555.2
2016,7,27,16,15,592.5,181.0,3.4,31.5,563.0,700.88,524.07
2016,7,27,16,30,569.0,175.0,3.3,31.0,516.0,648.93,489.43
2016,7,27,16,45,541.5,166.0,3.2,31.0,466.5,595.79,452.19
2016,7,27,17,0,514.0,157.0,3.1,31.0,417.0,543.3,414.69
2016,7,27,17,15,474.5,147.0,2.75,30.5,365.5,482.9,370.69
2016,7,27,17,30,435.0,137.0,2.4,30.0,314.0,425.01,327.55
2016,7,27,17,45,389.0,123.5,2.05,29.5,263.5,362.59,279.94
2016,7,27,18,0,343.0,110.0,1.7,29.0,213.0,304.16,234.18
2016,7,27,18,15,274.5,94.0,1.55,28.5,165.5,230.87,176.23
2016,7,27,18,30,206.0,78.0,1.4,28.0,118.0,172.65,128.98
2016,7,27,18,45,132.0,56.0,1.3,27.5,78.5,112.94,80.54
2016,7,27,19,0,58.0,34.0,1.2,27.0,39.0,57.0,34.0
2016,7,27,19,15,29.0,17.0,1.2,26.5,19.5,22.25,0.0
2016,7,27,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.72,0.0
2016,7,28,6,15,21.5,25.0,2.45,24.0,28.0,22.43,9.66
2016,7,28,6,30,43.0,44.0,2.5,24.0,50.0,37.15,25.35
2016,7,28,6,45,74.5,66.5,2.65,24.5,82.0,54.73,40.95
2016,7,28,7,0,106.0,89.0,2.8,25.0,114.0,71.82,55.85
2016,7,28,7,15,128.5,111.0,2.85,25.5,149.5,88.06,69.68
2016,7,28,7,30,151.0,133.0,2.9,26.0,185.0,103.8,82.74
2016,7,28,7,45,381.0,117.5,3.0,26.5,279.5,100.35,65.78
2016,7,28,8,0,611.0,102.0,3.1,27.0,374.0,138.1,80.37
2016,7,28,8,15,364.5,168.5,3.1,27.5,337.0,190.02,130.25
2016,7,28,8,30,118.0,235.0,3.1,28.0,300.0,220.65,163.71
2016,7,28,8,45,62.0,210.0,3.1,28.5,244.5,201.06,150.25
2016,7,28,9,0,6.0,185.0,3.1,29.0,189.0,170.41,127.56
2016,7,28,9,15,152.5,251.0,3.0,29.0,360.5,279.76,208.81
2016,7,28,9,30,299.0,317.0,2.9,29.0,532.0,409.23,303.91
2016,7,28,9,45,547.5,222.5,2.85,29.5,645.0,475.84,353.44
2016,7,28,10,0,796.0,128.0,2.8,30.0,758.0,568.0,422.17
2016,7,28,10,15,420.5,248.0,2.8,30.0,582.5,482.58,358.85
2016,7,28,10,30,45.0,368.0,2.8,30.0,407.0,364.7,268.22
2016,7,28,10,45,437.5,252.0,2.8,30.0,647.5,544.76,405.62
2016,7,28,11,0,830.0,136.0,2.8,30.0,888.0,755.69,556.54
2016,7,28,11,15,835.0,137.5,2.8,30.0,910.0,795.07,580.9
2016,7,28,11,30,840.0,139.0,2.8,30.0,932.0,832.23,604.82
2016,7,28,11,45,576.5,303.0,2.85,30.5,851.5,792.57,573.42
2016,7,28,12,0,313.0,467.0,2.9,31.0,771.0,730.37,523.36
2016,7,28,12,15,582.5,303.0,2.95,31.0,873.0,839.37,604.76
2016,7,28,12,30,852.0,139.0,3.0,31.0,975.0,942.81,674.24
2016,7,28,12,45,850.0,140.0,3.05,31.0,973.0,959.52,684.46
2016,7,28,13,0,848.0,141.0,3.1,31.0,971.0,973.08,693.46
2016,7,28,13,15,846.0,140.5,3.1,31.0,961.0,981.95,699.22
2016,7,28,13,30,844.0,140.0,3.1,31.0,951.0,987.45,702.99
2016,7,28,13,45,838.0,140.5,3.1,31.0,933.0,986.51,702.8
2016,7,28,14,0,832.0,141.0,3.1,31.0,915.0,982.16,700.61
2016,7,28,14,15,649.0,249.0,3.15,30.5,843.0,924.18,665.59
2016,7,28,14,30,466.0,357.0,3.2,30.0,771.0,848.23,612.52
2016,7,28,14,45,364.0,375.5,3.25,30.0,692.0,754.25,548.95
2016,7,28,15,0,262.0,394.0,3.3,30.0,613.0,672.38,491.89
2016,7,28,15,15,178.0,374.5,3.3,30.0,520.0,557.85,411.72
2016,7,28,15,30,94.0,355.0,3.3,30.0,427.0,446.2,331.3
2016,7,28,15,45,138.0,336.0,3.3,30.0,435.0,475.78,355.19
2016,7,28,16,0,182.0,317.0,3.3,30.0,443.0,490.32,367.75
2016,7,28,16,15,196.5,290.5,3.2,29.5,417.0,468.83,354.2
2016,7,28,16,30,211.0,264.0,3.1,29.0,391.0,445.45,339.22
2016,7,28,16,45,387.0,199.5,3.05,29.0,405.0,518.22,397.36
2016,7,28,17,0,563.0,135.0,3.0,29.0,419.0,558.21,430.1
2016,7,28,17,15,532.5,124.5,2.8,28.5,368.0,495.59,384.24
2016,7,28,17,30,502.0,114.0,2.6,28.0,317.0,439.66,342.54
2016,7,28,17,45,459.0,102.5,2.4,27.5,266.5,377.61,294.87
2016,7,28,18,0,416.0,91.0,2.2,27.0,216.0,319.12,248.52
2016,7,28,18,15,354.0,77.5,2.05,26.5,168.5,253.94,195.73
2016,7,28,18,30,292.0,64.0,1.9,26.0,121.0,195.25,146.94
2016,7,28,18,45,202.0,47.5,1.8,26.0,81.0,130.9,93.64
2016,7,28,19,0,112.0,31.0,1.7,26.0,41.0,71.72,42.71
2016,7,28,19,15,56.0,15.5,1.8,25.5,20.5,26.42,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.0,4.0,1.4,23.5,4.0,0.0,0.0
2016,7,29,6,0,12.0,8.0,1.5,24.0,8.0,7.63,0.0
2016,7,29,6,15,106.5,26.5,1.6,24.0,39.5,21.9,8.86
2016,7,29,6,30,201.0,45.0,1.7,24.0,71.0,34.8,23.36
2016,7,29,6,45,282.0,60.0,1.8,24.5,115.5,45.35,32.99
2016,7,29,7,0,363.0,75.0,1.9,25.0,160.0,55.39,41.87
2016,7,29,7,15,220.0,103.5,1.95,25.0,159.0,78.85,61.99
2016,7,29,7,30,77.0,132.0,2.0,25.0,158.0,108.02,86.59
2016,7,29,7,45,324.5,122.5,2.1,25.0,262.0,101.28,68.46
2016,7,29,8,0,572.0,113.0,2.2,25.0,366.0,142.66,86.22
2016,7,29,8,15,604.5,119.5,2.2,25.0,418.0,190.76,122.01
2016,7,29,8,30,637.0,126.0,2.2,25.0,470.0,242.65,164.27
2016,7,29,8,45,402.5,206.5,2.2,25.5,431.5,282.17,204.9
2016,7,29,9,0,168.0,287.0,2.2,26.0,393.0,300.94,225.28
2016,7,29,9,15,201.5,308.0,2.15,26.0,445.5,345.29,258.62
2016,7,29,9,30,235.0,329.0,2.1,26.0,498.0,393.38,294.4
2016,7,29,9,45,266.5,344.5,2.05,26.5,547.0,436.08,325.3
2016,7,29,10,0,298.0,360.0,2.0,27.0,596.0,485.6,360.56
2016,7,29,10,15,234.5,390.0,1.9,27.5,581.0,493.81,364.56
2016,7,29,10,30,171.0,420.0,1.8,28.0,566.0,492.8,361.66
2016,7,29,10,45,179.0,436.0,1.75,28.5,594.0,524.73,382.96
2016,7,29,11,0,187.0,452.0,1.7,29.0,622.0,557.1,403.99
2016,7,29,11,15,171.5,465.0,1.6,29.0,624.0,568.44,410.46
2016,7,29,11,30,156.0,478.0,1.5,29.0,626.0,578.28,415.89
2016,7,29,11,45,205.5,480.5,1.4,29.5,678.5,633.33,452.39
2016,7,29,12,0,255.0,483.0,1.3,30.0,731.0,693.88,491.15
2016,7,29,12,15,565.0,303.5,1.25,30.0,856.5,824.28,583.68
2016,7,29,12,30,875.0,124.0,1.2,30.0,982.0,951.07,663.67
2016,7,29,12,45,636.5,277.0,1.15,30.5,900.5,900.54,627.92
2016,7,29,13,0,398.0,430.0,1.1,31.0,819.0,824.09,571.69
2016,7,29,13,15,639.0,274.0,1.2,31.0,890.5,924.72,644.34
2016,7,29,13,30,880.0,118.0,1.3,31.0,962.0,1002.27,693.04
2016,7,29,13,45,878.5,115.5,1.4,31.5,945.5,1002.66,692.94
2016,7,29,14,0,877.0,113.0,1.5,32.0,929.0,999.41,691.64
2016,7,29,14,15,872.0,112.0,1.6,32.0,904.0,990.63,688.45
2016,7,29,14,30,867.0,111.0,1.7,32.0,879.0,978.36,683.18
2016,7,29,14,45,834.0,124.5,1.8,32.5,841.0,950.67,666.99
2016,7,29,15,0,801.0,138.0,1.9,33.0,803.0,928.93,654.56
2016,7,29,15,15,790.0,135.0,1.95,32.5,764.5,900.16,639.66
2016,7,29,15,30,779.0,132.0,2.0,32.0,726.0,868.76,622.92
2016,7,29,15,45,767.0,127.5,2.15,32.0,683.0,832.39,602.33
2016,7,29,16,0,755.0,123.0,2.3,32.0,640.0,793.86,579.88
2016,7,29,16,15,736.0,119.0,2.35,32.0,591.5,748.2,551.53
2016,7,29,16,30,717.0,115.0,2.4,32.0,543.0,704.15,523.83
2016,7,29,16,45,693.0,109.5,2.45,32.0,492.0,651.05,489.31
2016,7,29,17,0,669.0,104.0,2.5,32.0,441.0,597.86,452.77
2016,7,29,17,15,634.5,98.0,2.25,31.5,387.5,537.5,409.63
2016,7,29,17,30,600.0,92.0,2.0,31.0,334.0,478.72,366.46
2016,7,29,17,45,552.5,84.5,1.8,30.5,281.0,413.06,316.98
2016,7,29,18,0,505.0,77.0,1.6,30.0,228.0,351.08,268.69
2016,7,29,18,15,437.0,67.0,1.5,29.0,178.0,281.44,213.73
2016,7,29,18,30,369.0,57.0,1.4,28.0,128.0,216.52,160.82
2016,7,29,18,45,268.0,43.0,1.35,27.5,85.5,146.97,103.85
2016,7,29,19,0,167.0,29.0,1.3,27.0,43.0,88.8,52.17
2016,7,29,19,15,83.5,14.5,1.35,26.5,21.5,31.14,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,22.0,8.0,1.6,23.0,9.0,7.63,0.0
2016,7,30,6,15,132.5,25.0,1.8,23.5,41.0,19.65,6.92
2016,7,30,6,30,243.0,42.0,2.0,24.0,73.0,32.47,21.38
2016,7,30,6,45,345.5,53.0,2.2,24.5,120.5,40.0,28.44
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,47.45,35.09
2016,7,30,7,15,507.5,72.0,2.45,25.5,220.0,51.05,38.21
2016,7,30,7,30,567.0,80.0,2.5,26.0,272.0,54.44,41.0
2016,7,30,7,45,617.5,83.5,2.55,26.5,327.0,83.17,46.16
2016,7,30,8,0,668.0,87.0,2.6,27.0,382.0,131.65,73.0
2016,7,30,8,15,697.0,92.0,2.55,27.5,435.5,183.76,111.66
2016,7,30,8,30,726.0,97.0,2.5,28.0,489.0,243.1,159.77
2016,7,30,8,45,751.0,99.5,2.5,28.5,540.5,297.84,205.66
2016,7,30,9,0,776.0,102.0,2.5,29.0,592.0,354.83,253.04
2016,7,30,9,15,792.0,104.5,2.5,29.0,638.5,410.16,298.9
2016,7,30,9,30,808.0,107.0,2.5,29.0,685.0,466.15,344.02
2016,7,30,9,45,821.5,108.5,2.5,29.5,727.5,523.27,387.78
2016,7,30,10,0,835.0,110.0,2.5,30.0,770.0,576.71,427.52
2016,7,30,10,15,844.5,112.0,2.55,30.5,806.0,627.64,464.38
2016,7,30,10,30,854.0,114.0,2.6,31.0,842.0,677.46,499.38
2016,7,30,10,45,862.0,114.5,2.65,31.5,872.0,723.53,530.51
2016,7,30,11,0,870.0,115.0,2.7,32.0,902.0,767.88,558.47
2016,7,30,11,15,874.5,116.0,2.75,32.0,924.0,807.97,584.45
2016,7,30,11,30,879.0,117.0,2.8,32.0,946.0,845.66,608.71
2016,7,30,11,45,888.5,113.0,2.9,32.5,962.0,880.51,630.07
2016,7,30,12,0,898.0,109.0,3.0,33.0,978.0,912.87,649.7
2016,7,30,12,15,899.0,109.5,3.05,33.0,984.5,939.0,666.29
2016,7,30,12,30,900.0,110.0,3.1,33.0,991.0,961.99,680.95
2016,7,30,12,45,899.5,110.0,3.2,33.5,989.0,979.84,691.38
2016,7,30,13,0,899.0,110.0,3.3,34.0,987.0,994.33,699.77
2016,7,30,13,15,897.0,109.5,3.35,34.0,977.5,1003.37,705.93
2016,7,30,13,30,895.0,109.0,3.4,34.0,968.0,1008.82,709.99
2016,7,30,13,45,890.0,109.0,3.45,34.0,949.5,1008.16,710.35
2016,7,30,14,0,885.0,109.0,3.5,34.0,931.0,1003.87,708.59
2016,7,30,14,15,879.5,108.0,3.5,34.0,905.5,994.48,703.4
2016,7,30,14,30,874.0,107.0,3.5,34.0,880.0,981.57,696.12
2016,7,30,14,45,866.0,105.5,3.55,34.0,848.0,962.29,685.21
2016,7,30,15,0,858.0,104.0,3.6,34.0,816.0,939.77,672.28
2016,7,30,15,15,848.0,102.0,3.6,34.0,777.0,911.77,655.51
2016,7,30,15,30,838.0,100.0,3.6,34.0,738.0,880.95,636.9
2016,7,30,15,45,823.0,98.5,3.6,34.0,693.5,843.65,613.91
2016,7,30,16,0,808.0,97.0,3.6,34.0,649.0,804.27,589.38
2016,7,30,16,15,790.5,94.0,3.55,33.5,600.5,765.05,565.67
2016,7,30,16,30,773.0,91.0,3.5,33.0,552.0,718.43,536.5
2016,7,30,16,45,747.0,88.5,3.45,33.0,499.5,664.98,501.0
2016,7,30,17,0,721.0,86.0,3.4,33.0,447.0,611.44,464.6
2016,7,30,17,15,689.0,81.5,3.1,32.5,393.5,551.99,421.87
2016,7,30,17,30,657.0,77.0,2.8,32.0,340.0,495.61,380.14
2016,7,30,17,45,610.0,71.5,2.55,31.5,286.0,429.71,330.12
2016,7,30,18,0,563.0,66.0,2.3,31.0,232.0,367.38,281.18
2016,7,30,18,15,495.0,58.0,2.15,30.0,181.0,296.96,225.16
2016,7,30,18,30,427.0,50.0,2.0,29.0,130.0,233.3,172.68
2016,7,30,18,45,320.0,38.5,1.9,28.5,87.0,160.47,112.7
2016,7,30,19,0,213.0,27.0,1.8,28.0,44.0,98.01,55.94
2016,7,30,19,15,106.5,13.5,1.9,27.5,22.0,34.88,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
