Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,138.5,19.5,2.95,24.0,36.5,15.2,3.63
2016,7,31,6,30,277.0,39.0,3.0,24.0,73.0,30.14,19.39
2016,7,31,6,45,386.0,47.5,3.1,24.5,121.5,35.96,24.98
2016,7,31,7,0,495.0,56.0,3.2,25.0,170.0,40.68,29.29
2016,7,31,7,15,552.5,62.5,3.25,25.5,222.5,43.44,31.71
2016,7,31,7,30,610.0,69.0,3.3,26.0,275.0,46.06,33.86
2016,7,31,7,45,657.5,72.0,3.35,26.5,330.5,75.79,39.37
2016,7,31,8,0,705.0,75.0,3.4,27.0,386.0,129.88,70.21
2016,7,31,8,15,495.5,147.5,3.45,27.0,380.0,195.22,129.3
2016,7,31,8,30,286.0,220.0,3.5,27.0,374.0,242.44,175.47
2016,7,31,8,45,541.5,155.5,3.55,27.5,483.5,280.5,199.36
2016,7,31,9,0,797.0,91.0,3.6,28.0,593.0,352.59,253.19
2016,7,31,9,15,812.5,93.5,3.6,28.5,640.0,413.05,302.99
2016,7,31,9,30,828.0,96.0,3.6,29.0,687.0,469.42,348.36
2016,7,31,9,45,840.5,97.5,3.65,29.5,729.0,523.61,390.81
2016,7,31,10,0,853.0,99.0,3.7,30.0,771.0,577.45,431.63
2016,7,31,10,15,861.5,100.5,3.7,30.5,807.5,628.2,468.85
2016,7,31,10,30,870.0,102.0,3.7,31.0,844.0,677.7,504.05
2016,7,31,10,45,877.5,103.0,3.75,31.5,873.5,724.56,535.8
2016,7,31,11,0,885.0,104.0,3.8,32.0,903.0,769.61,564.69
2016,7,31,11,15,553.0,288.5,3.85,32.5,792.0,713.52,520.33
2016,7,31,11,30,221.0,473.0,3.9,33.0,681.0,628.54,452.62
2016,7,31,11,45,559.0,290.5,3.95,33.5,828.5,767.71,556.34
2016,7,31,12,0,897.0,108.0,4.0,34.0,976.0,911.58,652.79
2016,7,31,12,15,588.0,295.5,4.05,34.0,866.5,839.33,601.96
2016,7,31,12,30,279.0,483.0,4.1,34.0,757.0,741.16,527.61
2016,7,31,12,45,587.0,297.0,4.15,34.5,870.5,873.11,624.57
2016,7,31,13,0,895.0,111.0,4.2,35.0,984.0,992.0,701.86
2016,7,31,13,15,893.0,111.0,4.2,35.0,974.5,1001.5,707.3
2016,7,31,13,30,891.0,111.0,4.2,35.0,965.0,1007.44,711.35
2016,7,31,13,45,885.0,111.5,4.25,35.0,946.5,1006.27,711.32
2016,7,31,14,0,879.0,112.0,4.3,35.0,928.0,1001.52,709.17
2016,7,31,14,15,874.0,111.0,4.3,35.0,902.5,992.66,704.27
2016,7,31,14,30,869.0,110.0,4.3,35.0,877.0,980.3,697.26
2016,7,31,14,45,844.0,118.5,4.35,35.0,841.0,955.08,682.33
2016,7,31,15,0,819.0,127.0,4.4,35.0,805.0,927.31,665.78
2016,7,31,15,15,808.0,124.5,4.4,34.5,766.5,906.41,654.85
2016,7,31,15,30,797.0,122.0,4.4,34.0,728.0,874.99,636.85
2016,7,31,15,45,779.5,120.5,4.45,34.0,683.0,836.43,612.89
2016,7,31,16,0,762.0,119.0,4.5,34.0,638.0,796.01,587.46
2016,7,31,16,15,742.5,115.5,4.5,33.5,589.5,750.14,558.98
2016,7,31,16,30,723.0,112.0,4.5,33.0,541.0,705.78,531.08
2016,7,31,16,45,695.5,108.0,4.5,33.0,489.0,651.48,494.54
2016,7,31,17,0,668.0,104.0,4.5,33.0,437.0,597.35,456.25
2016,7,31,17,15,633.0,98.0,4.35,32.5,384.0,536.62,412.55
2016,7,31,17,30,598.0,92.0,4.2,32.0,331.0,477.51,368.77
2016,7,31,17,45,547.0,85.0,4.05,31.5,277.5,410.51,317.58
2016,7,31,18,0,496.0,78.0,3.9,31.0,224.0,347.53,267.86
2016,7,31,18,15,424.5,68.0,3.85,30.5,174.0,276.78,210.79
2016,7,31,18,30,353.0,58.0,3.8,30.0,124.0,211.59,156.86
2016,7,31,18,45,246.0,43.5,3.75,29.5,82.0,140.61,98.69
2016,7,31,19,0,139.0,29.0,3.7,29.0,40.0,80.6,44.61
2016,7,31,19,15,69.5,14.5,3.8,28.5,20.0,28.13,0.0
2016,7,31,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,58.0,25.0,3.2,23.5,32.0,20.66,6.32
2016,8,1,6,30,116.0,50.0,3.4,24.0,64.0,39.98,27.47
2016,8,1,6,45,236.5,64.0,3.6,24.5,112.0,48.64,35.7
2016,8,1,7,0,357.0,78.0,3.8,25.0,160.0,57.9,43.97
2016,8,1,7,15,422.5,89.5,3.85,25.5,212.5,64.71,49.86
2016,8,1,7,30,488.0,101.0,3.9,26.0,265.0,71.17,55.22
2016,8,1,7,45,562.5,101.0,3.95,26.5,323.0,94.24,56.81
2016,8,1,8,0,637.0,101.0,4.0,27.0,381.0,138.97,80.26
2016,8,1,8,15,669.0,106.5,4.0,27.5,435.0,190.28,118.15
2016,8,1,8,30,701.0,112.0,4.0,28.0,489.0,245.26,162.78
2016,8,1,8,45,736.0,111.5,4.05,29.0,542.5,299.57,207.83
2016,8,1,9,0,771.0,111.0,4.1,30.0,596.0,360.77,257.92
2016,8,1,9,15,788.0,114.5,4.1,30.5,644.0,417.27,304.28
2016,8,1,9,30,805.0,118.0,4.1,31.0,692.0,474.58,349.9
2016,8,1,9,45,822.5,118.0,4.15,31.5,736.0,529.59,392.57
2016,8,1,10,0,840.0,118.0,4.2,32.0,780.0,586.88,435.48
2016,8,1,10,15,849.5,120.5,4.15,32.5,817.0,638.69,473.02
2016,8,1,10,30,859.0,123.0,4.1,33.0,854.0,689.37,508.61
2016,8,1,10,45,868.5,122.5,4.1,33.5,884.5,736.03,540.44
2016,8,1,11,0,878.0,122.0,4.1,34.0,915.0,781.06,568.89
2016,8,1,11,15,883.0,123.5,4.1,34.0,937.5,822.46,595.75
2016,8,1,11,30,888.0,125.0,4.1,34.0,960.0,861.48,620.84
2016,8,1,11,45,893.0,124.0,4.1,34.5,975.0,895.65,641.3
2016,8,1,12,0,898.0,123.0,4.1,35.0,990.0,927.1,659.82
2016,8,1,12,15,899.0,123.0,4.1,35.0,996.0,952.93,676.02
2016,8,1,12,30,900.0,123.0,4.1,35.0,1002.0,975.61,690.24
2016,8,1,12,45,900.5,122.0,4.1,35.5,1000.5,993.63,700.1
2016,8,1,13,0,901.0,121.0,4.1,36.0,999.0,1008.28,707.89
2016,8,1,13,15,898.5,120.5,4.1,36.0,988.5,1016.97,713.49
2016,8,1,13,30,896.0,120.0,4.1,36.0,978.0,1022.06,716.98
2016,8,1,13,45,893.0,118.5,4.15,36.0,959.5,1021.98,717.66
2016,8,1,14,0,890.0,117.0,4.2,36.0,941.0,1018.22,716.19
2016,8,1,14,15,884.0,115.5,4.2,36.0,915.0,1007.83,710.37
2016,8,1,14,30,878.0,114.0,4.2,36.0,889.0,993.89,702.46
2016,8,1,14,45,869.5,112.5,4.2,36.0,856.0,974.07,690.89
2016,8,1,15,0,861.0,111.0,4.2,36.0,823.0,951.01,677.33
2016,8,1,15,15,850.5,109.0,4.2,36.0,783.5,922.45,660.25
2016,8,1,15,30,840.0,107.0,4.2,36.0,744.0,891.09,641.32
2016,8,1,15,45,825.5,104.5,4.2,36.0,699.0,853.03,617.89
2016,8,1,16,0,811.0,102.0,4.2,36.0,654.0,819.04,597.04
2016,8,1,16,15,793.0,99.0,4.2,35.5,604.5,773.21,569.15
2016,8,1,16,30,775.0,96.0,4.2,35.0,555.0,725.98,539.87
2016,8,1,16,45,741.0,94.0,4.2,35.0,499.5,666.96,500.67
2016,8,1,17,0,707.0,92.0,4.2,35.0,444.0,610.6,462.05
2016,8,1,17,15,682.0,85.5,3.95,34.0,392.0,553.94,422.57
2016,8,1,17,30,657.0,79.0,3.7,33.0,340.0,497.87,382.11
2016,8,1,17,45,607.5,73.5,3.45,32.5,285.5,430.5,330.85
2016,8,1,18,0,558.0,68.0,3.2,32.0,231.0,366.96,280.83
2016,8,1,18,15,486.5,59.5,3.05,31.0,179.5,294.63,223.17
2016,8,1,18,30,415.0,51.0,2.9,30.0,128.0,229.47,169.42
2016,8,1,18,45,299.0,39.0,2.8,29.5,84.5,153.93,107.45
2016,8,1,19,0,183.0,27.0,2.7,29.0,41.0,89.25,47.56
2016,8,1,19,15,91.5,13.5,2.95,28.5,20.5,31.64,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.0,2.4,23.5,34.5,16.45,3.27
2016,8,2,6,30,225.0,42.0,2.6,24.0,69.0,32.59,21.33
2016,8,2,6,45,337.5,52.5,2.8,24.5,117.0,39.74,28.15
2016,8,2,7,0,450.0,63.0,3.0,25.0,165.0,46.92,34.61
2016,8,2,7,15,511.0,71.0,3.0,25.5,217.5,50.54,37.77
2016,8,2,7,30,572.0,79.0,3.0,26.0,270.0,53.96,40.59
2016,8,2,7,45,630.5,80.5,3.05,27.0,326.5,80.46,44.05
2016,8,2,8,0,689.0,82.0,3.1,28.0,383.0,129.11,70.02
2016,8,2,8,15,717.5,86.5,3.1,28.5,436.5,186.17,112.37
2016,8,2,8,30,746.0,91.0,3.1,29.0,490.0,242.04,157.83
2016,8,2,8,45,772.0,92.0,3.1,29.5,542.5,297.14,204.19
2016,8,2,9,0,798.0,93.0,3.1,30.0,595.0,354.57,252.15
2016,8,2,9,15,813.5,96.0,3.05,30.5,642.0,415.6,301.74
2016,8,2,9,30,829.0,99.0,3.0,31.0,689.0,472.61,346.89
2016,8,2,9,45,843.0,100.0,3.0,31.5,731.5,527.36,389.01
2016,8,2,10,0,857.0,101.0,3.0,32.0,774.0,581.88,429.54
2016,8,2,10,15,865.5,102.5,3.0,32.5,810.5,632.97,466.32
2016,8,2,10,30,874.0,104.0,3.0,33.0,847.0,682.8,501.08
2016,8,2,10,45,881.0,105.0,3.0,33.5,876.5,729.6,531.98
2016,8,2,11,0,888.0,106.0,3.0,34.0,906.0,774.54,559.95
2016,8,2,11,15,892.5,107.0,3.0,34.0,928.5,815.42,586.04
2016,8,2,11,30,897.0,108.0,3.0,34.0,951.0,853.84,610.33
2016,8,2,11,45,898.5,109.5,3.0,34.5,965.0,887.51,630.1
2016,8,2,12,0,900.0,111.0,3.0,35.0,979.0,918.24,647.84
2016,8,2,12,15,901.0,111.0,3.05,35.0,985.0,944.04,664.08
2016,8,2,12,30,902.0,111.0,3.1,35.0,991.0,966.67,678.38
2016,8,2,12,45,901.5,110.5,3.15,35.5,989.5,984.11,688.08
2016,8,2,13,0,901.0,110.0,3.2,36.0,988.0,998.14,695.74
2016,8,2,13,15,899.0,109.5,3.25,36.0,978.0,1007.18,701.84
2016,8,2,13,30,897.0,109.0,3.3,36.0,968.0,1012.61,705.86
2016,8,2,13,45,893.5,108.5,3.35,36.0,949.5,1012.88,706.82
2016,8,2,14,0,890.0,108.0,3.4,36.0,931.0,1009.5,705.67
2016,8,2,14,15,884.5,106.5,3.45,36.0,905.5,999.46,700.49
2016,8,2,14,30,879.0,105.0,3.5,36.0,880.0,985.87,693.21
2016,8,2,14,45,871.5,103.5,3.55,36.0,847.5,966.87,682.6
2016,8,2,15,0,864.0,102.0,3.6,36.0,815.0,944.59,669.97
2016,8,2,15,15,854.0,100.5,3.65,35.5,776.0,916.85,655.18
2016,8,2,15,30,844.0,99.0,3.7,35.0,737.0,886.28,638.45
2016,8,2,15,45,830.5,96.5,3.75,35.0,692.5,848.87,615.73
2016,8,2,16,0,817.0,94.0,3.8,35.0,648.0,809.24,591.35
2016,8,2,16,15,800.0,91.0,3.8,34.5,599.5,769.91,567.87
2016,8,2,16,30,783.0,88.0,3.8,34.0,551.0,723.15,538.87
2016,8,2,16,45,759.0,85.0,3.85,34.0,498.5,670.03,503.98
2016,8,2,17,0,735.0,82.0,3.9,34.0,446.0,616.64,468.16
2016,8,2,17,15,703.0,77.5,3.7,33.5,392.0,556.39,425.12
2016,8,2,17,30,671.0,73.0,3.5,33.0,338.0,499.05,382.86
2016,8,2,17,45,623.0,67.5,3.3,32.5,283.5,431.8,331.77
2016,8,2,18,0,575.0,62.0,3.1,32.0,229.0,368.26,281.74
2016,8,2,18,15,505.0,54.5,2.9,31.0,177.5,296.89,224.63
2016,8,2,18,30,435.0,47.0,2.7,30.0,126.0,232.55,171.31
2016,8,2,18,45,318.0,36.0,2.5,29.5,83.0,156.78,108.94
2016,8,2,19,0,201.0,25.0,2.3,29.0,40.0,90.95,46.13
2016,8,2,19,15,100.5,12.5,2.45,28.5,20.0,32.46,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,138.0,18.5,1.7,24.5,35.0,14.47,1.54
2016,8,3,6,30,276.0,37.0,1.9,25.0,70.0,28.65,17.94
2016,8,3,6,45,379.5,47.0,2.1,25.5,118.0,35.81,24.7
2016,8,3,7,0,483.0,57.0,2.3,26.0,166.0,41.81,30.1
2016,8,3,7,15,542.5,64.5,2.3,26.5,218.5,45.31,33.16
2016,8,3,7,30,602.0,72.0,2.3,27.0,271.0,48.61,35.88
2016,8,3,7,45,650.5,75.0,2.35,27.5,327.0,76.79,40.65
2016,8,3,8,0,699.0,78.0,2.4,28.0,383.0,130.93,71.05
2016,8,3,8,15,727.5,82.5,2.4,28.5,437.0,184.27,110.32
2016,8,3,8,30,756.0,87.0,2.4,29.0,491.0,240.78,156.24
2016,8,3,8,45,779.0,89.0,2.4,29.5,542.5,296.52,203.06
2016,8,3,9,0,802.0,91.0,2.4,30.0,594.0,354.24,251.1
2016,8,3,9,15,817.5,94.0,2.4,30.5,641.5,415.55,300.7
2016,8,3,9,30,833.0,97.0,2.4,31.0,689.0,472.83,345.84
2016,8,3,9,45,845.0,99.0,2.4,31.5,731.5,527.68,387.73
2016,8,3,10,0,857.0,101.0,2.4,32.0,774.0,582.11,427.83
2016,8,3,10,15,866.0,103.0,2.4,32.5,810.5,634.02,464.81
2016,8,3,10,30,875.0,105.0,2.4,33.0,847.0,684.71,499.76
2016,8,3,10,45,882.5,105.5,2.45,33.5,877.0,731.52,530.59
2016,8,3,11,0,890.0,106.0,2.5,34.0,907.0,776.5,558.55
2016,8,3,11,15,894.5,107.0,2.55,34.0,929.0,817.5,584.75
2016,8,3,11,30,899.0,108.0,2.6,34.0,951.0,856.03,609.21
2016,8,3,11,45,900.5,109.0,2.65,34.5,965.5,889.33,628.91
2016,8,3,12,0,902.0,110.0,2.7,35.0,980.0,919.67,646.63
2016,8,3,12,15,903.0,110.5,2.75,35.0,986.5,946.02,663.13
2016,8,3,12,30,904.0,111.0,2.8,35.0,993.0,969.18,677.69
2016,8,3,12,45,904.5,110.0,2.85,35.5,991.0,987.15,687.67
2016,8,3,13,0,905.0,109.0,2.9,36.0,989.0,1001.7,695.62
2016,8,3,13,15,903.0,109.0,2.95,36.0,979.0,1011.26,702.04
2016,8,3,13,30,901.0,109.0,3.0,36.0,969.0,1017.19,706.38
2016,8,3,13,45,898.5,107.5,3.1,36.0,951.0,1017.44,707.76
2016,8,3,14,0,896.0,106.0,3.2,36.0,933.0,1013.98,706.99
2016,8,3,14,15,890.5,104.5,3.25,36.0,907.5,1003.85,701.81
2016,8,3,14,30,885.0,103.0,3.3,36.0,882.0,990.14,694.53
2016,8,3,14,45,872.5,104.5,3.35,36.0,848.5,969.33,682.87
2016,8,3,15,0,860.0,106.0,3.4,36.0,815.0,945.45,669.31
2016,8,3,15,15,849.5,104.5,3.45,35.5,776.0,917.32,654.37
2016,8,3,15,30,839.0,103.0,3.5,35.0,737.0,886.38,637.49
2016,8,3,15,45,827.0,100.0,3.55,35.0,692.5,849.87,615.47
2016,8,3,16,0,815.0,97.0,3.6,35.0,648.0,811.05,591.73
2016,8,3,16,15,797.0,94.0,3.6,34.5,599.0,771.04,567.89
2016,8,3,16,30,779.0,91.0,3.6,34.0,550.0,723.55,538.49
2016,8,3,16,45,755.5,87.0,3.6,34.0,497.5,669.75,503.07
2016,8,3,17,0,732.0,83.0,3.6,34.0,445.0,615.64,466.66
2016,8,3,17,15,699.5,78.5,3.35,33.5,390.5,555.15,423.41
2016,8,3,17,30,667.0,74.0,3.1,33.0,336.0,497.73,381.06
2016,8,3,17,45,620.0,68.5,2.85,32.5,282.0,431.19,330.53
2016,8,3,18,0,573.0,63.0,2.6,32.0,228.0,368.25,281.02
2016,8,3,18,15,502.5,55.0,2.3,31.0,176.5,296.17,223.42
2016,8,3,18,30,432.0,47.0,2.0,30.0,125.0,231.2,169.72
2016,8,3,18,45,318.5,35.5,1.75,29.5,81.5,156.26,108.03
2016,8,3,19,0,205.0,24.0,1.5,29.0,38.0,91.17,43.56
2016,8,3,19,15,102.5,12.0,1.5,28.5,19.0,32.31,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,6,15,149.0,17.5,2.3,24.5,35.0,13.65,0.45
2016,8,4,6,30,298.0,35.0,2.5,25.0,70.0,27.74,17.13
2016,8,4,6,45,400.5,44.5,2.7,25.5,118.0,33.69,22.88
2016,8,4,7,0,503.0,54.0,2.9,26.0,166.0,39.37,28.01
2016,8,4,7,15,561.5,60.5,2.9,26.5,219.0,42.2,30.5
2016,8,4,7,30,620.0,67.0,2.9,27.0,272.0,44.88,32.71
2016,8,4,7,45,666.5,70.5,2.95,27.5,327.5,73.77,37.99
2016,8,4,8,0,713.0,74.0,3.0,28.0,383.0,128.8,68.9
2016,8,4,8,15,740.5,77.5,3.0,28.5,437.0,182.05,108.2
2016,8,4,8,30,768.0,81.0,3.0,29.0,491.0,238.32,154.2
2016,8,4,8,45,790.0,84.0,3.0,30.0,542.5,295.37,201.96
2016,8,4,9,0,812.0,87.0,3.0,31.0,594.0,358.83,253.97
2016,8,4,9,15,827.0,89.5,3.0,31.0,641.5,415.59,301.01
2016,8,4,9,30,842.0,92.0,3.0,31.0,689.0,472.77,347.09
2016,8,4,9,45,853.0,94.5,3.0,31.5,731.5,528.05,389.66
2016,8,4,10,0,864.0,97.0,3.0,32.0,774.0,582.8,430.35
2016,8,4,10,15,872.5,98.5,3.0,32.5,810.5,634.33,467.46
2016,8,4,10,30,881.0,100.0,3.0,33.0,847.0,684.57,502.5
2016,8,4,10,45,886.0,102.5,3.0,33.5,876.5,731.7,533.45
2016,8,4,11,0,891.0,105.0,3.0,34.0,906.0,776.79,561.49
2016,8,4,11,15,895.5,106.0,3.05,34.0,928.5,817.87,587.96
2016,8,4,11,30,900.0,107.0,3.1,34.0,951.0,856.47,612.67
2016,8,4,11,45,900.5,109.0,3.2,34.5,965.0,889.9,632.92
2016,8,4,12,0,901.0,111.0,3.3,35.0,979.0,920.31,651.15
2016,8,4,12,15,902.0,111.5,3.35,35.0,985.5,946.66,667.8
2016,8,4,12,30,903.0,112.0,3.4,35.0,992.0,969.82,682.48
2016,8,4,12,45,901.0,113.0,3.45,35.5,989.5,987.3,692.23
2016,8,4,13,0,899.0,114.0,3.5,36.0,987.0,1001.35,699.91
2016,8,4,13,15,897.0,113.5,3.5,36.0,977.0,1010.39,705.68
2016,8,4,13,30,895.0,113.0,3.5,36.0,967.0,1015.81,709.35
2016,8,4,13,45,890.5,113.0,3.55,36.0,949.0,1015.59,709.99
2016,8,4,14,0,886.0,113.0,3.6,36.0,931.0,1011.72,708.51
2016,8,4,14,15,880.5,111.5,3.6,36.0,905.0,1001.69,702.98
2016,8,4,14,30,875.0,110.0,3.6,36.0,879.0,988.11,695.37
2016,8,4,14,45,867.5,108.5,3.6,36.0,846.5,969.13,684.45
2016,8,4,15,0,860.0,107.0,3.6,36.0,814.0,946.88,671.53
2016,8,4,15,15,850.0,105.0,3.6,35.5,775.0,918.63,656.16
2016,8,4,15,30,840.0,103.0,3.6,35.0,736.0,887.54,638.86
2016,8,4,15,45,827.5,99.5,3.6,35.0,691.5,849.94,615.84
2016,8,4,16,0,815.0,96.0,3.6,35.0,647.0,810.06,591.14
2016,8,4,16,15,797.5,93.5,3.6,34.5,597.5,770.97,567.92
2016,8,4,16,30,780.0,91.0,3.6,34.0,548.0,724.37,539.13
2016,8,4,16,45,757.5,86.5,3.6,34.0,496.0,670.63,503.76
2016,8,4,17,0,735.0,82.0,3.6,34.0,444.0,616.49,467.38
2016,8,4,17,15,702.5,77.5,3.35,33.5,389.5,555.82,423.98
2016,8,4,17,30,670.0,73.0,3.1,33.0,335.0,498.18,381.45
2016,8,4,17,45,625.5,67.0,2.9,32.5,280.5,432.22,331.43
2016,8,4,18,0,581.0,61.0,2.7,32.0,226.0,369.62,282.16
2016,8,4,18,15,510.5,53.0,2.55,31.0,174.5,297.12,224.25
2016,8,4,18,30,440.0,45.0,2.4,30.0,123.0,231.78,170.15
2016,8,4,18,45,326.0,34.0,2.3,29.5,80.0,156.88,108.2
2016,8,4,19,0,212.0,23.0,2.2,29.0,37.0,91.3,40.33
2016,8,4,19,15,106.0,11.5,2.3,28.5,18.5,32.45,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,145.5,17.5,1.65,24.5,34.0,13.72,0.0
2016,8,5,6,30,291.0,35.0,1.8,25.0,68.0,27.84,17.17
2016,8,5,6,45,388.0,45.5,2.0,25.5,116.0,34.68,23.7
2016,8,5,7,0,485.0,56.0,2.2,26.0,164.0,41.15,29.52
2016,8,5,7,15,545.5,63.5,2.25,26.0,217.5,44.68,32.69
2016,8,5,7,30,606.0,71.0,2.3,26.0,271.0,48.01,35.54
2016,8,5,7,45,407.5,123.0,2.35,26.5,268.5,104.04,68.94
2016,8,5,8,0,209.0,175.0,2.4,27.0,266.0,162.0,115.69
2016,8,5,8,15,481.5,132.0,2.35,27.5,378.0,180.38,117.77
2016,8,5,8,30,754.0,89.0,2.3,28.0,490.0,241.83,157.69
2016,8,5,8,45,552.5,171.0,2.3,28.5,481.0,296.76,209.71
2016,8,5,9,0,351.0,253.0,2.3,29.0,472.0,333.61,243.97
2016,8,5,9,15,590.5,177.0,2.2,29.5,580.5,388.06,283.47
2016,8,5,9,30,830.0,101.0,2.1,30.0,689.0,475.18,348.35
2016,8,5,9,45,841.5,103.0,2.05,30.5,731.0,529.76,389.65
2016,8,5,10,0,853.0,105.0,2.0,31.0,773.0,583.88,429.21
2016,8,5,10,15,861.5,107.0,2.0,31.0,809.5,635.42,466.71
2016,8,5,10,30,870.0,109.0,2.0,31.0,846.0,685.69,502.3
2016,8,5,10,45,876.0,110.5,2.0,31.5,875.0,732.24,532.73
2016,8,5,11,0,882.0,112.0,2.0,32.0,904.0,776.84,560.07
2016,8,5,11,15,886.0,113.0,2.05,32.0,926.0,817.24,585.85
2016,8,5,11,30,890.0,114.0,2.1,32.0,948.0,855.16,609.89
2016,8,5,11,45,884.0,120.5,2.15,32.5,960.0,886.87,628.57
2016,8,5,12,0,878.0,127.0,2.2,33.0,972.0,915.24,645.08
2016,8,5,12,15,878.5,127.0,2.25,33.0,977.5,940.2,660.75
2016,8,5,12,30,879.0,127.0,2.3,33.0,983.0,962.03,674.53
2016,8,5,12,45,877.0,128.0,2.4,33.5,980.5,979.21,684.58
2016,8,5,13,0,875.0,129.0,2.5,34.0,978.0,993.04,692.64
2016,8,5,13,15,872.0,128.5,2.55,34.0,967.0,1000.98,698.12
2016,8,5,13,30,869.0,128.0,2.6,34.0,956.0,1005.39,701.59
2016,8,5,13,45,863.0,128.5,2.65,34.0,937.0,1004.23,701.76
2016,8,5,14,0,857.0,129.0,2.7,34.0,918.0,999.53,699.9
2016,8,5,14,15,850.5,127.5,2.75,33.5,892.0,988.8,695.84
2016,8,5,14,30,844.0,126.0,2.8,33.0,866.0,974.65,689.72
2016,8,5,14,45,826.0,129.5,2.9,33.0,831.0,951.19,676.73
2016,8,5,15,0,808.0,133.0,3.0,33.0,796.0,933.21,667.27
2016,8,5,15,15,796.0,130.5,3.05,33.0,756.5,903.55,649.84
2016,8,5,15,30,784.0,128.0,3.1,33.0,717.0,871.26,630.68
2016,8,5,15,45,529.5,213.0,3.15,33.0,600.0,715.62,526.3
2016,8,5,16,0,275.0,298.0,3.2,33.0,483.0,562.97,416.03
2016,8,5,16,15,286.5,270.5,3.2,32.5,450.5,533.97,398.74
2016,8,5,16,30,298.0,243.0,3.2,32.0,418.0,502.91,378.96
2016,8,5,16,45,487.0,170.5,3.25,32.0,423.5,561.95,426.79
2016,8,5,17,0,676.0,98.0,3.3,32.0,429.0,596.0,455.25
2016,8,5,17,15,640.0,92.0,3.05,31.5,375.0,534.03,410.07
2016,8,5,17,30,604.0,86.0,2.8,31.0,321.0,473.81,365.37
2016,8,5,17,45,562.5,77.5,2.55,31.0,268.5,409.89,315.84
2016,8,5,18,0,521.0,69.0,2.3,31.0,216.0,349.1,267.22
2016,8,5,18,15,447.5,59.5,2.15,30.5,165.5,276.79,209.08
2016,8,5,18,30,374.0,50.0,2.0,30.0,115.0,211.99,155.44
2016,8,5,18,45,268.0,36.5,1.85,29.5,74.0,139.21,95.59
2016,8,5,19,0,162.0,23.0,1.7,29.0,33.0,76.83,30.0
2016,8,5,19,15,81.0,11.5,1.7,28.5,16.5,27.31,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,103.0,19.5,2.15,24.5,31.0,15.34,0.0
2016,8,6,6,30,206.0,39.0,2.4,25.0,62.0,30.33,19.12
2016,8,6,6,45,299.5,52.5,2.65,25.5,107.0,39.88,28.06
2016,8,6,7,0,393.0,66.0,2.9,26.0,152.0,49.01,36.19
2016,8,6,7,15,457.5,75.5,2.95,26.5,204.0,54.74,41.17
2016,8,6,7,30,522.0,85.0,3.0,27.0,256.0,59.17,44.84
2016,8,6,7,45,261.5,111.0,3.1,27.5,196.5,95.64,65.52
2016,8,6,8,0,1.0,137.0,3.2,28.0,137.0,122.28,92.45
2016,8,6,8,15,100.5,182.5,3.2,28.5,235.5,167.13,122.87
2016,8,6,8,30,200.0,228.0,3.2,29.0,334.0,233.87,170.52
2016,8,6,8,45,231.0,249.5,3.2,29.5,384.0,275.82,202.03
2016,8,6,9,0,262.0,271.0,3.2,30.0,434.0,317.22,233.26
2016,8,6,9,15,139.5,258.5,3.2,30.5,346.0,281.19,208.57
2016,8,6,9,30,17.0,246.0,3.2,31.0,258.0,231.52,171.79
2016,8,6,9,45,37.5,295.5,3.2,31.5,324.5,283.99,210.16
2016,8,6,10,0,58.0,345.0,3.2,32.0,391.0,342.79,252.33
2016,8,6,10,15,447.5,234.0,3.2,32.5,610.5,489.61,362.77
2016,8,6,10,30,837.0,123.0,3.2,33.0,830.0,676.48,497.89
2016,8,6,10,45,843.5,125.0,3.25,33.5,859.5,722.46,528.37
2016,8,6,11,0,850.0,127.0,3.3,34.0,889.0,766.63,556.25
2016,8,6,11,15,855.5,128.0,3.3,34.0,911.5,807.1,582.28
2016,8,6,11,30,861.0,129.0,3.3,34.0,934.0,845.29,606.62
2016,8,6,11,45,864.0,129.5,3.35,34.5,948.5,878.39,626.5
2016,8,6,12,0,867.0,130.0,3.4,35.0,963.0,908.75,644.49
2016,8,6,12,15,868.0,130.5,3.35,35.0,969.5,934.38,660.14
2016,8,6,12,30,869.0,131.0,3.3,35.0,976.0,956.97,673.86
2016,8,6,12,45,868.5,131.0,3.3,35.5,974.0,974.48,683.33
2016,8,6,13,0,868.0,131.0,3.3,36.0,972.0,988.71,690.8
2016,8,6,13,15,865.5,130.5,3.25,36.0,962.0,997.08,695.78
2016,8,6,13,30,863.0,130.0,3.2,36.0,952.0,1001.94,698.73
2016,8,6,13,45,859.0,129.0,3.15,36.0,933.5,1001.25,698.35
2016,8,6,14,0,855.0,128.0,3.1,36.0,915.0,997.01,695.94
2016,8,6,14,15,849.0,126.5,3.0,36.0,889.5,986.74,689.52
2016,8,6,14,30,843.0,125.0,2.9,36.0,864.0,973.04,681.12
2016,8,6,14,45,831.5,125.0,2.8,36.0,830.0,952.21,668.38
2016,8,6,15,0,820.0,125.0,2.7,36.0,796.0,928.39,653.87
2016,8,6,15,15,808.5,122.5,2.65,36.0,757.0,906.75,641.21
2016,8,6,15,30,797.0,120.0,2.6,36.0,718.0,874.53,621.79
2016,8,6,15,45,781.0,117.0,2.55,36.0,673.0,835.3,597.84
2016,8,6,16,0,765.0,114.0,2.5,36.0,628.0,794.11,572.47
2016,8,6,16,15,745.0,110.5,2.45,35.5,579.0,747.38,544.3
2016,8,6,16,30,725.0,107.0,2.4,35.0,530.0,699.54,514.9
2016,8,6,16,45,697.0,103.0,2.4,35.0,477.5,647.03,480.94
2016,8,6,17,0,669.0,99.0,2.4,35.0,425.0,592.21,443.56
2016,8,6,17,15,632.5,93.0,2.2,34.5,371.0,530.19,399.82
2016,8,6,17,30,596.0,87.0,2.0,34.0,317.0,469.99,356.09
2016,8,6,17,45,542.5,80.0,1.8,33.5,263.5,401.6,304.85
2016,8,6,18,0,489.0,73.0,1.6,33.0,210.0,337.57,255.21
2016,8,6,18,15,413.0,62.5,1.5,32.0,160.0,264.78,198.08
2016,8,6,18,30,337.0,52.0,1.4,31.0,110.0,198.04,144.11
2016,8,6,18,45,223.5,37.5,1.3,30.5,70.0,126.4,86.0
2016,8,6,19,0,110.0,23.0,1.2,30.0,30.0,62.91,20.28
2016,8,6,19,15,55.0,11.5,1.3,29.5,15.0,22.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,19.5,2.5,24.5,30.0,15.36,0.0
2016,8,7,6,30,192.0,39.0,2.7,25.0,60.0,30.36,19.07
2016,8,7,6,45,305.5,51.0,2.9,25.5,107.0,38.76,27.09
2016,8,7,7,0,419.0,63.0,3.1,26.0,154.0,47.47,34.87
2016,8,7,7,15,482.5,72.0,3.15,26.5,206.0,51.88,38.74
2016,8,7,7,30,546.0,81.0,3.2,27.0,258.0,56.04,42.19
2016,8,7,7,45,605.0,83.0,3.25,28.0,314.5,80.18,44.93
2016,8,7,8,0,664.0,85.0,3.3,29.0,371.0,127.88,69.96
2016,8,7,8,15,694.0,90.0,3.3,29.5,424.5,180.35,108.39
2016,8,7,8,30,724.0,95.0,3.3,30.0,478.0,240.08,156.54
2016,8,7,8,45,752.0,96.5,3.3,31.0,530.0,295.17,202.15
2016,8,7,9,0,780.0,98.0,3.3,32.0,582.0,352.87,249.44
2016,8,7,9,15,796.0,100.5,3.2,32.5,629.5,408.92,295.01
2016,8,7,9,30,812.0,103.0,3.1,33.0,677.0,468.95,341.91
2016,8,7,9,45,826.5,104.5,3.05,33.5,719.5,523.8,383.65
2016,8,7,10,0,841.0,106.0,3.0,34.0,762.0,578.51,423.84
2016,8,7,10,15,849.5,108.0,2.95,34.0,798.5,629.55,461.04
2016,8,7,10,30,858.0,110.0,2.9,34.0,835.0,679.36,496.33
2016,8,7,10,45,865.0,111.0,2.85,34.5,864.5,725.71,526.7
2016,8,7,11,0,872.0,112.0,2.8,35.0,894.0,770.23,553.97
2016,8,7,11,15,876.5,113.0,2.8,35.0,916.0,810.7,579.62
2016,8,7,11,30,881.0,114.0,2.8,35.0,938.0,848.75,603.51
2016,8,7,11,45,883.5,115.0,2.8,35.5,952.0,882.47,623.18
2016,8,7,12,0,886.0,116.0,2.8,36.0,966.0,913.34,640.89
2016,8,7,12,15,887.0,116.0,2.8,36.0,972.0,938.9,656.5
2016,8,7,12,30,888.0,116.0,2.8,36.0,978.0,961.3,670.19
2016,8,7,12,45,887.0,116.5,2.85,36.5,976.0,979.02,680.01
2016,8,7,13,0,886.0,117.0,2.9,37.0,974.0,993.35,687.81
2016,8,7,13,15,883.5,116.5,2.95,37.0,963.5,1001.72,693.48
2016,8,7,13,30,881.0,116.0,3.0,37.0,953.0,1006.5,697.11
2016,8,7,13,45,876.5,115.0,3.05,37.0,934.5,1005.16,697.11
2016,8,7,14,0,872.0,114.0,3.1,37.0,916.0,1000.19,695.04
2016,8,7,14,15,866.5,113.0,3.1,37.0,890.5,990.64,689.88
2016,8,7,14,30,861.0,112.0,3.1,37.0,865.0,977.6,682.69
2016,8,7,14,45,841.0,117.5,3.1,37.0,829.5,953.92,668.93
2016,8,7,15,0,821.0,123.0,3.1,37.0,794.0,927.53,653.55
2016,8,7,15,15,809.5,120.5,3.1,37.0,754.5,905.73,641.12
2016,8,7,15,30,798.0,118.0,3.1,37.0,715.0,873.42,621.9
2016,8,7,15,45,783.5,115.0,3.1,37.0,670.5,835.43,598.93
2016,8,7,16,0,769.0,112.0,3.1,37.0,626.0,795.37,574.43
2016,8,7,16,15,749.0,108.5,3.1,36.5,577.0,748.44,546.21
2016,8,7,16,30,729.0,105.0,3.1,36.0,528.0,700.39,516.7
2016,8,7,16,45,702.0,100.5,3.1,36.0,476.0,647.73,482.36
2016,8,7,17,0,675.0,96.0,3.1,36.0,424.0,592.76,444.73
2016,8,7,17,15,639.0,90.5,2.9,35.5,370.0,531.33,401.26
2016,8,7,17,30,603.0,85.0,2.7,35.0,316.0,471.67,357.77
2016,8,7,17,45,549.5,78.0,2.5,34.5,262.5,402.91,306.08
2016,8,7,18,0,496.0,71.0,2.3,34.0,209.0,338.54,255.99
2016,8,7,18,15,420.5,61.0,2.1,33.0,159.0,266.16,198.81
2016,8,7,18,30,345.0,51.0,1.9,32.0,109.0,199.74,144.84
2016,8,7,18,45,230.0,36.5,1.75,31.5,69.0,127.27,85.9
2016,8,7,19,0,115.0,22.0,1.6,31.0,29.0,62.51,15.37
2016,8,7,19,15,57.5,11.0,1.75,30.5,14.5,21.98,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,60.0,21.0,2.5,25.0,27.5,17.45,0.0
2016,8,8,6,30,120.0,42.0,2.6,25.0,55.0,33.95,21.89
2016,8,8,6,45,226.0,58.0,2.75,25.5,100.5,44.27,31.69
2016,8,8,7,0,332.0,74.0,2.9,26.0,146.0,55.21,41.42
2016,8,8,7,15,398.5,86.0,2.9,26.5,197.0,62.5,47.75
2016,8,8,7,30,465.0,98.0,2.9,27.0,248.0,69.41,53.51
2016,8,8,7,45,532.5,101.0,2.95,28.0,304.5,91.79,56.04
2016,8,8,8,0,600.0,104.0,3.0,29.0,361.0,136.51,79.33
2016,8,8,8,15,633.5,110.0,2.95,29.5,414.5,186.56,115.6
2016,8,8,8,30,667.0,116.0,2.9,30.0,468.0,240.52,158.67
2016,8,8,8,45,699.0,117.5,2.9,30.5,520.5,293.98,202.78
2016,8,8,9,0,731.0,119.0,2.9,31.0,573.0,350.6,249.21
2016,8,8,9,15,749.0,123.0,2.85,31.5,620.0,409.79,296.72
2016,8,8,9,30,767.0,127.0,2.8,32.0,667.0,466.28,340.85
2016,8,8,9,45,783.0,128.5,2.8,32.5,710.0,520.23,381.87
2016,8,8,10,0,799.0,130.0,2.8,33.0,753.0,574.38,421.68
2016,8,8,10,15,809.5,132.5,2.8,33.5,789.5,625.94,458.37
2016,8,8,10,30,820.0,135.0,2.8,34.0,826.0,676.61,493.32
2016,8,8,10,45,828.0,136.0,2.8,34.5,855.5,722.07,523.82
2016,8,8,11,0,836.0,137.0,2.8,35.0,885.0,765.98,551.22
2016,8,8,11,15,841.0,138.0,2.8,35.5,907.5,805.62,575.18
2016,8,8,11,30,846.0,139.0,2.8,36.0,930.0,842.99,597.39
2016,8,8,11,45,851.5,138.5,2.85,36.5,944.5,876.98,617.52
2016,8,8,12,0,857.0,138.0,2.9,37.0,959.0,908.4,635.89
2016,8,8,12,15,858.0,138.0,2.9,37.0,965.0,933.4,651.15
2016,8,8,12,30,859.0,138.0,2.9,37.0,971.0,955.36,664.56
2016,8,8,12,45,857.0,139.0,2.95,37.0,968.5,972.25,675.26
2016,8,8,13,0,855.0,140.0,3.0,37.0,966.0,985.86,684.06
2016,8,8,13,15,852.5,139.5,3.0,37.0,955.5,994.14,689.3
2016,8,8,13,30,850.0,139.0,3.0,37.0,945.0,998.96,692.56
2016,8,8,13,45,843.0,139.5,3.0,37.5,926.0,996.75,690.19
2016,8,8,14,0,836.0,140.0,3.0,38.0,907.0,991.07,685.86
2016,8,8,14,15,829.5,138.5,2.95,37.5,881.0,980.45,681.1
2016,8,8,14,30,823.0,137.0,2.9,37.0,855.0,966.47,674.37
2016,8,8,14,45,811.0,136.5,2.9,37.0,821.5,953.48,667.35
2016,8,8,15,0,799.0,136.0,2.9,37.0,788.0,928.83,653.05
2016,8,8,15,15,787.0,133.5,2.9,37.0,748.5,899.19,635.67
2016,8,8,15,30,775.0,131.0,2.9,37.0,709.0,866.96,616.6
2016,8,8,15,45,759.0,127.5,2.95,37.0,664.5,827.7,593.14
2016,8,8,16,0,743.0,124.0,3.0,37.0,620.0,786.52,568.19
2016,8,8,16,15,722.0,120.0,3.0,36.5,571.0,742.21,541.69
2016,8,8,16,30,701.0,116.0,3.0,36.0,522.0,693.79,511.89
2016,8,8,16,45,672.0,111.0,3.0,36.0,469.5,637.69,474.95
2016,8,8,17,0,643.0,106.0,3.0,36.0,417.0,581.97,436.36
2016,8,8,17,15,605.0,100.0,2.8,35.5,363.0,520.07,392.53
2016,8,8,17,30,567.0,94.0,2.6,35.0,309.0,460.15,348.83
2016,8,8,17,45,515.5,85.0,2.4,34.5,256.5,391.96,297.61
2016,8,8,18,0,464.0,76.0,2.2,34.0,204.0,328.0,247.9
2016,8,8,18,15,385.5,65.0,2.05,33.5,154.5,252.5,188.13
2016,8,8,18,30,307.0,54.0,1.9,33.0,105.0,189.07,136.46
2016,8,8,18,45,199.0,37.5,1.75,32.5,65.5,118.87,79.51
2016,8,8,19,0,91.0,21.0,1.6,32.0,26.0,50.8,6.65
2016,8,8,19,15,45.5,10.5,1.8,31.5,13.0,19.06,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.6,25.5,29.0,15.01,0.0
2016,8,9,6,30,191.0,38.0,2.8,26.0,58.0,29.64,18.22
2016,8,9,6,45,301.5,50.0,3.0,26.5,104.5,38.06,26.33
2016,8,9,7,0,412.0,62.0,3.2,27.0,151.0,46.8,34.12
2016,8,9,7,15,409.5,80.0,3.2,27.5,190.0,58.07,43.8
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,69.3,53.2
2016,8,9,7,45,536.5,91.5,3.2,28.5,299.0,83.99,49.69
2016,8,9,8,0,666.0,85.0,3.2,29.0,369.0,127.85,69.9
2016,8,9,8,15,697.0,90.0,3.15,29.5,423.5,180.72,108.54
2016,8,9,8,30,728.0,95.0,3.1,30.0,478.0,240.99,157.04
2016,8,9,8,45,759.5,95.0,3.05,31.0,531.0,296.14,202.57
2016,8,9,9,0,791.0,95.0,3.0,32.0,584.0,354.32,250.11
2016,8,9,9,15,807.0,98.0,2.95,32.5,632.0,411.55,296.56
2016,8,9,9,30,823.0,101.0,2.9,33.0,680.0,472.73,344.29
2016,8,9,9,45,838.0,101.5,2.9,33.5,723.0,527.67,386.14
2016,8,9,10,0,853.0,102.0,2.9,34.0,766.0,582.48,426.49
2016,8,9,10,15,862.0,104.0,2.9,34.5,802.5,634.51,463.53
2016,8,9,10,30,871.0,106.0,2.9,35.0,839.0,685.33,498.56
2016,8,9,10,45,878.5,106.5,2.9,35.5,869.0,732.23,529.15
2016,8,9,11,0,886.0,107.0,2.9,36.0,899.0,777.29,556.88
2016,8,9,11,15,890.5,108.0,2.95,36.0,921.5,818.36,583.08
2016,8,9,11,30,895.0,109.0,3.0,36.0,944.0,856.95,607.53
2016,8,9,11,45,898.0,109.5,3.1,36.5,958.5,891.12,628.05
2016,8,9,12,0,901.0,110.0,3.2,37.0,973.0,922.39,646.63
2016,8,9,12,15,902.0,110.0,3.3,37.0,979.0,948.31,663.17
2016,8,9,12,30,903.0,110.0,3.4,37.0,985.0,971.0,677.76
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.5,988.92,688.03
2016,8,9,13,0,901.0,111.0,3.6,38.0,980.0,1003.37,696.21
2016,8,9,13,15,899.0,110.5,3.65,38.0,969.5,1012.28,702.2
2016,8,9,13,30,897.0,110.0,3.7,38.0,959.0,1017.54,706.09
2016,8,9,13,45,893.0,109.0,3.8,38.0,940.5,1016.58,706.59
2016,8,9,14,0,889.0,108.0,3.9,38.0,922.0,1011.94,704.95
2016,8,9,14,15,883.5,106.5,3.9,38.0,896.0,1001.61,699.27
2016,8,9,14,30,878.0,105.0,3.9,38.0,870.0,987.7,691.49
2016,8,9,14,45,870.0,103.5,3.95,38.0,837.0,967.88,680.37
2016,8,9,15,0,862.0,102.0,4.0,38.0,804.0,944.79,667.23
2016,8,9,15,15,851.5,100.0,4.0,37.5,764.5,915.68,651.34
2016,8,9,15,30,841.0,98.0,4.0,37.0,725.0,883.75,633.53
2016,8,9,15,45,827.0,96.0,4.0,37.0,680.0,846.11,610.52
2016,8,9,16,0,813.0,94.0,4.0,37.0,635.0,806.3,585.91
2016,8,9,16,15,795.0,91.0,3.95,36.5,585.5,766.03,561.74
2016,8,9,16,30,777.0,88.0,3.9,36.0,536.0,718.24,532.03
2016,8,9,16,45,752.0,84.5,3.9,36.0,483.0,663.62,496.12
2016,8,9,17,0,727.0,81.0,3.9,36.0,430.0,608.86,459.26
2016,8,9,17,15,693.0,76.0,3.75,35.5,375.5,546.75,415.18
2016,8,9,17,30,659.0,71.0,3.6,35.0,321.0,487.97,372.04
2016,8,9,17,45,608.5,65.5,3.45,34.5,266.5,419.79,320.35
2016,8,9,18,0,558.0,60.0,3.3,34.0,212.0,355.68,269.88
2016,8,9,18,15,482.5,51.5,2.95,33.0,161.0,281.77,210.69
2016,8,9,18,30,407.0,43.0,2.6,32.0,110.0,215.72,156.06
2016,8,9,18,45,283.0,31.0,2.3,31.5,68.5,139.05,92.7
2016,8,9,19,0,159.0,19.0,2.0,31.0,27.0,69.98,2.66
2016,8,9,19,15,79.5,9.5,2.0,30.5,13.5,24.79,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,73.0,19.5,2.4,25.5,27.0,16.25,0.0
2016,8,10,6,30,146.0,39.0,2.6,26.0,54.0,31.7,19.78
