Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,248.0,54.5,2.8,26.5,99.0,41.61,29.28
2016,8,10,7,0,350.0,70.0,3.0,27.0,144.0,52.25,38.72
2016,8,10,7,15,417.0,81.0,3.05,27.5,195.5,58.9,44.5
2016,8,10,7,30,484.0,92.0,3.1,28.0,247.0,65.21,49.75
2016,8,10,7,45,549.0,95.0,3.2,28.5,303.0,87.26,52.11
2016,8,10,8,0,614.0,98.0,3.3,29.0,359.0,132.9,76.01
2016,8,10,8,15,646.5,103.5,3.3,29.5,412.5,183.34,112.67
2016,8,10,8,30,679.0,109.0,3.3,30.0,466.0,237.55,156.17
2016,8,10,8,45,715.5,108.5,3.3,30.5,519.5,291.44,200.76
2016,8,10,9,0,752.0,108.0,3.3,31.0,573.0,352.28,250.57
2016,8,10,9,15,769.0,111.5,3.25,31.5,620.0,408.22,296.08
2016,8,10,9,30,786.0,115.0,3.2,32.0,667.0,464.99,340.8
2016,8,10,9,45,804.0,115.5,3.15,32.5,710.5,520.16,382.92
2016,8,10,10,0,822.0,116.0,3.1,33.0,754.0,577.48,425.07
2016,8,10,10,15,831.5,118.0,3.1,33.5,790.5,628.41,461.55
2016,8,10,10,30,841.0,120.0,3.1,34.0,827.0,678.22,496.15
2016,8,10,10,45,850.5,120.0,3.1,34.5,857.0,724.89,527.35
2016,8,10,11,0,860.0,120.0,3.1,35.0,887.0,769.95,555.38
2016,8,10,11,15,864.5,121.0,3.1,35.5,909.0,810.09,579.78
2016,8,10,11,30,869.0,122.0,3.1,36.0,931.0,847.84,602.33
2016,8,10,11,45,872.0,122.5,3.15,36.5,945.5,881.25,622.15
2016,8,10,12,0,875.0,123.0,3.2,37.0,960.0,911.86,640.08
2016,8,10,12,15,876.5,123.5,3.25,37.0,966.5,938.15,656.57
2016,8,10,12,30,878.0,124.0,3.3,37.0,973.0,961.35,671.17
2016,8,10,12,45,877.0,123.5,3.35,37.5,970.5,977.96,680.3
2016,8,10,13,0,876.0,123.0,3.4,38.0,968.0,991.17,687.43
2016,8,10,13,15,874.0,122.5,3.4,38.0,957.5,999.92,692.99
2016,8,10,13,30,872.0,122.0,3.4,38.0,947.0,1005.12,696.5
2016,8,10,13,45,867.0,122.0,3.45,38.0,928.5,1004.22,696.73
2016,8,10,14,0,862.0,122.0,3.5,38.0,910.0,999.74,694.9
2016,8,10,14,15,855.5,120.5,3.5,38.0,884.0,988.67,688.78
2016,8,10,14,30,849.0,119.0,3.5,38.0,858.0,974.15,680.64
2016,8,10,14,45,841.0,117.0,3.55,38.0,825.0,954.27,669.56
2016,8,10,15,0,833.0,115.0,3.6,38.0,792.0,931.22,656.51
2016,8,10,15,15,821.5,113.0,3.65,37.5,752.5,901.86,640.75
2016,8,10,15,30,810.0,111.0,3.7,37.0,713.0,876.96,627.79
2016,8,10,15,45,794.5,108.5,3.75,37.0,667.5,838.09,604.22
2016,8,10,16,0,779.0,106.0,3.8,37.0,622.0,797.19,579.13
2016,8,10,16,15,759.5,102.5,3.8,36.5,573.0,750.12,550.52
2016,8,10,16,30,740.0,99.0,3.8,36.0,524.0,701.88,520.58
2016,8,10,16,45,574.0,132.5,3.85,36.0,442.5,589.36,442.01
2016,8,10,17,0,408.0,166.0,3.9,36.0,361.0,480.88,362.5
2016,8,10,17,15,510.0,123.0,3.85,35.5,335.5,479.25,364.41
2016,8,10,17,30,612.0,80.0,3.8,35.0,310.0,470.41,359.32
2016,8,10,17,45,557.5,73.5,3.75,35.0,256.0,401.22,306.03
2016,8,10,18,0,503.0,67.0,3.7,35.0,202.0,336.55,254.73
2016,8,10,18,15,423.5,57.0,3.55,34.5,152.5,262.2,195.17
2016,8,10,18,30,344.0,47.0,3.4,34.0,103.0,196.15,140.89
2016,8,10,18,45,172.0,35.5,3.3,33.5,63.5,108.12,71.02
2016,8,10,19,0,0.0,24.0,3.2,33.0,24.0,25.01,0.0
2016,8,10,19,15,0.0,12.0,3.2,32.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.5,17.5,2.55,26.0,27.5,13.83,0.0
2016,8,11,6,30,189.0,35.0,2.7,26.0,55.0,27.28,16.14
2016,8,11,6,45,308.0,46.0,2.9,26.5,101.0,35.0,23.73
2016,8,11,7,0,427.0,57.0,3.1,27.0,147.0,42.55,30.51
2016,8,11,7,15,300.0,89.5,3.15,27.5,162.0,65.13,49.76
2016,8,11,7,30,173.0,122.0,3.2,28.0,177.0,96.18,75.78
2016,8,11,7,45,183.5,147.0,3.3,29.0,215.5,122.88,88.74
2016,8,11,8,0,194.0,172.0,3.4,30.0,254.0,157.92,111.95
2016,8,11,8,15,458.0,131.5,3.4,30.5,361.5,176.06,114.24
2016,8,11,8,30,722.0,91.0,3.4,31.0,469.0,236.28,153.17
2016,8,11,8,45,566.0,162.5,3.45,31.5,477.5,294.34,205.98
2016,8,11,9,0,410.0,234.0,3.5,32.0,486.0,336.26,243.33
2016,8,11,9,15,606.5,169.0,3.45,32.5,576.0,389.06,282.51
2016,8,11,9,30,803.0,104.0,3.4,33.0,666.0,463.4,338.78
2016,8,11,9,45,815.0,106.5,3.35,33.5,708.5,520.76,382.35
2016,8,11,10,0,827.0,109.0,3.3,34.0,751.0,574.55,422.02
2016,8,11,10,15,647.0,218.0,3.3,34.5,735.0,601.36,438.74
2016,8,11,10,30,467.0,327.0,3.3,35.0,719.0,612.4,442.83
2016,8,11,10,45,662.5,222.0,3.3,35.5,800.5,684.35,495.49
2016,8,11,11,0,858.0,117.0,3.3,36.0,882.0,766.22,551.83
2016,8,11,11,15,863.0,118.5,3.35,36.0,904.5,807.16,577.95
2016,8,11,11,30,868.0,120.0,3.4,36.0,927.0,845.73,602.62
2016,8,11,11,45,860.5,127.5,3.45,36.5,938.5,876.48,620.84
2016,8,11,12,0,853.0,135.0,3.5,37.0,950.0,903.87,636.83
2016,8,11,12,15,854.5,135.5,3.55,37.0,956.5,929.69,653.15
2016,8,11,12,30,856.0,136.0,3.6,37.0,963.0,952.49,667.59
2016,8,11,12,45,853.0,137.5,3.7,37.5,960.0,968.78,676.9
2016,8,11,13,0,850.0,139.0,3.8,38.0,957.0,981.75,684.21
2016,8,11,13,15,848.0,138.5,3.8,38.0,947.0,990.37,689.76
2016,8,11,13,30,846.0,138.0,3.8,38.0,937.0,995.54,693.28
2016,8,11,13,45,839.5,138.0,3.85,38.0,918.0,993.19,692.57
2016,8,11,14,0,833.0,138.0,3.9,38.0,899.0,987.37,689.84
2016,8,11,14,15,827.0,136.5,3.85,37.5,873.0,977.09,685.29
2016,8,11,14,30,821.0,135.0,3.8,37.0,847.0,963.45,678.72
2016,8,11,14,45,811.5,133.0,3.8,37.0,814.0,951.09,671.96
2016,8,11,15,0,802.0,131.0,3.8,37.0,781.0,926.99,657.77
2016,8,11,15,15,790.0,128.5,3.7,37.0,741.5,897.09,639.38
2016,8,11,15,30,778.0,126.0,3.6,37.0,702.0,864.58,619.32
2016,8,11,15,45,764.0,122.0,3.55,37.0,657.5,826.25,595.62
2016,8,11,16,0,750.0,118.0,3.5,37.0,613.0,785.87,570.43
2016,8,11,16,15,729.0,114.0,3.45,36.5,564.0,737.97,541.06
2016,8,11,16,30,708.0,110.0,3.4,36.0,515.0,692.01,512.53
2016,8,11,16,45,683.5,104.0,3.35,36.0,463.0,637.62,476.54
2016,8,11,17,0,659.0,98.0,3.3,36.0,411.0,583.23,438.67
2016,8,11,17,15,621.0,92.0,3.1,35.5,357.5,520.51,394.04
2016,8,11,17,30,583.0,86.0,2.9,35.0,304.0,459.8,349.53
2016,8,11,17,45,529.5,78.0,2.75,35.0,250.5,390.85,296.86
2016,8,11,18,0,476.0,70.0,2.6,35.0,197.0,326.37,245.99
2016,8,11,18,15,396.0,59.5,2.3,34.0,147.5,252.71,187.64
2016,8,11,18,30,316.0,49.0,2.0,33.0,98.0,186.08,133.51
2016,8,11,18,45,198.0,33.5,1.75,32.5,60.0,113.79,74.2
2016,8,11,19,0,80.0,18.0,1.5,32.0,22.0,46.88,0.0
2016,8,11,19,15,40.0,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,57.0,19.0,3.05,25.5,25.0,15.82,0.0
2016,8,12,6,30,114.0,38.0,3.2,26.0,50.0,30.88,18.88
2016,8,12,6,45,216.5,55.0,3.35,26.5,94.0,42.08,29.62
2016,8,12,7,0,319.0,72.0,3.5,27.0,138.0,53.88,40.06
2016,8,12,7,15,387.0,84.0,3.5,27.5,189.5,61.23,46.46
2016,8,12,7,30,455.0,96.0,3.5,28.0,241.0,68.19,52.27
2016,8,12,7,45,517.0,101.5,3.55,29.0,296.0,91.35,56.17
2016,8,12,8,0,579.0,107.0,3.6,30.0,351.0,136.73,80.16
2016,8,12,8,15,613.5,113.0,3.55,30.5,404.0,185.84,115.54
2016,8,12,8,30,648.0,119.0,3.5,31.0,457.0,239.03,157.82
2016,8,12,8,45,681.0,121.0,3.5,31.5,509.5,292.28,201.6
2016,8,12,9,0,714.0,123.0,3.5,32.0,562.0,348.85,247.87
2016,8,12,9,15,732.5,127.0,3.4,32.5,609.5,404.27,292.56
2016,8,12,9,30,751.0,131.0,3.3,33.0,657.0,463.61,338.68
2016,8,12,9,45,767.0,133.0,3.2,34.0,699.5,517.36,378.58
2016,8,12,10,0,783.0,135.0,3.1,35.0,742.0,571.35,417.07
2016,8,12,10,15,793.5,137.5,3.0,35.5,778.0,622.32,452.87
2016,8,12,10,30,804.0,140.0,2.9,36.0,814.0,672.43,486.88
2016,8,12,10,45,811.0,142.5,2.8,36.5,843.5,718.93,517.35
2016,8,12,11,0,818.0,145.0,2.7,37.0,873.0,763.79,544.88
2016,8,12,11,15,823.5,146.5,2.6,37.5,895.0,804.65,568.79
2016,8,12,11,30,829.0,148.0,2.5,38.0,917.0,839.27,588.28
2016,8,12,11,45,809.5,164.5,2.45,38.5,925.5,872.24,606.81
2016,8,12,12,0,790.0,181.0,2.4,39.0,934.0,897.24,620.17
2016,8,12,12,15,791.5,181.5,2.4,39.0,940.0,922.67,635.48
2016,8,12,12,30,793.0,182.0,2.4,39.0,946.0,945.26,649.04
2016,8,12,12,45,790.5,183.0,2.4,39.0,943.5,961.47,658.76
2016,8,12,13,0,788.0,184.0,2.4,39.0,941.0,974.49,666.66
2016,8,12,13,15,785.5,183.0,2.4,39.0,930.5,982.24,671.48
2016,8,12,13,30,783.0,182.0,2.4,39.0,920.0,986.62,674.42
2016,8,12,13,45,777.5,181.0,2.45,39.5,901.5,984.6,672.67
2016,8,12,14,0,772.0,180.0,2.5,40.0,883.0,979.21,669.04
2016,8,12,14,15,764.5,177.5,2.45,40.0,857.0,966.95,661.91
2016,8,12,14,30,757.0,175.0,2.4,40.0,831.0,951.47,652.96
2016,8,12,14,45,726.5,184.5,2.4,40.0,793.5,928.84,640.18
2016,8,12,15,0,696.0,194.0,2.4,40.0,756.0,898.66,622.76
2016,8,12,15,15,681.5,190.0,2.35,39.5,717.0,867.1,605.38
2016,8,12,15,30,667.0,186.0,2.3,39.0,678.0,833.36,586.47
2016,8,12,15,45,651.5,179.0,2.3,39.0,634.5,793.54,562.63
2016,8,12,16,0,636.0,172.0,2.3,39.0,591.0,752.08,537.49
2016,8,12,16,15,611.5,165.5,2.25,38.5,542.0,702.4,506.71
2016,8,12,16,30,587.0,159.0,2.2,38.0,493.0,652.26,474.95
2016,8,12,16,45,557.0,150.5,2.15,38.0,442.0,591.14,434.05
2016,8,12,17,0,527.0,142.0,2.1,38.0,391.0,536.17,396.35
2016,8,12,17,15,485.0,131.5,1.9,37.5,338.0,472.52,351.7
2016,8,12,17,30,443.0,121.0,1.7,37.0,285.0,411.71,307.86
2016,8,12,17,45,389.0,107.5,1.5,36.5,234.0,344.34,257.87
2016,8,12,18,0,335.0,94.0,1.3,36.0,183.0,281.99,210.13
2016,8,12,18,15,261.0,76.5,1.15,35.0,135.5,205.1,150.78
2016,8,12,18,30,187.0,59.0,1.0,34.0,88.0,144.45,102.65
2016,8,12,18,45,93.5,37.5,0.9,33.5,52.0,80.94,51.47
2016,8,12,19,0,0.0,16.0,0.8,33.0,16.0,15.26,0.0
2016,8,12,19,15,0.0,8.0,0.8,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,0.95,26.0,10.0,9.27,0.0
2016,8,13,6,30,0.0,20.0,1.0,26.0,20.0,18.56,9.05
2016,8,13,6,45,4.0,46.5,1.05,26.0,47.5,41.95,29.58
2016,8,13,7,0,8.0,73.0,1.1,26.0,75.0,64.2,48.93
2016,8,13,7,15,35.5,96.5,1.2,26.0,108.0,80.85,63.32
2016,8,13,7,30,63.0,120.0,1.3,26.0,141.0,99.02,78.65
2016,8,13,7,45,123.0,146.0,1.45,26.5,195.0,119.73,88.37
2016,8,13,8,0,183.0,172.0,1.6,27.0,249.0,156.72,112.51
2016,8,13,8,15,170.5,199.0,1.6,27.0,278.5,190.52,138.52
2016,8,13,8,30,158.0,226.0,1.6,27.0,308.0,223.12,164.37
2016,8,13,8,45,144.5,251.5,1.65,27.5,333.0,253.05,187.76
2016,8,13,9,0,131.0,277.0,1.7,28.0,358.0,281.54,209.54
2016,8,13,9,15,79.5,272.5,1.6,28.0,323.0,272.35,203.4
2016,8,13,9,30,28.0,268.0,1.5,28.0,288.0,252.23,188.4
2016,8,13,9,45,181.0,305.5,1.45,28.0,445.0,365.44,272.09
2016,8,13,10,0,334.0,343.0,1.4,28.0,602.0,496.21,365.88
2016,8,13,10,15,320.5,366.5,1.3,28.0,624.5,529.76,388.09
2016,8,13,10,30,307.0,390.0,1.2,28.0,647.0,561.61,409.1
2016,8,13,10,45,172.0,381.5,1.2,28.0,526.5,475.94,347.76
2016,8,13,11,0,37.0,373.0,1.2,28.0,406.0,374.96,274.12
2016,8,13,11,15,31.5,366.0,1.2,28.0,395.0,368.06,269.47
2016,8,13,11,30,26.0,359.0,1.2,28.0,384.0,360.38,263.71
2016,8,13,11,45,47.0,405.5,1.25,28.5,450.5,426.02,309.97
2016,8,13,12,0,68.0,452.0,1.3,29.0,517.0,493.83,356.3
2016,8,13,12,15,54.0,434.0,1.35,28.5,486.0,468.16,338.65
2016,8,13,12,30,40.0,416.0,1.4,28.0,455.0,441.12,320.48
2016,8,13,12,45,26.0,320.0,1.45,28.0,345.0,335.76,246.23
2016,8,13,13,0,12.0,224.0,1.5,28.0,235.0,223.49,164.78
2016,8,13,13,15,11.0,212.0,1.55,28.0,222.5,211.38,156.24
2016,8,13,13,30,10.0,200.0,1.6,28.0,210.0,199.13,147.25
2016,8,13,13,45,11.0,222.0,1.7,28.0,233.0,221.54,164.17
2016,8,13,14,0,12.0,244.0,1.8,28.0,256.0,244.13,181.1
2016,8,13,14,15,34.5,317.0,1.9,27.5,348.0,350.0,260.13
2016,8,13,14,30,57.0,390.0,2.0,27.0,440.0,449.96,333.02
2016,8,13,14,45,97.0,391.0,2.1,27.0,471.0,491.53,364.2
2016,8,13,15,0,137.0,392.0,2.2,27.0,502.0,544.47,403.4
2016,8,13,15,15,209.0,363.5,2.25,27.0,522.0,580.53,431.86
2016,8,13,15,30,281.0,335.0,2.3,27.0,542.0,624.67,465.69
2016,8,13,15,45,377.0,290.0,2.35,27.0,549.0,653.83,489.98
2016,8,13,16,0,473.0,245.0,2.4,27.0,556.0,687.21,516.87
2016,8,13,16,15,262.0,238.5,2.45,26.5,408.5,480.17,367.21
2016,8,13,16,30,51.0,232.0,2.5,26.0,261.0,278.3,213.6
2016,8,13,16,45,146.5,211.5,2.55,26.0,283.0,336.09,261.66
2016,8,13,17,0,242.0,191.0,2.6,26.0,305.0,384.28,300.66
2016,8,13,17,15,204.0,175.5,2.55,26.0,263.0,323.13,253.57
2016,8,13,17,30,166.0,160.0,2.5,26.0,221.0,275.49,216.38
2016,8,13,17,45,145.0,134.0,2.45,26.0,180.5,228.04,178.86
2016,8,13,18,0,124.0,108.0,2.4,26.0,140.0,182.37,141.86
2016,8,13,18,15,87.5,82.5,2.25,25.5,102.5,132.55,101.03
2016,8,13,18,30,51.0,57.0,2.1,25.0,65.0,81.07,58.61
2016,8,13,18,45,25.5,33.0,2.0,25.0,37.0,43.95,26.79
2016,8,13,19,0,0.0,9.0,1.9,25.0,9.0,8.58,0.0
2016,8,13,19,15,0.0,4.5,1.8,25.0,4.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,10.5,3.05,24.0,10.5,10.01,0.0
2016,8,14,6,30,0.0,21.0,3.1,24.0,21.0,19.49,9.79
2016,8,14,6,45,0.0,41.5,3.2,24.0,41.5,37.9,26.38
2016,8,14,7,0,0.0,62.0,3.3,24.0,62.0,55.71,42.12
2016,8,14,7,15,3.5,84.5,3.3,24.0,85.5,74.86,58.8
2016,8,14,7,30,7.0,107.0,3.3,24.0,109.0,93.79,75.0
2016,8,14,7,45,13.0,128.5,3.35,24.5,133.5,113.06,86.48
2016,8,14,8,0,19.0,150.0,3.4,25.0,158.0,134.04,102.35
2016,8,14,8,15,85.5,187.5,3.45,25.0,231.0,172.95,129.99
2016,8,14,8,30,152.0,225.0,3.5,25.0,304.0,221.08,165.25
2016,8,14,8,45,78.0,200.0,3.6,25.0,241.0,197.8,149.81
2016,8,14,9,0,4.0,175.0,3.7,25.0,178.0,161.05,122.67
2016,8,14,9,15,25.0,233.5,3.75,25.0,251.0,221.68,169.28
2016,8,14,9,30,46.0,292.0,3.8,25.0,324.0,280.8,214.07
2016,8,14,9,45,99.5,332.0,3.9,25.5,407.5,347.97,264.17
2016,8,14,10,0,153.0,372.0,4.0,26.0,491.0,419.55,316.99
2016,8,14,10,15,103.0,371.5,4.05,26.0,453.5,401.22,302.61
2016,8,14,10,30,53.0,371.0,4.1,26.0,416.0,375.29,282.42
2016,8,14,10,45,119.5,407.5,4.15,26.0,513.0,461.74,347.05
2016,8,14,11,0,186.0,444.0,4.2,26.0,610.0,554.77,415.03
2016,8,14,11,15,141.0,450.0,4.2,26.0,578.0,536.15,400.04
2016,8,14,11,30,96.0,456.0,4.2,26.0,546.0,510.59,380.35
2016,8,14,11,45,96.5,464.0,4.25,26.0,555.5,525.22,390.84
2016,8,14,12,0,97.0,472.0,4.3,26.0,565.0,539.64,401.02
2016,8,14,12,15,63.5,430.5,4.3,25.5,492.0,473.86,353.62
2016,8,14,12,30,30.0,389.0,4.3,25.0,419.0,405.27,303.54
2016,8,14,12,45,18.0,275.0,4.3,25.0,293.0,277.65,209.06
2016,8,14,13,0,6.0,161.0,4.3,25.0,167.0,157.51,117.67
2016,8,14,13,15,3.0,118.5,4.3,25.0,121.5,114.31,84.33
2016,8,14,13,30,0.0,76.0,4.3,25.0,76.0,71.16,50.57
2016,8,14,13,45,13.5,215.0,4.3,25.0,227.5,217.32,164.36
2016,8,14,14,0,27.0,354.0,4.3,25.0,379.0,379.63,286.35
2016,8,14,14,15,23.5,330.5,4.25,25.0,351.5,341.4,257.75
2016,8,14,14,30,20.0,307.0,4.2,25.0,324.0,315.03,238.37
2016,8,14,14,45,11.5,230.5,4.2,25.0,240.5,231.09,175.09
2016,8,14,15,0,3.0,154.0,4.2,25.0,157.0,148.22,111.38
2016,8,14,15,15,1.5,111.0,4.1,24.5,112.5,105.4,78.3
2016,8,14,15,30,0.0,68.0,4.0,24.0,68.0,63.4,45.26
2016,8,14,15,45,0.0,64.0,3.95,24.0,64.0,59.64,42.4
2016,8,14,16,0,0.0,60.0,3.9,24.0,60.0,55.88,39.52
2016,8,14,16,15,0.0,98.0,3.75,24.0,98.0,91.52,68.28
2016,8,14,16,30,0.0,136.0,3.6,24.0,136.0,128.98,98.43
2016,8,14,16,45,53.5,166.0,3.45,24.0,191.0,207.11,162.36
2016,8,14,17,0,107.0,196.0,3.3,24.0,246.0,287.26,226.55
2016,8,14,17,15,100.5,170.5,3.1,23.5,213.0,251.16,198.75
2016,8,14,17,30,94.0,145.0,2.9,23.0,180.0,215.31,170.84
2016,8,14,17,45,82.5,121.0,2.7,23.0,147.5,171.46,135.47
2016,8,14,18,0,71.0,97.0,2.5,23.0,115.0,136.7,106.75
2016,8,14,18,15,50.5,73.5,2.3,22.5,85.0,99.62,75.8
2016,8,14,18,30,30.0,50.0,2.1,22.0,55.0,64.31,46.07
2016,8,14,18,45,15.0,30.0,1.95,22.0,32.5,36.84,21.62
2016,8,14,19,0,0.0,10.0,1.8,22.0,10.0,9.53,0.0
2016,8,14,19,15,0.0,5.0,1.7,22.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,22.0,5.5,5.24,0.0
2016,8,15,6,30,0.0,11.0,2.7,22.0,11.0,10.19,2.42
2016,8,15,6,45,0.0,20.5,2.75,22.0,20.5,19.0,10.55
2016,8,15,7,0,0.0,30.0,2.8,22.0,30.0,27.84,18.47
2016,8,15,7,15,0.0,41.5,2.8,22.0,41.5,38.54,27.93
2016,8,15,7,30,0.0,53.0,2.8,22.0,53.0,49.26,37.26
2016,8,15,7,45,0.0,66.5,2.8,22.5,66.5,61.86,45.63
2016,8,15,8,0,0.0,80.0,2.8,23.0,80.0,74.3,55.55
2016,8,15,8,15,0.0,53.0,2.75,23.0,53.0,49.28,34.9
2016,8,15,8,30,0.0,26.0,2.7,23.0,26.0,24.15,14.21
2016,8,15,8,45,0.0,55.5,2.7,23.5,55.5,51.64,36.48
2016,8,15,9,0,0.0,85.0,2.7,24.0,85.0,79.21,58.4
2016,8,15,9,15,0.0,64.5,2.6,24.0,64.5,60.08,42.87
2016,8,15,9,30,0.0,44.0,2.5,24.0,44.0,40.98,27.43
2016,8,15,9,45,0.0,90.5,2.45,24.0,90.5,84.45,62.03
2016,8,15,10,0,0.0,137.0,2.4,24.0,137.0,127.32,95.57
2016,8,15,10,15,3.0,158.0,2.35,24.0,161.0,148.66,111.96
2016,8,15,10,30,6.0,179.0,2.3,24.0,185.0,170.39,128.59
2016,8,15,10,45,3.0,157.0,2.25,24.5,160.5,148.45,111.12
2016,8,15,11,0,0.0,135.0,2.2,25.0,136.0,126.02,93.39
2016,8,15,11,15,0.0,132.5,2.15,25.0,133.0,123.82,91.61
2016,8,15,11,30,0.0,130.0,2.1,25.0,130.0,121.6,89.8
2016,8,15,11,45,5.5,172.5,2.1,25.0,178.0,166.39,124.38
2016,8,15,12,0,11.0,215.0,2.1,25.0,226.0,211.8,158.9
2016,8,15,12,15,12.5,244.5,2.1,25.0,257.0,241.79,181.31
2016,8,15,12,30,14.0,274.0,2.1,25.0,288.0,272.06,203.8
2016,8,15,12,45,14.0,268.0,2.1,25.0,281.5,267.1,200.03
2016,8,15,13,0,14.0,262.0,2.1,25.0,275.0,262.0,196.31
2016,8,15,13,15,19.5,310.5,2.1,25.0,329.5,315.04,235.84
2016,8,15,13,30,25.0,359.0,2.1,25.0,384.0,379.73,283.08
2016,8,15,13,45,19.5,310.5,2.15,25.0,329.5,316.43,236.77
2016,8,15,14,0,14.0,262.0,2.2,25.0,275.0,263.81,198.11
2016,8,15,14,15,13.0,252.0,2.2,25.0,264.0,253.31,190.61
2016,8,15,14,30,12.0,242.0,2.2,25.0,253.0,242.75,182.92
2016,8,15,14,45,11.0,231.0,2.2,25.0,240.5,231.14,174.45
2016,8,15,15,0,10.0,220.0,2.2,25.0,228.0,219.51,165.93
2016,8,15,15,15,14.0,237.5,2.15,25.0,248.0,240.94,182.7
2016,8,15,15,30,18.0,255.0,2.1,25.0,268.0,262.67,199.58
2016,8,15,15,45,11.5,219.5,2.05,25.0,227.5,221.26,168.29
2016,8,15,16,0,5.0,184.0,2.0,25.0,187.0,180.25,137.07
2016,8,15,16,15,2.5,158.5,1.95,24.5,160.0,153.04,116.55
2016,8,15,16,30,0.0,133.0,1.9,24.0,133.0,126.03,95.82
2016,8,15,16,45,0.0,117.0,1.9,24.0,117.0,110.55,83.9
2016,8,15,17,0,0.0,101.0,1.9,24.0,101.0,95.08,71.83
2016,8,15,17,15,0.0,87.0,1.8,24.0,87.0,81.6,61.21
2016,8,15,17,30,0.0,73.0,1.7,24.0,73.0,68.13,50.44
2016,8,15,17,45,0.0,59.5,1.6,24.0,59.5,55.33,40.06
2016,8,15,18,0,0.0,46.0,1.5,24.0,46.0,42.74,29.67
2016,8,15,18,15,0.0,33.5,1.45,23.5,33.5,31.1,19.95
2016,8,15,18,30,0.0,21.0,1.4,23.0,21.0,19.47,10.13
2016,8,15,18,45,0.0,12.0,1.35,23.0,12.0,11.12,2.51
2016,8,15,19,0,0.0,3.0,1.3,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.4,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.25,22.0,8.0,7.63,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,14.83,6.02
2016,8,16,6,45,0.0,31.0,2.35,22.0,31.0,28.79,18.85
2016,8,16,7,0,0.0,46.0,2.4,22.0,46.0,42.64,31.22
2016,8,16,7,15,0.0,63.0,2.35,22.5,63.0,57.74,44.44
2016,8,16,7,30,0.0,80.0,2.3,23.0,80.0,72.69,57.24
2016,8,16,7,45,0.0,98.5,2.3,23.5,98.5,89.01,67.59
2016,8,16,8,0,0.0,117.0,2.3,24.0,117.0,105.66,80.67
2016,8,16,8,15,0.0,134.5,2.25,24.0,135.0,121.62,93.13
2016,8,16,8,30,0.0,152.0,2.2,24.0,153.0,137.68,105.51
2016,8,16,8,45,19.0,197.0,2.2,24.5,209.5,182.58,139.6
2016,8,16,9,0,38.0,242.0,2.2,25.0,266.0,225.48,171.69
2016,8,16,9,15,41.0,261.0,2.15,25.0,288.5,247.54,188.14
2016,8,16,9,30,44.0,280.0,2.1,25.0,311.0,270.03,204.82
2016,8,16,9,45,45.0,298.0,2.05,25.5,331.5,291.07,219.82
2016,8,16,10,0,46.0,316.0,2.0,26.0,352.0,312.29,234.74
2016,8,16,10,15,212.0,326.0,1.9,26.0,501.5,427.91,321.42
2016,8,16,10,30,378.0,336.0,1.8,26.0,651.0,563.03,419.13
2016,8,16,10,45,383.5,345.5,1.75,26.0,675.5,597.79,442.46
2016,8,16,11,0,389.0,355.0,1.7,26.0,700.0,632.13,465.77
2016,8,16,11,15,354.5,397.0,1.6,26.0,717.5,661.73,483.83
2016,8,16,11,30,320.0,439.0,1.5,26.0,735.0,689.81,500.36
2016,8,16,11,45,282.0,457.0,1.4,26.5,721.0,689.55,497.03
2016,8,16,12,0,244.0,475.0,1.3,27.0,707.0,681.5,488.75
2016,8,16,12,15,147.5,455.0,1.3,27.0,595.5,583.11,420.69
2016,8,16,12,30,51.0,435.0,1.3,27.0,484.0,471.13,341.85
2016,8,16,12,45,32.5,350.5,1.3,27.0,382.0,372.71,273.31
2016,8,16,13,0,14.0,266.0,1.3,27.0,280.0,265.89,196.33
2016,8,16,13,15,7.0,165.5,1.35,27.0,172.5,162.97,120.23
2016,8,16,13,30,0.0,65.0,1.4,27.0,65.0,60.81,41.99
2016,8,16,13,45,7.5,172.0,1.5,27.0,179.0,169.93,126.29
2016,8,16,14,0,15.0,279.0,1.6,27.0,293.0,281.54,209.61
2016,8,16,14,15,33.0,329.5,1.65,26.5,359.0,361.99,269.22
2016,8,16,14,30,51.0,380.0,1.7,26.0,425.0,434.24,322.2
2016,8,16,14,45,25.5,239.5,1.8,26.0,262.0,262.83,197.18
2016,8,16,15,0,0.0,99.0,1.9,26.0,99.0,92.59,67.32
2016,8,16,15,15,0.0,93.5,1.95,26.0,93.5,87.3,63.55
2016,8,16,15,30,0.0,88.0,2.0,26.0,88.0,82.1,59.63
2016,8,16,15,45,2.0,132.0,2.15,26.0,133.5,126.07,94.4
2016,8,16,16,0,4.0,176.0,2.3,26.0,179.0,171.43,130.02
2016,8,16,16,15,19.5,196.5,2.3,25.5,208.0,205.5,157.57
2016,8,16,16,30,35.0,217.0,2.3,25.0,237.0,249.83,193.01
2016,8,16,16,45,22.0,186.0,2.35,25.0,198.0,197.66,152.72
2016,8,16,17,0,9.0,155.0,2.4,25.0,159.0,156.73,120.82
2016,8,16,17,15,4.5,135.5,2.3,24.5,137.5,134.54,103.73
2016,8,16,17,30,0.0,116.0,2.2,24.0,116.0,112.77,86.65
2016,8,16,17,45,0.0,95.0,2.1,24.0,95.0,92.21,70.13
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,71.53,53.2
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,52.35,37.27
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,32.89,20.9
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,19.03,7.99
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.2,23.0,11.0,10.19,2.26
2016,8,17,6,45,0.0,22.5,2.3,23.5,22.5,20.87,12.01
2016,8,17,7,0,0.0,34.0,2.4,24.0,34.0,31.56,21.47
2016,8,17,7,15,0.0,47.0,2.5,24.0,47.0,43.67,32.08
2016,8,17,7,30,0.0,60.0,2.6,24.0,60.0,55.8,42.55
2016,8,17,7,45,0.0,85.5,2.75,24.5,85.5,78.29,58.65
2016,8,17,8,0,0.0,111.0,2.9,25.0,111.0,100.68,76.39
2016,8,17,8,15,55.5,166.0,2.95,25.0,194.5,151.98,114.67
2016,8,17,8,30,111.0,221.0,3.0,25.0,278.0,209.09,157.31
2016,8,17,8,45,119.5,247.5,3.05,25.5,315.0,243.25,183.46
2016,8,17,9,0,128.0,274.0,3.1,26.0,352.0,278.72,210.44
2016,8,17,9,15,120.5,297.0,3.1,26.0,375.5,306.12,231.54
2016,8,17,9,30,113.0,320.0,3.1,26.0,399.0,335.52,253.72
2016,8,17,9,45,131.0,344.5,3.1,26.5,441.5,373.12,281.14
2016,8,17,10,0,149.0,369.0,3.1,27.0,484.0,415.58,311.73
2016,8,17,10,15,166.5,389.0,3.05,27.0,523.0,455.8,340.86
2016,8,17,10,30,184.0,409.0,3.0,27.0,562.0,497.67,370.84
2016,8,17,10,45,259.0,409.5,3.0,27.0,633.5,565.44,420.21
2016,8,17,11,0,334.0,410.0,3.0,27.0,705.0,639.43,473.14
2016,8,17,11,15,227.5,436.0,3.0,27.0,639.5,594.08,438.61
2016,8,17,11,30,121.0,462.0,3.0,27.0,574.0,541.46,398.85
2016,8,17,11,45,157.5,472.0,3.0,27.5,620.0,591.49,434.12
2016,8,17,12,0,194.0,482.0,3.0,28.0,666.0,643.45,469.67
2016,8,17,12,15,97.0,298.5,3.0,28.0,390.5,383.72,285.48
2016,8,17,12,30,0.0,115.0,3.0,28.0,115.0,107.88,77.86
2016,8,17,12,45,8.0,205.5,3.0,28.0,213.5,201.59,149.67
2016,8,17,13,0,16.0,296.0,3.0,28.0,312.0,296.86,220.56
2016,8,17,13,15,15.5,287.5,3.0,28.0,303.0,288.84,214.46
2016,8,17,13,30,15.0,279.0,3.0,28.0,294.0,280.66,208.57
2016,8,17,13,45,40.0,349.5,3.0,28.0,387.0,387.21,287.5
2016,8,17,14,0,65.0,420.0,3.0,28.0,480.0,487.39,359.65
2016,8,17,14,15,236.0,389.5,2.95,28.0,594.0,653.09,481.3
2016,8,17,14,30,407.0,359.0,2.9,28.0,708.0,801.3,586.15
2016,8,17,14,45,211.0,310.0,2.9,28.0,491.0,542.68,404.04
2016,8,17,15,0,15.0,261.0,2.9,28.0,274.0,265.26,197.96
2016,8,17,15,15,136.0,297.5,2.85,27.5,397.5,441.37,333.77
2016,8,17,15,30,257.0,334.0,2.8,27.0,521.0,602.92,452.86
2016,8,17,15,45,128.5,227.5,2.8,27.0,321.0,354.07,270.48
2016,8,17,16,0,0.0,121.0,2.8,27.0,121.0,113.74,84.31
2016,8,17,16,15,0.0,101.0,2.7,26.5,101.0,94.43,69.84
2016,8,17,16,30,0.0,81.0,2.6,26.0,81.0,75.45,55.13
2016,8,17,16,45,0.0,61.5,2.55,26.0,61.5,57.22,40.72
2016,8,17,17,0,0.0,42.0,2.5,26.0,42.0,39.02,26.17
2016,8,17,17,15,0.0,36.0,2.35,25.5,36.0,33.43,21.78
2016,8,17,17,30,0.0,30.0,2.2,25.0,30.0,27.84,17.32
2016,8,17,17,45,0.0,24.5,2.05,25.0,24.5,22.72,13.13
2016,8,17,18,0,0.0,19.0,1.9,25.0,19.0,17.61,8.88
2016,8,17,18,15,0.0,13.5,1.85,24.5,13.5,12.5,4.6
2016,8,17,18,30,0.0,8.0,1.8,24.0,8.0,7.4,0.3
2016,8,17,18,45,0.0,4.5,1.75,24.0,4.5,4.16,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.75,23.5,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,34.5,15.0,1.2,22.0,18.0,14.3,0.0
2016,8,18,6,30,69.0,30.0,1.3,22.0,36.0,24.68,13.41
2016,8,18,6,45,122.0,50.0,1.45,22.5,70.5,40.19,28.4
2016,8,18,7,0,175.0,70.0,1.6,23.0,105.0,55.16,41.77
2016,8,18,7,15,209.0,91.0,1.65,23.0,145.5,70.22,55.02
2016,8,18,7,30,243.0,112.0,1.7,23.0,186.0,84.65,67.45
2016,8,18,7,45,121.5,62.5,1.75,23.5,99.5,53.9,36.1
2016,8,18,8,0,0.0,13.0,1.8,24.0,13.0,12.06,4.31
2016,8,18,8,15,83.0,117.0,1.85,24.0,159.5,114.18,83.8
2016,8,18,8,30,166.0,221.0,1.9,24.0,306.0,221.56,165.39
2016,8,18,8,45,161.5,247.5,2.0,24.5,337.5,255.42,191.82
2016,8,18,9,0,157.0,274.0,2.1,25.0,369.0,288.95,217.78
2016,8,18,9,15,179.5,297.5,2.05,25.0,415.0,330.7,249.42
2016,8,18,9,30,202.0,321.0,2.0,25.0,461.0,375.1,282.66
2016,8,18,9,45,223.0,341.0,2.0,25.5,504.5,418.31,314.09
2016,8,18,10,0,244.0,361.0,2.0,26.0,548.0,463.61,346.49
2016,8,18,10,15,243.5,380.5,1.95,26.0,575.0,496.96,370.09
2016,8,18,10,30,243.0,400.0,1.9,26.0,602.0,529.94,393.04
2016,8,18,10,45,161.0,410.0,1.9,26.5,546.0,495.27,366.1
2016,8,18,11,0,79.0,420.0,1.9,27.0,490.0,451.29,332.37
2016,8,18,11,15,115.0,443.0,1.85,27.0,547.5,510.43,374.67
2016,8,18,11,30,151.0,466.0,1.8,27.0,605.0,570.89,416.59
2016,8,18,11,45,219.0,464.5,1.8,27.0,670.0,638.7,464.17
2016,8,18,12,0,287.0,463.0,1.8,27.0,735.0,714.92,516.42
2016,8,18,12,15,257.0,473.5,1.75,27.0,718.0,710.11,511.32
2016,8,18,12,30,227.0,484.0,1.7,27.0,701.0,695.96,500.78
2016,8,18,12,45,300.0,456.5,1.7,27.0,742.5,756.18,543.08
2016,8,18,13,0,373.0,429.0,1.7,27.0,784.0,809.69,579.94
2016,8,18,13,15,386.0,417.5,1.7,27.0,781.0,819.04,586.28
2016,8,18,13,30,399.0,406.0,1.7,27.0,778.0,826.54,591.92
2016,8,18,13,45,401.5,395.5,1.7,27.0,763.5,822.5,589.94
2016,8,18,14,0,404.0,385.0,1.7,27.0,749.0,826.37,593.06
2016,8,18,14,15,291.0,404.0,1.7,27.0,662.0,723.94,523.41
2016,8,18,14,30,178.0,423.0,1.7,27.0,575.0,619.57,451.31
2016,8,18,14,45,333.5,359.0,1.75,27.0,629.0,715.57,523.3
2016,8,18,15,0,489.0,295.0,1.8,27.0,683.0,804.31,587.34
2016,8,18,15,15,483.5,278.0,1.8,27.0,645.0,771.77,566.15
2016,8,18,15,30,478.0,261.0,1.8,27.0,607.0,737.26,544.58
2016,8,18,15,45,266.5,266.5,1.85,27.0,457.5,531.22,399.15
2016,8,18,16,0,55.0,272.0,1.9,27.0,308.0,326.49,246.72
2016,8,18,16,15,138.0,255.5,1.9,26.5,334.5,387.57,296.77
2016,8,18,16,30,221.0,239.0,1.9,26.0,361.0,429.98,331.43
2016,8,18,16,45,431.0,167.5,1.9,26.0,374.0,517.05,400.69
2016,8,18,17,0,641.0,96.0,1.9,26.0,387.0,565.98,440.18
2016,8,18,17,15,600.5,89.5,1.8,25.5,333.5,501.72,392.45
2016,8,18,17,30,560.0,83.0,1.7,25.0,280.0,439.81,345.67
2016,8,18,17,45,504.0,74.5,1.65,25.0,227.5,370.17,290.74
2016,8,18,18,0,448.0,66.0,1.6,25.0,175.0,305.38,237.76
2016,8,18,18,15,360.0,54.5,1.65,24.5,127.0,226.81,173.16
2016,8,18,18,30,272.0,43.0,1.7,24.0,79.0,161.9,118.08
2016,8,18,18,45,136.0,27.0,1.75,24.0,45.0,84.86,47.73
2016,8,18,19,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,24.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.0,16.0,1.9,23.0,21.0,15.25,0.0
2016,8,19,6,30,106.0,32.0,2.1,23.0,42.0,26.22,14.27
2016,8,19,6,45,211.0,48.5,2.3,23.5,85.0,37.24,25.74
2016,8,19,7,0,316.0,65.0,2.5,24.0,128.0,48.83,36.18
2016,8,19,7,15,388.5,76.5,2.7,24.0,178.5,55.99,42.64
2016,8,19,7,30,461.0,88.0,2.9,24.0,229.0,62.8,48.55
2016,8,19,7,45,519.0,94.5,3.1,24.5,283.5,85.73,52.96
2016,8,19,8,0,577.0,101.0,3.3,25.0,338.0,132.02,78.24
2016,8,19,8,15,612.5,107.0,3.4,25.5,391.5,181.53,114.65
2016,8,19,8,30,648.0,113.0,3.5,26.0,445.0,235.26,158.31
2016,8,19,8,45,682.5,114.5,3.65,26.5,497.5,288.86,203.41
2016,8,19,9,0,717.0,116.0,3.8,27.0,550.0,345.95,251.28
2016,8,19,9,15,442.5,219.5,3.8,27.0,494.5,367.89,274.95
2016,8,19,9,30,168.0,323.0,3.8,27.0,439.0,361.19,272.28
2016,8,19,9,45,482.5,222.5,3.8,27.5,585.5,448.83,339.04
2016,8,19,10,0,797.0,122.0,3.8,28.0,732.0,570.9,431.44
2016,8,19,10,15,482.5,265.0,3.75,28.0,640.0,544.45,409.22
2016,8,19,10,30,168.0,408.0,3.7,28.0,548.0,486.74,362.25
2016,8,19,10,45,241.5,411.5,3.7,28.5,620.0,555.63,412.21
2016,8,19,11,0,315.0,415.0,3.7,29.0,692.0,630.56,465.05
2016,8,19,11,15,363.5,404.0,3.65,29.0,732.0,677.15,498.0
2016,8,19,11,30,412.0,393.0,3.6,29.0,772.0,728.57,534.0
2016,8,19,11,45,298.0,437.5,3.55,29.0,714.0,686.88,501.93
2016,8,19,12,0,184.0,482.0,3.5,29.0,656.0,635.36,463.1
2016,8,19,12,15,184.0,485.0,3.45,29.0,660.0,647.73,471.68
2016,8,19,12,30,184.0,488.0,3.4,29.0,664.0,659.32,479.4
2016,8,19,12,45,493.0,327.5,3.35,29.0,796.5,823.99,600.98
2016,8,19,13,0,802.0,167.0,3.3,29.0,929.0,975.21,703.99
2016,8,19,13,15,799.0,166.5,3.25,29.0,918.0,982.64,707.45
2016,8,19,13,30,796.0,166.0,3.2,29.0,907.0,986.64,709.99
2016,8,19,13,45,789.0,166.0,3.15,29.0,887.5,983.69,708.2
2016,8,19,14,0,782.0,166.0,3.1,29.0,868.0,977.32,704.39
2016,8,19,14,15,552.0,280.5,3.05,29.0,769.0,867.11,630.29
2016,8,19,14,30,322.0,395.0,3.0,29.0,670.0,745.38,542.81
2016,8,19,14,45,322.5,377.0,2.95,29.0,642.5,724.58,530.43
2016,8,19,15,0,323.0,359.0,2.9,29.0,615.0,702.11,516.2
2016,8,19,15,15,280.0,347.0,2.85,29.0,560.5,643.85,476.04
2016,8,19,15,30,237.0,335.0,2.8,29.0,506.0,573.61,427.3
2016,8,19,15,45,264.0,306.0,2.75,29.0,485.0,573.12,429.05
2016,8,19,16,0,291.0,277.0,2.7,29.0,464.0,556.84,419.41
2016,8,19,16,15,479.0,197.0,2.55,28.5,474.0,623.35,473.25
2016,8,19,16,30,667.0,117.0,2.4,28.0,484.0,666.24,508.43
2016,8,19,16,45,635.5,111.5,2.3,28.0,431.5,608.59,467.52
2016,8,19,17,0,604.0,106.0,2.2,28.0,379.0,551.69,426.42
2016,8,19,17,15,561.0,98.5,2.1,27.5,325.5,486.36,378.7
2016,8,19,17,30,518.0,91.0,2.0,27.0,272.0,423.68,331.4
2016,8,19,17,45,456.5,81.5,1.9,27.0,219.5,348.31,272.17
2016,8,19,18,0,395.0,72.0,1.8,27.0,167.0,283.56,219.38
2016,8,19,18,15,305.0,58.5,1.85,26.5,120.0,208.54,157.95
2016,8,19,18,30,215.0,45.0,1.9,26.0,73.0,143.92,103.83
2016,8,19,18,45,113.0,26.5,2.0,26.0,40.5,71.07,36.32
2016,8,19,19,0,11.0,8.0,2.1,26.0,8.0,10.27,0.0
2016,8,19,19,15,5.5,4.0,2.25,25.5,4.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,7.4,0.0
