Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,15.29,7.25
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,23.18,14.26
2016,8,20,7,15,0.0,35.5,2.5,24.0,35.5,32.95,22.85
2016,8,20,7,30,0.0,46.0,2.6,24.0,46.0,42.73,31.33
2016,8,20,7,45,0.0,50.5,2.75,24.5,50.5,46.93,33.04
2016,8,20,8,0,0.0,55.0,2.9,25.0,55.0,51.13,36.28
2016,8,20,8,15,0.0,55.0,3.05,25.0,55.0,51.14,36.14
2016,8,20,8,30,0.0,55.0,3.2,25.0,55.0,51.15,36.0
2016,8,20,8,45,0.0,75.5,3.4,25.5,75.5,70.31,51.16
2016,8,20,9,0,0.0,96.0,3.6,26.0,96.0,89.4,66.05
2016,8,20,9,15,0.0,96.5,3.65,26.0,96.5,89.93,66.23
2016,8,20,9,30,0.0,97.0,3.7,26.0,97.0,90.44,66.43
2016,8,20,9,45,0.0,117.0,3.75,26.0,117.0,108.87,80.73
2016,8,20,10,0,0.0,137.0,3.8,26.0,137.0,127.35,94.94
2016,8,20,10,15,1.0,141.0,3.8,26.0,142.0,131.82,98.22
2016,8,20,10,30,2.0,145.0,3.8,26.0,147.0,136.4,101.61
2016,8,20,10,45,6.0,181.5,3.8,26.5,187.5,173.36,129.78
2016,8,20,11,0,10.0,218.0,3.8,27.0,228.0,210.86,157.93
2016,8,20,11,15,10.5,220.0,3.75,27.0,230.0,213.96,160.06
2016,8,20,11,30,11.0,222.0,3.7,27.0,232.0,217.06,162.28
2016,8,20,11,45,13.5,258.5,3.7,27.0,271.5,254.39,190.28
2016,8,20,12,0,16.0,295.0,3.7,27.0,311.0,292.2,218.31
2016,8,20,12,15,15.0,278.0,3.65,27.0,293.0,276.18,206.23
2016,8,20,12,30,14.0,261.0,3.6,27.0,275.0,259.88,194.08
2016,8,20,12,45,16.0,286.5,3.55,27.0,302.5,287.07,214.39
2016,8,20,13,0,18.0,312.0,3.5,27.0,330.0,314.54,234.69
2016,8,20,13,15,11.0,231.5,3.4,27.0,242.5,230.32,171.85
2016,8,20,13,30,4.0,151.0,3.3,27.0,155.0,146.27,108.16
2016,8,20,13,45,6.0,168.0,3.2,27.0,173.5,164.63,122.46
2016,8,20,14,0,8.0,185.0,3.1,27.0,192.0,183.09,136.68
2016,8,20,14,15,26.0,275.5,2.95,27.0,298.0,299.81,225.09
2016,8,20,14,30,44.0,366.0,2.8,27.0,404.0,413.52,308.54
2016,8,20,14,45,24.0,264.5,2.65,27.0,285.0,287.81,215.82
2016,8,20,15,0,4.0,163.0,2.5,27.0,166.0,158.0,117.76
2016,8,20,15,15,4.5,174.5,2.35,26.5,178.0,169.8,127.54
2016,8,20,15,30,5.0,186.0,2.2,26.0,190.0,181.82,137.29
2016,8,20,15,45,77.0,239.0,2.05,26.0,288.5,309.96,237.56
2016,8,20,16,0,149.0,292.0,1.9,26.0,387.0,441.27,336.17
2016,8,20,16,15,363.0,220.5,1.7,26.0,425.5,542.85,415.23
2016,8,20,16,30,577.0,149.0,1.5,26.0,464.0,632.0,482.28
2016,8,20,16,45,584.5,129.0,1.3,26.0,419.0,590.59,452.05
2016,8,20,17,0,592.0,109.0,1.1,26.0,374.0,546.4,420.28
2016,8,20,17,15,548.0,101.0,0.95,25.5,320.5,480.39,372.08
2016,8,20,17,30,504.0,93.0,0.8,25.0,267.0,417.16,324.57
2016,8,20,17,45,438.5,83.5,0.65,25.0,215.0,340.79,264.95
2016,8,20,18,0,373.0,74.0,0.5,25.0,163.0,275.23,211.93
2016,8,20,18,15,283.0,59.5,0.4,25.0,116.5,200.44,150.9
2016,8,20,18,30,193.0,45.0,0.3,25.0,70.0,136.11,97.36
2016,8,20,18,45,96.5,22.5,0.25,25.0,35.0,59.97,27.05
2016,8,20,19,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,17.63,7.48
2016,8,21,6,45,0.0,40.5,1.95,21.0,40.5,36.76,25.57
2016,8,21,7,0,0.0,62.0,2.0,21.0,62.0,55.3,42.19
2016,8,21,7,15,9.5,84.5,2.05,21.0,87.5,74.42,59.09
2016,8,21,7,30,19.0,107.0,2.1,21.0,113.0,93.35,75.5
2016,8,21,7,45,39.5,134.0,2.15,21.5,149.5,112.95,86.8
2016,8,21,8,0,60.0,161.0,2.2,22.0,186.0,141.17,107.59
2016,8,21,8,15,67.0,187.0,2.3,22.0,218.0,169.53,129.45
2016,8,21,8,30,74.0,213.0,2.4,22.0,250.0,199.12,152.49
2016,8,21,8,45,73.5,236.5,2.5,22.5,277.5,225.76,173.11
2016,8,21,9,0,73.0,260.0,2.6,23.0,305.0,252.51,193.55
2016,8,21,9,15,176.0,283.5,2.55,23.0,402.0,318.61,243.14
2016,8,21,9,30,279.0,307.0,2.5,23.0,499.0,397.67,302.69
2016,8,21,9,45,213.5,336.5,2.5,23.5,489.0,410.48,311.78
2016,8,21,10,0,148.0,366.0,2.5,24.0,479.0,413.67,313.05
2016,8,21,10,15,146.5,386.0,2.3,24.0,502.5,442.04,333.26
2016,8,21,10,30,145.0,406.0,2.1,24.0,526.0,470.19,352.75
2016,8,21,10,45,244.0,406.0,1.95,24.5,617.0,553.52,412.57
2016,8,21,11,0,343.0,406.0,1.8,25.0,708.0,644.92,475.86
2016,8,21,11,15,210.5,422.5,1.6,25.0,609.5,569.68,419.28
2016,8,21,11,30,78.0,439.0,1.4,25.0,511.0,481.57,353.71
2016,8,21,11,45,55.5,413.0,1.25,25.0,465.0,442.65,325.68
2016,8,21,12,0,33.0,387.0,1.1,25.0,419.0,401.43,295.46
2016,8,21,12,15,27.0,364.0,1.05,25.0,390.5,376.57,277.68
2016,8,21,12,30,21.0,341.0,1.0,25.0,362.0,343.4,253.77
2016,8,21,12,45,29.0,371.0,0.95,25.5,399.0,390.68,287.25
2016,8,21,13,0,37.0,401.0,0.9,26.0,436.0,431.27,314.92
2016,8,21,13,15,50.5,417.5,1.0,26.0,464.5,464.2,338.6
2016,8,21,13,30,64.0,434.0,1.1,26.0,493.0,497.49,362.51
2016,8,21,13,45,48.5,400.0,1.2,26.0,444.5,448.93,341.49
2016,8,21,14,0,33.0,366.0,1.3,26.0,396.0,399.71,294.67
2016,8,21,14,15,22.0,298.5,1.35,25.5,318.0,308.7,230.09
2016,8,21,14,30,11.0,231.0,1.4,25.0,240.0,231.23,173.52
2016,8,21,14,45,12.0,238.0,1.5,25.0,248.0,239.38,180.34
2016,8,21,15,0,13.0,245.0,1.6,25.0,256.0,247.63,186.98
2016,8,21,15,15,23.0,264.5,1.65,25.0,282.0,277.16,209.95
2016,8,21,15,30,33.0,284.0,1.7,25.0,308.0,319.51,242.3
2016,8,21,15,45,19.5,235.5,1.8,25.0,249.5,245.23,186.66
2016,8,21,16,0,6.0,187.0,1.9,25.0,191.0,184.57,140.51
2016,8,21,16,15,8.5,185.0,1.85,25.0,190.5,185.25,141.73
2016,8,21,16,30,11.0,183.0,1.8,25.0,190.0,186.01,142.87
2016,8,21,16,45,167.5,175.0,1.8,25.0,250.5,311.1,244.42
2016,8,21,17,0,324.0,167.0,1.8,25.0,311.0,413.14,324.49
2016,8,21,17,15,313.5,143.5,1.7,24.5,267.0,365.16,288.09
2016,8,21,17,30,303.0,120.0,1.6,24.0,223.0,317.27,251.43
2016,8,21,17,45,275.5,99.5,1.55,24.0,180.0,264.27,208.9
2016,8,21,18,0,248.0,79.0,1.5,24.0,137.0,213.61,166.95
2016,8,21,18,15,197.5,60.0,1.45,23.5,98.0,157.89,120.23
2016,8,21,18,30,147.0,41.0,1.4,23.0,59.0,107.68,77.13
2016,8,21,18,45,73.5,20.5,1.35,23.0,29.5,50.01,18.94
2016,8,21,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,2.5,1.9,23.0,2.5,2.38,0.0
2016,8,22,6,30,0.0,5.0,2.1,23.0,5.0,4.62,0.0
2016,8,22,6,45,0.0,11.0,2.3,23.5,11.0,10.18,2.92
2016,8,22,7,0,0.0,17.0,2.5,24.0,17.0,15.75,7.87
2016,8,22,7,15,0.0,24.0,2.6,24.0,24.0,22.25,13.61
2016,8,22,7,30,0.0,31.0,2.7,24.0,31.0,28.76,19.28
2016,8,22,7,45,0.0,38.5,2.8,24.5,38.5,35.75,23.87
2016,8,22,8,0,0.0,46.0,2.9,25.0,46.0,42.74,29.45
2016,8,22,8,15,31.0,127.0,2.95,25.0,143.0,117.45,88.34
2016,8,22,8,30,62.0,208.0,3.0,25.0,240.0,192.65,146.38
2016,8,22,8,45,188.5,229.0,3.1,25.5,339.5,249.42,186.63
2016,8,22,9,0,315.0,250.0,3.2,26.0,439.0,322.2,240.53
2016,8,22,9,15,260.5,284.0,3.25,26.0,449.0,350.77,264.17
2016,8,22,9,30,206.0,318.0,3.3,26.0,459.0,375.54,283.74
2016,8,22,9,45,173.5,341.5,3.35,26.5,465.5,394.11,297.22
2016,8,22,10,0,141.0,365.0,3.4,27.0,472.0,409.1,307.41
2016,8,22,10,15,277.5,352.5,3.45,27.0,577.0,494.65,371.74
2016,8,22,10,30,414.0,340.0,3.5,27.0,682.0,594.22,445.2
2016,8,22,10,45,342.5,382.0,3.55,27.5,672.0,603.59,449.24
2016,8,22,11,0,271.0,424.0,3.6,28.0,662.0,606.76,448.86
2016,8,22,11,15,555.5,280.0,3.65,28.0,783.0,721.4,536.6
2016,8,22,11,30,840.0,136.0,3.7,28.0,904.0,843.41,623.53
2016,8,22,11,45,586.5,291.0,3.75,28.0,831.5,806.55,594.36
2016,8,22,12,0,333.0,446.0,3.8,28.0,759.0,742.71,543.34
2016,8,22,12,15,298.0,459.0,3.8,28.0,740.5,736.65,538.56
2016,8,22,12,30,263.0,472.0,3.8,28.0,722.0,727.92,531.57
2016,8,22,12,45,245.5,474.5,3.8,28.5,707.0,714.92,521.43
2016,8,22,13,0,228.0,477.0,3.8,29.0,692.0,707.7,515.18
2016,8,22,13,15,544.5,301.5,3.8,29.0,807.0,870.83,636.35
2016,8,22,13,30,861.0,126.0,3.8,29.0,922.0,1002.85,725.73
2016,8,22,13,45,855.0,126.5,3.8,29.0,902.5,1000.82,723.94
2016,8,22,14,0,849.0,127.0,3.8,29.0,883.0,995.23,721.0
2016,8,22,14,15,842.5,125.5,3.8,29.0,856.0,983.54,714.25
2016,8,22,14,30,836.0,124.0,3.8,29.0,829.0,968.42,705.4
2016,8,22,14,45,823.0,124.0,3.8,29.0,794.5,945.23,691.34
2016,8,22,15,0,810.0,124.0,3.8,29.0,760.0,927.34,680.9
2016,8,22,15,15,797.5,121.5,3.75,29.0,719.0,895.99,661.2
2016,8,22,15,30,785.0,119.0,3.7,29.0,678.0,862.03,639.78
2016,8,22,15,45,550.0,193.0,3.65,29.0,572.0,713.06,537.37
2016,8,22,16,0,315.0,267.0,3.6,29.0,466.0,566.39,428.93
2016,8,22,16,15,157.5,175.0,3.4,28.5,274.5,313.97,242.49
2016,8,22,16,30,0.0,83.0,3.2,28.0,83.0,77.31,56.05
2016,8,22,16,45,312.0,91.5,3.05,28.0,229.5,341.77,270.81
2016,8,22,17,0,624.0,100.0,2.9,28.0,376.0,556.9,434.63
2016,8,22,17,15,580.0,93.0,2.7,27.5,321.5,490.53,383.83
2016,8,22,17,30,536.0,86.0,2.5,27.0,267.0,426.91,335.11
2016,8,22,17,45,471.0,77.0,2.4,27.0,214.0,353.19,276.51
2016,8,22,18,0,406.0,68.0,2.3,27.0,161.0,282.88,218.91
2016,8,22,18,15,310.5,55.0,2.3,26.5,114.0,205.95,155.44
2016,8,22,18,30,215.0,42.0,2.3,26.0,67.0,140.28,99.8
2016,8,22,18,45,107.5,21.0,2.35,25.5,33.5,65.52,20.53
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,6,15,48.5,15.0,3.4,24.0,19.0,14.3,0.0
2016,8,23,6,30,97.0,30.0,3.5,24.0,38.0,24.61,11.76
2016,8,23,6,45,202.0,47.5,3.6,24.0,81.0,36.64,25.02
2016,8,23,7,0,307.0,65.0,3.7,24.0,124.0,49.06,36.3
2016,8,23,7,15,383.0,77.5,3.9,24.0,175.0,56.99,43.47
2016,8,23,7,30,459.0,90.0,4.1,24.0,226.0,64.54,50.04
2016,8,23,7,45,525.5,94.5,4.3,24.5,282.5,86.4,53.45
2016,8,23,8,0,592.0,99.0,4.5,25.0,339.0,132.46,78.1
2016,8,23,8,15,628.5,105.0,4.6,25.5,393.0,183.29,115.63
2016,8,23,8,30,665.0,111.0,4.7,26.0,447.0,238.45,160.7
2016,8,23,8,45,483.0,181.5,4.8,26.5,439.5,288.9,209.3
2016,8,23,9,0,301.0,252.0,4.9,27.0,432.0,319.22,238.66
2016,8,23,9,15,541.0,185.0,4.9,27.0,542.0,380.42,284.98
2016,8,23,9,30,781.0,118.0,4.9,27.0,652.0,470.38,355.13
2016,8,23,9,45,805.0,115.5,4.9,27.5,697.5,526.3,399.32
2016,8,23,10,0,829.0,113.0,4.9,28.0,743.0,584.53,443.94
2016,8,23,10,15,839.5,115.5,4.9,28.0,780.0,637.35,484.22
2016,8,23,10,30,850.0,118.0,4.9,28.0,817.0,689.09,522.73
2016,8,23,10,45,861.5,117.0,4.95,28.5,848.5,737.01,556.17
2016,8,23,11,0,873.0,116.0,5.0,29.0,880.0,783.4,586.76
2016,8,23,11,15,878.0,117.0,4.95,29.0,902.5,824.63,614.17
2016,8,23,11,30,883.0,118.0,4.9,29.0,925.0,863.39,639.65
2016,8,23,11,45,884.0,120.5,4.9,29.5,938.5,897.42,660.72
2016,8,23,12,0,885.0,123.0,4.9,30.0,952.0,928.42,679.61
2016,8,23,12,15,886.0,123.5,4.9,30.0,958.0,954.37,696.48
2016,8,23,12,30,887.0,124.0,4.9,30.0,964.0,977.05,711.23
2016,8,23,12,45,887.0,123.5,4.9,30.0,961.0,994.41,722.55
2016,8,23,13,0,887.0,123.0,4.9,30.0,958.0,1008.26,731.68
2016,8,23,13,15,884.5,122.5,4.85,30.0,946.5,1016.03,736.56
2016,8,23,13,30,882.0,122.0,4.8,30.0,935.0,1020.13,739.19
2016,8,23,13,45,877.0,121.5,4.75,30.5,915.5,1018.01,736.4
2016,8,23,14,0,872.0,121.0,4.7,31.0,896.0,1012.21,731.4
2016,8,23,14,15,865.5,119.5,4.65,30.5,868.5,1000.24,725.65
2016,8,23,14,30,859.0,118.0,4.6,30.0,841.0,984.74,717.73
2016,8,23,14,45,837.0,123.5,4.55,30.0,803.5,958.24,701.19
2016,8,23,15,0,815.0,129.0,4.5,30.0,766.0,937.54,688.62
2016,8,23,15,15,802.0,126.0,4.4,30.0,725.0,904.99,667.88
2016,8,23,15,30,789.0,123.0,4.3,30.0,684.0,869.83,645.42
2016,8,23,15,45,531.0,198.5,4.25,30.0,565.0,702.36,529.35
2016,8,23,16,0,273.0,274.0,4.2,30.0,446.0,538.89,407.75
2016,8,23,16,15,487.0,192.5,3.95,29.5,466.5,624.25,477.06
2016,8,23,16,30,701.0,111.0,3.7,29.0,487.0,683.62,524.41
2016,8,23,16,45,669.0,105.5,3.5,29.0,433.0,624.0,481.81
2016,8,23,17,0,637.0,100.0,3.3,29.0,379.0,565.12,438.6
2016,8,23,17,15,592.5,93.0,3.05,28.5,324.0,497.78,388.59
2016,8,23,17,30,548.0,86.0,2.8,28.0,269.0,433.2,339.11
2016,8,23,17,45,485.0,76.5,2.55,27.5,215.5,359.36,280.8
2016,8,23,18,0,422.0,67.0,2.3,27.0,162.0,288.77,223.22
2016,8,23,18,15,322.5,54.0,2.3,26.5,114.0,209.44,157.75
2016,8,23,18,30,223.0,41.0,2.3,26.0,66.0,141.88,100.3
2016,8,23,18,45,111.5,20.5,2.35,25.5,33.0,65.4,13.01
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,13.0,2.3,22.5,21.0,12.39,0.0
2016,8,24,6,30,210.0,26.0,2.6,23.0,42.0,21.13,9.01
2016,8,24,6,45,335.0,37.5,2.95,23.5,88.5,29.21,18.84
2016,8,24,7,0,460.0,49.0,3.3,24.0,135.0,36.85,25.89
2016,8,24,7,15,531.0,56.5,3.45,24.0,189.0,40.58,29.38
2016,8,24,7,30,602.0,64.0,3.6,24.0,243.0,44.14,32.53
2016,8,24,7,45,657.5,67.5,3.75,24.5,300.5,69.52,36.7
2016,8,24,8,0,713.0,71.0,3.9,25.0,358.0,125.81,67.83
2016,8,24,8,15,743.5,75.0,3.9,25.5,413.5,181.16,109.1
2016,8,24,8,30,774.0,79.0,3.9,26.0,469.0,239.95,157.86
2016,8,24,8,45,800.5,80.5,3.9,26.5,522.5,298.58,208.19
2016,8,24,9,0,827.0,82.0,3.9,27.0,576.0,363.54,263.1
2016,8,24,9,15,456.5,195.0,3.9,27.0,471.5,354.78,265.44
2016,8,24,9,30,86.0,308.0,3.9,27.0,367.0,314.11,237.41
2016,8,24,9,45,485.0,199.0,3.95,27.5,563.5,431.83,327.43
2016,8,24,10,0,884.0,90.0,4.0,28.0,760.0,595.94,451.12
2016,8,24,10,15,892.5,91.5,3.95,28.0,796.5,649.25,490.8
2016,8,24,10,30,901.0,93.0,3.9,28.0,833.0,701.13,528.88
2016,8,24,10,45,907.0,94.5,3.9,28.5,863.0,749.54,560.97
2016,8,24,11,0,913.0,96.0,3.9,29.0,893.0,795.83,590.7
2016,8,24,11,15,917.0,97.0,3.9,29.0,914.5,837.7,618.26
2016,8,24,11,30,921.0,98.0,3.9,29.0,936.0,876.88,643.83
2016,8,24,11,45,914.0,104.5,3.9,29.5,947.5,908.89,663.15
2016,8,24,12,0,907.0,111.0,3.9,30.0,959.0,937.29,679.99
2016,8,24,12,15,908.0,111.0,3.9,30.0,964.0,963.18,696.53
2016,8,24,12,30,909.0,111.0,3.9,30.0,969.0,985.7,710.9
2016,8,24,12,45,906.0,112.0,3.9,30.0,965.0,1001.85,721.23
2016,8,24,13,0,903.0,113.0,3.9,30.0,961.0,1014.34,729.33
2016,8,24,13,15,900.0,112.5,3.85,30.0,949.5,1021.59,733.87
2016,8,24,13,30,897.0,112.0,3.8,30.0,938.0,1025.1,736.16
2016,8,24,13,45,889.0,113.5,3.8,30.0,916.5,1021.89,734.64
2016,8,24,14,0,881.0,115.0,3.8,30.0,895.0,1015.01,730.93
2016,8,24,14,15,874.0,113.5,3.75,30.0,867.5,1002.33,723.31
2016,8,24,14,30,867.0,112.0,3.7,30.0,840.0,986.1,713.55
2016,8,24,14,45,842.5,119.0,3.65,30.0,801.5,958.6,696.54
2016,8,24,15,0,818.0,126.0,3.6,30.0,763.0,936.87,683.43
2016,8,24,15,15,450.5,223.5,3.55,30.0,572.0,682.41,508.89
2016,8,24,15,30,83.0,321.0,3.5,30.0,381.0,406.58,303.59
2016,8,24,15,45,176.0,297.0,3.45,30.0,411.5,474.18,357.45
2016,8,24,16,0,269.0,273.0,3.4,30.0,442.0,534.54,404.06
2016,8,24,16,15,489.5,189.5,3.2,29.5,463.5,622.72,474.13
2016,8,24,16,30,710.0,106.0,3.0,29.0,485.0,684.1,522.36
2016,8,24,16,45,676.5,101.0,2.85,29.0,430.5,623.57,479.63
2016,8,24,17,0,643.0,96.0,2.7,29.0,376.0,563.92,436.19
2016,8,24,17,15,599.0,89.5,2.45,28.5,321.0,497.2,386.81
2016,8,24,17,30,555.0,83.0,2.2,28.0,266.0,433.21,337.9
2016,8,24,17,45,487.5,74.0,2.0,27.5,212.0,357.29,278.26
2016,8,24,18,0,420.0,65.0,1.8,27.0,158.0,287.48,221.45
2016,8,24,18,15,323.0,51.5,1.75,26.5,110.5,206.28,154.71
2016,8,24,18,30,226.0,38.0,1.7,26.0,63.0,139.09,97.34
2016,8,24,18,45,113.0,19.0,1.7,25.5,31.5,63.18,2.5
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,95.0,13.0,1.45,22.5,20.0,12.39,0.0
2016,8,25,6,30,190.0,26.0,1.6,23.0,40.0,20.46,8.16
2016,8,25,6,45,297.5,40.0,1.8,23.5,84.5,31.64,20.85
2016,8,25,7,0,405.0,54.0,2.0,24.0,129.0,41.41,29.77
2016,8,25,7,15,478.0,63.5,2.05,24.0,182.5,46.55,34.51
2016,8,25,7,30,551.0,73.0,2.1,24.0,236.0,51.42,38.79
2016,8,25,7,45,600.0,80.0,2.15,24.5,291.5,77.39,44.41
2016,8,25,8,0,649.0,87.0,2.2,25.0,347.0,128.66,72.6
2016,8,25,8,15,682.5,92.0,2.2,25.0,402.0,181.84,112.09
2016,8,25,8,30,716.0,97.0,2.2,25.0,457.0,238.87,159.07
2016,8,25,8,45,744.5,99.5,2.2,25.5,510.0,299.37,209.98
2016,8,25,9,0,773.0,102.0,2.2,26.0,563.0,358.71,259.68
2016,8,25,9,15,790.5,105.0,2.15,26.0,611.0,416.4,307.69
2016,8,25,9,30,808.0,108.0,2.1,26.0,659.0,474.89,354.85
2016,8,25,9,45,827.0,107.5,2.05,26.5,703.0,533.57,399.82
2016,8,25,10,0,846.0,107.0,2.0,27.0,747.0,589.92,441.54
2016,8,25,10,15,855.5,109.0,1.95,27.0,783.5,642.53,480.0
2016,8,25,10,30,865.0,111.0,1.9,27.0,820.0,693.9,516.43
2016,8,25,10,45,875.0,110.5,1.9,27.5,850.5,741.84,547.86
2016,8,25,11,0,885.0,110.0,1.9,28.0,881.0,788.07,576.57
2016,8,25,11,15,889.0,111.0,1.85,28.0,902.5,828.92,602.05
2016,8,25,11,30,893.0,112.0,1.8,28.0,924.0,867.17,625.55
2016,8,25,11,45,897.0,111.5,1.75,28.5,938.0,901.21,644.83
2016,8,25,12,0,901.0,111.0,1.7,29.0,952.0,932.31,662.0
2016,8,25,12,15,901.5,111.5,1.65,29.0,957.0,958.02,676.97
2016,8,25,12,30,902.0,112.0,1.6,29.0,962.0,980.38,689.83
2016,8,25,12,45,901.5,111.0,1.6,29.0,958.5,996.79,699.74
2016,8,25,13,0,901.0,110.0,1.6,29.0,955.0,1009.59,707.58
2016,8,25,13,15,898.5,109.5,1.6,29.0,943.0,1017.23,712.41
2016,8,25,13,30,896.0,109.0,1.6,29.0,931.0,1021.12,715.12
2016,8,25,13,45,891.5,108.0,1.65,29.0,911.0,1018.72,714.87
2016,8,25,14,0,887.0,107.0,1.7,29.0,891.0,1012.56,712.5
2016,8,25,14,15,641.0,232.0,1.7,29.0,789.0,910.53,649.46
2016,8,25,14,30,395.0,357.0,1.7,29.0,687.0,778.77,559.06
2016,8,25,14,45,326.0,361.5,1.75,29.0,626.5,713.08,516.37
2016,8,25,15,0,257.0,366.0,1.8,29.0,566.0,648.39,472.71
2016,8,25,15,15,155.0,334.0,1.8,29.0,453.0,501.23,370.26
2016,8,25,15,30,53.0,302.0,1.8,29.0,340.0,358.53,266.9
2016,8,25,15,45,75.0,290.0,1.85,29.0,339.5,365.42,274.2
2016,8,25,16,0,97.0,278.0,1.9,29.0,339.0,370.81,279.72
2016,8,25,16,15,257.5,234.0,1.8,28.5,375.5,473.07,359.86
2016,8,25,16,30,418.0,190.0,1.7,28.0,412.0,548.96,418.62
2016,8,25,16,45,528.5,142.0,1.65,28.0,391.0,557.12,426.95
2016,8,25,17,0,639.0,94.0,1.6,28.0,370.0,558.2,429.8
2016,8,25,17,15,595.0,87.0,1.5,27.5,315.0,491.12,380.57
2016,8,25,17,30,551.0,80.0,1.4,27.0,260.0,426.82,332.12
2016,8,25,17,45,484.5,71.5,1.3,26.5,207.0,352.3,273.96
2016,8,25,18,0,418.0,63.0,1.2,26.0,154.0,283.8,218.39
2016,8,25,18,15,321.0,49.5,1.2,25.5,107.0,202.7,151.85
2016,8,25,18,30,224.0,36.0,1.2,25.0,60.0,135.82,94.34
2016,8,25,18,45,112.0,18.0,1.2,25.0,30.0,60.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.0,13.5,0.6,23.0,17.5,12.87,0.0
2016,8,26,6,30,120.0,27.0,0.6,23.0,35.0,21.27,8.26
2016,8,26,6,45,228.5,43.0,0.6,23.5,78.0,33.18,22.14
2016,8,26,7,0,337.0,59.0,0.6,24.0,121.0,44.56,32.46
2016,8,26,7,15,410.5,70.0,0.6,24.0,172.0,51.52,38.77
2016,8,26,7,30,484.0,81.0,0.6,24.0,223.0,58.16,44.57
2016,8,26,7,45,538.0,88.5,0.65,24.5,278.0,82.25,49.69
2016,8,26,8,0,592.0,96.0,0.7,25.0,333.0,130.55,76.15
2016,8,26,8,15,369.0,156.0,0.6,25.0,311.0,182.97,125.19
2016,8,26,8,30,146.0,216.0,0.5,25.0,289.0,214.11,158.31
2016,8,26,8,45,107.0,235.5,0.45,25.5,292.0,235.02,175.25
2016,8,26,9,0,68.0,255.0,0.4,26.0,295.0,247.25,184.79
2016,8,26,9,15,416.5,188.5,0.35,26.0,468.5,333.66,245.61
2016,8,26,9,30,765.0,122.0,0.3,26.0,642.0,467.89,342.13
2016,8,26,9,45,780.0,124.5,0.3,26.5,684.5,522.89,381.7
2016,8,26,10,0,795.0,127.0,0.3,27.0,727.0,577.93,420.55
2016,8,26,10,15,805.5,129.5,0.4,27.0,763.5,629.91,457.99
2016,8,26,10,30,816.0,132.0,0.5,27.0,800.0,680.93,493.97
2016,8,26,10,45,602.5,255.0,0.65,27.5,758.0,680.32,490.24
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,657.3,471.04
2016,8,26,11,15,361.5,403.5,0.9,28.0,724.5,679.13,485.88
2016,8,26,11,30,334.0,429.0,1.0,28.0,733.0,698.21,498.23
2016,8,26,11,45,406.0,411.5,1.15,28.5,786.0,760.98,541.11
2016,8,26,12,0,478.0,394.0,1.3,29.0,839.0,831.29,587.67
2016,8,26,12,15,666.0,267.0,1.4,29.0,890.5,902.24,639.16
2016,8,26,12,30,854.0,140.0,1.5,29.0,942.0,962.3,677.97
2016,8,26,12,45,852.0,140.5,1.65,29.0,938.5,978.12,689.15
2016,8,26,13,0,850.0,141.0,1.8,29.0,935.0,990.51,698.77
2016,8,26,13,15,847.0,140.5,1.85,29.0,924.0,997.43,703.84
2016,8,26,13,30,844.0,140.0,1.9,29.0,913.0,1000.79,706.9
2016,8,26,13,45,839.0,139.0,2.0,29.0,893.0,998.08,706.93
2016,8,26,14,0,834.0,138.0,2.1,29.0,873.0,991.82,704.88
2016,8,26,14,15,827.0,136.5,2.15,29.0,845.5,988.61,704.31
2016,8,26,14,30,820.0,135.0,2.2,29.0,818.0,972.87,695.91
2016,8,26,14,45,666.0,206.5,2.25,29.0,746.0,895.41,647.87
2016,8,26,15,0,512.0,278.0,2.3,29.0,674.0,809.24,589.87
2016,8,26,15,15,468.0,276.5,2.3,28.5,623.0,756.32,556.53
2016,8,26,15,30,424.0,275.0,2.3,28.0,572.0,703.46,522.24
2016,8,26,15,45,355.5,271.0,2.35,28.0,508.0,615.51,461.79
2016,8,26,16,0,287.0,267.0,2.4,28.0,444.0,543.2,410.78
2016,8,26,16,15,282.0,242.5,2.35,27.5,404.0,502.6,383.79
2016,8,26,16,30,277.0,218.0,2.3,27.0,364.0,461.23,355.47
2016,8,26,16,45,260.0,194.5,2.25,27.0,319.5,411.74,319.51
2016,8,26,17,0,243.0,171.0,2.2,27.0,275.0,362.87,283.27
2016,8,26,17,15,227.5,147.5,2.05,26.5,234.0,315.75,247.88
2016,8,26,17,30,212.0,124.0,1.9,26.0,193.0,269.49,212.09
2016,8,26,17,45,186.5,101.5,1.75,26.0,153.0,220.3,172.41
2016,8,26,18,0,161.0,79.0,1.6,26.0,113.0,173.39,133.56
2016,8,26,18,15,119.0,57.0,1.6,25.5,78.0,122.86,91.44
2016,8,26,18,30,77.0,35.0,1.6,25.0,43.0,76.54,51.44
2016,8,26,18,45,38.5,17.5,1.6,24.5,21.5,31.78,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.35,22.5,17.5,11.91,0.0
2016,8,27,6,30,134.0,25.0,0.4,23.0,35.0,19.66,6.73
2016,8,27,6,45,238.0,41.0,0.5,23.5,77.0,31.63,20.81
2016,8,27,7,0,342.0,57.0,0.6,24.0,119.0,43.05,31.16
2016,8,27,7,15,414.5,68.5,0.6,24.0,170.5,50.44,37.85
2016,8,27,7,30,487.0,80.0,0.6,24.0,222.0,57.43,43.95
2016,8,27,7,45,536.0,88.5,0.65,24.5,276.0,82.35,49.8
2016,8,27,8,0,585.0,97.0,0.7,25.0,330.0,130.89,76.71
2016,8,27,8,15,620.5,103.5,0.6,25.0,383.5,181.73,113.88
2016,8,27,8,30,656.0,110.0,0.5,25.0,437.0,236.78,157.99
2016,8,27,8,45,685.0,114.0,0.4,25.5,489.0,291.79,202.86
2016,8,27,9,0,714.0,118.0,0.3,26.0,541.0,349.64,249.11
2016,8,27,9,15,733.5,122.0,0.35,26.5,588.5,409.14,296.0
2016,8,27,9,30,753.0,126.0,0.4,27.0,636.0,466.36,339.76
2016,8,27,9,45,766.5,129.5,0.5,27.5,678.5,520.86,380.61
2016,8,27,10,0,780.0,133.0,0.6,28.0,721.0,575.28,420.12
2016,8,27,10,15,470.0,267.5,0.7,28.0,627.0,543.04,396.07
2016,8,27,10,30,160.0,402.0,0.8,28.0,533.0,479.09,347.89
2016,8,27,10,45,487.5,273.5,0.95,28.0,692.0,614.27,448.95
2016,8,27,11,0,815.0,145.0,1.1,28.0,851.0,770.42,558.7
2016,8,27,11,15,418.0,234.5,1.15,28.0,597.0,570.02,418.32
2016,8,27,11,30,21.0,324.0,1.2,28.0,343.0,321.71,235.28
2016,8,27,11,45,432.5,232.5,1.3,28.5,634.0,617.29,455.28
2016,8,27,12,0,844.0,141.0,1.4,29.0,925.0,910.25,647.76
2016,8,27,12,15,845.0,141.0,1.45,29.0,930.5,934.69,660.16
2016,8,27,12,30,846.0,141.0,1.5,29.0,936.0,955.99,673.74
2016,8,27,12,45,514.5,308.5,1.6,29.0,792.0,830.05,591.28
2016,8,27,13,0,183.0,476.0,1.7,29.0,648.0,664.44,474.51
2016,8,27,13,15,509.0,309.5,1.75,29.0,776.5,845.6,606.06
2016,8,27,13,30,835.0,143.0,1.8,29.0,905.0,994.91,703.76
2016,8,27,13,45,498.5,292.0,1.85,29.0,744.5,827.09,592.93
2016,8,27,14,0,162.0,441.0,1.9,29.0,584.0,623.4,449.43
2016,8,27,14,15,483.0,290.5,1.9,29.0,696.5,810.67,587.03
2016,8,27,14,30,804.0,140.0,1.9,29.0,809.0,962.4,687.96
2016,8,27,14,45,790.0,139.5,1.95,29.0,773.5,937.79,672.4
2016,8,27,15,0,776.0,139.0,2.0,29.0,738.0,910.31,656.82
2016,8,27,15,15,762.5,136.0,2.0,28.5,697.0,877.9,638.73
2016,8,27,15,30,749.0,133.0,2.0,28.0,656.0,843.02,618.87
2016,8,27,15,45,448.0,206.5,2.0,28.0,513.5,637.91,477.95
2016,8,27,16,0,147.0,280.0,2.0,28.0,371.0,427.92,322.87
2016,8,27,16,15,401.0,199.0,1.9,28.0,416.0,561.32,427.61
2016,8,27,16,30,655.0,118.0,1.8,28.0,461.0,654.11,498.1
2016,8,27,16,45,622.5,111.5,1.75,28.0,408.0,594.78,455.51
2016,8,27,17,0,590.0,105.0,1.7,28.0,355.0,536.35,413.6
2016,8,27,17,15,544.0,96.5,1.55,27.5,301.0,468.57,363.76
2016,8,27,17,30,498.0,88.0,1.4,27.0,247.0,403.83,314.54
2016,8,27,17,45,434.0,77.0,1.3,26.5,195.0,327.57,254.89
2016,8,27,18,0,370.0,66.0,1.2,26.0,143.0,261.79,201.25
2016,8,27,18,15,276.0,50.5,1.2,25.5,98.0,185.38,138.26
2016,8,27,18,30,182.0,35.0,1.2,25.0,53.0,120.27,81.38
2016,8,27,18,45,91.0,17.5,1.2,25.0,26.5,42.55,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,117.0,25.0,1.9,22.0,33.0,19.69,6.18
2016,8,28,6,45,216.0,42.5,2.15,22.5,74.5,32.86,21.84
2016,8,28,7,0,315.0,60.0,2.4,23.0,116.0,45.42,33.26
2016,8,28,7,15,387.5,72.0,2.4,23.5,167.0,53.11,40.19
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,60.42,46.51
2016,8,28,7,45,512.0,93.0,2.45,24.5,271.5,85.45,52.92
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,133.22,79.72
2016,8,28,8,15,600.5,109.0,2.6,25.0,379.0,183.36,116.85
2016,8,28,8,30,637.0,116.0,2.7,25.0,433.0,237.88,161.42
2016,8,28,8,45,668.5,119.5,2.8,25.5,485.0,292.09,207.03
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,349.47,255.0
2016,8,28,9,15,720.0,127.5,2.95,26.0,584.5,405.9,302.05
2016,8,28,9,30,740.0,132.0,3.0,26.0,632.0,466.16,350.75
2016,8,28,9,45,761.0,132.0,3.1,26.5,675.5,520.75,393.46
2016,8,28,10,0,782.0,132.0,3.2,27.0,719.0,576.04,435.45
2016,8,28,10,15,793.0,134.5,3.25,27.0,755.5,627.74,474.38
2016,8,28,10,30,804.0,137.0,3.3,27.0,792.0,678.56,511.75
2016,8,28,10,45,559.5,272.0,3.35,27.5,736.5,665.67,497.14
2016,8,28,11,0,315.0,407.0,3.4,28.0,681.0,628.31,464.43
2016,8,28,11,15,216.5,429.0,3.4,28.0,619.5,583.68,431.07
2016,8,28,11,30,118.0,451.0,3.4,28.0,558.0,533.43,393.02
2016,8,28,11,45,474.5,300.0,3.45,28.0,738.5,720.46,534.59
2016,8,28,12,0,831.0,149.0,3.5,28.0,919.0,906.44,664.4
2016,8,28,12,15,832.0,149.0,3.5,28.0,924.0,930.58,678.76
2016,8,28,12,30,833.0,149.0,3.5,28.0,929.0,951.63,692.33
2016,8,28,12,45,515.5,311.5,3.55,28.5,793.5,834.5,609.49
2016,8,28,13,0,198.0,474.0,3.6,29.0,658.0,677.69,492.84
2016,8,28,13,15,513.5,309.5,3.6,29.0,779.0,850.46,621.62
2016,8,28,13,30,829.0,145.0,3.6,29.0,900.0,991.01,717.43
2016,8,28,13,45,825.5,142.5,3.6,29.0,880.0,988.16,715.03
2016,8,28,14,0,822.0,140.0,3.6,29.0,860.0,991.0,717.62
2016,8,28,14,15,814.5,138.5,3.6,29.0,832.5,978.14,710.08
2016,8,28,14,30,807.0,137.0,3.6,29.0,805.0,961.9,700.55
2016,8,28,14,45,475.0,254.0,3.65,29.0,643.0,755.43,559.93
2016,8,28,15,0,143.0,371.0,3.7,29.0,481.0,532.66,395.85
2016,8,28,15,15,437.0,255.5,3.7,28.5,564.5,704.77,529.65
2016,8,28,15,30,731.0,140.0,3.7,28.0,648.0,838.38,628.28
2016,8,28,15,45,714.0,135.0,3.7,28.0,602.0,796.45,600.11
2016,8,28,16,0,697.0,130.0,3.7,28.0,556.0,752.87,571.69
2016,8,28,16,15,672.0,124.5,3.55,27.5,506.0,700.91,537.48
2016,8,28,16,30,647.0,119.0,3.4,27.0,456.0,648.51,502.34
2016,8,28,16,45,618.0,111.0,3.25,27.0,403.5,590.29,460.17
2016,8,28,17,0,589.0,103.0,3.1,27.0,351.0,532.71,417.48
2016,8,28,17,15,543.0,94.5,2.8,26.5,297.0,465.0,366.27
2016,8,28,17,30,497.0,86.0,2.5,26.0,243.0,400.36,315.84
2016,8,28,17,45,434.5,74.5,2.2,25.5,191.5,324.29,254.9
2016,8,28,18,0,372.0,63.0,1.9,25.0,140.0,258.64,200.28
2016,8,28,18,15,276.5,48.0,1.75,24.5,95.0,182.25,136.41
2016,8,28,18,30,181.0,33.0,1.6,24.0,50.0,117.44,78.39
2016,8,28,18,45,90.5,16.5,1.5,24.0,25.0,41.27,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,55.5,12.0,3.1,22.0,15.5,11.44,0.0
2016,8,29,6,30,111.0,24.0,3.3,22.0,31.0,18.9,5.06
2016,8,29,6,45,217.0,40.5,3.5,22.5,73.0,31.29,20.47
2016,8,29,7,0,323.0,57.0,3.7,23.0,115.0,43.12,31.27
2016,8,29,7,15,161.5,56.5,3.85,23.0,85.5,45.13,33.39
2016,8,29,7,30,0.0,56.0,4.0,23.0,56.0,52.06,39.51
2016,8,29,7,45,1.0,92.5,4.15,23.5,93.5,83.75,63.4
2016,8,29,8,0,2.0,129.0,4.3,24.0,131.0,115.23,88.56
2016,8,29,8,15,2.0,141.0,4.35,24.5,142.5,127.13,97.59
2016,8,29,8,30,2.0,153.0,4.4,25.0,154.0,138.89,106.39
2016,8,29,8,45,12.0,185.0,4.5,25.5,192.0,170.54,130.5
2016,8,29,9,0,22.0,217.0,4.6,26.0,230.0,203.72,155.58
2016,8,29,9,15,99.0,265.5,4.6,26.0,332.0,276.39,210.6
2016,8,29,9,30,176.0,314.0,4.6,26.0,434.0,360.16,273.95
2016,8,29,9,45,129.0,329.5,4.6,26.5,420.5,362.75,275.22
2016,8,29,10,0,82.0,345.0,4.6,27.0,407.0,360.64,272.54
2016,8,29,10,15,457.0,231.0,4.6,27.0,600.0,503.14,384.06
2016,8,29,10,30,832.0,117.0,4.6,27.0,793.0,678.98,517.48
2016,8,29,10,45,426.5,214.5,4.65,27.5,561.5,516.41,393.37
2016,8,29,11,0,21.0,312.0,4.7,28.0,330.0,307.08,229.35
2016,8,29,11,15,160.0,373.5,4.7,28.0,517.0,486.34,364.85
2016,8,29,11,30,299.0,435.0,4.7,28.0,704.0,676.04,501.63
2016,8,29,11,45,366.0,414.5,4.7,28.0,749.0,730.41,540.41
2016,8,29,12,0,433.0,394.0,4.7,28.0,794.0,792.22,584.46
2016,8,29,12,15,661.0,251.0,4.65,28.0,866.0,883.65,653.67
2016,8,29,12,30,889.0,108.0,4.6,28.0,938.0,965.21,707.82
2016,8,29,12,45,888.0,108.0,4.6,28.5,934.5,981.64,716.8
2016,8,29,13,0,887.0,108.0,4.6,29.0,931.0,994.5,723.9
2016,8,29,13,15,595.5,273.0,4.55,29.0,822.5,897.57,657.85
2016,8,29,13,30,304.0,438.0,4.5,29.0,714.0,769.26,561.99
2016,8,29,13,45,237.0,438.5,4.5,29.0,650.5,694.35,510.05
2016,8,29,14,0,170.0,439.0,4.5,29.0,587.0,630.1,464.15
2016,8,29,14,15,514.0,271.5,4.5,28.5,699.5,821.66,610.56
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,967.4,713.34
2016,8,29,14,45,846.0,103.5,4.5,28.0,776.5,943.62,697.59
2016,8,29,15,0,834.0,103.0,4.5,28.0,741.0,916.8,680.98
2016,8,29,15,15,821.5,101.0,4.45,27.5,699.5,885.0,662.07
2016,8,29,15,30,809.0,99.0,4.4,27.0,658.0,850.59,641.25
2016,8,29,15,45,783.5,99.5,4.35,27.0,610.0,812.27,616.3
2016,8,29,16,0,758.0,100.0,4.3,27.0,562.0,765.49,585.2
2016,8,29,16,15,735.0,96.0,4.2,26.5,511.5,714.56,551.72
2016,8,29,16,30,712.0,92.0,4.1,26.0,461.0,662.86,517.06
2016,8,29,16,45,544.5,118.5,4.0,26.0,381.5,545.34,429.46
2016,8,29,17,0,377.0,145.0,3.9,26.0,302.0,432.94,342.23
2016,8,29,17,15,357.5,124.0,3.65,25.5,255.5,378.73,301.1
2016,8,29,17,30,338.0,103.0,3.4,25.0,209.0,325.44,259.13
2016,8,29,17,45,283.0,86.5,3.2,25.0,163.0,260.4,205.8
2016,8,29,18,0,228.0,70.0,3.0,25.0,117.0,192.85,149.49
2016,8,29,18,15,163.5,50.5,2.95,24.5,78.5,132.7,98.74
2016,8,29,18,30,99.0,31.0,2.9,24.0,40.0,79.73,50.95
2016,8,29,18,45,49.5,15.5,2.85,24.0,20.0,28.65,0.0
2016,8,29,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
