Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.0,2.5,22.0,16.0,10.48,0.0
2016,8,30,6,30,145.0,22.0,2.7,22.0,32.0,17.3,3.49
2016,8,30,6,45,254.0,37.0,2.95,22.5,74.0,28.56,18.16
2016,8,30,7,0,363.0,52.0,3.2,23.0,116.0,40.1,28.68
2016,8,30,7,15,212.5,80.0,3.25,23.0,121.0,62.45,48.28
2016,8,30,7,30,62.0,108.0,3.3,23.0,126.0,89.74,71.85
2016,8,30,7,45,54.5,130.0,3.4,23.5,148.5,110.26,83.73
2016,8,30,8,0,47.0,152.0,3.5,24.0,171.0,133.25,101.17
2016,8,30,8,15,119.0,181.5,3.55,24.5,238.0,170.29,127.01
2016,8,30,8,30,191.0,211.0,3.6,25.0,305.0,221.07,164.31
2016,8,30,8,45,198.5,234.0,3.65,25.5,341.5,257.5,193.02
2016,8,30,9,0,206.0,257.0,3.7,26.0,378.0,294.9,222.24
2016,8,30,9,15,179.0,285.5,3.75,26.0,397.5,323.54,245.13
2016,8,30,9,30,152.0,314.0,3.8,26.0,417.0,349.19,264.96
2016,8,30,9,45,204.0,331.5,3.85,26.5,479.0,404.09,305.79
2016,8,30,10,0,256.0,349.0,3.9,27.0,541.0,463.86,349.75
2016,8,30,10,15,272.0,365.0,3.9,27.0,578.0,505.99,380.6
2016,8,30,10,30,288.0,381.0,3.9,27.0,615.0,549.3,411.96
2016,8,30,10,45,314.0,391.5,3.95,27.5,655.0,595.88,444.73
2016,8,30,11,0,340.0,402.0,4.0,28.0,695.0,644.04,478.09
2016,8,30,11,15,295.5,424.0,4.0,28.0,683.5,647.2,478.88
2016,8,30,11,30,251.0,446.0,4.0,28.0,672.0,646.43,476.96
2016,8,30,11,45,262.5,450.5,4.0,28.0,690.5,674.6,496.71
2016,8,30,12,0,274.0,455.0,4.0,28.0,709.0,702.56,516.08
2016,8,30,12,15,221.0,465.5,4.0,28.0,671.0,668.43,490.93
2016,8,30,12,30,168.0,476.0,4.0,28.0,633.0,637.31,467.87
2016,8,30,12,45,104.5,438.5,4.05,28.5,536.0,534.74,393.96
2016,8,30,13,0,41.0,401.0,4.1,29.0,439.0,437.61,322.61
2016,8,30,13,15,136.5,427.0,4.05,29.0,551.5,574.08,423.23
2016,8,30,13,30,232.0,453.0,4.0,29.0,664.0,701.34,513.75
2016,8,30,13,45,319.5,412.0,4.0,29.0,694.5,762.05,557.93
2016,8,30,14,0,407.0,371.0,4.0,29.0,725.0,819.42,599.76
2016,8,30,14,15,422.5,351.0,3.9,29.0,708.0,814.18,596.89
2016,8,30,14,30,438.0,331.0,3.8,29.0,691.0,806.28,592.7
2016,8,30,14,45,467.5,303.5,3.75,29.0,673.0,801.29,591.28
2016,8,30,15,0,497.0,276.0,3.7,29.0,655.0,792.7,587.46
2016,8,30,15,15,441.0,279.5,3.6,28.5,601.5,734.24,547.84
2016,8,30,15,30,385.0,283.0,3.5,28.0,548.0,664.66,500.29
2016,8,30,15,45,418.5,250.5,3.45,28.0,520.0,659.87,499.33
2016,8,30,16,0,452.0,218.0,3.4,28.0,492.0,638.88,486.71
2016,8,30,16,15,450.5,196.5,3.15,27.5,448.5,597.5,458.73
2016,8,30,16,30,449.0,175.0,2.9,27.0,405.0,554.46,429.1
2016,8,30,16,45,406.5,160.5,2.7,27.0,350.5,488.47,380.4
2016,8,30,17,0,364.0,146.0,2.5,27.0,296.0,425.04,332.72
2016,8,30,17,15,332.5,128.0,2.2,26.5,249.0,357.28,281.38
2016,8,30,17,30,301.0,110.0,1.9,26.0,202.0,302.88,238.73
2016,8,30,17,45,254.5,91.0,1.65,26.0,157.5,242.3,189.51
2016,8,30,18,0,208.0,72.0,1.4,26.0,113.0,186.45,143.0
2016,8,30,18,15,142.5,51.0,1.3,25.5,75.0,125.38,92.21
2016,8,30,18,30,77.0,30.0,1.2,25.0,37.0,70.68,43.1
2016,8,30,18,45,38.5,15.0,1.15,24.5,18.5,25.01,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,31.5,11.0,2.4,22.0,13.0,10.48,0.0
2016,8,31,6,30,63.0,22.0,2.5,22.0,26.0,18.3,3.2
2016,8,31,6,45,156.5,42.5,2.7,22.5,66.5,34.47,23.01
2016,8,31,7,0,250.0,63.0,2.9,23.0,107.0,47.89,35.29
2016,8,31,7,15,322.0,78.5,2.8,23.5,156.5,58.18,44.5
2016,8,31,7,30,394.0,94.0,2.7,24.0,206.0,67.94,52.94
2016,8,31,7,45,460.0,102.0,2.65,24.5,260.5,90.94,58.5
2016,8,31,8,0,526.0,110.0,2.6,25.0,315.0,136.72,84.06
2016,8,31,8,15,564.0,117.5,2.6,25.5,368.5,185.52,119.9
2016,8,31,8,30,602.0,125.0,2.6,26.0,422.0,238.67,162.69
2016,8,31,8,45,642.5,126.5,2.65,26.5,475.0,291.74,206.67
2016,8,31,9,0,683.0,128.0,2.7,27.0,528.0,349.13,254.0
2016,8,31,9,15,482.5,213.5,2.7,27.5,508.0,384.02,285.51
2016,8,31,9,30,282.0,299.0,2.7,28.0,488.0,396.13,296.22
2016,8,31,9,45,215.0,328.5,2.7,28.5,478.5,407.63,304.47
2016,8,31,10,0,148.0,358.0,2.7,29.0,469.0,410.07,305.11
2016,8,31,10,15,469.0,250.5,2.7,29.0,626.0,529.28,395.93
2016,8,31,10,30,790.0,143.0,2.7,29.0,783.0,676.25,504.38
2016,8,31,10,45,395.0,93.0,2.7,29.5,413.0,380.06,289.91
2016,8,31,11,0,0.0,43.0,2.7,30.0,43.0,40.14,25.56
2016,8,31,11,15,8.0,164.0,2.7,30.0,171.5,159.85,117.68
2016,8,31,11,30,16.0,285.0,2.7,30.0,300.0,281.02,207.63
2016,8,31,11,45,24.0,330.5,2.75,30.0,353.0,337.82,248.71
2016,8,31,12,0,32.0,376.0,2.8,30.0,406.0,392.19,287.69
2016,8,31,12,15,91.0,425.0,2.8,30.0,510.0,499.13,364.89
2016,8,31,12,30,150.0,474.0,2.8,30.0,614.0,618.53,448.25
2016,8,31,12,45,95.0,436.0,2.85,30.0,524.5,523.24,380.85
2016,8,31,13,0,40.0,398.0,2.9,30.0,435.0,433.82,316.98
2016,8,31,13,15,131.0,426.0,2.9,30.0,544.5,567.92,414.55
2016,8,31,13,30,222.0,454.0,2.9,30.0,654.0,692.73,501.88
2016,8,31,13,45,360.5,398.5,2.95,30.0,715.5,789.37,571.0
2016,8,31,14,0,499.0,343.0,3.0,30.0,777.0,883.21,637.06
2016,8,31,14,15,467.0,337.0,2.95,30.0,732.0,844.19,610.6
2016,8,31,14,30,435.0,331.0,2.9,30.0,687.0,803.42,583.83
2016,8,31,14,45,404.5,330.0,2.9,30.0,649.5,756.16,552.9
2016,8,31,15,0,374.0,329.0,2.9,30.0,612.0,720.53,529.29
2016,8,31,15,15,551.5,234.0,2.85,30.0,625.0,787.41,581.22
2016,8,31,15,30,729.0,139.0,2.8,30.0,638.0,833.97,615.25
2016,8,31,15,45,707.0,135.5,2.75,30.0,591.0,789.28,586.05
2016,8,31,16,0,685.0,132.0,2.7,30.0,544.0,743.29,556.37
2016,8,31,16,15,507.5,165.5,2.55,29.5,456.0,607.85,461.6
2016,8,31,16,30,330.0,199.0,2.4,29.0,368.0,479.41,367.42
2016,8,31,16,45,165.0,116.0,2.25,29.0,200.5,252.03,196.1
2016,8,31,17,0,0.0,33.0,2.1,29.0,33.0,30.64,19.07
2016,8,31,17,15,231.5,61.0,1.9,28.5,131.5,224.22,177.6
2016,8,31,17,30,463.0,89.0,1.7,28.0,230.0,378.71,296.21
2016,8,31,17,45,395.5,76.5,1.5,27.5,178.5,305.26,236.73
2016,8,31,18,0,328.0,64.0,1.3,27.0,127.0,238.75,182.1
2016,8,31,18,15,231.0,46.5,1.2,26.5,83.5,161.95,118.73
2016,8,31,18,30,134.0,29.0,1.1,26.0,40.0,94.59,56.18
2016,8,31,18,45,67.0,14.5,1.05,26.0,20.0,32.33,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,10.5,2.1,22.5,14.0,10.01,0.0
2016,9,1,6,30,118.0,21.0,2.4,23.0,28.0,16.53,1.45
2016,9,1,6,45,218.5,38.5,2.7,23.5,69.5,29.81,19.01
2016,9,1,7,0,319.0,56.0,3.0,24.0,111.0,42.49,30.54
2016,9,1,7,15,392.0,68.5,2.9,24.5,162.0,50.68,37.9
2016,9,1,7,30,465.0,81.0,2.8,25.0,213.0,58.46,44.63
2016,9,1,7,45,514.0,91.0,2.75,25.5,266.5,84.67,51.93
2016,9,1,8,0,563.0,101.0,2.7,26.0,320.0,133.31,79.51
2016,9,1,8,15,599.5,108.0,2.7,26.5,373.5,183.55,116.47
2016,9,1,8,30,636.0,115.0,2.7,27.0,427.0,238.19,160.6
2016,9,1,8,45,655.5,124.0,2.7,27.5,477.0,293.75,207.15
2016,9,1,9,0,675.0,133.0,2.7,28.0,527.0,351.11,254.64
2016,9,1,9,15,696.0,137.5,2.7,28.5,574.5,406.69,299.73
2016,9,1,9,30,717.0,142.0,2.7,29.0,622.0,463.66,344.52
2016,9,1,9,45,736.0,144.0,2.7,29.5,665.0,518.44,386.35
2016,9,1,10,0,755.0,146.0,2.7,30.0,708.0,575.3,428.27
2016,9,1,10,15,530.5,260.5,2.7,30.0,665.0,577.6,427.87
2016,9,1,10,30,306.0,375.0,2.7,30.0,622.0,557.17,409.86
2016,9,1,10,45,552.5,264.5,2.75,30.0,731.0,655.92,484.37
2016,9,1,11,0,799.0,154.0,2.8,30.0,840.0,769.3,566.39
2016,9,1,11,15,804.5,155.5,2.8,30.0,861.5,809.55,591.97
2016,9,1,11,30,810.0,157.0,2.8,30.0,883.0,847.58,616.4
2016,9,1,11,45,812.5,158.5,2.8,30.5,896.0,880.56,636.09
2016,9,1,12,0,815.0,160.0,2.8,31.0,909.0,910.78,653.85
2016,9,1,12,15,816.0,160.5,2.8,31.0,913.5,935.69,669.46
2016,9,1,12,30,817.0,161.0,2.8,31.0,918.0,957.49,683.13
2016,9,1,12,45,428.5,279.0,2.85,31.0,676.5,718.15,521.81
2016,9,1,13,0,40.0,397.0,2.9,31.0,435.0,433.07,314.42
2016,9,1,13,15,423.0,278.5,2.9,31.0,660.5,729.09,533.34
2016,9,1,13,30,806.0,160.0,2.9,31.0,886.0,993.16,709.46
2016,9,1,13,45,566.0,282.5,2.9,31.0,786.5,886.05,636.48
2016,9,1,14,0,326.0,405.0,2.9,31.0,687.0,764.23,550.01
2016,9,1,14,15,333.0,388.0,2.85,31.0,668.0,753.7,544.72
2016,9,1,14,30,340.0,371.0,2.8,31.0,649.0,741.24,537.43
2016,9,1,14,45,483.0,295.5,2.8,31.0,671.0,807.83,587.38
2016,9,1,15,0,626.0,220.0,2.8,31.0,693.0,859.11,626.23
2016,9,1,15,15,609.0,214.0,2.7,30.5,652.5,823.27,603.63
2016,9,1,15,30,592.0,208.0,2.6,30.0,612.0,781.05,577.28
2016,9,1,15,45,440.0,232.0,2.55,30.0,520.0,658.11,491.01
2016,9,1,16,0,288.0,256.0,2.5,30.0,428.0,531.93,400.35
2016,9,1,16,15,259.5,234.5,2.35,29.5,379.0,475.73,361.55
2016,9,1,16,30,231.0,213.0,2.2,29.0,330.0,409.34,314.17
2016,9,1,16,45,207.0,194.0,2.1,29.0,289.5,362.84,279.99
2016,9,1,17,0,183.0,175.0,2.0,29.0,249.0,318.06,246.35
2016,9,1,17,15,162.0,150.0,1.8,28.5,208.0,269.68,209.68
2016,9,1,17,30,141.0,125.0,1.6,28.0,167.0,222.92,173.31
2016,9,1,17,45,111.5,99.5,1.4,27.5,128.5,172.96,133.37
2016,9,1,18,0,82.0,74.0,1.2,27.0,90.0,125.68,94.71
2016,9,1,18,15,41.0,49.0,1.15,26.5,57.0,71.3,50.18
2016,9,1,18,30,0.0,24.0,1.1,26.0,24.0,23.57,9.56
2016,9,1,18,45,0.0,12.0,1.05,26.0,12.0,11.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,9.5,8.1,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,19.0,15.13,0.0
2016,9,2,6,45,106.0,42.5,2.45,22.5,58.0,34.38,22.82
2016,9,2,7,0,174.0,68.0,2.6,23.0,97.0,53.57,40.07
2016,9,2,7,15,235.5,89.0,2.6,23.0,145.5,68.86,53.71
2016,9,2,7,30,297.0,110.0,2.6,23.0,194.0,83.55,66.52
2016,9,2,7,45,324.5,123.0,2.6,23.5,233.0,106.57,74.51
2016,9,2,8,0,352.0,136.0,2.6,24.0,272.0,139.82,93.95
2016,9,2,8,15,208.5,169.0,2.55,24.5,252.5,171.99,124.49
2016,9,2,8,30,65.0,202.0,2.5,25.0,233.0,189.25,143.59
2016,9,2,8,45,32.5,162.0,2.45,25.5,177.5,154.37,116.92
2016,9,2,9,0,0.0,122.0,2.4,26.0,122.0,112.85,84.58
2016,9,2,9,15,52.5,214.5,2.3,26.5,249.5,214.74,162.82
2016,9,2,9,30,105.0,307.0,2.2,27.0,377.0,323.75,243.97
2016,9,2,9,45,67.0,298.5,2.1,27.5,344.5,305.56,229.3
2016,9,2,10,0,29.0,290.0,2.0,28.0,312.0,282.23,210.89
2016,9,2,10,15,28.5,302.0,1.9,28.0,324.5,296.42,221.0
2016,9,2,10,30,28.0,314.0,1.8,28.0,337.0,310.57,230.88
2016,9,2,10,45,16.5,241.0,1.75,28.5,255.0,236.46,175.4
2016,9,2,11,0,5.0,168.0,1.7,29.0,173.0,160.78,118.25
2016,9,2,11,15,15.0,254.0,1.65,29.0,267.5,249.92,184.99
2016,9,2,11,30,25.0,340.0,1.6,29.0,362.0,345.43,254.01
2016,9,2,11,45,126.0,401.0,1.6,29.0,516.0,502.6,367.13
2016,9,2,12,0,227.0,462.0,1.6,29.0,670.0,661.76,476.19
2016,9,2,12,15,211.0,466.5,1.6,29.0,661.0,661.44,474.17
2016,9,2,12,30,195.0,471.0,1.6,29.0,652.0,659.51,472.43
2016,9,2,12,45,213.0,466.5,1.65,29.5,663.5,680.1,486.18
2016,9,2,13,0,231.0,462.0,1.7,30.0,675.0,700.13,499.34
2016,9,2,13,15,471.5,340.5,1.7,30.0,766.5,841.85,599.32
2016,9,2,13,30,712.0,219.0,1.7,30.0,858.0,966.66,682.75
2016,9,2,13,45,523.5,309.5,1.75,30.0,774.0,871.85,618.95
2016,9,2,14,0,335.0,400.0,1.8,30.0,690.0,768.19,548.17
2016,9,2,14,15,313.0,391.5,1.85,30.0,655.0,737.82,529.79
2016,9,2,14,30,291.0,383.0,1.9,30.0,620.0,706.29,509.78
2016,9,2,14,45,215.0,372.0,1.95,30.0,543.0,605.23,441.25
2016,9,2,15,0,139.0,361.0,2.0,30.0,466.0,519.42,381.46
2016,9,2,15,15,73.0,278.0,2.05,29.5,333.0,351.95,262.78
2016,9,2,15,30,7.0,195.0,2.1,29.0,200.0,193.46,144.46
2016,9,2,15,45,3.5,129.5,2.15,29.0,132.0,125.24,92.85
2016,9,2,16,0,0.0,64.0,2.2,29.0,64.0,59.58,41.72
2016,9,2,16,15,0.0,101.5,2.1,28.5,101.5,95.11,70.12
2016,9,2,16,30,0.0,139.0,2.0,28.0,139.0,133.34,100.58
2016,9,2,16,45,0.0,122.5,1.95,28.0,122.5,117.35,88.3
2016,9,2,17,0,0.0,106.0,1.9,28.0,106.0,101.35,75.95
2016,9,2,17,15,0.0,88.5,1.75,27.5,88.5,84.28,62.69
2016,9,2,17,30,0.0,71.0,1.6,27.0,71.0,67.19,49.11
2016,9,2,17,45,149.5,67.0,1.5,26.5,95.0,158.45,123.27
2016,9,2,18,0,299.0,63.0,1.4,26.0,119.0,223.85,171.5
2016,9,2,18,15,206.0,44.5,1.3,25.5,76.5,149.56,109.14
2016,9,2,18,30,113.0,26.0,1.2,25.0,34.0,81.52,41.33
2016,9,2,18,45,56.5,13.0,1.15,25.0,17.0,27.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.0,10.0,1.95,21.5,12.0,9.53,0.0
2016,9,3,6,30,72.0,20.0,2.1,22.0,24.0,16.7,0.0
2016,9,3,6,45,163.5,40.5,2.25,22.5,64.0,31.47,20.35
2016,9,3,7,0,255.0,61.0,2.4,23.0,104.0,46.49,34.03
2016,9,3,7,15,327.0,76.5,2.4,23.5,154.0,56.85,43.33
2016,9,3,7,30,399.0,92.0,2.4,24.0,204.0,66.68,51.86
2016,9,3,7,45,455.0,102.5,2.4,24.5,257.0,91.66,59.1
2016,9,3,8,0,511.0,113.0,2.4,25.0,310.0,138.22,85.84
2016,9,3,8,15,382.0,157.0,2.35,25.5,317.0,187.98,129.36
2016,9,3,8,30,253.0,201.0,2.3,26.0,324.0,224.73,163.95
2016,9,3,8,45,452.5,171.0,2.25,26.5,422.0,275.14,198.74
2016,9,3,9,0,652.0,141.0,2.2,27.0,520.0,350.91,255.46
2016,9,3,9,15,673.5,146.0,2.15,27.0,567.0,405.88,300.27
2016,9,3,9,30,695.0,151.0,2.1,27.0,614.0,462.36,345.07
2016,9,3,9,45,486.5,246.0,2.05,27.5,580.5,478.48,357.29
2016,9,3,10,0,278.0,341.0,2.0,28.0,547.0,471.45,350.23
2016,9,3,10,15,233.5,367.5,1.95,28.0,546.5,485.37,359.64
2016,9,3,10,30,189.0,394.0,1.9,28.0,546.0,494.44,364.95
2016,9,3,10,45,483.0,280.0,1.85,28.5,688.0,620.77,458.37
2016,9,3,11,0,777.0,166.0,1.8,29.0,830.0,764.69,559.6
2016,9,3,11,15,783.0,167.5,1.8,29.0,851.0,804.54,584.02
2016,9,3,11,30,789.0,169.0,1.8,29.0,872.0,842.26,607.77
2016,9,3,11,45,465.0,316.5,1.85,29.5,732.5,731.11,527.85
2016,9,3,12,0,141.0,464.0,1.9,30.0,593.0,585.93,421.0
2016,9,3,12,15,235.0,452.0,1.95,30.0,668.0,669.9,481.57
2016,9,3,12,30,329.0,440.0,2.0,30.0,743.0,765.71,547.04
2016,9,3,12,45,523.0,332.5,2.05,30.0,812.0,865.35,617.63
2016,9,3,13,0,717.0,225.0,2.1,30.0,881.0,961.21,682.95
2016,9,3,13,15,465.5,337.5,2.15,30.0,761.5,833.07,595.23
2016,9,3,13,30,214.0,450.0,2.2,30.0,642.0,681.61,489.31
2016,9,3,13,45,460.0,331.0,2.25,30.0,730.0,830.58,597.73
2016,9,3,14,0,706.0,212.0,2.3,30.0,818.0,957.04,684.67
2016,9,3,14,15,496.5,297.0,2.35,30.0,716.5,831.73,599.66
2016,9,3,14,30,287.0,382.0,2.4,30.0,615.0,701.5,508.85
2016,9,3,14,45,241.5,370.5,2.5,30.0,560.5,629.48,461.24
2016,9,3,15,0,196.0,359.0,2.6,30.0,506.0,571.59,421.63
2016,9,3,15,15,416.5,270.0,2.65,29.5,559.0,700.91,520.34
2016,9,3,15,30,637.0,181.0,2.7,29.0,612.0,796.5,592.84
2016,9,3,15,45,622.0,172.0,2.75,29.0,566.5,754.37,565.17
2016,9,3,16,0,607.0,163.0,2.8,29.0,521.0,710.7,536.68
2016,9,3,16,15,578.5,155.0,2.75,28.5,471.0,656.08,500.2
2016,9,3,16,30,550.0,147.0,2.7,28.0,421.0,596.99,459.76
2016,9,3,16,45,512.0,137.5,2.65,28.0,368.5,535.39,415.3
2016,9,3,17,0,474.0,128.0,2.6,28.0,316.0,475.73,371.12
2016,9,3,17,15,424.0,115.0,2.4,27.5,263.5,407.1,319.17
2016,9,3,17,30,374.0,102.0,2.2,27.0,211.0,342.56,268.74
2016,9,3,17,45,304.5,85.0,2.0,26.5,161.0,268.14,208.99
2016,9,3,18,0,235.0,68.0,1.8,26.0,111.0,193.74,147.92
2016,9,3,18,15,154.0,46.0,1.8,25.5,70.0,124.3,89.98
2016,9,3,18,30,73.0,24.0,1.8,25.0,29.0,58.88,24.68
2016,9,3,18,45,36.5,12.0,1.8,25.0,14.5,21.31,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.0,0.8,22.5,10.5,8.58,0.0
2016,9,4,6,30,56.0,18.0,1.0,23.0,21.0,15.11,0.0
2016,9,4,6,45,140.5,40.5,1.25,23.5,61.0,32.89,21.36
2016,9,4,7,0,225.0,63.0,1.5,24.0,101.0,50.02,36.85
2016,9,4,7,15,295.0,80.5,1.75,24.0,150.0,59.98,45.89
2016,9,4,7,30,365.0,98.0,2.0,24.0,199.0,71.23,55.74
2016,9,4,7,45,418.0,111.0,2.25,24.5,252.0,96.92,64.17
2016,9,4,8,0,471.0,124.0,2.5,25.0,305.0,142.99,91.29
2016,9,4,8,15,334.0,165.0,2.6,25.5,303.5,190.08,133.09
2016,9,4,8,30,197.0,206.0,2.7,26.0,302.0,219.37,161.94
2016,9,4,8,45,196.5,232.0,2.8,26.5,337.0,256.28,191.16
2016,9,4,9,0,196.0,258.0,2.9,27.0,372.0,293.3,220.02
2016,9,4,9,15,426.5,214.5,2.9,27.0,489.5,363.55,272.05
2016,9,4,9,30,657.0,171.0,2.9,27.0,607.0,462.86,347.35
2016,9,4,9,45,417.0,262.5,2.9,27.5,546.0,456.82,343.29
2016,9,4,10,0,177.0,354.0,2.9,28.0,485.0,424.78,317.65
2016,9,4,10,15,230.5,365.5,2.9,28.5,545.0,482.08,359.24
2016,9,4,10,30,284.0,377.0,2.9,29.0,605.0,545.52,404.17
2016,9,4,10,45,167.0,377.5,2.9,29.5,513.0,476.66,352.32
2016,9,4,11,0,50.0,378.0,2.9,30.0,421.0,394.61,290.36
2016,9,4,11,15,406.0,283.0,2.9,30.0,643.0,610.37,452.7
2016,9,4,11,30,762.0,188.0,2.9,30.0,865.0,837.99,612.42
2016,9,4,11,45,429.5,319.0,2.95,30.0,702.0,702.75,513.5
2016,9,4,12,0,97.0,450.0,3.0,30.0,539.0,525.42,382.35
2016,9,4,12,15,96.5,452.5,3.0,30.0,541.5,533.06,388.48
2016,9,4,12,30,96.0,455.0,3.0,30.0,544.0,540.28,393.44
2016,9,4,12,45,452.0,309.0,3.05,30.0,722.5,772.68,564.31
2016,9,4,13,0,808.0,163.0,3.1,30.0,901.0,981.71,705.66
2016,9,4,13,15,804.0,162.0,3.1,30.0,888.0,986.64,707.37
2016,9,4,13,30,800.0,161.0,3.1,30.0,875.0,988.03,708.68
2016,9,4,13,45,469.0,294.0,3.15,30.0,710.0,801.03,582.7
2016,9,4,14,0,138.0,427.0,3.2,30.0,545.0,587.4,428.38
2016,9,4,14,15,460.0,287.0,3.2,30.0,661.5,784.78,576.04
2016,9,4,14,30,782.0,147.0,3.2,30.0,778.0,945.97,687.12
2016,9,4,14,45,759.0,150.5,3.2,30.0,740.0,916.74,667.83
2016,9,4,15,0,736.0,154.0,3.2,30.0,702.0,890.24,651.87
2016,9,4,15,15,392.0,218.0,3.15,29.5,508.5,621.18,465.9
2016,9,4,15,30,48.0,282.0,3.1,29.0,315.0,334.69,251.45
2016,9,4,15,45,89.5,273.0,3.1,29.0,328.5,361.74,274.62
2016,9,4,16,0,131.0,264.0,3.1,29.0,342.0,398.29,303.59
2016,9,4,16,15,369.5,193.5,3.0,28.5,383.0,515.45,397.69
2016,9,4,16,30,608.0,123.0,2.9,28.0,424.0,618.27,478.09
2016,9,4,16,45,569.5,116.0,2.8,28.0,370.5,555.9,431.87
2016,9,4,17,0,531.0,109.0,2.7,28.0,317.0,495.1,386.67
2016,9,4,17,15,478.5,99.0,2.45,27.5,264.0,420.86,330.39
2016,9,4,17,30,426.0,89.0,2.2,27.0,211.0,355.64,279.14
2016,9,4,17,45,352.5,75.0,2.0,26.5,161.0,279.9,218.11
2016,9,4,18,0,279.0,61.0,1.8,26.0,111.0,211.94,161.64
2016,9,4,18,15,179.5,42.5,1.75,25.5,70.0,136.83,98.79
2016,9,4,18,30,80.0,24.0,1.7,25.0,29.0,60.94,20.14
2016,9,4,18,45,40.0,12.0,1.7,25.0,14.5,22.18,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,9.5,1.5,21.5,13.0,9.05,0.0
2016,9,5,6,30,135.0,19.0,1.7,22.0,26.0,15.0,0.0
2016,9,5,6,45,265.5,32.0,1.95,22.5,68.5,25.2,15.07
2016,9,5,7,0,396.0,45.0,2.2,23.0,111.0,34.38,23.71
2016,9,5,7,15,475.0,54.0,2.4,23.5,163.0,39.47,28.41
2016,9,5,7,30,554.0,63.0,2.6,24.0,215.0,44.31,32.67
2016,9,5,7,45,284.5,99.0,2.85,24.5,178.0,82.9,55.87
2016,9,5,8,0,15.0,135.0,3.1,25.0,141.0,121.09,92.38
2016,9,5,8,15,22.0,159.0,3.2,25.5,169.0,145.02,110.6
2016,9,5,8,30,29.0,183.0,3.3,26.0,197.0,166.35,126.65
2016,9,5,8,45,35.0,207.5,3.4,26.5,226.5,192.68,146.56
2016,9,5,9,0,41.0,232.0,3.5,27.0,256.0,220.05,167.08
2016,9,5,9,15,58.5,263.5,3.5,27.0,300.5,259.02,196.49
2016,9,5,9,30,76.0,295.0,3.5,27.0,345.0,300.49,227.6
2016,9,5,9,45,62.5,305.5,3.55,27.5,348.5,309.81,233.83
2016,9,5,10,0,49.0,316.0,3.6,28.0,352.0,317.42,238.64
2016,9,5,10,15,78.0,350.5,3.65,28.0,411.5,371.94,279.09
2016,9,5,10,30,107.0,385.0,3.7,28.0,471.0,429.84,321.48
2016,9,5,10,45,485.5,248.0,3.75,28.5,658.5,593.88,447.18
2016,9,5,11,0,864.0,111.0,3.8,29.0,846.0,777.63,579.53
2016,9,5,11,15,665.0,237.0,3.8,29.0,811.0,778.2,576.23
2016,9,5,11,30,466.0,363.0,3.8,29.0,776.0,756.93,555.95
2016,9,5,11,45,369.5,405.5,3.85,29.5,736.5,728.46,533.18
2016,9,5,12,0,273.0,448.0,3.9,30.0,697.0,698.1,508.75
2016,9,5,12,15,301.5,424.0,3.95,30.0,700.0,712.94,520.4
2016,9,5,12,30,330.0,400.0,4.0,30.0,703.0,727.15,531.44
2016,9,5,12,45,260.0,431.5,4.05,30.0,669.5,701.2,511.55
2016,9,5,13,0,190.0,463.0,4.1,30.0,636.0,661.84,482.62
2016,9,5,13,15,100.5,345.5,4.1,30.0,437.0,455.34,336.69
2016,9,5,13,30,11.0,228.0,4.1,30.0,238.0,227.84,168.4
2016,9,5,13,45,5.5,141.0,4.1,30.0,146.0,138.31,101.31
2016,9,5,14,0,0.0,54.0,4.1,30.0,54.0,50.41,33.67
2016,9,5,14,15,0.5,100.5,4.1,30.0,101.0,94.58,67.97
2016,9,5,14,30,1.0,147.0,4.1,30.0,148.0,139.69,102.7
2016,9,5,14,45,22.0,230.0,4.1,30.0,246.5,251.95,188.7
2016,9,5,15,0,43.0,313.0,4.1,30.0,345.0,362.36,271.33
2016,9,5,15,15,182.5,300.5,4.05,29.5,424.0,491.99,371.74
2016,9,5,15,30,322.0,288.0,4.0,29.0,503.0,613.59,463.91
2016,9,5,15,45,345.0,259.5,3.95,29.0,474.0,593.13,450.63
2016,9,5,16,0,368.0,231.0,3.9,29.0,445.0,569.54,435.64
2016,9,5,16,15,515.5,168.0,3.75,28.5,437.5,614.56,473.69
2016,9,5,16,30,663.0,105.0,3.6,28.0,430.0,637.97,495.02
2016,9,5,16,45,641.5,95.0,3.45,28.0,378.5,581.77,454.04
2016,9,5,17,0,620.0,85.0,3.3,28.0,327.0,525.56,412.12
2016,9,5,17,15,569.0,78.5,3.1,27.5,272.5,455.91,359.03
2016,9,5,17,30,518.0,72.0,2.9,27.0,218.0,389.88,306.87
2016,9,5,17,45,440.5,62.0,2.7,26.5,166.0,310.78,242.65
2016,9,5,18,0,363.0,52.0,2.5,26.0,114.0,239.2,182.54
2016,9,5,18,15,239.5,37.0,2.55,25.5,71.5,152.57,109.69
2016,9,5,18,30,116.0,22.0,2.6,25.0,29.0,74.35,16.18
2016,9,5,18,45,58.0,11.0,2.65,25.0,14.5,25.94,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,9,6,6,30,0.0,10.0,2.3,23.0,10.0,9.27,0.0
2016,9,6,6,45,0.0,28.5,2.5,23.5,28.5,26.29,15.8
2016,9,6,7,0,0.0,47.0,2.7,24.0,47.0,42.64,30.55
2016,9,6,7,15,0.5,69.5,2.85,24.5,70.0,61.95,47.45
2016,9,6,7,30,1.0,92.0,3.0,25.0,93.0,81.01,63.82
2016,9,6,7,45,63.5,123.5,3.15,25.5,148.0,105.83,79.27
2016,9,6,8,0,126.0,155.0,3.3,26.0,203.0,139.6,102.27
2016,9,6,8,15,406.5,125.0,3.4,26.0,314.5,167.17,111.98
2016,9,6,8,30,687.0,95.0,3.5,26.0,426.0,234.68,157.33
2016,9,6,8,45,722.5,95.5,3.65,26.5,479.0,293.86,207.31
2016,9,6,9,0,758.0,96.0,3.8,27.0,532.0,352.93,257.16
2016,9,6,9,15,506.0,197.0,3.85,27.5,499.0,382.17,285.7
2016,9,6,9,30,254.0,298.0,3.9,28.0,466.0,384.48,289.37
2016,9,6,9,45,177.0,321.0,4.0,28.5,442.0,383.11,288.18
2016,9,6,10,0,100.0,344.0,4.1,29.0,418.0,372.03,278.79
2016,9,6,10,15,126.5,367.5,4.1,29.0,466.0,418.8,313.26
2016,9,6,10,30,153.0,391.0,4.1,29.0,514.0,468.38,349.29
2016,9,6,10,45,508.5,250.5,4.1,29.0,678.0,613.42,461.05
2016,9,6,11,0,864.0,110.0,4.1,29.0,842.0,777.0,580.16
2016,9,6,11,15,869.0,111.0,4.1,29.0,863.0,817.57,606.39
2016,9,6,11,30,874.0,112.0,4.1,29.0,884.0,855.61,631.45
2016,9,6,11,45,876.0,113.0,4.15,29.5,897.0,888.31,651.73
2016,9,6,12,0,878.0,114.0,4.2,30.0,910.0,917.97,669.9
2016,9,6,12,15,574.0,283.0,4.2,30.0,804.5,836.75,612.53
2016,9,6,12,30,270.0,452.0,4.2,30.0,699.0,722.77,525.96
2016,9,6,12,45,171.0,442.0,4.2,30.0,598.5,615.71,450.5
2016,9,6,13,0,72.0,432.0,4.2,30.0,498.0,502.32,368.46
2016,9,6,13,15,471.5,272.5,4.15,30.0,691.5,772.26,570.61
2016,9,6,13,30,871.0,113.0,4.1,30.0,885.0,999.29,724.51
2016,9,6,13,45,690.0,220.5,4.1,30.0,823.0,949.49,690.82
2016,9,6,14,0,509.0,328.0,4.1,30.0,761.0,878.14,639.69
2016,9,6,14,15,324.0,360.0,4.1,30.0,632.5,715.42,526.11
2016,9,6,14,30,139.0,392.0,4.1,30.0,504.0,554.32,409.52
2016,9,6,14,45,176.0,371.5,4.1,30.0,506.0,568.03,422.05
2016,9,6,15,0,213.0,351.0,4.1,30.0,508.0,579.46,432.25
2016,9,6,15,15,130.5,315.0,4.05,29.5,409.5,460.57,346.32
2016,9,6,15,30,48.0,279.0,4.0,29.0,311.0,331.93,250.83
2016,9,6,15,45,56.0,262.5,4.0,29.0,297.0,321.41,244.35
2016,9,6,16,0,64.0,246.0,4.0,29.0,283.0,310.23,237.01
2016,9,6,16,15,254.0,205.0,3.85,28.5,331.5,437.15,339.09
2016,9,6,16,30,444.0,164.0,3.7,28.0,380.0,535.19,416.8
2016,9,6,16,45,411.0,150.0,3.6,28.0,330.5,476.78,372.9
2016,9,6,17,0,378.0,136.0,3.5,28.0,281.0,420.15,330.04
2016,9,6,17,15,377.0,115.5,3.3,27.5,240.0,377.55,297.73
2016,9,6,17,30,376.0,95.0,3.1,27.0,199.0,333.99,263.16
2016,9,6,17,45,289.5,80.0,2.95,27.0,149.5,253.75,197.61
2016,9,6,18,0,203.0,65.0,2.8,27.0,100.0,175.99,133.23
2016,9,6,18,15,113.0,42.5,2.85,26.5,61.0,104.95,73.79
2016,9,6,18,30,23.0,20.0,2.9,26.0,22.0,32.16,0.0
2016,9,6,18,45,11.5,10.0,2.95,26.0,11.0,12.57,0.0
2016,9,6,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,7,6,15,20.5,9.5,2.45,24.0,10.5,9.05,0.0
2016,9,7,6,30,41.0,19.0,2.6,24.0,21.0,16.52,0.0
2016,9,7,6,45,142.0,39.0,2.8,24.5,59.5,31.71,20.01
2016,9,7,7,0,243.0,59.0,3.0,25.0,98.0,45.12,32.47
2016,9,7,7,15,326.5,73.0,3.15,25.0,148.0,54.4,40.91
2016,9,7,7,30,410.0,87.0,3.3,25.0,198.0,63.24,48.69
2016,9,7,7,45,205.0,50.0,3.45,25.5,105.5,43.65,25.44
2016,9,7,8,0,0.0,13.0,3.6,26.0,13.0,12.05,4.24
2016,9,7,8,15,309.0,65.5,3.75,26.5,213.5,101.75,63.89
2016,9,7,8,30,618.0,118.0,3.9,27.0,414.0,238.91,162.64
2016,9,7,8,45,651.0,122.0,4.05,27.5,466.5,293.17,207.96
2016,9,7,9,0,684.0,126.0,4.2,28.0,519.0,350.8,255.99
2016,9,7,9,15,403.0,215.0,4.2,28.0,452.0,355.53,266.33
2016,9,7,9,30,122.0,304.0,4.2,28.0,385.0,328.9,248.26
2016,9,7,9,45,107.0,322.5,4.2,28.5,397.0,348.43,262.36
2016,9,7,10,0,92.0,341.0,4.2,29.0,409.0,364.96,273.71
2016,9,7,10,15,441.5,242.0,4.2,29.0,590.5,507.58,383.71
2016,9,7,10,30,791.0,143.0,4.2,29.0,772.0,680.23,512.77
2016,9,7,10,45,801.5,143.5,4.2,29.5,801.5,727.02,544.73
2016,9,7,11,0,812.0,144.0,4.2,30.0,831.0,772.33,574.38
2016,9,7,11,15,817.5,145.5,4.15,30.0,852.0,812.84,601.05
2016,9,7,11,30,823.0,147.0,4.1,30.0,873.0,851.04,625.96
2016,9,7,11,45,839.0,140.0,4.1,30.0,889.5,882.09,646.15
2016,9,7,12,0,855.0,133.0,4.1,30.0,906.0,915.84,668.12
2016,9,7,12,15,856.0,133.0,4.05,30.0,910.5,939.96,683.39
2016,9,7,12,30,857.0,133.0,4.0,30.0,915.0,960.82,696.59
2016,9,7,12,45,854.5,133.5,4.0,30.5,910.5,975.42,704.64
2016,9,7,13,0,852.0,134.0,4.0,31.0,906.0,986.49,710.51
2016,9,7,13,15,849.0,133.5,3.95,31.0,893.0,992.49,714.36
2016,9,7,13,30,846.0,133.0,3.9,31.0,880.0,994.89,716.04
2016,9,7,13,45,519.5,277.5,3.9,31.0,732.5,834.37,607.89
2016,9,7,14,0,193.0,422.0,3.9,31.0,585.0,638.06,465.43
2016,9,7,14,15,505.0,275.5,3.85,31.0,682.5,817.0,599.35
2016,9,7,14,30,817.0,129.0,3.8,31.0,780.0,958.9,696.7
2016,9,7,14,45,792.5,134.0,3.75,31.0,741.5,929.26,677.09
2016,9,7,15,0,768.0,139.0,3.7,31.0,703.0,897.06,657.04
2016,9,7,15,15,752.5,135.5,3.6,30.5,660.5,861.61,635.8
2016,9,7,15,30,737.0,132.0,3.5,30.0,618.0,828.29,615.86
2016,9,7,15,45,714.5,128.5,3.45,30.0,570.5,782.56,586.23
2016,9,7,16,0,692.0,125.0,3.4,30.0,523.0,735.57,555.47
2016,9,7,16,15,663.5,119.5,3.2,29.5,471.5,680.62,519.12
2016,9,7,16,30,635.0,114.0,3.0,29.0,420.0,625.57,481.63
2016,9,7,16,45,594.0,107.5,2.8,29.0,366.0,560.9,434.46
2016,9,7,17,0,553.0,101.0,2.6,29.0,312.0,498.03,387.48
2016,9,7,17,15,496.5,92.0,2.35,28.5,258.0,425.28,332.26
2016,9,7,17,30,440.0,83.0,2.1,28.0,204.0,354.26,276.6
2016,9,7,17,45,359.0,70.0,1.85,27.5,153.0,275.67,213.21
2016,9,7,18,0,278.0,57.0,1.6,27.0,102.0,205.83,155.17
2016,9,7,18,15,165.0,38.5,1.6,26.5,62.0,126.5,88.52
2016,9,7,18,30,52.0,20.0,1.6,26.0,22.0,45.12,0.0
2016,9,7,18,45,26.0,10.0,1.65,26.0,11.0,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.2,22.5,9.5,8.58,0.0
2016,9,8,6,30,18.0,18.0,2.5,23.0,19.0,16.21,0.0
2016,9,8,6,45,122.0,40.0,2.9,23.5,58.5,32.42,20.57
2016,9,8,7,0,226.0,62.0,3.3,24.0,98.0,49.24,36.06
2016,9,8,7,15,312.5,77.0,3.4,24.0,148.5,57.58,43.78
2016,9,8,7,30,399.0,92.0,3.5,24.0,199.0,67.09,52.19
2016,9,8,7,45,481.5,97.0,3.6,24.5,256.5,89.51,56.57
2016,9,8,8,0,564.0,102.0,3.7,25.0,314.0,136.4,82.33
2016,9,8,8,15,342.5,153.5,3.7,25.5,288.0,183.44,127.85
2016,9,8,8,30,121.0,205.0,3.7,26.0,262.0,201.74,151.28
2016,9,8,8,45,429.5,158.5,3.75,26.5,398.5,259.76,188.7
2016,9,8,9,0,738.0,112.0,3.8,27.0,535.0,358.03,261.52
2016,9,8,9,15,758.5,116.0,3.8,27.0,583.0,419.28,312.36
2016,9,8,9,30,779.0,120.0,3.8,27.0,631.0,478.65,360.64
2016,9,8,9,45,802.0,119.0,3.8,27.5,676.0,535.6,405.11
2016,9,8,10,0,825.0,118.0,3.8,28.0,721.0,593.29,448.72
2016,9,8,10,15,835.5,120.0,3.8,28.5,757.5,646.3,487.55
2016,9,8,10,30,846.0,122.0,3.8,29.0,794.0,697.27,523.82
2016,9,8,10,45,857.0,122.0,3.8,29.5,823.5,745.49,556.52
2016,9,8,11,0,868.0,122.0,3.8,30.0,853.0,792.06,586.36
2016,9,8,11,15,872.5,123.0,3.8,30.0,874.5,832.42,612.82
2016,9,8,11,30,877.0,124.0,3.8,30.0,896.0,870.19,637.39
2016,9,8,11,45,869.5,131.0,3.8,30.0,906.0,900.46,656.86
2016,9,8,12,0,862.0,138.0,3.8,30.0,916.0,927.19,674.01
2016,9,8,12,15,863.0,138.5,3.8,30.0,920.0,951.97,689.9
2016,9,8,12,30,864.0,139.0,3.8,30.0,924.0,973.46,703.7
2016,9,8,12,45,860.5,140.0,3.8,30.5,919.0,987.7,711.43
2016,9,8,13,0,857.0,141.0,3.8,31.0,914.0,998.37,716.99
2016,9,8,13,15,853.5,140.5,3.75,31.0,900.5,1003.92,720.5
2016,9,8,13,30,850.0,140.0,3.7,31.0,887.0,1005.83,721.85
2016,9,8,13,45,841.0,140.0,3.7,31.0,864.5,1008.4,724.13
2016,9,8,14,0,832.0,140.0,3.7,31.0,842.0,998.26,718.36
2016,9,8,14,15,823.5,138.0,3.65,31.0,812.5,982.9,709.11
2016,9,8,14,30,815.0,136.0,3.6,31.0,783.0,964.11,697.78
2016,9,8,14,45,800.0,135.5,3.6,31.0,745.5,937.46,681.72
2016,9,8,15,0,785.0,135.0,3.6,31.0,708.0,907.94,663.81
2016,9,8,15,15,769.0,131.5,3.5,30.5,665.0,871.55,642.02
2016,9,8,15,30,753.0,128.0,3.4,30.0,622.0,832.82,618.52
2016,9,8,15,45,728.0,125.0,3.35,30.0,573.0,789.19,590.46
2016,9,8,16,0,703.0,122.0,3.3,30.0,524.0,740.22,558.42
2016,9,8,16,15,674.0,117.0,3.1,29.5,472.0,685.02,521.97
2016,9,8,16,30,645.0,112.0,2.9,29.0,420.0,629.73,484.48
2016,9,8,16,45,602.0,106.0,2.7,29.0,365.0,563.81,436.41
2016,9,8,17,0,559.0,100.0,2.5,29.0,310.0,499.83,388.62
2016,9,8,17,15,500.5,91.0,2.25,28.0,255.5,425.64,332.95
2016,9,8,17,30,442.0,82.0,2.0,27.0,201.0,353.48,276.8
2016,9,8,17,45,353.0,69.5,1.75,26.5,150.0,271.63,210.58
2016,9,8,18,0,264.0,57.0,1.5,26.0,99.0,199.51,150.54
2016,9,8,18,15,150.5,37.5,1.5,25.5,59.5,112.58,77.65
2016,9,8,18,30,37.0,18.0,1.5,25.0,20.0,33.89,0.0
2016,9,8,18,45,18.5,9.0,1.5,25.0,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.4,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,2.7,23.0,16.0,13.8,0.0
2016,9,9,6,45,94.5,40.0,3.0,23.5,54.5,32.37,20.41
2016,9,9,7,0,180.0,65.0,3.3,24.0,93.0,51.3,37.76
2016,9,9,7,15,263.0,82.0,3.4,24.0,142.5,63.94,49.19
2016,9,9,7,30,346.0,99.0,3.5,24.0,192.0,72.41,56.73
2016,9,9,7,45,434.0,104.0,3.6,24.5,248.5,93.23,60.66
2016,9,9,8,0,522.0,109.0,3.7,25.0,305.0,137.75,85.12
2016,9,9,8,15,564.5,116.5,3.7,25.5,359.0,187.83,122.17
2016,9,9,8,30,607.0,124.0,3.7,26.0,413.0,242.38,166.24
