Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,658.0,122.0,3.7,26.5,468.5,296.04,210.76
2016,9,9,9,0,709.0,120.0,3.7,27.0,524.0,355.23,259.74
2016,9,9,9,15,730.5,124.0,3.7,27.5,572.0,412.64,307.0
2016,9,9,9,30,752.0,128.0,3.7,28.0,620.0,473.67,355.52
2016,9,9,9,45,778.5,126.0,3.7,28.5,665.5,530.09,399.31
2016,9,9,10,0,805.0,124.0,3.7,29.0,711.0,587.68,442.62
2016,9,9,10,15,816.5,126.0,3.7,29.0,747.0,640.33,481.96
2016,9,9,10,30,828.0,128.0,3.7,29.0,783.0,692.02,519.64
2016,9,9,10,45,842.0,126.5,3.7,29.5,814.0,739.07,551.8
2016,9,9,11,0,856.0,125.0,3.7,30.0,845.0,785.9,581.86
2016,9,9,11,15,861.0,126.0,3.65,30.0,866.0,826.18,608.04
2016,9,9,11,30,866.0,127.0,3.6,30.0,887.0,863.94,632.34
2016,9,9,11,45,876.5,123.0,3.6,30.5,901.5,898.98,653.62
2016,9,9,12,0,887.0,119.0,3.6,31.0,916.0,931.38,673.01
2016,9,9,12,15,888.0,119.0,3.55,31.0,920.5,956.03,688.33
2016,9,9,12,30,889.0,119.0,3.5,31.0,925.0,977.29,701.51
2016,9,9,12,45,888.0,119.0,3.5,31.0,920.5,993.1,711.6
2016,9,9,13,0,887.0,119.0,3.5,31.0,916.0,1005.29,719.5
2016,9,9,13,15,883.5,118.0,3.45,31.0,902.5,1010.25,722.58
2016,9,9,13,30,880.0,117.0,3.4,31.0,889.0,1011.45,723.44
2016,9,9,13,45,875.0,116.0,3.4,31.0,867.5,1007.4,721.48
2016,9,9,14,0,870.0,115.0,3.4,31.0,846.0,999.64,717.33
2016,9,9,14,15,862.0,113.5,3.4,31.0,816.5,984.73,708.73
2016,9,9,14,30,854.0,112.0,3.4,31.0,787.0,966.33,698.04
2016,9,9,14,45,836.5,113.5,3.4,31.0,748.5,938.78,681.46
2016,9,9,15,0,819.0,115.0,3.4,31.0,710.0,916.62,668.51
2016,9,9,15,15,804.0,112.0,3.35,30.5,667.0,880.78,647.45
2016,9,9,15,30,789.0,109.0,3.3,30.0,624.0,842.48,624.63
2016,9,9,15,45,767.5,106.0,3.3,30.0,575.5,796.4,595.27
2016,9,9,16,0,746.0,103.0,3.3,30.0,527.0,748.82,564.54
2016,9,9,16,15,719.0,99.0,3.1,29.5,474.5,697.92,531.23
2016,9,9,16,30,692.0,95.0,2.9,29.0,422.0,643.56,494.83
2016,9,9,16,45,654.0,89.5,2.75,28.5,367.0,579.81,450.09
2016,9,9,17,0,616.0,84.0,2.6,28.0,312.0,517.55,404.4
2016,9,9,17,15,560.5,76.5,2.4,27.5,257.5,444.39,348.66
2016,9,9,17,30,505.0,69.0,2.2,27.0,203.0,375.41,294.09
2016,9,9,17,45,423.0,58.0,2.05,26.5,151.5,294.22,228.15
2016,9,9,18,0,341.0,47.0,1.9,26.0,100.0,221.26,166.81
2016,9,9,18,15,210.5,31.5,1.9,25.5,60.0,134.25,91.73
2016,9,9,18,30,80.0,16.0,1.9,25.0,20.0,40.41,0.0
2016,9,9,18,45,40.0,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,34.5,8.5,0.7,22.0,10.0,0.0,0.0
2016,9,10,6,30,69.0,17.0,0.7,22.0,20.0,14.24,0.0
2016,9,10,6,45,197.5,33.0,0.7,22.5,59.5,25.71,15.08
2016,9,10,7,0,326.0,49.0,0.7,23.0,99.0,37.42,26.21
2016,9,10,7,15,409.5,59.5,0.65,23.5,150.0,44.77,32.93
2016,9,10,7,30,493.0,70.0,0.6,24.0,201.0,50.6,38.08
2016,9,10,7,45,370.5,107.0,0.6,24.5,218.5,93.28,62.03
2016,9,10,8,0,248.0,144.0,0.6,25.0,236.0,140.67,98.05
2016,9,10,8,15,467.5,119.0,0.6,25.5,327.5,173.62,113.93
2016,9,10,8,30,687.0,94.0,0.6,26.0,419.0,235.3,156.09
2016,9,10,8,45,355.0,152.5,0.6,26.5,321.5,233.57,168.05
2016,9,10,9,0,23.0,211.0,0.6,27.0,224.0,199.28,149.65
2016,9,10,9,15,116.0,255.5,0.9,27.0,330.5,275.28,206.35
2016,9,10,9,30,209.0,300.0,1.2,27.0,437.0,367.38,274.46
2016,9,10,9,45,308.0,299.0,1.5,27.5,515.5,434.04,323.5
2016,9,10,10,0,407.0,298.0,1.8,28.0,594.0,511.46,380.22
2016,9,10,10,15,614.5,210.5,1.95,28.0,683.0,590.71,440.22
2016,9,10,10,30,822.0,123.0,2.1,28.0,772.0,683.5,509.48
2016,9,10,10,45,829.0,125.5,2.25,28.0,800.5,728.94,541.41
2016,9,10,11,0,836.0,128.0,2.4,28.0,829.0,773.55,571.57
2016,9,10,11,15,841.5,129.0,2.55,28.0,850.0,813.42,598.39
2016,9,10,11,30,847.0,130.0,2.7,28.0,871.0,850.88,623.54
2016,9,10,11,45,857.5,126.0,2.85,28.0,885.0,885.28,646.65
2016,9,10,12,0,868.0,122.0,3.0,28.0,899.0,917.1,668.07
2016,9,10,12,15,868.5,122.0,3.05,27.5,903.0,940.77,684.85
2016,9,10,12,30,869.0,122.0,3.1,27.0,907.0,961.1,699.63
2016,9,10,12,45,869.0,121.0,3.2,27.0,903.0,976.48,710.31
2016,9,10,13,0,869.0,120.0,3.3,27.0,899.0,988.3,718.85
2016,9,10,13,15,866.0,119.5,3.3,27.0,885.5,994.06,722.85
2016,9,10,13,30,863.0,119.0,3.3,27.0,872.0,996.13,724.66
2016,9,10,13,45,859.0,117.0,3.35,27.5,851.0,991.94,721.5
2016,9,10,14,0,855.0,115.0,3.4,28.0,830.0,984.08,716.13
2016,9,10,14,15,847.0,113.5,3.35,28.0,801.0,969.2,707.06
2016,9,10,14,30,839.0,112.0,3.3,28.0,772.0,950.9,695.91
2016,9,10,14,45,620.5,205.5,3.3,28.0,681.0,846.0,627.2
2016,9,10,15,0,402.0,299.0,3.3,28.0,590.0,713.38,532.13
2016,9,10,15,15,405.0,277.5,3.25,28.0,555.0,684.34,514.1
2016,9,10,15,30,408.0,256.0,3.2,28.0,520.0,653.28,493.84
2016,9,10,15,45,582.0,175.0,3.15,28.0,520.0,718.19,545.43
2016,9,10,16,0,756.0,94.0,3.1,28.0,520.0,745.48,566.51
2016,9,10,16,15,730.0,90.0,2.9,27.5,468.0,691.71,530.36
2016,9,10,16,30,704.0,86.0,2.7,27.0,416.0,637.49,493.76
2016,9,10,16,45,666.5,81.0,2.55,27.0,361.5,577.03,450.52
2016,9,10,17,0,629.0,76.0,2.4,27.0,307.0,515.23,404.04
2016,9,10,17,15,576.0,69.0,2.3,26.5,253.0,443.68,349.48
2016,9,10,17,30,523.0,62.0,2.2,26.0,199.0,376.13,295.82
2016,9,10,17,45,435.0,53.0,2.1,25.5,147.5,293.64,228.41
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,220.02,166.09
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,133.55,89.73
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,41.13,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.55,19.0,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.7,19.0,19.0,15.25,0.0
2016,9,11,6,45,195.0,33.0,2.9,19.5,58.5,25.75,15.18
2016,9,11,7,0,311.0,50.0,3.1,20.0,98.0,38.25,27.2
2016,9,11,7,15,393.5,62.0,3.0,20.5,149.0,46.25,34.61
2016,9,11,7,30,476.0,74.0,2.9,21.0,200.0,54.19,41.67
2016,9,11,7,45,526.0,83.5,2.85,22.0,253.5,81.35,49.23
2016,9,11,8,0,576.0,93.0,2.8,23.0,307.0,130.86,77.94
2016,9,11,8,15,615.0,100.0,2.65,23.5,361.0,182.71,116.84
2016,9,11,8,30,654.0,107.0,2.5,24.0,415.0,239.22,163.13
2016,9,11,8,45,678.5,113.5,2.4,25.0,466.5,295.43,210.35
2016,9,11,9,0,703.0,120.0,2.3,26.0,518.0,353.94,258.63
2016,9,11,9,15,527.0,196.0,2.2,26.0,509.0,392.1,292.84
2016,9,11,9,30,351.0,272.0,2.1,26.0,500.0,409.84,308.27
2016,9,11,9,45,562.0,204.5,2.05,26.5,598.5,485.25,365.13
2016,9,11,10,0,773.0,137.0,2.0,27.0,697.0,581.97,436.77
2016,9,11,10,15,785.0,139.5,2.0,27.5,733.0,633.85,473.57
2016,9,11,10,30,797.0,142.0,2.0,28.0,769.0,684.9,508.94
2016,9,11,10,45,804.5,144.5,2.0,28.5,798.0,731.58,540.27
2016,9,11,11,0,812.0,147.0,2.0,29.0,827.0,776.51,568.59
2016,9,11,11,15,818.0,148.5,2.0,29.0,848.0,817.3,594.61
2016,9,11,11,30,824.0,150.0,2.0,29.0,869.0,855.8,618.93
2016,9,11,11,45,856.5,132.0,2.0,29.0,889.0,890.31,640.52
2016,9,11,12,0,889.0,114.0,2.0,29.0,909.0,928.22,664.19
2016,9,11,12,15,555.5,284.0,2.0,29.0,782.0,820.5,591.17
2016,9,11,12,30,222.0,454.0,2.0,29.0,655.0,671.78,483.42
2016,9,11,12,45,183.5,453.0,2.0,29.5,618.5,641.08,462.04
2016,9,11,13,0,145.0,452.0,2.0,30.0,582.0,608.32,438.25
2016,9,11,13,15,111.0,433.5,2.0,30.0,532.5,547.76,396.68
2016,9,11,13,30,77.0,415.0,2.0,30.0,483.0,497.34,361.51
2016,9,11,13,45,211.5,398.0,2.05,30.0,576.5,629.4,457.62
2016,9,11,14,0,346.0,381.0,2.1,30.0,670.0,760.48,548.87
2016,9,11,14,15,188.0,345.5,2.1,30.0,502.0,552.06,404.22
2016,9,11,14,30,30.0,310.0,2.1,30.0,334.0,345.41,254.6
2016,9,11,14,45,424.5,212.0,2.1,30.0,518.5,658.7,490.26
2016,9,11,15,0,819.0,114.0,2.1,30.0,703.0,913.63,662.21
2016,9,11,15,15,804.0,111.0,2.1,29.5,660.0,877.65,639.16
2016,9,11,15,30,789.0,108.0,2.1,29.0,617.0,839.21,617.07
2016,9,11,15,45,769.0,104.5,2.1,29.0,568.5,793.73,588.75
2016,9,11,16,0,749.0,101.0,2.1,29.0,520.0,746.68,558.99
2016,9,11,16,15,423.0,149.0,2.0,28.5,381.0,516.68,396.0
2016,9,11,16,30,97.0,197.0,1.9,28.0,242.0,281.02,216.22
2016,9,11,16,45,359.0,139.0,1.85,28.0,274.5,425.45,332.0
2016,9,11,17,0,621.0,81.0,1.8,28.0,307.0,514.95,400.9
2016,9,11,17,15,566.0,73.5,1.65,27.5,252.0,442.0,344.71
2016,9,11,17,30,511.0,66.0,1.5,27.0,197.0,373.21,290.57
2016,9,11,17,45,430.5,55.0,1.35,26.5,146.0,292.76,225.38
2016,9,11,18,0,350.0,44.0,1.2,26.0,95.0,220.45,164.55
2016,9,11,18,15,216.0,28.5,1.2,25.5,55.5,132.09,85.69
2016,9,11,18,30,82.0,13.0,1.2,25.0,16.0,37.8,0.0
2016,9,11,18,45,41.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,45.0,7.5,0.3,20.5,9.5,0.0,0.0
2016,9,12,6,30,90.0,15.0,0.3,21.0,19.0,14.3,0.0
2016,9,12,6,45,213.0,31.5,0.3,21.5,59.0,24.58,14.04
2016,9,12,7,0,336.0,48.0,0.3,22.0,99.0,36.74,25.73
2016,9,12,7,15,419.0,59.0,0.35,22.5,150.5,44.59,32.92
2016,9,12,7,30,502.0,70.0,0.4,23.0,202.0,50.88,38.49
2016,9,12,7,45,554.5,78.5,0.45,23.5,256.5,78.5,45.79
2016,9,12,8,0,607.0,87.0,0.5,24.0,311.0,129.29,74.72
2016,9,12,8,15,644.5,93.0,0.7,24.5,365.5,182.02,113.87
2016,9,12,8,30,682.0,99.0,0.9,25.0,420.0,239.17,160.34
2016,9,12,8,45,706.5,105.0,1.1,26.0,471.5,296.63,208.24
2016,9,12,9,0,731.0,111.0,1.3,27.0,523.0,356.33,257.3
2016,9,12,9,15,496.5,201.0,1.3,27.0,492.0,384.2,284.16
2016,9,12,9,30,262.0,291.0,1.3,27.0,461.0,384.55,286.71
2016,9,12,9,45,531.5,208.0,1.35,27.5,582.0,472.68,352.41
2016,9,12,10,0,801.0,125.0,1.4,28.0,703.0,587.43,436.35
2016,9,12,10,15,812.0,127.5,1.45,28.0,739.0,639.99,474.04
2016,9,12,10,30,823.0,130.0,1.5,28.0,775.0,691.53,510.55
2016,9,12,10,45,831.5,131.0,1.55,28.5,804.0,738.53,541.89
2016,9,12,11,0,840.0,132.0,1.6,29.0,833.0,780.81,568.15
2016,9,12,11,15,845.5,133.5,1.6,29.0,853.5,821.27,593.63
2016,9,12,11,30,851.0,135.0,1.6,29.0,874.0,859.3,617.31
2016,9,12,11,45,542.0,291.0,1.65,29.5,764.5,777.64,559.06
2016,9,12,12,0,233.0,447.0,1.7,30.0,655.0,656.61,470.22
2016,9,12,12,15,164.0,445.0,1.7,30.0,591.5,600.13,431.51
2016,9,12,12,30,95.0,443.0,1.7,30.0,528.0,529.8,382.15
2016,9,12,12,45,215.0,431.5,1.7,30.0,623.5,649.81,467.71
2016,9,12,13,0,335.0,420.0,1.7,30.0,719.0,773.6,551.64
2016,9,12,13,15,366.5,398.5,1.7,30.0,720.5,789.19,562.11
2016,9,12,13,30,398.0,377.0,1.7,30.0,722.0,802.99,572.48
2016,9,12,13,45,618.5,254.0,1.75,30.0,774.5,911.58,649.89
2016,9,12,14,0,839.0,131.0,1.8,30.0,827.0,984.05,696.61
2016,9,12,14,15,427.0,195.5,1.8,30.0,550.0,651.12,477.73
2016,9,12,14,30,15.0,260.0,1.8,30.0,273.0,265.74,195.52
2016,9,12,14,45,408.0,190.5,1.85,30.0,483.5,618.38,462.25
2016,9,12,15,0,801.0,121.0,1.9,30.0,694.0,903.77,654.51
2016,9,12,15,15,785.5,118.0,1.9,30.0,651.0,867.72,629.77
2016,9,12,15,30,770.0,115.0,1.9,30.0,608.0,829.3,606.57
2016,9,12,15,45,749.5,111.0,1.95,30.0,560.0,783.36,578.51
2016,9,12,16,0,729.0,107.0,2.0,30.0,512.0,739.58,551.47
2016,9,12,16,15,700.5,102.0,1.9,29.5,459.5,683.72,515.56
2016,9,12,16,30,672.0,97.0,1.8,29.0,407.0,627.75,478.84
2016,9,12,16,45,632.0,91.0,1.75,29.0,352.5,562.93,432.9
2016,9,12,17,0,592.0,85.0,1.7,29.0,298.0,499.85,386.59
2016,9,12,17,15,535.5,77.0,1.55,28.0,243.5,426.88,332.17
2016,9,12,17,30,479.0,69.0,1.4,27.0,189.0,358.22,278.7
2016,9,12,17,45,391.0,57.5,1.25,26.5,138.5,275.36,211.64
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,201.23,149.61
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,117.59,73.11
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,28.02,0.0
2016,9,12,18,45,28.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.0,0.55,21.5,3.0,0.0,0.0
2016,9,13,6,30,0.0,6.0,0.6,22.0,6.0,5.72,0.0
2016,9,13,6,45,0.0,21.0,0.7,22.5,21.0,19.49,9.78
2016,9,13,7,0,0.0,36.0,0.8,23.0,36.0,33.34,22.68
2016,9,13,7,15,0.0,56.0,0.95,23.5,56.0,50.93,38.15
2016,9,13,7,30,0.0,76.0,1.1,24.0,76.0,68.27,53.16
2016,9,13,7,45,0.0,97.0,1.25,25.0,97.0,86.72,65.39
2016,9,13,8,0,0.0,118.0,1.4,26.0,118.0,105.71,80.21
2016,9,13,8,15,31.5,155.0,1.35,26.0,170.0,139.95,105.77
2016,9,13,8,30,63.0,192.0,1.3,26.0,222.0,181.66,137.02
2016,9,13,8,45,117.5,221.5,1.3,26.5,285.0,226.46,169.75
2016,9,13,9,0,172.0,251.0,1.3,27.0,348.0,281.13,210.13
2016,9,13,9,15,108.0,259.5,1.2,27.0,322.0,277.26,208.09
2016,9,13,9,30,44.0,268.0,1.1,27.0,296.0,263.47,197.79
2016,9,13,9,45,56.5,296.0,1.05,27.5,335.0,299.77,223.97
2016,9,13,10,0,69.0,324.0,1.0,28.0,374.0,337.78,250.71
2016,9,13,10,15,40.5,282.0,0.95,28.5,312.0,287.66,213.0
2016,9,13,10,30,12.0,240.0,0.9,29.0,250.0,231.59,170.91
2016,9,13,10,45,24.0,293.0,0.85,29.5,313.0,290.92,213.95
2016,9,13,11,0,36.0,346.0,0.8,30.0,376.0,355.77,259.22
2016,9,13,11,15,42.5,366.5,0.8,30.0,403.0,384.43,278.81
2016,9,13,11,30,49.0,387.0,0.8,30.0,430.0,413.84,299.0
2016,9,13,11,45,89.0,417.5,0.8,30.0,496.5,483.3,347.4
2016,9,13,12,0,129.0,448.0,0.8,30.0,563.0,563.53,401.58
2016,9,13,12,15,134.5,451.0,0.85,30.0,571.0,579.06,411.66
2016,9,13,12,30,140.0,454.0,0.9,30.0,579.0,594.26,422.17
2016,9,13,12,45,96.0,427.5,1.0,30.5,513.5,519.56,371.18
2016,9,13,13,0,52.0,401.0,1.1,31.0,448.0,452.49,324.77
2016,9,13,13,15,33.5,338.0,1.2,31.0,368.0,370.96,268.81
2016,9,13,13,30,15.0,275.0,1.3,31.0,288.0,278.51,203.29
2016,9,13,13,45,157.5,333.0,1.4,31.0,463.5,506.07,369.79
2016,9,13,14,0,300.0,391.0,1.5,31.0,639.0,725.86,519.56
2016,9,13,14,15,563.5,254.5,1.6,31.0,699.0,850.7,608.47
2016,9,13,14,30,827.0,118.0,1.7,31.0,759.0,943.3,669.95
2016,9,13,14,45,801.5,122.5,1.8,31.0,719.5,920.22,656.77
2016,9,13,15,0,776.0,127.0,1.9,31.0,680.0,886.16,637.65
2016,9,13,15,15,760.0,123.5,1.95,30.5,637.0,849.64,617.52
2016,9,13,15,30,744.0,120.0,2.0,30.0,594.0,810.86,595.55
2016,9,13,15,45,722.5,116.0,2.1,30.0,546.0,768.82,570.19
2016,9,13,16,0,701.0,112.0,2.2,30.0,498.0,721.59,540.75
2016,9,13,16,15,671.5,107.0,2.15,29.5,446.5,666.01,504.99
2016,9,13,16,30,642.0,102.0,2.1,29.0,395.0,610.48,468.16
2016,9,13,16,45,599.0,95.5,2.1,29.0,340.5,544.32,420.74
2016,9,13,17,0,556.0,89.0,2.1,29.0,286.0,480.26,373.34
2016,9,13,17,15,497.0,80.0,1.9,28.5,232.5,406.47,316.99
2016,9,13,17,30,438.0,71.0,1.7,28.0,179.0,337.32,262.18
2016,9,13,17,45,347.0,58.5,1.55,27.5,130.0,252.56,193.59
2016,9,13,18,0,256.0,46.0,1.4,27.0,81.0,181.14,133.79
2016,9,13,18,15,128.0,28.0,1.4,26.5,45.5,96.69,56.13
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,6,15,32.5,7.0,1.1,22.5,8.0,0.0,0.0
2016,9,14,6,30,65.0,14.0,1.4,23.0,16.0,13.34,0.0
2016,9,14,6,45,189.0,30.0,1.7,23.5,54.5,23.42,12.62
2016,9,14,7,0,313.0,46.0,2.0,24.0,93.0,35.22,24.09
2016,9,14,7,15,396.5,57.5,2.0,24.5,143.0,43.44,31.57
2016,9,14,7,30,480.0,69.0,2.0,25.0,193.0,50.22,37.55
2016,9,14,7,45,539.0,76.0,2.0,25.5,247.5,76.34,43.94
2016,9,14,8,0,598.0,83.0,2.0,26.0,302.0,125.59,71.79
2016,9,14,8,15,318.5,132.5,2.05,26.5,251.0,164.12,112.94
2016,9,14,8,30,39.0,182.0,2.1,27.0,200.0,168.27,127.17
2016,9,14,8,45,124.5,214.5,2.15,27.5,282.5,223.08,166.98
2016,9,14,9,0,210.0,247.0,2.2,28.0,365.0,291.57,217.63
2016,9,14,9,15,217.5,267.0,2.3,28.0,398.5,327.91,245.66
2016,9,14,9,30,225.0,287.0,2.4,28.0,432.0,364.97,273.91
2016,9,14,9,45,221.0,313.5,2.5,28.5,464.0,402.28,301.19
2016,9,14,10,0,217.0,340.0,2.6,29.0,496.0,439.13,327.5
2016,9,14,10,15,199.0,360.5,2.65,29.0,509.5,461.25,343.14
2016,9,14,10,30,181.0,381.0,2.7,29.0,523.0,481.39,357.09
2016,9,14,10,45,499.0,258.5,2.8,29.5,668.0,617.32,459.47
2016,9,14,11,0,817.0,136.0,2.9,30.0,813.0,770.33,568.83
2016,9,14,11,15,470.5,283.5,2.95,30.0,676.0,667.28,491.56
2016,9,14,11,30,124.0,431.0,3.0,30.0,539.0,526.64,384.99
2016,9,14,11,45,480.0,284.5,3.1,30.5,708.5,717.26,527.3
2016,9,14,12,0,836.0,138.0,3.2,31.0,878.0,903.62,654.31
2016,9,14,12,15,514.5,295.5,3.2,31.0,752.0,794.38,576.6
2016,9,14,12,30,193.0,453.0,3.2,31.0,626.0,644.17,465.94
2016,9,14,12,45,509.5,298.5,3.25,31.0,750.0,819.86,595.83
2016,9,14,13,0,826.0,144.0,3.3,31.0,874.0,977.98,702.55
2016,9,14,13,15,822.5,143.0,3.3,31.0,860.5,982.58,704.59
2016,9,14,13,30,819.0,142.0,3.3,31.0,847.0,983.57,705.7
2016,9,14,13,45,813.5,140.5,3.3,31.0,825.5,978.43,703.04
2016,9,14,14,0,808.0,139.0,3.3,31.0,804.0,969.74,698.28
2016,9,14,14,15,799.5,137.0,3.3,31.0,774.5,954.07,689.15
2016,9,14,14,30,791.0,135.0,3.3,31.0,745.0,935.09,678.01
2016,9,14,14,45,774.5,134.5,3.35,31.0,707.5,906.96,661.26
2016,9,14,15,0,758.0,134.0,3.4,31.0,670.0,876.14,642.71
2016,9,14,15,15,519.0,206.5,3.4,30.5,563.0,721.27,538.38
2016,9,14,15,30,280.0,279.0,3.4,30.0,456.0,565.76,425.53
2016,9,14,15,45,140.0,199.5,3.4,30.0,288.0,335.55,256.63
2016,9,14,16,0,0.0,120.0,3.4,30.0,120.0,113.54,83.88
2016,9,14,16,15,315.5,112.0,3.25,29.5,254.5,387.82,304.48
2016,9,14,16,30,631.0,104.0,3.1,29.0,389.0,603.61,468.71
2016,9,14,16,45,600.0,94.5,3.0,29.0,336.5,542.71,422.62
2016,9,14,17,0,569.0,85.0,2.9,29.0,284.0,482.85,377.56
2016,9,14,17,15,511.0,76.0,2.55,28.5,230.5,409.15,320.46
2016,9,14,17,30,453.0,67.0,2.2,28.0,177.0,340.04,264.98
2016,9,14,17,45,369.5,54.5,1.9,27.5,128.0,257.65,197.56
2016,9,14,18,0,286.0,42.0,1.6,27.0,79.0,188.24,138.58
2016,9,14,18,15,162.5,25.0,1.55,26.5,44.0,103.69,55.62
2016,9,14,18,30,39.0,8.0,1.5,26.0,9.0,19.44,0.0
2016,9,14,18,45,19.5,4.0,1.5,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.0,4.5,0.95,22.5,5.0,0.0,0.0
2016,9,15,6,30,24.0,9.0,1.2,23.0,10.0,8.58,0.0
2016,9,15,6,45,91.5,33.0,1.55,23.5,45.0,26.99,15.21
2016,9,15,7,0,159.0,57.0,1.9,24.0,80.0,45.39,32.6
2016,9,15,7,15,224.5,79.0,1.8,24.5,127.5,61.69,47.06
2016,9,15,7,30,290.0,101.0,1.7,25.0,175.0,77.37,60.64
2016,9,15,7,45,346.5,116.5,1.65,25.5,227.0,100.81,68.28
2016,9,15,8,0,403.0,132.0,1.6,26.0,279.0,145.26,95.32
2016,9,15,8,15,443.5,145.0,1.65,26.5,330.5,192.17,129.65
2016,9,15,8,30,484.0,158.0,1.7,27.0,382.0,244.02,170.33
2016,9,15,8,45,382.5,197.0,1.75,27.5,387.5,282.53,205.32
2016,9,15,9,0,281.0,236.0,1.8,28.0,393.0,306.22,226.92
2016,9,15,9,15,442.5,212.0,1.85,28.0,484.5,372.52,276.57
2016,9,15,9,30,604.0,188.0,1.9,28.0,576.0,458.25,341.09
2016,9,15,9,45,305.0,191.0,2.0,28.5,387.5,338.71,254.93
2016,9,15,10,0,6.0,194.0,2.1,29.0,199.0,183.42,136.32
2016,9,15,10,15,337.5,201.0,2.15,29.0,463.5,407.05,308.08
2016,9,15,10,30,669.0,208.0,2.2,29.0,728.0,661.15,491.15
2016,9,15,10,45,395.0,307.5,2.3,29.5,617.5,587.7,433.54
2016,9,15,11,0,121.0,407.0,2.4,30.0,507.0,483.99,354.46
2016,9,15,11,15,96.0,407.0,2.45,30.0,487.5,467.42,342.67
2016,9,15,11,30,71.0,407.0,2.5,30.0,468.0,452.59,331.52
2016,9,15,11,45,80.0,419.0,2.55,30.5,489.0,477.49,348.62
2016,9,15,12,0,89.0,431.0,2.6,31.0,510.0,502.86,365.75
2016,9,15,12,15,212.5,427.5,2.6,31.0,616.5,628.73,455.98
2016,9,15,12,30,336.0,424.0,2.6,31.0,723.0,760.86,546.97
2016,9,15,12,45,370.5,402.5,2.65,31.5,730.5,782.14,560.62
2016,9,15,13,0,405.0,381.0,2.7,32.0,738.0,802.19,574.27
2016,9,15,13,15,212.0,340.5,2.7,32.0,527.0,575.01,418.04
2016,9,15,13,30,19.0,300.0,2.7,32.0,316.0,307.59,224.68
2016,9,15,13,45,332.0,269.0,2.75,32.0,541.5,637.74,469.35
2016,9,15,14,0,645.0,238.0,2.8,32.0,767.0,920.04,662.64
2016,9,15,14,15,634.0,234.0,2.8,31.5,738.0,901.56,650.37
2016,9,15,14,30,623.0,230.0,2.8,31.0,709.0,880.3,638.8
2016,9,15,14,45,628.0,214.0,2.8,31.0,676.5,859.13,626.58
2016,9,15,15,0,633.0,198.0,2.8,31.0,644.0,834.74,612.0
2016,9,15,15,15,614.0,192.0,2.8,31.0,602.0,796.11,587.54
2016,9,15,15,30,595.0,186.0,2.8,31.0,560.0,755.77,561.53
2016,9,15,15,45,572.5,177.0,2.8,31.0,513.5,703.19,526.86
2016,9,15,16,0,550.0,168.0,2.8,31.0,467.0,655.07,494.59
2016,9,15,16,15,517.5,158.5,2.65,30.5,416.5,598.35,455.74
2016,9,15,16,30,485.0,149.0,2.5,30.0,366.0,542.5,416.62
2016,9,15,16,45,450.5,134.5,2.45,30.0,315.0,480.8,371.75
2016,9,15,17,0,416.0,120.0,2.4,30.0,264.0,420.99,326.98
2016,9,15,17,15,359.5,104.5,2.1,29.0,212.5,349.5,272.41
2016,9,15,17,30,303.0,89.0,1.8,28.0,161.0,283.11,219.91
2016,9,15,17,45,233.5,68.5,1.55,27.5,114.5,202.38,154.45
2016,9,15,18,0,164.0,48.0,1.3,27.0,68.0,137.85,100.35
2016,9,15,18,15,82.0,24.0,1.25,26.5,34.0,65.66,29.4
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,23.0,14.0,11.44,0.0
2016,9,16,6,45,183.5,29.0,0.8,23.5,52.0,22.67,11.71
2016,9,16,7,0,307.0,46.0,0.9,24.0,90.0,35.31,24.13
2016,9,16,7,15,390.5,58.0,0.9,24.5,140.0,44.16,32.17
2016,9,16,7,30,474.0,70.0,0.9,25.0,190.0,51.36,38.52
2016,9,16,7,45,252.0,102.5,0.9,26.0,168.0,90.58,62.13
2016,9,16,8,0,30.0,135.0,0.9,27.0,146.0,118.9,89.06
2016,9,16,8,15,92.0,166.0,1.0,27.0,207.5,158.63,117.39
2016,9,16,8,30,154.0,197.0,1.1,27.0,269.0,204.29,150.71
2016,9,16,8,45,436.5,153.0,1.2,27.5,388.5,259.83,186.5
2016,9,16,9,0,719.0,109.0,1.3,28.0,508.0,351.8,253.62
2016,9,16,9,15,398.0,197.0,1.3,28.5,421.0,341.36,252.32
2016,9,16,9,30,77.0,285.0,1.3,29.0,334.0,294.26,219.07
2016,9,16,9,45,435.0,203.5,1.3,29.5,510.5,419.09,311.93
2016,9,16,10,0,793.0,122.0,1.3,30.0,687.0,581.19,428.77
2016,9,16,10,15,804.0,124.5,1.3,30.0,722.5,633.2,464.98
2016,9,16,10,30,815.0,127.0,1.3,30.0,758.0,684.19,500.36
2016,9,16,10,45,822.5,129.0,1.3,30.5,786.5,730.87,530.65
2016,9,16,11,0,830.0,131.0,1.3,31.0,815.0,775.71,557.77
2016,9,16,11,15,835.5,132.0,1.3,31.0,835.5,812.03,580.16
2016,9,16,11,30,841.0,133.0,1.3,31.0,856.0,848.98,602.85
2016,9,16,11,45,851.5,129.5,1.35,31.5,869.5,883.32,623.11
2016,9,16,12,0,862.0,126.0,1.4,32.0,883.0,915.07,641.64
2016,9,16,12,15,862.5,126.0,1.4,32.0,886.5,938.21,655.45
2016,9,16,12,30,863.0,126.0,1.4,32.0,890.0,958.01,667.32
2016,9,16,12,45,537.0,284.0,1.45,32.5,758.5,831.57,584.83
2016,9,16,13,0,211.0,442.0,1.5,33.0,627.0,664.44,468.11
2016,9,16,13,15,533.0,283.0,1.55,33.0,740.0,844.53,596.47
2016,9,16,13,30,855.0,124.0,1.6,33.0,853.0,990.05,689.19
2016,9,16,13,45,534.5,263.0,1.65,33.0,715.0,832.52,588.18
2016,9,16,14,0,214.0,402.0,1.7,33.0,577.0,639.53,455.35
2016,9,16,14,15,521.0,259.5,1.75,33.0,663.5,813.27,581.33
2016,9,16,14,30,828.0,117.0,1.8,33.0,750.0,948.81,670.01
2016,9,16,14,45,807.0,119.5,1.9,33.0,711.0,919.08,652.27
2016,9,16,15,0,786.0,122.0,2.0,33.0,672.0,886.73,634.37
2016,9,16,15,15,770.0,118.5,2.0,32.5,629.0,849.78,613.6
2016,9,16,15,30,754.0,115.0,2.0,32.0,586.0,810.55,591.09
2016,9,16,15,45,732.5,111.0,2.05,32.0,538.0,767.87,565.14
2016,9,16,16,0,711.0,107.0,2.1,32.0,490.0,720.2,535.36
2016,9,16,16,15,681.5,102.0,2.05,31.5,438.0,664.22,499.65
2016,9,16,16,30,652.0,97.0,2.0,31.0,386.0,608.29,462.89
2016,9,16,16,45,610.0,90.5,1.95,31.0,332.0,542.5,415.83
2016,9,16,17,0,568.0,84.0,1.9,31.0,278.0,478.73,368.73
2016,9,16,17,15,508.0,75.0,1.7,30.0,224.5,404.08,312.61
2016,9,16,17,30,448.0,66.0,1.5,29.0,171.0,334.21,257.79
2016,9,16,17,45,362.0,53.0,1.3,28.5,122.0,251.12,190.39
2016,9,16,18,0,276.0,40.0,1.1,28.0,73.0,181.05,130.98
2016,9,16,18,15,138.0,20.0,1.1,27.5,36.5,85.35,31.77
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.1,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.3,23.0,14.0,11.44,0.0
2016,9,17,6,45,211.5,27.5,1.55,23.5,52.5,21.51,10.6
2016,9,17,7,0,341.0,43.0,1.8,24.0,91.0,33.84,22.84
2016,9,17,7,15,426.0,53.0,1.7,24.5,141.5,39.81,28.44
2016,9,17,7,30,511.0,63.0,1.6,25.0,192.0,45.5,33.5
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,73.94,41.15
2016,9,17,8,0,615.0,79.0,1.5,27.0,300.0,124.91,70.19
2016,9,17,8,15,652.5,85.0,1.35,27.5,354.0,178.22,109.72
2016,9,17,8,30,690.0,91.0,1.2,28.0,408.0,235.88,156.24
2016,9,17,8,45,712.5,97.0,1.05,28.5,458.5,293.2,203.73
2016,9,17,9,0,735.0,103.0,0.9,29.0,509.0,355.17,253.67
2016,9,17,9,15,755.0,106.5,0.8,29.5,556.5,412.47,298.67
2016,9,17,9,30,775.0,110.0,0.7,30.0,604.0,470.83,342.53
2016,9,17,9,45,472.5,225.0,0.6,30.5,532.5,458.6,333.75
2016,9,17,10,0,170.0,340.0,0.5,31.0,461.0,412.68,298.49
2016,9,17,10,15,91.5,294.0,0.55,31.0,360.0,331.64,241.63
2016,9,17,10,30,13.0,248.0,0.6,31.0,259.0,239.89,174.9
2016,9,17,10,45,53.5,322.0,0.7,31.5,366.0,342.89,249.53
2016,9,17,11,0,94.0,396.0,0.8,32.0,473.0,449.16,322.87
2016,9,17,11,15,81.5,399.0,0.85,32.0,467.0,448.5,321.33
2016,9,17,11,30,69.0,402.0,0.9,32.0,461.0,446.58,319.74
2016,9,17,11,45,192.0,410.5,1.0,32.5,578.5,575.37,409.66
2016,9,17,12,0,315.0,419.0,1.1,33.0,696.0,712.74,500.75
2016,9,17,12,15,579.0,279.0,1.15,33.0,789.0,839.77,588.31
2016,9,17,12,30,843.0,139.0,1.2,33.0,882.0,951.75,659.16
2016,9,17,12,45,842.5,138.0,1.25,33.0,877.0,965.85,667.23
2016,9,17,13,0,842.0,137.0,1.3,33.0,872.0,976.46,674.49
2016,9,17,13,15,437.5,242.5,1.35,33.0,624.5,706.78,502.69
2016,9,17,13,30,33.0,348.0,1.4,33.0,377.0,383.9,275.19
2016,9,17,13,45,429.5,239.5,1.5,33.0,589.0,702.47,507.26
2016,9,17,14,0,826.0,131.0,1.6,33.0,801.0,976.37,684.02
2016,9,17,14,15,817.0,129.0,1.65,33.0,771.0,959.77,672.32
2016,9,17,14,30,808.0,127.0,1.7,33.0,741.0,939.81,661.82
2016,9,17,14,45,496.0,228.5,1.75,33.0,600.0,743.17,535.18
2016,9,17,15,0,184.0,330.0,1.8,33.0,459.0,530.66,386.0
2016,9,17,15,15,449.0,230.5,1.85,33.0,516.5,682.99,500.23
2016,9,17,15,30,714.0,131.0,1.9,33.0,574.0,797.04,580.66
2016,9,17,15,45,692.0,125.5,1.95,33.0,526.0,749.72,550.26
2016,9,17,16,0,670.0,120.0,2.0,33.0,478.0,701.26,519.96
2016,9,17,16,15,638.5,114.0,1.95,32.5,426.0,644.1,483.37
2016,9,17,16,30,607.0,108.0,1.9,32.0,374.0,587.23,445.1
2016,9,17,16,45,563.5,100.0,1.85,31.5,320.5,520.62,398.3
2016,9,17,17,0,520.0,92.0,1.8,31.0,267.0,456.23,351.43
2016,9,17,17,15,458.0,81.5,1.65,30.5,214.5,377.61,291.76
2016,9,17,17,30,396.0,71.0,1.5,30.0,162.0,309.22,237.6
2016,9,17,17,45,306.5,56.0,1.35,29.5,114.5,228.51,172.28
2016,9,17,18,0,217.0,41.0,1.2,29.0,67.0,158.02,113.0
2016,9,17,18,15,108.5,20.5,1.2,28.5,33.5,74.75,17.82
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,15.5,5.5,1.35,23.5,5.5,0.0,0.0
2016,9,18,6,30,31.0,11.0,1.6,24.0,11.0,10.48,0.0
2016,9,18,6,45,136.5,30.5,1.85,24.5,47.0,23.94,12.1
2016,9,18,7,0,242.0,50.0,2.1,25.0,83.0,38.55,26.62
2016,9,18,7,15,327.5,64.0,2.2,25.5,132.5,48.11,35.32
2016,9,18,7,30,413.0,78.0,2.3,26.0,182.0,57.24,43.32
2016,9,18,7,45,478.0,86.5,2.4,26.5,235.5,83.56,50.86
2016,9,18,8,0,543.0,95.0,2.5,27.0,289.0,131.38,78.37
2016,9,18,8,15,584.0,102.5,2.45,27.5,342.5,182.03,115.85
2016,9,18,8,30,625.0,110.0,2.4,28.0,396.0,237.62,160.6
2016,9,18,8,45,656.0,115.0,2.35,28.5,447.0,292.72,206.34
2016,9,18,9,0,687.0,120.0,2.3,29.0,498.0,350.9,254.04
2016,9,18,9,15,708.5,124.5,2.15,29.0,545.0,407.45,299.98
2016,9,18,9,30,730.0,129.0,2.0,29.0,592.0,465.35,345.45
2016,9,18,9,45,745.5,132.5,1.9,29.5,633.5,520.19,386.59
2016,9,18,10,0,761.0,136.0,1.8,30.0,675.0,576.22,426.92
2016,9,18,10,15,772.5,139.0,1.65,30.0,710.0,627.44,463.05
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,677.79,497.25
2016,9,18,10,45,793.5,143.0,1.4,30.5,773.5,723.6,526.61
2016,9,18,11,0,803.0,144.0,1.3,31.0,802.0,767.82,552.89
2016,9,18,11,15,809.0,145.5,1.15,31.0,822.0,807.87,576.0
2016,9,18,11,30,815.0,147.0,1.0,31.0,842.0,845.61,597.01
2016,9,18,11,45,843.5,131.5,0.85,31.5,860.0,877.94,612.81
2016,9,18,12,0,872.0,116.0,0.7,32.0,878.0,913.61,630.06
2016,9,18,12,15,617.5,260.0,0.6,32.0,801.0,857.05,591.76
2016,9,18,12,30,363.0,404.0,0.5,32.0,724.0,766.77,527.82
2016,9,18,12,45,347.5,407.0,0.45,32.5,712.0,765.12,525.88
2016,9,18,13,0,332.0,410.0,0.4,33.0,700.0,761.49,521.66
2016,9,18,13,15,598.5,262.0,0.45,33.0,773.0,890.0,609.33
2016,9,18,13,30,865.0,114.0,0.5,33.0,846.0,987.81,668.38
2016,9,18,13,45,860.5,112.5,0.6,33.0,824.0,982.91,666.87
2016,9,18,14,0,856.0,111.0,0.7,33.0,802.0,974.34,664.77
2016,9,18,14,15,848.0,109.5,0.75,33.0,772.5,958.77,657.56
2016,9,18,14,30,840.0,108.0,0.8,33.0,743.0,939.78,648.41
2016,9,18,14,45,824.5,108.0,0.9,33.0,705.0,912.12,634.86
2016,9,18,15,0,809.0,108.0,1.0,33.0,667.0,889.68,624.39
2016,9,18,15,15,793.5,105.0,1.05,32.5,624.0,853.04,605.24
2016,9,18,15,30,778.0,102.0,1.1,32.0,581.0,814.06,584.36
2016,9,18,15,45,758.5,98.0,1.15,32.0,533.0,768.46,557.54
2016,9,18,16,0,739.0,94.0,1.2,32.0,485.0,721.33,529.18
2016,9,18,16,15,710.0,89.5,1.15,31.5,433.0,668.27,496.2
2016,9,18,16,30,681.0,85.0,1.1,31.0,381.0,612.19,460.29
2016,9,18,16,45,641.0,79.5,1.1,31.0,327.0,547.83,415.69
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,485.3,370.41
2016,9,18,17,15,540.0,66.0,1.0,30.5,219.0,409.93,313.91
2016,9,18,17,30,479.0,58.0,0.9,30.0,165.0,339.53,258.76
2016,9,18,17,45,384.0,46.5,0.85,29.5,116.5,254.82,190.82
2016,9,18,18,0,289.0,35.0,0.8,29.0,68.0,180.31,127.7
2016,9,18,18,15,144.5,17.5,0.85,28.5,34.0,82.07,5.4
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,19,6,15,22.5,5.5,1.25,23.5,6.0,0.0,0.0
2016,9,19,6,30,45.0,11.0,1.5,24.0,12.0,10.48,0.0
2016,9,19,6,45,184.5,27.0,1.75,24.5,49.5,21.15,9.77
2016,9,19,7,0,324.0,43.0,2.0,25.0,87.0,34.08,22.87
2016,9,19,7,15,414.0,53.5,2.1,25.5,138.0,40.48,28.84
2016,9,19,7,30,504.0,64.0,2.2,26.0,189.0,46.59,34.26
2016,9,19,7,45,569.0,69.5,2.35,27.0,244.5,73.46,40.34
2016,9,19,8,0,634.0,75.0,2.5,28.0,300.0,124.12,68.58
2016,9,19,8,15,672.0,80.0,2.45,28.5,354.0,177.87,108.59
2016,9,19,8,30,710.0,85.0,2.4,29.0,408.0,235.97,155.9
