Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,737.5,89.0,2.35,29.5,460.0,296.91,206.77
2016,9,19,9,0,765.0,93.0,2.3,30.0,512.0,357.28,256.67
2016,9,19,9,15,784.5,96.0,2.15,30.5,559.5,415.58,303.68
2016,9,19,9,30,804.0,99.0,2.0,31.0,607.0,474.81,349.57
2016,9,19,9,45,819.0,101.0,1.95,31.5,649.5,531.33,392.04
2016,9,19,10,0,834.0,103.0,1.9,32.0,692.0,588.11,433.05
2016,9,19,10,15,844.5,105.0,1.85,32.0,727.5,640.42,470.45
2016,9,19,10,30,855.0,107.0,1.8,32.0,763.0,691.48,505.87
2016,9,19,10,45,864.0,107.5,1.8,32.5,791.5,738.51,535.78
2016,9,19,11,0,873.0,108.0,1.8,33.0,820.0,783.64,563.23
2016,9,19,11,15,878.0,109.0,1.85,33.0,840.0,823.91,588.76
2016,9,19,11,30,883.0,110.0,1.9,33.0,860.0,861.55,612.49
2016,9,19,11,45,886.5,110.0,1.95,33.5,872.5,894.06,631.61
2016,9,19,12,0,890.0,110.0,2.0,34.0,885.0,923.5,648.73
2016,9,19,12,15,891.0,110.0,2.05,34.0,888.0,947.4,663.72
2016,9,19,12,30,892.0,110.0,2.1,34.0,891.0,967.84,676.68
2016,9,19,12,45,891.5,109.5,2.2,34.5,885.5,982.76,685.47
2016,9,19,13,0,891.0,109.0,2.3,35.0,880.0,994.01,692.11
2016,9,19,13,15,887.5,108.0,2.35,35.0,866.0,998.02,695.38
2016,9,19,13,30,884.0,107.0,2.4,35.0,852.0,998.25,696.51
2016,9,19,13,45,879.0,106.0,2.5,35.0,829.5,993.22,695.03
2016,9,19,14,0,874.0,105.0,2.6,35.0,807.0,984.47,691.38
2016,9,19,14,15,866.0,103.5,2.6,35.0,777.0,968.59,682.5
2016,9,19,14,30,858.0,102.0,2.6,35.0,747.0,949.24,671.58
2016,9,19,14,45,847.0,99.5,2.65,35.0,709.5,922.57,656.5
2016,9,19,15,0,836.0,97.0,2.7,35.0,672.0,892.84,639.45
2016,9,19,15,15,821.0,94.5,2.7,34.5,628.5,864.1,623.9
2016,9,19,15,30,806.0,92.0,2.7,34.0,585.0,825.29,601.53
2016,9,19,15,45,785.5,89.0,2.75,34.0,536.0,779.08,573.03
2016,9,19,16,0,765.0,86.0,2.8,34.0,487.0,731.36,543.04
2016,9,19,16,15,736.5,82.0,2.65,33.5,434.5,675.15,506.69
2016,9,19,16,30,708.0,78.0,2.5,33.0,382.0,618.76,469.4
2016,9,19,16,45,668.5,72.5,2.45,32.5,327.5,556.36,426.2
2016,9,19,17,0,629.0,67.0,2.4,32.0,273.0,492.95,379.82
2016,9,19,17,15,568.0,60.0,2.15,31.0,218.5,417.58,322.61
2016,9,19,17,30,507.0,53.0,1.9,30.0,164.0,347.2,266.71
2016,9,19,17,45,408.0,42.5,1.65,29.5,115.0,260.59,195.88
2016,9,19,18,0,309.0,32.0,1.4,29.0,66.0,184.77,130.06
2016,9,19,18,15,154.5,16.0,1.4,28.5,33.0,84.34,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.1,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.3,23.0,12.0,10.48,0.0
2016,9,20,6,45,215.5,26.0,1.55,23.5,51.0,20.98,9.4
2016,9,20,7,0,363.0,41.0,1.8,24.0,90.0,32.35,21.49
2016,9,20,7,15,452.0,51.0,1.75,24.5,142.0,38.42,27.21
2016,9,20,7,30,541.0,61.0,1.7,25.0,194.0,44.22,32.39
2016,9,20,7,45,603.0,66.5,1.65,26.0,250.0,72.62,38.94
2016,9,20,8,0,665.0,72.0,1.6,27.0,306.0,125.16,68.35
2016,9,20,8,15,702.0,77.0,1.45,27.5,361.0,180.69,109.76
2016,9,20,8,30,739.0,82.0,1.3,28.0,416.0,243.36,160.53
2016,9,20,8,45,767.5,84.5,1.2,28.5,469.0,301.94,209.32
2016,9,20,9,0,796.0,87.0,1.1,29.0,522.0,363.07,259.26
2016,9,20,9,15,814.5,90.0,1.15,29.5,570.0,422.73,307.19
2016,9,20,9,30,833.0,93.0,1.2,30.0,618.0,483.13,353.98
2016,9,20,9,45,846.5,95.5,1.3,30.5,660.5,542.01,398.27
2016,9,20,10,0,860.0,98.0,1.4,31.0,703.0,598.67,439.57
2016,9,20,10,15,870.0,100.0,1.45,31.5,739.0,651.9,476.9
2016,9,20,10,30,880.0,102.0,1.5,32.0,775.0,703.75,512.15
2016,9,20,10,45,887.0,103.5,1.6,32.5,803.0,751.32,542.65
2016,9,20,11,0,894.0,105.0,1.7,33.0,831.0,796.77,570.9
2016,9,20,11,15,898.5,106.0,1.75,33.0,851.5,837.35,596.48
2016,9,20,11,30,903.0,107.0,1.8,33.0,872.0,875.2,620.2
2016,9,20,11,45,904.0,108.5,1.85,33.5,883.5,907.57,639.1
2016,9,20,12,0,905.0,110.0,1.9,34.0,895.0,936.68,655.9
2016,9,20,12,15,905.5,110.0,1.9,34.0,898.0,960.4,670.16
2016,9,20,12,30,906.0,110.0,1.9,34.0,901.0,980.58,682.33
2016,9,20,12,45,905.0,110.0,1.9,34.0,895.0,995.68,691.5
2016,9,20,13,0,904.0,110.0,1.9,34.0,889.0,1007.05,698.54
2016,9,20,13,15,900.5,109.0,1.9,34.0,874.5,1011.1,701.28
2016,9,20,13,30,897.0,108.0,1.9,34.0,860.0,1011.3,701.9
2016,9,20,13,45,891.0,107.0,1.9,34.5,837.0,1005.2,697.44
2016,9,20,14,0,885.0,106.0,1.9,35.0,814.0,995.34,690.89
2016,9,20,14,15,877.0,104.5,1.9,34.5,783.5,979.3,683.55
2016,9,20,14,30,869.0,103.0,1.9,34.0,753.0,959.74,674.15
2016,9,20,14,45,840.5,108.5,1.9,34.0,711.5,925.38,654.15
2016,9,20,15,0,812.0,114.0,1.9,34.0,670.0,896.88,637.91
2016,9,20,15,15,795.5,111.0,1.85,34.0,625.5,859.18,615.16
2016,9,20,15,30,779.0,108.0,1.8,34.0,581.0,819.16,590.83
2016,9,20,15,45,757.0,104.0,1.8,34.0,531.5,771.34,561.58
2016,9,20,16,0,735.0,100.0,1.8,34.0,482.0,725.79,533.41
2016,9,20,16,15,704.0,95.0,1.7,33.5,429.0,667.73,496.46
2016,9,20,16,30,673.0,90.0,1.6,33.0,376.0,609.84,458.69
2016,9,20,16,45,629.5,83.5,1.55,32.5,321.0,542.3,411.75
2016,9,20,17,0,586.0,77.0,1.5,32.0,266.0,476.95,364.54
2016,9,20,17,15,521.5,68.5,1.35,31.0,212.0,399.88,306.78
2016,9,20,17,30,457.0,60.0,1.2,30.0,158.0,328.1,250.46
2016,9,20,17,45,355.5,47.0,1.05,29.5,109.5,240.28,179.46
2016,9,20,18,0,254.0,34.0,0.9,29.0,61.0,163.44,113.2
2016,9,20,18,15,127.0,17.0,0.9,28.5,30.5,73.55,0.0
2016,9,20,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.4,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.4,23.0,7.0,6.67,0.0
2016,9,21,6,45,104.5,29.5,0.4,23.5,42.0,24.23,11.36
2016,9,21,7,0,192.0,52.0,0.4,24.0,77.0,41.67,29.28
2016,9,21,7,15,271.0,70.5,0.5,24.5,125.5,53.37,39.9
2016,9,21,7,30,350.0,89.0,0.6,25.0,174.0,65.81,50.76
2016,9,21,7,45,427.5,98.0,0.7,26.0,229.0,91.01,58.0
2016,9,21,8,0,505.0,107.0,0.8,27.0,284.0,137.53,84.49
2016,9,21,8,15,365.0,147.0,0.85,27.5,286.5,184.81,126.32
2016,9,21,8,30,225.0,187.0,0.9,28.0,289.0,211.34,152.95
2016,9,21,8,45,239.5,210.5,0.95,28.5,330.5,253.06,185.22
2016,9,21,9,0,254.0,234.0,1.0,29.0,372.0,296.64,218.44
2016,9,21,9,15,236.5,260.5,1.05,29.0,398.0,331.9,245.68
2016,9,21,9,30,219.0,287.0,1.1,29.0,424.0,363.87,269.73
2016,9,21,9,45,185.5,310.5,1.15,29.5,432.5,382.78,283.05
2016,9,21,10,0,152.0,334.0,1.2,30.0,441.0,398.0,293.14
2016,9,21,10,15,485.0,234.5,1.25,30.5,599.5,533.45,392.9
2016,9,21,10,30,818.0,135.0,1.3,31.0,758.0,694.56,506.38
2016,9,21,10,45,473.5,267.5,1.4,31.5,631.5,609.34,442.16
2016,9,21,11,0,129.0,400.0,1.5,32.0,505.0,485.68,350.27
2016,9,21,11,15,225.5,399.0,1.6,32.0,587.5,571.72,412.49
2016,9,21,11,30,322.0,398.0,1.7,32.0,670.0,670.55,480.66
2016,9,21,11,45,605.0,259.5,1.8,32.5,779.0,805.02,575.44
2016,9,21,12,0,888.0,121.0,1.9,33.0,888.0,932.02,656.82
2016,9,21,12,15,889.0,121.5,1.95,33.0,891.5,956.34,671.1
2016,9,21,12,30,890.0,122.0,2.0,33.0,895.0,977.21,684.35
2016,9,21,12,45,582.0,271.0,2.15,33.0,775.5,863.49,612.04
2016,9,21,13,0,274.0,420.0,2.3,33.0,656.0,715.84,509.04
2016,9,21,13,15,578.5,269.0,2.35,33.0,755.5,876.28,624.87
2016,9,21,13,30,883.0,118.0,2.4,33.0,855.0,1007.32,709.37
2016,9,21,13,45,878.5,116.0,2.45,33.5,832.5,1001.65,704.33
2016,9,21,14,0,874.0,114.0,2.5,34.0,810.0,992.24,698.42
2016,9,21,14,15,865.5,112.5,2.55,33.5,779.5,975.83,691.1
2016,9,21,14,30,857.0,111.0,2.6,33.0,749.0,955.95,681.67
2016,9,21,14,45,846.5,108.5,2.65,33.0,711.5,929.74,666.82
2016,9,21,15,0,836.0,106.0,2.7,33.0,674.0,908.4,655.14
2016,9,21,15,15,821.0,103.0,2.7,33.0,630.0,871.37,632.76
2016,9,21,15,30,806.0,100.0,2.7,33.0,586.0,831.87,608.7
2016,9,21,15,45,786.0,96.0,2.75,33.0,536.5,784.83,579.59
2016,9,21,16,0,766.0,92.0,2.8,33.0,487.0,736.22,548.93
2016,9,21,16,15,737.0,87.5,2.65,32.5,434.0,678.95,511.72
2016,9,21,16,30,708.0,83.0,2.5,32.0,381.0,624.93,475.98
2016,9,21,16,45,667.5,77.0,2.45,31.5,325.5,558.51,429.28
2016,9,21,17,0,627.0,71.0,2.4,31.0,270.0,493.95,381.77
2016,9,21,17,15,564.5,63.0,2.1,30.0,215.0,416.75,322.67
2016,9,21,17,30,502.0,55.0,1.8,29.0,160.0,344.65,264.92
2016,9,21,17,45,401.5,43.0,1.55,28.0,110.5,256.3,192.67
2016,9,21,18,0,301.0,31.0,1.3,27.0,61.0,179.06,123.48
2016,9,21,18,15,150.5,15.5,1.3,26.5,30.5,66.41,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,6,15,23.5,4.0,1.2,20.5,4.5,0.0,0.0
2016,9,22,6,30,47.0,8.0,1.5,21.0,9.0,7.63,0.0
2016,9,22,6,45,163.0,26.5,1.8,21.5,45.5,20.83,8.66
2016,9,22,7,0,279.0,45.0,2.1,22.0,82.0,34.78,23.66
2016,9,22,7,15,364.5,59.0,2.0,22.5,132.0,44.51,32.64
2016,9,22,7,30,450.0,73.0,1.9,23.0,182.0,53.8,40.9
2016,9,22,7,45,502.0,84.0,1.85,24.0,235.0,84.01,51.01
2016,9,22,8,0,554.0,95.0,1.8,25.0,288.0,133.73,80.38
2016,9,22,8,15,594.5,102.5,1.85,26.0,342.0,185.03,118.42
2016,9,22,8,30,635.0,110.0,1.9,27.0,396.0,241.19,163.55
2016,9,22,8,45,660.5,117.5,2.0,28.0,446.5,297.5,210.12
2016,9,22,9,0,686.0,125.0,2.1,29.0,497.0,356.23,257.92
2016,9,22,9,15,708.0,130.0,2.2,29.0,544.0,413.38,304.58
2016,9,22,9,30,730.0,135.0,2.3,29.0,591.0,471.93,351.11
2016,9,22,9,45,745.0,139.0,2.4,29.5,632.5,526.94,393.12
2016,9,22,10,0,760.0,143.0,2.5,30.0,674.0,581.96,433.85
2016,9,22,10,15,771.5,146.0,2.55,30.5,709.0,634.01,471.09
2016,9,22,10,30,783.0,149.0,2.6,31.0,744.0,684.18,506.02
2016,9,22,10,45,791.5,151.0,2.65,31.5,771.5,730.06,537.13
2016,9,22,11,0,800.0,153.0,2.7,32.0,799.0,774.26,565.75
2016,9,22,11,15,451.0,282.5,2.75,32.0,648.5,652.54,476.98
2016,9,22,11,30,102.0,412.0,2.8,32.0,498.0,485.76,353.11
2016,9,22,11,45,452.5,289.0,2.85,32.5,677.5,698.98,509.94
2016,9,22,12,0,803.0,166.0,2.9,33.0,857.0,906.86,650.23
2016,9,22,12,15,803.5,166.0,2.95,33.0,860.0,929.18,663.12
2016,9,22,12,30,804.0,166.0,3.0,33.0,863.0,948.29,675.52
2016,9,22,12,45,553.5,288.5,3.05,33.0,767.0,851.46,610.2
2016,9,22,13,0,303.0,411.0,3.1,33.0,671.0,734.8,526.71
2016,9,22,13,15,544.0,289.0,3.15,33.0,745.5,860.31,618.67
2016,9,22,13,30,785.0,167.0,3.2,33.0,820.0,971.2,693.5
2016,9,22,13,45,773.5,167.5,3.25,33.0,796.0,961.77,687.6
2016,9,22,14,0,762.0,168.0,3.3,33.0,772.0,954.92,684.46
2016,9,22,14,15,751.0,165.5,3.35,33.0,741.5,936.33,673.82
2016,9,22,14,30,740.0,163.0,3.4,33.0,711.0,914.65,661.31
2016,9,22,14,45,556.0,223.5,3.45,33.0,623.0,791.3,579.55
2016,9,22,15,0,372.0,284.0,3.5,33.0,535.0,665.73,491.09
2016,9,22,15,15,338.0,270.0,3.5,32.5,487.0,612.22,456.0
2016,9,22,15,30,304.0,256.0,3.5,32.0,439.0,559.16,420.09
2016,9,22,15,45,410.0,208.0,3.5,32.0,431.5,596.73,451.08
2016,9,22,16,0,516.0,160.0,3.5,32.0,424.0,612.47,466.02
2016,9,22,16,15,411.5,159.5,3.4,31.5,355.5,513.24,393.98
2016,9,22,16,30,307.0,159.0,3.3,31.0,287.0,409.91,317.42
2016,9,22,16,45,268.5,143.0,3.25,30.5,243.0,353.48,275.42
2016,9,22,17,0,230.0,127.0,3.2,30.0,199.0,300.18,234.42
2016,9,22,17,15,191.0,104.5,2.85,29.5,156.0,241.69,188.08
2016,9,22,17,30,152.0,82.0,2.5,29.0,113.0,186.81,143.4
2016,9,22,17,45,98.5,58.0,2.2,28.5,75.5,119.58,88.33
2016,9,22,18,0,45.0,34.0,1.9,28.0,38.0,65.0,41.39
2016,9,22,18,15,22.5,17.0,1.9,27.5,19.0,23.87,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.5,2.2,23.5,38.0,18.38,6.46
2016,9,23,7,0,225.0,47.0,2.4,24.0,76.0,36.39,24.73
2016,9,23,7,15,316.5,61.0,2.55,24.5,124.0,46.07,33.64
2016,9,23,7,30,408.0,75.0,2.7,25.0,172.0,55.31,41.82
2016,9,23,7,45,499.5,78.0,2.85,25.5,228.5,78.88,46.55
2016,9,23,8,0,591.0,81.0,3.0,26.0,285.0,125.73,72.23
2016,9,23,8,15,295.5,74.5,3.1,26.0,176.5,111.27,72.36
2016,9,23,8,30,0.0,68.0,3.2,26.0,68.0,63.27,45.8
2016,9,23,8,45,0.0,89.0,3.35,26.5,89.0,82.79,61.22
2016,9,23,9,0,0.0,110.0,3.5,27.0,110.0,102.01,76.12
2016,9,23,9,15,103.0,198.0,3.5,27.5,262.0,222.94,169.23
2016,9,23,9,30,206.0,286.0,3.5,28.0,414.0,357.3,270.23
2016,9,23,9,45,111.5,265.0,3.55,28.5,335.0,303.74,229.45
2016,9,23,10,0,17.0,244.0,3.6,29.0,256.0,235.94,177.05
2016,9,23,10,15,135.0,302.0,3.6,29.0,404.0,369.94,278.8
2016,9,23,10,30,253.0,360.0,3.6,29.0,552.0,517.05,386.75
2016,9,23,10,45,208.0,379.5,3.65,29.5,541.0,514.84,382.89
2016,9,23,11,0,163.0,399.0,3.7,30.0,530.0,511.54,378.61
2016,9,23,11,15,516.5,256.0,3.7,30.5,686.0,679.73,505.25
2016,9,23,11,30,870.0,113.0,3.7,31.0,842.0,852.39,624.96
2016,9,23,11,45,476.0,263.0,3.75,31.5,662.5,693.61,510.57
2016,9,23,12,0,82.0,413.0,3.8,32.0,483.0,480.75,350.64
2016,9,23,12,15,214.0,408.0,3.85,32.0,592.0,612.38,447.59
2016,9,23,12,30,346.0,403.0,3.9,32.0,701.0,750.41,544.77
2016,9,23,12,45,600.5,264.0,3.95,32.0,777.0,873.79,635.03
2016,9,23,13,0,855.0,125.0,4.0,32.0,853.0,972.7,701.42
2016,9,23,13,15,851.0,124.0,4.05,32.0,838.5,975.8,703.42
2016,9,23,13,30,847.0,123.0,4.1,32.0,824.0,975.24,703.88
2016,9,23,13,45,582.5,244.5,4.15,32.0,720.5,861.29,628.26
2016,9,23,14,0,318.0,366.0,4.2,32.0,617.0,716.75,523.92
2016,9,23,14,15,252.0,361.0,4.2,31.5,555.0,647.32,476.84
2016,9,23,14,30,186.0,356.0,4.2,31.0,493.0,564.09,418.75
2016,9,23,14,45,490.5,233.0,4.2,31.0,568.0,739.63,552.6
2016,9,23,15,0,795.0,110.0,4.2,31.0,643.0,872.59,647.1
2016,9,23,15,15,452.5,189.5,4.15,31.0,489.0,636.46,480.91
2016,9,23,15,30,110.0,269.0,4.1,31.0,335.0,380.14,287.46
2016,9,23,15,45,180.0,242.0,4.1,31.0,338.5,419.2,320.15
2016,9,23,16,0,250.0,215.0,4.1,31.0,342.0,451.87,346.91
2016,9,23,16,15,280.5,185.5,3.95,30.5,313.0,432.24,334.54
2016,9,23,16,30,311.0,156.0,3.8,30.0,284.0,408.78,318.97
2016,9,23,16,45,440.0,114.0,3.7,30.0,266.0,443.37,347.38
2016,9,23,17,0,569.0,72.0,3.6,30.0,248.0,456.67,357.98
2016,9,23,17,15,501.0,63.5,3.25,29.5,195.0,378.96,296.2
2016,9,23,17,30,433.0,55.0,2.9,29.0,142.0,307.05,237.13
2016,9,23,17,45,325.0,42.5,2.6,28.5,95.5,219.04,164.09
2016,9,23,18,0,217.0,30.0,2.3,28.0,49.0,142.97,93.43
2016,9,23,18,15,108.5,15.0,2.4,27.5,24.5,50.99,0.0
2016,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,120.5,22.0,2.7,23.5,37.5,17.2,5.22
2016,9,24,7,0,241.0,44.0,2.9,24.0,75.0,34.04,22.72
2016,9,24,7,15,332.0,57.5,2.95,24.0,123.5,43.4,31.42
2016,9,24,7,30,423.0,71.0,3.0,24.0,172.0,52.36,39.47
2016,9,24,7,45,486.5,80.0,3.1,24.5,225.0,80.34,48.25
2016,9,24,8,0,550.0,89.0,3.2,25.0,278.0,128.57,76.53
2016,9,24,8,15,592.0,95.5,3.35,25.0,331.0,179.0,114.63
2016,9,24,8,30,634.0,102.0,3.5,25.0,384.0,234.43,160.43
2016,9,24,8,45,427.5,168.5,3.65,25.5,369.0,272.68,200.12
2016,9,24,9,0,221.0,235.0,3.8,26.0,354.0,287.49,217.51
2016,9,24,9,15,111.5,203.5,3.85,26.5,264.0,231.41,176.14
2016,9,24,9,30,2.0,172.0,3.9,27.0,174.0,159.93,120.82
2016,9,24,9,45,21.5,230.0,3.95,27.5,245.5,223.74,169.64
2016,9,24,10,0,41.0,288.0,4.0,28.0,317.0,291.01,220.0
2016,9,24,10,15,426.0,205.5,3.95,28.0,526.0,469.67,358.84
2016,9,24,10,30,811.0,123.0,3.9,28.0,735.0,678.1,514.63
2016,9,24,10,45,821.0,124.0,3.9,28.5,763.0,724.96,546.23
2016,9,24,11,0,831.0,125.0,3.9,29.0,791.0,770.15,575.58
2016,9,24,11,15,660.5,226.0,3.9,29.0,764.0,768.87,571.92
2016,9,24,11,30,490.0,327.0,3.9,29.0,737.0,749.2,553.67
2016,9,24,11,45,665.5,230.0,3.95,29.5,794.0,828.89,612.43
2016,9,24,12,0,841.0,133.0,4.0,30.0,851.0,900.23,659.4
2016,9,24,12,15,514.5,283.5,4.0,30.0,723.5,782.41,575.6
2016,9,24,12,30,188.0,434.0,4.0,30.0,596.0,622.89,456.44
2016,9,24,12,45,511.5,284.5,4.0,30.0,719.5,806.43,593.96
2016,9,24,13,0,835.0,135.0,4.0,30.0,843.0,962.86,701.29
2016,9,24,13,15,831.0,134.0,3.95,30.0,828.5,974.51,707.92
2016,9,24,13,30,827.0,133.0,3.9,30.0,814.0,974.12,707.86
2016,9,24,13,45,682.5,208.0,3.9,30.0,759.5,920.63,673.28
2016,9,24,14,0,538.0,283.0,3.9,30.0,705.0,854.15,626.74
2016,9,24,14,15,433.0,306.0,3.85,30.0,637.0,774.33,571.05
2016,9,24,14,30,328.0,329.0,3.8,30.0,569.0,683.59,507.02
2016,9,24,14,45,453.5,267.5,3.8,30.0,580.5,742.28,553.06
2016,9,24,15,0,579.0,206.0,3.8,30.0,592.0,780.65,584.19
2016,9,24,15,15,620.5,174.5,3.8,29.5,562.5,774.3,583.08
2016,9,24,15,30,662.0,143.0,3.8,29.0,533.0,757.44,574.15
2016,9,24,15,45,515.0,167.5,3.8,29.0,455.0,636.35,487.99
2016,9,24,16,0,368.0,192.0,3.8,29.0,377.0,517.64,400.14
2016,9,24,16,15,219.5,179.0,3.6,28.5,286.0,378.32,294.79
2016,9,24,16,30,71.0,166.0,3.4,28.0,195.0,228.9,177.92
2016,9,24,16,45,59.5,142.0,3.2,28.0,164.0,193.1,150.21
2016,9,24,17,0,48.0,118.0,3.0,28.0,133.0,158.1,122.39
2016,9,24,17,15,33.5,94.0,2.8,27.5,103.5,122.23,93.49
2016,9,24,17,30,19.0,70.0,2.6,27.0,74.0,87.38,64.88
2016,9,24,17,45,9.5,46.5,2.45,26.5,48.5,52.1,35.71
2016,9,24,18,0,0.0,23.0,2.3,26.0,23.0,21.92,9.55
2016,9,24,18,15,0.0,11.5,2.35,25.5,11.5,10.96,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,6,45,20.0,22.0,2.15,23.0,24.5,19.92,6.36
2016,9,25,7,0,40.0,44.0,2.3,23.0,49.0,38.31,26.34
2016,9,25,7,15,72.0,68.0,2.35,23.0,82.5,55.69,42.01
2016,9,25,7,30,104.0,92.0,2.4,23.0,116.0,73.78,57.98
2016,9,25,7,45,131.5,114.5,2.5,23.5,153.5,98.39,72.04
2016,9,25,8,0,159.0,137.0,2.6,24.0,191.0,131.08,94.96
2016,9,25,8,15,135.0,162.0,2.65,24.0,214.0,160.66,119.29
2016,9,25,8,30,111.0,187.0,2.7,24.0,237.0,187.5,141.86
2016,9,25,8,45,130.0,212.5,2.75,24.5,277.5,224.72,170.73
2016,9,25,9,0,149.0,238.0,2.8,25.0,318.0,264.5,201.4
2016,9,25,9,15,124.5,259.0,2.8,25.0,330.0,284.84,217.64
2016,9,25,9,30,100.0,280.0,2.8,25.0,342.0,302.22,231.02
2016,9,25,9,45,51.5,225.5,2.8,25.5,257.5,235.78,179.84
2016,9,25,10,0,3.0,171.0,2.8,26.0,173.0,160.73,121.15
2016,9,25,10,15,70.0,268.0,2.8,26.0,320.5,295.2,224.84
2016,9,25,10,30,137.0,365.0,2.8,26.0,468.0,440.17,332.35
2016,9,25,10,45,198.5,375.0,2.85,26.5,530.5,504.24,378.55
2016,9,25,11,0,260.0,385.0,2.9,27.0,593.0,578.16,431.29
2016,9,25,11,15,245.5,398.5,2.9,27.0,599.0,588.42,437.67
2016,9,25,11,30,231.0,412.0,2.9,27.0,605.0,602.03,446.6
2016,9,25,11,45,246.5,415.5,2.9,27.0,623.5,630.24,466.54
2016,9,25,12,0,262.0,419.0,2.9,27.0,642.0,667.21,492.21
2016,9,25,12,15,183.0,421.0,2.85,27.0,577.0,597.52,441.46
2016,9,25,12,30,104.0,423.0,2.8,27.0,512.0,521.65,386.06
2016,9,25,12,45,131.5,424.5,2.75,27.0,536.5,565.66,418.26
2016,9,25,13,0,159.0,426.0,2.7,27.0,561.0,599.13,442.33
2016,9,25,13,15,85.0,332.5,2.55,27.0,405.0,418.28,312.41
2016,9,25,13,30,11.0,239.0,2.4,27.0,249.0,239.61,179.18
2016,9,25,13,45,8.5,215.5,2.3,27.0,223.0,214.24,160.63
2016,9,25,14,0,6.0,192.0,2.2,27.0,197.0,188.82,141.49
2016,9,25,14,15,3.0,124.5,2.15,26.5,127.0,119.95,88.95
2016,9,25,14,30,0.0,57.0,2.1,26.0,57.0,53.12,36.73
2016,9,25,14,45,0.0,37.0,2.1,26.0,37.0,34.45,21.98
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,15.81,7.08
2016,9,25,15,15,0.0,21.5,2.1,25.5,21.5,19.99,10.52
2016,9,25,15,30,0.0,26.0,2.1,25.0,26.0,24.17,13.99
2016,9,25,15,45,0.0,34.5,2.1,25.0,34.5,32.07,20.47
2016,9,25,16,0,0.0,43.0,2.1,25.0,43.0,39.97,26.98
2016,9,25,16,15,0.0,37.5,2.1,24.5,37.5,34.83,22.96
2016,9,25,16,30,0.0,32.0,2.1,24.0,32.0,29.71,18.89
2016,9,25,16,45,0.0,27.0,2.1,24.0,27.0,25.05,15.11
2016,9,25,17,0,0.0,22.0,2.1,24.0,22.0,20.4,11.28
2016,9,25,17,15,0.0,17.0,2.1,23.5,17.0,15.75,7.42
2016,9,25,17,30,0.0,12.0,2.1,23.0,12.0,11.11,3.5
2016,9,25,17,45,0.0,7.5,2.1,23.0,7.5,6.94,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.5,3.0,21.0,3.5,3.24,0.0
2016,9,26,7,0,0.0,7.0,3.2,21.0,7.0,6.48,0.0
2016,9,26,7,15,0.0,12.0,3.35,21.0,12.0,11.11,3.96
2016,9,26,7,30,0.0,17.0,3.5,21.0,17.0,15.75,8.12
2016,9,26,7,45,0.0,22.5,3.65,21.0,22.5,20.86,11.84
2016,9,26,8,0,0.0,28.0,3.8,21.0,28.0,25.98,16.11
2016,9,26,8,15,0.0,38.5,3.85,21.0,38.5,35.75,24.2
2016,9,26,8,30,0.0,49.0,3.9,21.0,49.0,45.54,32.22
2016,9,26,8,45,0.0,73.5,4.0,21.0,73.5,68.41,50.9
2016,9,26,9,0,0.0,98.0,4.1,21.0,98.0,91.11,69.22
2016,9,26,9,15,0.0,127.0,4.05,21.0,127.0,117.72,90.48
2016,9,26,9,30,0.0,156.0,4.0,21.0,156.0,144.47,111.61
2016,9,26,9,45,0.0,99.5,4.0,21.0,99.5,92.75,69.82
2016,9,26,10,0,0.0,43.0,4.0,21.0,43.0,40.04,27.04
2016,9,26,10,15,0.0,32.5,3.95,21.0,32.5,30.26,19.05
2016,9,26,10,30,0.0,22.0,3.9,21.0,22.0,20.49,11.05
2016,9,26,10,45,0.0,68.0,3.9,21.0,68.0,63.43,45.79
2016,9,26,11,0,0.0,114.0,3.9,21.0,114.0,106.53,80.2
2016,9,26,11,15,0.0,111.0,3.9,21.0,111.0,103.78,77.87
2016,9,26,11,30,0.0,108.0,3.9,21.0,108.0,101.01,75.6
2016,9,26,11,45,0.0,78.5,3.9,21.5,78.5,73.32,53.35
2016,9,26,12,0,0.0,49.0,3.9,22.0,49.0,45.73,31.18
2016,9,26,12,15,6.0,150.5,3.9,22.0,156.0,147.05,111.83
2016,9,26,12,30,12.0,252.0,3.9,22.0,263.0,251.08,192.6
2016,9,26,12,45,15.5,275.5,3.9,22.0,289.0,278.27,213.34
2016,9,26,13,0,19.0,299.0,3.9,22.0,315.0,305.9,234.5
2016,9,26,13,15,15.5,274.5,3.9,22.0,287.5,278.86,213.89
2016,9,26,13,30,12.0,250.0,3.9,22.0,260.0,251.62,193.15
2016,9,26,13,45,7.0,205.0,3.95,22.0,211.0,202.41,155.21
2016,9,26,14,0,2.0,160.0,4.0,22.0,162.0,153.46,117.01
2016,9,26,14,15,10.0,208.0,3.95,22.0,215.5,209.02,161.13
2016,9,26,14,30,18.0,256.0,3.9,22.0,269.0,266.23,205.96
2016,9,26,14,45,9.0,202.5,3.9,22.0,209.0,203.42,157.12
2016,9,26,15,0,0.0,149.0,3.9,22.0,149.0,141.57,108.42
2016,9,26,15,15,0.0,113.0,3.85,21.5,113.0,106.18,80.67
2016,9,26,15,30,0.0,77.0,3.8,21.0,77.0,71.72,53.17
2016,9,26,15,45,26.0,139.5,3.8,21.0,152.5,162.29,127.74
2016,9,26,16,0,52.0,202.0,3.8,21.0,228.0,255.64,203.18
2016,9,26,16,15,47.0,179.0,3.75,21.0,200.5,226.13,179.97
2016,9,26,16,30,42.0,156.0,3.7,21.0,173.0,196.82,156.88
2016,9,26,16,45,35.0,133.0,3.65,21.0,145.5,166.44,132.46
2016,9,26,17,0,28.0,110.0,3.6,21.0,118.0,136.5,107.94
2016,9,26,17,15,16.0,86.5,3.45,20.5,91.0,97.15,75.29
2016,9,26,17,30,4.0,63.0,3.3,20.0,64.0,66.29,49.22
2016,9,26,17,45,2.0,41.0,3.2,20.0,41.5,42.43,28.68
2016,9,26,18,0,0.0,19.0,3.1,20.0,19.0,17.64,5.43
2016,9,26,18,15,0.0,9.5,3.1,19.5,9.5,9.05,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,16.5,3.35,17.0,16.5,15.31,2.58
2016,9,27,7,0,0.0,33.0,3.4,17.0,33.0,30.28,20.11
2016,9,27,7,15,1.0,56.0,3.5,17.0,56.5,50.1,38.16
2016,9,27,7,30,2.0,79.0,3.6,17.0,80.0,69.61,55.75
2016,9,27,7,45,12.5,101.5,3.7,17.5,106.0,89.93,69.86
2016,9,27,8,0,23.0,124.0,3.8,18.0,132.0,112.42,87.7
2016,9,27,8,15,28.0,146.5,3.8,18.5,158.0,132.89,103.93
2016,9,27,8,30,33.0,169.0,3.8,19.0,184.0,156.98,123.02
2016,9,27,8,45,27.5,183.0,3.85,19.5,196.5,171.77,134.72
2016,9,27,9,0,22.0,197.0,3.9,20.0,209.0,187.24,146.73
2016,9,27,9,15,26.0,218.5,3.75,20.5,234.0,210.6,164.62
2016,9,27,9,30,30.0,240.0,3.6,21.0,259.0,234.1,182.38
2016,9,27,9,45,37.0,264.0,3.5,21.5,288.5,263.14,204.27
2016,9,27,10,0,44.0,288.0,3.4,22.0,318.0,293.24,226.7
2016,9,27,10,15,73.0,321.5,3.25,22.0,374.5,347.07,267.68
2016,9,27,10,30,102.0,355.0,3.1,22.0,431.0,404.26,310.55
2016,9,27,10,45,116.0,372.5,3.0,22.5,462.0,442.61,338.03
2016,9,27,11,0,130.0,390.0,2.9,23.0,493.0,478.79,363.6
2016,9,27,11,15,99.0,387.5,2.8,23.0,467.0,454.06,344.25
2016,9,27,11,30,68.0,385.0,2.7,23.0,441.0,431.66,326.71
2016,9,27,11,45,41.5,330.5,2.65,23.0,365.0,358.53,272.14
2016,9,27,12,0,15.0,276.0,2.6,23.0,289.0,275.6,209.39
2016,9,27,12,15,20.0,300.5,2.6,23.0,317.5,305.2,232.06
2016,9,27,12,30,25.0,325.0,2.6,23.0,346.0,335.34,254.65
2016,9,27,12,45,30.0,337.0,2.6,23.0,362.5,365.3,277.01
2016,9,27,13,0,35.0,349.0,2.6,23.0,379.0,385.04,291.77
2016,9,27,13,15,60.0,368.5,2.6,23.0,418.0,432.66,327.79
2016,9,27,13,30,85.0,388.0,2.6,23.0,457.0,481.01,363.87
2016,9,27,13,45,77.0,372.0,2.65,23.0,433.0,458.22,347.37
2016,9,27,14,0,69.0,356.0,2.7,23.0,409.0,434.99,330.82
2016,9,27,14,15,83.0,347.0,2.65,23.0,408.5,440.54,336.02
2016,9,27,14,30,97.0,338.0,2.6,23.0,408.0,445.51,340.72
2016,9,27,14,45,83.5,314.5,2.6,23.0,372.5,407.47,312.89
2016,9,27,15,0,70.0,291.0,2.6,23.0,337.0,369.48,284.99
2016,9,27,15,15,196.0,266.0,2.55,22.5,382.0,466.81,363.57
2016,9,27,15,30,322.0,241.0,2.5,22.0,427.0,555.84,433.87
2016,9,27,15,45,390.0,203.5,2.45,22.0,408.5,559.12,438.79
2016,9,27,16,0,458.0,166.0,2.4,22.0,390.0,569.27,448.8
2016,9,27,16,15,439.5,148.5,2.15,22.0,343.5,517.78,410.27
2016,9,27,16,30,421.0,131.0,1.9,22.0,297.0,466.24,371.33
2016,9,27,16,45,461.0,105.0,1.7,22.0,260.5,442.98,354.01
2016,9,27,17,0,501.0,79.0,1.5,22.0,224.0,418.28,333.97
2016,9,27,17,15,429.0,68.0,1.35,21.5,173.0,339.28,270.14
2016,9,27,17,30,357.0,57.0,1.2,21.0,122.0,265.43,208.46
2016,9,27,17,45,257.5,41.0,1.05,20.5,79.0,183.71,138.69
2016,9,27,18,0,158.0,25.0,0.9,20.0,36.0,107.09,52.95
2016,9,27,18,15,79.0,12.5,0.85,20.0,18.0,37.9,0.0
2016,9,27,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,165.0,18.0,1.65,17.5,37.5,14.09,1.19
2016,9,28,7,0,330.0,36.0,1.9,18.0,75.0,28.55,18.52
2016,9,28,7,15,423.0,46.5,1.85,18.5,125.0,35.3,25.09
2016,9,28,7,30,516.0,57.0,1.8,19.0,175.0,41.71,31.0
2016,9,28,7,45,576.0,63.5,1.8,20.0,229.0,70.75,38.8
2016,9,28,8,0,636.0,70.0,1.8,21.0,283.0,122.19,68.88
2016,9,28,8,15,675.0,75.5,1.65,21.5,337.0,176.58,110.56
2016,9,28,8,30,714.0,81.0,1.5,22.0,391.0,238.22,161.76
2016,9,28,8,45,742.0,85.0,1.35,23.0,442.5,296.31,210.92
2016,9,28,9,0,770.0,89.0,1.2,24.0,494.0,356.89,260.97
2016,9,28,9,15,789.5,92.0,1.15,24.0,541.0,415.19,309.12
2016,9,28,9,30,809.0,95.0,1.1,24.0,588.0,474.35,356.25
2016,9,28,9,45,824.0,97.5,1.05,24.5,629.5,531.2,399.25
2016,9,28,10,0,839.0,100.0,1.0,25.0,671.0,587.92,440.36
2016,9,28,10,15,849.5,101.5,0.95,25.5,706.0,639.52,476.31
2016,9,28,10,30,860.0,103.0,0.9,26.0,741.0,689.79,510.01
2016,9,28,10,45,867.5,104.5,0.9,26.5,768.5,736.33,539.5
2016,9,28,11,0,875.0,106.0,0.9,27.0,796.0,780.82,566.4
2016,9,28,11,15,880.0,107.0,0.9,27.0,815.5,820.51,590.94
2016,9,28,11,30,885.0,108.0,0.9,27.0,835.0,857.55,613.62
2016,9,28,11,45,893.5,105.0,0.95,27.5,847.5,890.69,633.27
2016,9,28,12,0,902.0,102.0,1.0,28.0,860.0,920.91,651.03
2016,9,28,12,15,902.5,102.0,1.0,28.0,862.0,943.81,664.71
2016,9,28,12,30,903.0,102.0,1.0,28.0,864.0,963.16,676.33
2016,9,28,12,45,902.0,101.5,1.05,28.0,858.0,976.91,685.54
2016,9,28,13,0,901.0,101.0,1.1,28.0,852.0,986.92,692.66
2016,9,28,13,15,897.5,100.0,1.1,28.0,837.0,990.16,694.95
2016,9,28,13,30,894.0,99.0,1.1,28.0,822.0,989.57,695.13
2016,9,28,13,45,889.5,97.5,1.15,28.5,799.0,983.64,691.73
2016,9,28,14,0,885.0,96.0,1.2,29.0,776.0,973.96,686.22
2016,9,28,14,15,877.0,94.5,1.2,29.0,745.0,957.23,677.04
2016,9,28,14,30,869.0,93.0,1.2,29.0,714.0,937.02,665.86
2016,9,28,14,45,859.0,90.5,1.2,29.0,676.5,910.46,650.76
2016,9,28,15,0,849.0,88.0,1.2,29.0,639.0,880.79,633.73
2016,9,28,15,15,833.5,85.5,1.15,29.0,595.0,843.38,610.97
2016,9,28,15,30,818.0,83.0,1.1,29.0,551.0,810.63,591.19
2016,9,28,15,45,798.5,79.0,1.1,29.0,502.0,763.41,562.25
2016,9,28,16,0,779.0,75.0,1.1,29.0,453.0,714.65,531.86
2016,9,28,16,15,749.5,71.5,1.05,28.5,400.0,657.87,495.73
2016,9,28,16,30,720.0,68.0,1.0,28.0,347.0,601.04,458.54
2016,9,28,16,45,677.5,62.5,0.95,28.0,292.5,533.66,410.28
2016,9,28,17,0,635.0,57.0,0.9,28.0,238.0,471.47,363.32
2016,9,28,17,15,566.5,50.0,0.85,27.0,184.5,392.93,303.21
2016,9,28,17,30,498.0,43.0,0.8,26.0,131.0,320.4,244.57
2016,9,28,17,45,380.0,32.0,0.8,25.5,84.5,227.96,167.42
2016,9,28,18,0,262.0,21.0,0.8,25.0,38.0,141.25,57.03
2016,9,28,18,15,131.0,10.5,0.8,24.5,19.0,52.8,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.8,16.5,39.5,12.81,0.0
2016,9,29,7,0,395.0,33.0,4.0,17.0,79.0,25.91,16.29
2016,9,29,7,15,489.0,42.5,4.0,17.5,131.5,31.95,22.25
2016,9,29,7,30,583.0,52.0,4.0,18.0,184.0,37.72,27.59
2016,9,29,7,45,639.0,58.5,4.0,18.5,240.0,69.4,36.29
2016,9,29,8,0,695.0,65.0,4.0,19.0,296.0,127.56,71.54
2016,9,29,8,15,732.5,69.5,4.05,19.5,351.5,184.18,115.66
2016,9,29,8,30,770.0,74.0,4.1,20.0,407.0,245.0,167.66
2016,9,29,8,45,796.5,77.5,4.2,20.5,459.5,305.57,221.17
2016,9,29,9,0,823.0,81.0,4.3,21.0,512.0,368.35,276.04
2016,9,29,9,15,841.5,84.0,4.3,21.5,560.5,429.24,328.19
2016,9,29,9,30,860.0,87.0,4.3,22.0,609.0,492.21,380.22
2016,9,29,9,45,874.5,89.0,4.35,23.0,651.5,550.42,426.28
2016,9,29,10,0,889.0,91.0,4.4,24.0,694.0,608.15,470.28
2016,9,29,10,15,899.0,93.0,4.4,24.0,730.0,662.26,511.9
