Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,909.0,95.0,4.4,24.0,766.0,714.89,551.41
2016,9,29,10,45,916.0,96.0,4.4,24.5,794.0,762.62,583.72
2016,9,29,11,0,923.0,97.0,4.4,25.0,822.0,808.08,613.59
2016,9,29,11,15,928.0,98.0,4.4,25.0,842.0,849.45,641.51
2016,9,29,11,30,933.0,99.0,4.4,25.0,862.0,887.98,667.31
2016,9,29,11,45,935.0,99.5,4.45,25.5,873.0,920.37,687.7
2016,9,29,12,0,937.0,100.0,4.5,26.0,884.0,949.39,705.75
2016,9,29,12,15,938.0,100.0,4.5,26.0,886.5,973.46,721.61
2016,9,29,12,30,939.0,100.0,4.5,26.0,889.0,993.86,735.12
2016,9,29,12,45,938.0,99.5,4.5,26.5,882.5,1008.06,743.13
2016,9,29,13,0,937.0,99.0,4.5,27.0,876.0,1018.37,748.71
2016,9,29,13,15,933.5,98.5,4.45,27.0,860.5,1022.31,751.43
2016,9,29,13,30,930.0,98.0,4.4,27.0,845.0,1022.28,751.73
2016,9,29,13,45,925.0,96.5,4.4,27.0,821.5,1015.73,748.2
2016,9,29,14,0,920.0,95.0,4.4,27.0,798.0,1005.28,742.28
2016,9,29,14,15,912.0,93.5,4.35,26.5,766.0,988.14,733.24
2016,9,29,14,30,904.0,92.0,4.3,26.0,734.0,967.38,721.87
2016,9,29,14,45,889.5,91.5,4.3,26.0,694.5,938.28,703.77
2016,9,29,15,0,875.0,91.0,4.3,26.0,655.0,906.19,683.64
2016,9,29,15,15,859.5,88.5,4.2,26.0,609.5,868.12,658.84
2016,9,29,15,30,844.0,86.0,4.1,26.0,564.0,834.67,637.19
2016,9,29,15,45,824.5,82.0,4.05,26.0,514.0,786.58,605.21
2016,9,29,16,0,805.0,78.0,4.0,26.0,464.0,736.86,571.67
2016,9,29,16,15,774.5,74.0,3.65,25.0,409.5,677.68,531.71
2016,9,29,16,30,744.0,70.0,3.3,24.0,355.0,618.45,490.61
2016,9,29,16,45,701.0,64.0,3.0,23.5,299.0,549.07,438.28
2016,9,29,17,0,658.0,58.0,2.7,23.0,243.0,481.66,385.02
2016,9,29,17,15,586.5,50.5,2.5,22.0,187.5,403.27,321.59
2016,9,29,17,30,515.0,43.0,2.3,21.0,132.0,327.68,257.52
2016,9,29,17,45,390.5,31.5,2.1,20.5,84.0,231.2,173.46
2016,9,29,18,0,266.0,20.0,1.9,20.0,36.0,139.82,40.79
2016,9,29,18,15,133.0,10.0,1.9,19.5,18.0,52.7,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.5,2.4,13.5,39.5,12.88,0.0
2016,9,30,7,0,403.0,33.0,2.6,14.0,79.0,26.03,16.58
2016,9,30,7,15,498.5,42.5,2.55,14.5,132.0,32.08,22.66
2016,9,30,7,30,594.0,52.0,2.5,15.0,185.0,37.85,28.09
2016,9,30,7,45,651.0,58.0,2.5,15.5,241.5,69.64,36.63
2016,9,30,8,0,708.0,64.0,2.5,16.0,298.0,128.18,72.29
2016,9,30,8,15,745.5,68.5,2.35,16.5,354.0,185.59,117.34
2016,9,30,8,30,783.0,73.0,2.2,17.0,410.0,247.2,170.18
2016,9,30,8,45,808.5,77.0,2.05,18.0,463.0,308.69,223.95
2016,9,30,9,0,834.0,81.0,1.9,19.0,516.0,372.26,278.28
2016,9,30,9,15,852.0,84.0,1.9,19.5,564.0,433.54,330.05
2016,9,30,9,30,870.0,87.0,1.9,20.0,612.0,496.78,381.4
2016,9,30,9,45,882.5,89.5,1.9,20.5,654.5,554.9,427.11
2016,9,30,10,0,895.0,92.0,1.9,21.0,697.0,612.31,470.6
2016,9,30,10,15,904.5,93.5,1.85,21.0,732.5,665.88,510.48
2016,9,30,10,30,914.0,95.0,1.8,21.0,768.0,717.87,548.0
2016,9,30,10,45,920.5,96.5,1.8,21.5,795.5,765.88,579.34
2016,9,30,11,0,927.0,98.0,1.8,22.0,823.0,811.57,608.19
2016,9,30,11,15,931.5,99.0,1.75,22.0,842.5,852.62,634.22
2016,9,30,11,30,936.0,100.0,1.7,22.0,862.0,890.78,658.05
2016,9,30,11,45,941.0,98.5,1.7,22.5,873.5,923.72,677.54
2016,9,30,12,0,946.0,97.0,1.7,23.0,885.0,953.4,694.82
2016,9,30,12,15,946.0,97.0,1.7,23.0,887.0,976.65,709.28
2016,9,30,12,30,946.0,97.0,1.7,23.0,889.0,996.15,721.48
2016,9,30,12,45,945.0,96.5,1.75,23.5,882.0,1010.33,729.71
2016,9,30,13,0,944.0,96.0,1.8,24.0,875.0,1020.59,735.62
2016,9,30,13,15,940.0,95.0,1.8,24.0,859.0,1023.43,737.76
2016,9,30,13,30,936.0,94.0,1.8,24.0,843.0,1022.25,737.62
2016,9,30,13,45,930.5,93.0,1.85,24.5,819.0,1015.65,733.49
2016,9,30,14,0,925.0,92.0,1.9,25.0,795.0,1005.14,727.07
2016,9,30,14,15,916.5,90.5,1.9,25.0,762.5,987.37,716.97
2016,9,30,14,30,908.0,89.0,1.9,25.0,730.0,965.98,704.69
2016,9,30,14,45,895.5,87.5,1.95,25.0,690.5,937.42,688.41
2016,9,30,15,0,883.0,86.0,2.0,25.0,651.0,905.75,670.04
2016,9,30,15,15,867.0,83.5,2.0,24.5,605.5,866.94,647.53
2016,9,30,15,30,851.0,81.0,2.0,24.0,560.0,825.71,623.09
2016,9,30,15,45,829.0,78.0,2.0,24.0,509.5,783.53,596.41
2016,9,30,16,0,807.0,75.0,2.0,24.0,459.0,732.92,563.36
2016,9,30,16,15,776.5,71.0,1.8,23.5,404.5,673.72,523.16
2016,9,30,16,30,746.0,67.0,1.6,23.0,350.0,614.47,481.97
2016,9,30,16,45,700.5,62.0,1.45,23.0,293.5,544.69,429.64
2016,9,30,17,0,655.0,57.0,1.3,23.0,237.0,477.08,376.58
2016,9,30,17,15,582.0,49.5,1.2,22.0,182.0,398.21,313.96
2016,9,30,17,30,509.0,42.0,1.1,21.0,127.0,322.34,250.64
2016,9,30,17,45,381.5,30.5,1.05,20.5,80.0,225.3,166.75
2016,9,30,18,0,254.0,19.0,1.0,20.0,33.0,132.34,15.33
2016,9,30,18,15,127.0,9.5,1.0,19.5,16.5,50.01,0.0
2016,9,30,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,45,36.5,19.0,0.6,16.0,23.0,16.67,0.0
2016,10,1,7,0,73.0,38.0,0.6,16.0,46.0,32.34,21.73
2016,10,1,7,15,96.0,61.0,0.75,16.5,78.5,50.45,38.47
2016,10,1,7,30,119.0,84.0,0.9,17.0,111.0,68.02,54.28
2016,10,1,7,45,133.5,107.5,1.05,17.5,145.5,93.46,69.54
2016,10,1,8,0,148.0,131.0,1.2,18.0,180.0,125.59,93.06
2016,10,1,8,15,96.0,150.0,1.15,18.5,184.0,145.09,110.62
2016,10,1,8,30,44.0,169.0,1.1,19.0,188.0,159.65,124.22
2016,10,1,8,45,159.5,193.5,1.05,19.5,274.5,218.48,167.64
2016,10,1,9,0,275.0,218.0,1.0,20.0,361.0,292.65,223.61
2016,10,1,9,15,311.5,233.5,1.0,20.5,410.0,341.26,261.03
2016,10,1,9,30,348.0,249.0,1.0,21.0,459.0,393.71,300.82
2016,10,1,9,45,321.0,276.0,1.0,21.5,480.0,426.75,325.19
2016,10,1,10,0,294.0,303.0,1.0,22.0,501.0,456.68,346.43
2016,10,1,10,15,407.5,281.5,0.95,22.5,571.0,529.82,399.6
2016,10,1,10,30,521.0,260.0,0.9,23.0,641.0,610.32,456.33
2016,10,1,10,45,302.5,314.5,0.9,23.5,538.0,527.32,393.51
2016,10,1,11,0,84.0,369.0,0.9,24.0,435.0,418.94,311.63
2016,10,1,11,15,492.5,237.5,0.85,24.0,636.0,641.93,478.45
2016,10,1,11,30,901.0,106.0,0.8,24.0,837.0,866.87,628.01
2016,10,1,11,45,906.0,105.5,0.8,24.5,848.5,899.75,644.19
2016,10,1,12,0,911.0,105.0,0.8,25.0,860.0,929.51,660.87
2016,10,1,12,15,571.0,259.5,0.75,25.0,733.5,810.57,581.79
2016,10,1,12,30,231.0,414.0,0.7,25.0,607.0,643.75,463.86
2016,10,1,12,45,288.5,397.0,0.65,25.5,635.5,699.23,502.59
2016,10,1,13,0,346.0,380.0,0.6,26.0,664.0,743.58,531.03
2016,10,1,13,15,406.5,346.5,0.55,26.0,674.5,772.02,550.44
2016,10,1,13,30,467.0,313.0,0.5,26.0,685.0,811.17,576.4
2016,10,1,13,45,391.0,330.5,0.5,26.0,635.5,746.11,533.2
2016,10,1,14,0,315.0,348.0,0.5,26.0,586.0,692.96,498.02
2016,10,1,14,15,182.0,325.5,0.6,26.0,461.5,526.16,385.79
2016,10,1,14,30,49.0,303.0,0.7,26.0,337.0,361.51,268.67
2016,10,1,14,45,214.0,282.0,0.8,26.0,420.0,505.73,379.28
2016,10,1,15,0,379.0,261.0,0.9,26.0,503.0,642.22,478.17
2016,10,1,15,15,197.5,230.0,1.0,25.5,355.5,426.01,323.81
2016,10,1,15,30,16.0,199.0,1.1,25.0,208.0,209.3,159.57
2016,10,1,15,45,42.0,198.0,1.2,25.0,218.5,242.68,187.61
2016,10,1,16,0,68.0,197.0,1.3,25.0,229.0,263.94,205.29
2016,10,1,16,15,63.0,174.0,1.25,24.5,201.0,233.83,182.76
2016,10,1,16,30,58.0,151.0,1.2,24.0,173.0,203.9,160.08
2016,10,1,16,45,51.0,127.0,1.2,24.0,144.0,171.58,134.65
2016,10,1,17,0,44.0,103.0,1.2,24.0,115.0,139.58,108.88
2016,10,1,17,15,31.5,80.0,1.1,23.0,87.5,106.25,81.63
2016,10,1,17,30,19.0,57.0,1.0,22.0,60.0,73.63,54.36
2016,10,1,17,45,9.5,35.5,0.95,21.0,37.0,41.09,26.54
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,129.5,19.0,0.85,15.5,33.5,14.99,0.0
2016,10,2,7,0,259.0,38.0,0.9,16.0,67.0,29.62,19.33
2016,10,2,7,15,353.5,52.5,0.95,16.5,116.5,40.0,29.35
2016,10,2,7,30,448.0,67.0,1.0,17.0,166.0,51.16,39.54
2016,10,2,7,45,510.0,77.5,1.1,17.5,220.0,80.83,49.32
2016,10,2,8,0,572.0,88.0,1.2,18.0,274.0,131.68,80.21
2016,10,2,8,15,615.5,95.5,1.15,19.0,328.5,184.52,120.41
2016,10,2,8,30,659.0,103.0,1.1,20.0,383.0,242.53,168.0
2016,10,2,8,45,688.5,109.5,1.1,21.0,435.0,300.35,216.64
2016,10,2,9,0,718.0,116.0,1.1,22.0,487.0,360.97,266.63
2016,10,2,9,15,740.5,121.0,1.15,22.5,535.0,419.8,314.64
2016,10,2,9,30,763.0,126.0,1.2,23.0,583.0,479.95,362.08
2016,10,2,9,45,777.5,130.5,1.25,23.5,624.5,536.45,405.31
2016,10,2,10,0,792.0,135.0,1.3,24.0,666.0,593.53,447.46
2016,10,2,10,15,804.5,138.0,1.3,24.5,701.5,646.24,484.87
2016,10,2,10,30,817.0,141.0,1.3,25.0,737.0,698.01,520.43
2016,10,2,10,45,824.0,144.0,1.35,25.5,764.5,744.6,551.88
2016,10,2,11,0,831.0,147.0,1.4,26.0,792.0,789.25,580.51
2016,10,2,11,15,837.0,148.5,1.4,26.0,811.5,829.45,605.94
2016,10,2,11,30,843.0,150.0,1.4,26.0,831.0,867.19,629.59
2016,10,2,11,45,882.0,129.5,1.45,26.5,850.5,902.51,650.91
2016,10,2,12,0,921.0,109.0,1.5,27.0,870.0,941.64,674.52
2016,10,2,12,15,921.0,109.0,1.5,27.0,871.5,964.26,688.21
2016,10,2,12,30,921.0,109.0,1.5,27.0,873.0,983.24,699.86
2016,10,2,12,45,919.5,109.0,1.5,27.5,866.0,997.07,707.02
2016,10,2,13,0,918.0,109.0,1.5,28.0,859.0,1007.09,711.97
2016,10,2,13,15,914.0,108.0,1.5,28.0,843.5,1009.74,713.96
2016,10,2,13,30,910.0,107.0,1.5,28.0,828.0,1008.49,713.78
2016,10,2,13,45,903.0,106.0,1.5,28.0,803.5,1000.48,709.61
2016,10,2,14,0,896.0,105.0,1.5,28.0,779.0,988.69,703.31
2016,10,2,14,15,887.0,103.5,1.5,28.0,746.5,970.77,693.33
2016,10,2,14,30,878.0,102.0,1.5,28.0,714.0,949.36,681.31
2016,10,2,14,45,857.0,103.5,1.55,28.0,673.0,925.03,668.16
2016,10,2,15,0,836.0,105.0,1.6,28.0,632.0,890.0,648.04
2016,10,2,15,15,818.0,101.5,1.6,27.5,586.5,849.33,624.75
2016,10,2,15,30,800.0,98.0,1.6,27.0,541.0,806.42,599.63
2016,10,2,15,45,776.0,94.0,1.6,27.0,490.5,756.13,567.85
2016,10,2,16,0,752.0,90.0,1.6,27.0,440.0,704.62,534.65
2016,10,2,16,15,717.5,84.5,1.5,26.5,386.0,646.68,496.34
2016,10,2,16,30,683.0,79.0,1.4,26.0,332.0,585.61,454.02
2016,10,2,16,45,633.5,72.0,1.3,25.5,276.5,514.06,401.45
2016,10,2,17,0,584.0,65.0,1.2,25.0,221.0,445.37,348.78
2016,10,2,17,15,505.5,55.5,1.15,24.0,167.5,361.45,282.72
2016,10,2,17,30,427.0,46.0,1.1,23.0,114.0,284.54,219.03
2016,10,2,17,45,297.0,32.0,1.05,22.5,70.0,188.84,135.79
2016,10,2,18,0,167.0,18.0,1.0,22.0,26.0,95.16,0.0
2016,10,2,18,15,83.5,9.0,1.0,21.5,13.0,8.58,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,106.0,20.0,0.7,17.5,31.5,15.84,0.0
2016,10,3,7,0,212.0,40.0,0.8,18.0,63.0,31.26,20.42
2016,10,3,7,15,307.0,55.5,0.9,18.5,111.0,42.38,31.11
2016,10,3,7,30,402.0,71.0,1.0,19.0,159.0,53.0,40.78
2016,10,3,7,45,470.0,81.5,1.1,20.0,212.5,81.71,50.56
2016,10,3,8,0,538.0,92.0,1.2,21.0,266.0,131.8,80.77
2016,10,3,8,15,582.5,100.0,1.35,21.5,319.0,183.06,119.54
2016,10,3,8,30,627.0,108.0,1.5,22.0,372.0,239.65,165.95
2016,10,3,8,45,661.5,113.0,1.65,23.0,423.5,295.61,212.88
2016,10,3,9,0,696.0,118.0,1.8,24.0,475.0,355.0,262.02
2016,10,3,9,15,719.0,122.5,1.85,24.5,522.0,412.25,308.94
2016,10,3,9,30,742.0,127.0,1.9,25.0,569.0,470.91,355.49
2016,10,3,9,45,759.5,130.5,1.95,25.5,610.5,526.83,398.59
2016,10,3,10,0,777.0,134.0,2.0,26.0,652.0,583.66,440.91
2016,10,3,10,15,464.5,243.0,2.05,26.0,557.5,530.05,400.16
2016,10,3,10,30,152.0,352.0,2.1,26.0,463.0,440.17,330.62
2016,10,3,10,45,238.5,354.0,2.15,26.5,535.0,514.72,385.76
2016,10,3,11,0,325.0,356.0,2.2,27.0,607.0,601.49,447.47
2016,10,3,11,15,315.5,368.5,2.2,27.0,617.5,622.85,461.41
2016,10,3,11,30,306.0,381.0,2.2,27.0,628.0,642.65,474.56
2016,10,3,11,45,575.5,262.0,2.25,27.5,733.0,777.5,573.03
2016,10,3,12,0,845.0,143.0,2.3,28.0,838.0,914.38,664.5
2016,10,3,12,15,845.5,143.0,2.3,28.0,840.0,936.57,677.46
2016,10,3,12,30,846.0,143.0,2.3,28.0,842.0,955.38,689.38
2016,10,3,12,45,848.0,140.5,2.35,28.5,836.0,969.44,697.49
2016,10,3,13,0,850.0,138.0,2.4,29.0,830.0,979.93,703.46
2016,10,3,13,15,845.5,137.0,2.4,29.0,814.5,982.14,705.24
2016,10,3,13,30,841.0,136.0,2.4,29.0,799.0,980.65,704.89
2016,10,3,13,45,836.0,133.5,2.45,29.0,775.5,973.34,701.49
2016,10,3,14,0,831.0,131.0,2.5,29.0,752.0,962.4,695.94
2016,10,3,14,15,821.0,128.5,2.5,29.0,720.5,943.17,684.7
2016,10,3,14,30,811.0,126.0,2.5,29.0,689.0,920.63,671.45
2016,10,3,14,45,791.0,125.5,2.5,29.0,649.0,888.0,651.61
2016,10,3,15,0,771.0,125.0,2.5,29.0,609.0,852.83,630.05
2016,10,3,15,15,751.5,121.0,2.5,28.5,564.5,816.74,608.94
2016,10,3,15,30,732.0,117.0,2.5,28.0,520.0,774.06,582.99
2016,10,3,15,45,705.0,112.0,2.5,28.0,470.0,722.53,549.31
2016,10,3,16,0,678.0,107.0,2.5,28.0,420.0,670.26,514.49
2016,10,3,16,15,641.0,100.5,2.3,27.5,367.5,608.55,471.68
2016,10,3,16,30,604.0,94.0,2.1,27.0,315.0,547.69,427.48
2016,10,3,16,45,551.5,85.0,1.9,26.5,261.0,475.36,373.13
2016,10,3,17,0,499.0,76.0,1.7,26.0,207.0,406.21,319.17
2016,10,3,17,15,420.0,63.5,1.55,25.0,155.5,322.82,252.68
2016,10,3,17,30,341.0,51.0,1.4,24.0,104.0,246.8,189.43
2016,10,3,17,45,223.5,34.0,1.25,23.5,62.5,159.13,112.2
2016,10,3,18,0,106.0,17.0,1.1,23.0,21.0,55.42,0.0
2016,10,3,18,15,53.0,8.5,1.15,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.25,20.5,28.5,17.03,0.0
2016,10,4,7,0,148.0,41.0,2.4,21.0,57.0,33.2,21.55
2016,10,4,7,15,241.5,58.5,2.55,21.5,102.5,44.76,32.66
2016,10,4,7,30,335.0,76.0,2.7,22.0,148.0,56.86,43.54
2016,10,4,7,45,415.5,85.5,2.85,23.0,201.0,82.64,52.11
2016,10,4,8,0,496.0,95.0,3.0,24.0,254.0,128.96,79.44
2016,10,4,8,15,255.5,123.0,3.2,24.0,205.5,148.42,104.73
2016,10,4,8,30,15.0,151.0,3.4,24.0,157.0,139.99,107.75
2016,10,4,8,45,38.5,183.0,3.6,24.5,201.5,175.33,134.82
2016,10,4,9,0,62.0,215.0,3.8,25.0,246.0,215.87,165.88
2016,10,4,9,15,63.5,236.0,3.75,25.0,270.5,241.04,185.33
2016,10,4,9,30,65.0,257.0,3.7,25.0,295.0,266.5,204.81
2016,10,4,9,45,64.5,275.5,3.65,25.5,316.0,288.96,221.3
2016,10,4,10,0,64.0,294.0,3.6,26.0,337.0,311.43,237.56
2016,10,4,10,15,40.5,274.0,3.55,26.0,301.5,283.38,215.71
2016,10,4,10,30,17.0,254.0,3.5,26.0,266.0,249.14,189.06
2016,10,4,10,45,153.5,309.0,3.45,26.5,426.5,410.42,312.31
2016,10,4,11,0,290.0,364.0,3.4,27.0,587.0,582.78,437.95
2016,10,4,11,15,546.0,256.0,3.4,27.0,688.5,702.48,528.15
2016,10,4,11,30,802.0,148.0,3.4,27.0,790.0,829.63,619.2
2016,10,4,11,45,826.0,135.5,3.4,27.5,804.5,864.36,640.23
2016,10,4,12,0,850.0,123.0,3.4,28.0,819.0,890.85,656.23
2016,10,4,12,15,850.5,123.5,3.35,28.0,820.5,912.8,670.24
2016,10,4,12,30,851.0,124.0,3.3,28.0,822.0,931.42,682.11
2016,10,4,12,45,588.5,252.0,3.3,28.0,733.5,844.67,622.48
2016,10,4,13,0,326.0,380.0,3.3,28.0,645.0,724.01,533.34
2016,10,4,13,15,583.0,249.5,3.25,28.0,711.5,853.12,630.23
2016,10,4,13,30,840.0,119.0,3.2,28.0,778.0,951.0,696.39
2016,10,4,13,45,835.5,116.5,3.15,28.5,755.0,943.87,689.93
2016,10,4,14,0,831.0,114.0,3.1,29.0,732.0,941.58,687.7
2016,10,4,14,15,821.5,112.0,3.05,29.0,700.5,923.24,676.38
2016,10,4,14,30,812.0,110.0,3.0,29.0,669.0,901.63,663.12
2016,10,4,14,45,792.0,110.0,2.95,29.5,630.0,869.6,641.7
2016,10,4,15,0,772.0,110.0,2.9,30.0,591.0,835.08,618.7
2016,10,4,15,15,753.0,107.0,2.8,30.0,547.0,795.76,593.33
2016,10,4,15,30,734.0,104.0,2.7,30.0,503.0,758.41,569.16
2016,10,4,15,45,531.0,141.0,2.6,30.0,415.5,608.41,464.2
2016,10,4,16,0,328.0,178.0,2.5,30.0,328.0,465.23,357.79
2016,10,4,16,15,317.5,156.0,2.2,29.5,286.0,420.24,325.93
2016,10,4,16,30,307.0,134.0,1.9,29.0,244.0,374.94,292.49
2016,10,4,16,45,403.0,101.0,1.65,28.5,220.5,394.9,308.73
2016,10,4,17,0,499.0,68.0,1.4,28.0,197.0,396.17,308.74
2016,10,4,17,15,416.5,57.5,1.3,27.0,147.0,313.58,242.97
2016,10,4,17,30,334.0,47.0,1.2,26.0,97.0,237.55,180.23
2016,10,4,17,45,209.0,31.0,1.1,25.5,57.5,148.62,101.72
2016,10,4,18,0,84.0,15.0,1.0,25.0,18.0,45.17,0.0
2016,10,4,18,15,42.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,108.0,18.5,1.5,21.5,29.5,14.67,0.0
2016,10,5,7,0,216.0,37.0,1.7,22.0,59.0,28.92,17.86
2016,10,5,7,15,318.5,50.5,1.9,22.5,106.5,38.55,27.22
2016,10,5,7,30,421.0,64.0,2.1,23.0,154.0,48.87,36.5
2016,10,5,7,45,496.5,71.5,2.35,24.0,207.5,75.32,43.89
2016,10,5,8,0,572.0,79.0,2.6,25.0,261.0,124.04,72.02
2016,10,5,8,15,616.0,85.5,2.6,25.5,314.0,175.99,111.09
2016,10,5,8,30,660.0,92.0,2.6,26.0,367.0,233.07,157.8
2016,10,5,8,45,699.5,94.0,2.65,26.5,419.5,289.6,205.46
2016,10,5,9,0,739.0,96.0,2.7,27.0,472.0,352.19,257.53
2016,10,5,9,15,760.5,99.5,2.65,27.0,518.5,409.68,305.43
2016,10,5,9,30,782.0,103.0,2.6,27.0,565.0,468.29,352.81
2016,10,5,9,45,800.5,105.0,2.55,27.5,606.5,524.68,396.37
2016,10,5,10,0,819.0,107.0,2.5,28.0,648.0,581.21,438.49
2016,10,5,10,15,830.0,109.0,2.45,28.5,682.0,632.86,475.7
2016,10,5,10,30,841.0,111.0,2.4,29.0,716.0,683.32,510.85
2016,10,5,10,45,849.5,112.0,2.4,29.5,743.0,727.13,540.18
2016,10,5,11,0,858.0,113.0,2.4,30.0,770.0,770.68,567.59
2016,10,5,11,15,863.0,114.0,2.35,30.0,788.5,809.27,592.13
2016,10,5,11,30,868.0,115.0,2.3,30.0,807.0,845.23,614.74
2016,10,5,11,45,874.5,113.5,2.3,30.5,818.5,877.12,633.66
2016,10,5,12,0,881.0,112.0,2.3,31.0,830.0,906.07,650.57
2016,10,5,12,15,881.5,112.0,2.25,31.0,831.5,928.02,663.81
2016,10,5,12,30,882.0,112.0,2.2,31.0,833.0,946.5,674.92
2016,10,5,12,45,881.0,111.0,2.2,31.5,826.0,958.94,681.42
2016,10,5,13,0,880.0,110.0,2.2,32.0,819.0,967.72,685.77
2016,10,5,13,15,875.5,109.0,2.2,32.0,803.0,969.42,687.22
2016,10,5,13,30,871.0,108.0,2.2,32.0,787.0,967.4,686.54
2016,10,5,13,45,865.5,106.5,2.25,32.0,763.5,960.17,683.27
2016,10,5,14,0,860.0,105.0,2.3,32.0,740.0,949.31,677.87
2016,10,5,14,15,850.5,103.0,2.3,32.0,708.5,930.56,667.1
2016,10,5,14,30,841.0,101.0,2.3,32.0,677.0,908.49,654.32
2016,10,5,14,45,828.5,98.0,2.35,32.0,638.5,887.19,642.54
2016,10,5,15,0,816.0,95.0,2.4,32.0,600.0,855.01,623.59
2016,10,5,15,15,798.0,92.5,2.4,31.5,555.5,816.0,600.85
2016,10,5,15,30,780.0,90.0,2.4,31.0,511.0,774.87,576.36
2016,10,5,15,45,756.0,85.5,2.45,31.0,462.0,724.72,544.37
2016,10,5,16,0,732.0,81.0,2.5,31.0,413.0,673.49,510.97
2016,10,5,16,15,697.0,76.5,2.3,30.5,360.5,616.84,472.68
2016,10,5,16,30,662.0,72.0,2.1,30.0,308.0,557.85,430.91
2016,10,5,16,45,611.0,65.5,1.95,29.5,254.0,487.33,378.45
2016,10,5,17,0,560.0,59.0,1.8,29.0,200.0,419.97,326.2
2016,10,5,17,15,476.5,50.0,1.6,28.0,149.0,335.96,259.38
2016,10,5,17,30,393.0,41.0,1.4,27.0,98.0,259.69,195.88
2016,10,5,17,45,254.0,27.5,1.25,26.5,57.5,164.14,109.41
2016,10,5,18,0,115.0,14.0,1.1,26.0,17.0,55.33,0.0
2016,10,5,18,15,57.5,7.0,1.15,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.35,22.5,29.0,14.28,0.0
2016,10,6,7,0,220.0,36.0,1.5,23.0,58.0,28.16,17.03
2016,10,6,7,15,325.0,49.0,1.65,23.5,105.0,37.43,26.12
2016,10,6,7,30,430.0,62.0,1.8,24.0,152.0,47.21,34.91
2016,10,6,7,45,526.5,65.0,1.95,24.5,208.0,70.96,39.5
2016,10,6,8,0,623.0,68.0,2.1,25.0,264.0,119.9,66.56
2016,10,6,8,15,665.0,73.5,2.1,25.5,318.0,173.75,107.2
2016,10,6,8,30,707.0,79.0,2.1,26.0,372.0,232.36,155.43
2016,10,6,8,45,458.5,149.5,2.15,26.5,349.0,267.27,193.92
2016,10,6,9,0,210.0,220.0,2.2,27.0,326.0,272.25,204.66
2016,10,6,9,15,516.0,154.0,2.2,27.5,448.0,355.79,266.21
2016,10,6,9,30,822.0,88.0,2.2,28.0,570.0,472.4,353.84
2016,10,6,9,45,431.5,180.5,2.2,28.5,435.0,399.6,301.52
2016,10,6,10,0,41.0,273.0,2.2,29.0,300.0,279.02,208.98
2016,10,6,10,15,42.5,286.5,2.2,29.0,316.0,296.66,222.22
2016,10,6,10,30,44.0,300.0,2.2,29.0,332.0,314.49,235.05
2016,10,6,10,45,475.0,194.5,2.25,29.5,556.0,540.2,406.88
2016,10,6,11,0,906.0,89.0,2.3,30.0,780.0,782.16,576.34
2016,10,6,11,15,910.5,90.0,2.35,30.0,798.5,821.83,600.52
2016,10,6,11,30,915.0,91.0,2.4,30.0,817.0,858.67,624.37
2016,10,6,11,45,627.5,234.0,2.45,30.5,735.0,795.61,579.49
2016,10,6,12,0,340.0,377.0,2.5,31.0,653.0,695.12,503.95
2016,10,6,12,15,260.5,393.0,2.5,31.0,604.5,651.39,473.03
2016,10,6,12,30,181.0,409.0,2.5,31.0,556.0,592.47,430.98
2016,10,6,12,45,298.0,375.0,2.55,31.5,615.0,684.66,497.12
2016,10,6,13,0,415.0,341.0,2.6,32.0,674.0,766.54,554.15
2016,10,6,13,15,332.0,358.5,2.6,32.0,622.0,711.88,515.24
2016,10,6,13,30,249.0,376.0,2.6,32.0,570.0,641.85,466.53
2016,10,6,13,45,572.5,232.0,2.6,32.0,658.0,823.88,599.57
2016,10,6,14,0,896.0,88.0,2.6,32.0,746.0,962.62,690.53
2016,10,6,14,15,887.0,86.5,2.6,32.0,714.5,944.3,678.65
2016,10,6,14,30,878.0,85.0,2.6,32.0,683.0,922.53,666.03
2016,10,6,14,45,848.5,90.5,2.6,32.0,641.0,887.07,644.54
2016,10,6,15,0,819.0,96.0,2.6,32.0,599.0,857.11,626.67
2016,10,6,15,15,800.5,93.0,2.6,31.5,554.0,816.99,603.07
2016,10,6,15,30,782.0,90.0,2.6,31.0,509.0,774.77,577.73
2016,10,6,15,45,754.0,87.0,2.6,31.0,459.0,723.16,544.29
2016,10,6,16,0,726.0,84.0,2.6,31.0,409.0,670.73,509.67
2016,10,6,16,15,689.0,79.0,2.4,30.5,356.0,612.66,470.27
2016,10,6,16,30,652.0,74.0,2.2,30.0,303.0,552.07,426.97
2016,10,6,16,45,592.5,68.0,2.05,29.5,248.5,477.36,371.14
2016,10,6,17,0,533.0,62.0,1.9,29.0,194.0,406.58,316.05
2016,10,6,17,15,446.5,52.0,1.75,28.0,143.5,321.29,248.12
2016,10,6,17,30,360.0,42.0,1.6,27.0,93.0,244.05,183.77
2016,10,6,17,45,218.0,27.0,1.45,26.5,54.0,146.3,94.06
2016,10,6,18,0,76.0,12.0,1.3,26.0,15.0,39.01,0.0
2016,10,6,18,15,38.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,6,45,134.5,16.0,0.85,22.5,29.0,12.67,0.0
2016,10,7,7,0,269.0,32.0,1.0,23.0,58.0,25.85,15.04
2016,10,7,7,15,375.0,43.5,1.1,23.5,106.0,33.68,22.93
2016,10,7,7,30,481.0,55.0,1.2,24.0,154.0,41.12,29.7
2016,10,7,7,45,258.0,86.5,1.3,24.5,141.5,80.22,53.77
2016,10,7,8,0,35.0,118.0,1.4,25.0,129.0,106.02,79.51
2016,10,7,8,15,40.0,140.5,1.55,25.5,155.0,130.1,98.22
2016,10,7,8,30,45.0,163.0,1.7,26.0,181.0,155.08,117.57
2016,10,7,8,45,135.5,190.0,1.85,26.5,256.0,208.91,157.05
2016,10,7,9,0,226.0,217.0,2.0,27.0,331.0,275.38,206.86
2016,10,7,9,15,259.5,235.0,2.15,27.0,377.5,321.85,242.84
2016,10,7,9,30,293.0,253.0,2.3,27.0,424.0,372.11,281.47
2016,10,7,9,45,154.0,240.0,2.5,27.5,330.5,305.53,231.84
2016,10,7,10,0,15.0,227.0,2.7,28.0,237.0,219.78,165.6
2016,10,7,10,15,16.5,237.5,2.85,28.0,249.0,231.98,174.85
2016,10,7,10,30,18.0,248.0,3.0,28.0,261.0,244.33,183.99
2016,10,7,10,45,89.5,310.5,3.15,28.5,378.5,361.27,272.11
2016,10,7,11,0,161.0,373.0,3.3,29.0,496.0,488.31,364.61
2016,10,7,11,15,531.0,232.0,3.45,29.0,649.5,665.71,499.71
2016,10,7,11,30,901.0,91.0,3.6,29.0,803.0,846.03,627.07
2016,10,7,11,45,559.5,246.0,3.8,29.5,690.0,745.71,553.78
2016,10,7,12,0,218.0,401.0,4.0,30.0,577.0,602.22,444.41
2016,10,7,12,15,309.5,376.5,4.15,30.0,627.0,678.7,501.51
2016,10,7,12,30,401.0,352.0,4.3,30.0,677.0,747.45,551.79
2016,10,7,12,45,372.5,359.5,4.5,30.0,659.5,738.15,545.09
2016,10,7,13,0,344.0,367.0,4.7,30.0,642.0,726.65,537.47
2016,10,7,13,15,450.5,319.5,4.8,30.0,671.5,794.61,588.51
2016,10,7,13,30,557.0,272.0,4.9,30.0,701.0,850.45,630.73
2016,10,7,13,45,454.5,298.0,5.05,30.0,641.0,781.58,581.87
2016,10,7,14,0,352.0,324.0,5.2,30.0,581.0,699.95,523.88
2016,10,7,14,15,482.5,263.0,5.25,29.5,598.5,767.15,577.66
2016,10,7,14,30,613.0,202.0,5.3,29.0,616.0,820.16,620.84
2016,10,7,14,45,661.5,168.5,5.4,28.5,592.0,817.71,622.26
2016,10,7,15,0,710.0,135.0,5.5,28.0,568.0,808.79,619.21
2016,10,7,15,15,688.5,130.5,5.45,27.5,524.5,767.3,592.19
2016,10,7,15,30,667.0,126.0,5.4,27.0,481.0,724.22,563.8
2016,10,7,15,45,630.5,122.5,5.4,27.0,431.5,669.05,525.12
2016,10,7,16,0,594.0,119.0,5.4,27.0,382.0,613.93,485.13
2016,10,7,16,15,553.0,111.0,5.35,26.5,331.0,551.04,438.75
2016,10,7,16,30,512.0,103.0,5.3,26.0,280.0,485.82,389.27
2016,10,7,16,45,454.5,92.0,5.3,25.5,229.0,413.86,332.69
2016,10,7,17,0,397.0,81.0,5.3,25.0,178.0,346.34,277.63
2016,10,7,17,15,314.5,65.5,5.15,24.0,129.5,265.11,210.06
2016,10,7,17,30,232.0,50.0,5.0,23.0,81.0,192.44,147.61
2016,10,7,17,45,116.0,30.0,4.9,22.5,45.5,97.79,59.95
2016,10,7,18,0,0.0,10.0,4.8,22.0,10.0,9.53,0.0
2016,10,7,18,15,0.0,5.0,4.75,21.5,5.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,121.0,16.5,4.05,14.5,28.0,15.73,0.0
2016,10,8,7,0,242.0,33.0,4.2,15.0,56.0,25.83,15.44
2016,10,8,7,15,344.0,46.5,4.25,15.5,103.5,36.62,26.27
2016,10,8,7,30,446.0,60.0,4.3,16.0,151.0,45.75,34.79
2016,10,8,7,45,512.0,69.0,4.4,16.5,204.0,74.04,43.91
2016,10,8,8,0,578.0,78.0,4.5,17.0,257.0,123.96,74.22
2016,10,8,8,15,621.5,84.5,4.4,17.5,310.0,176.08,114.81
2016,10,8,8,30,665.0,91.0,4.3,18.0,363.0,233.25,163.36
2016,10,8,8,45,697.5,95.5,4.25,19.0,414.0,290.13,212.93
2016,10,8,9,0,730.0,100.0,4.2,20.0,465.0,350.05,264.44
2016,10,8,9,15,752.5,104.0,4.1,20.5,511.5,409.97,315.39
2016,10,8,9,30,775.0,108.0,4.0,21.0,558.0,468.92,364.06
2016,10,8,9,45,793.5,110.0,3.95,21.5,599.5,524.77,408.95
2016,10,8,10,0,812.0,112.0,3.9,22.0,641.0,580.76,452.49
2016,10,8,10,15,824.0,114.0,3.8,22.5,675.5,632.53,491.39
2016,10,8,10,30,836.0,116.0,3.7,23.0,710.0,683.2,528.27
2016,10,8,10,45,846.5,117.0,3.65,24.0,737.0,730.42,560.52
2016,10,8,11,0,857.0,118.0,3.6,25.0,764.0,772.53,586.81
2016,10,8,11,15,862.0,119.0,3.5,25.5,783.0,810.9,611.0
2016,10,8,11,30,867.0,120.0,3.4,26.0,802.0,846.64,633.05
2016,10,8,11,45,870.0,120.5,3.35,26.5,812.5,877.35,651.71
2016,10,8,12,0,873.0,121.0,3.3,27.0,823.0,904.98,668.19
2016,10,8,12,15,873.5,121.0,3.25,27.0,824.5,926.61,681.95
2016,10,8,12,30,874.0,121.0,3.2,27.0,826.0,944.8,693.52
2016,10,8,12,45,874.0,119.5,3.2,27.5,819.0,957.41,700.48
2016,10,8,13,0,874.0,118.0,3.2,28.0,812.0,966.4,705.22
2016,10,8,13,15,705.5,196.5,3.2,28.0,749.5,911.45,669.37
2016,10,8,13,30,537.0,275.0,3.2,28.0,687.0,833.65,615.05
2016,10,8,13,45,696.5,193.0,3.2,28.0,710.0,903.63,666.61
2016,10,8,14,0,856.0,111.0,3.2,28.0,733.0,947.3,696.02
2016,10,8,14,15,846.5,109.0,3.2,28.0,701.0,936.77,689.84
2016,10,8,14,30,837.0,107.0,3.2,28.0,669.0,914.63,676.49
2016,10,8,14,45,810.0,110.0,3.2,28.0,628.0,879.25,654.36
2016,10,8,15,0,783.0,113.0,3.2,28.0,587.0,841.54,630.59
2016,10,8,15,15,763.5,109.0,3.2,27.5,542.0,800.32,605.41
2016,10,8,15,30,744.0,105.0,3.2,27.0,497.0,761.44,581.47
2016,10,8,15,45,378.5,130.5,3.2,27.0,329.5,470.39,368.47
2016,10,8,16,0,13.0,156.0,3.2,27.0,162.0,164.85,126.36
2016,10,8,16,15,321.0,117.5,2.95,26.5,228.5,386.73,307.87
2016,10,8,16,30,629.0,79.0,2.7,26.0,295.0,539.72,427.26
2016,10,8,16,45,582.0,70.0,2.45,25.5,242.0,470.45,372.68
2016,10,8,17,0,535.0,61.0,2.2,25.0,189.0,404.01,319.37
2016,10,8,17,15,447.0,50.5,2.0,24.0,138.0,317.69,248.91
2016,10,8,17,30,359.0,40.0,1.8,23.0,87.0,239.65,182.19
2016,10,8,17,45,221.5,25.0,1.65,22.5,49.5,141.6,82.74
2016,10,8,18,0,84.0,10.0,1.5,22.0,12.0,39.63,0.0
2016,10,8,18,15,42.0,5.0,1.55,21.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.65,13.5,31.5,12.87,0.0
2016,10,9,7,0,392.0,27.0,2.9,14.0,63.0,21.4,11.75
2016,10,9,7,15,498.5,35.5,2.95,14.5,115.0,29.32,20.01
2016,10,9,7,30,605.0,44.0,3.0,15.0,167.0,35.1,25.52
2016,10,9,7,45,667.0,50.0,3.05,16.0,223.5,67.02,34.15
2016,10,9,8,0,729.0,56.0,3.1,17.0,280.0,123.34,67.27
2016,10,9,8,15,591.0,93.0,3.15,17.5,297.0,178.53,117.94
2016,10,9,8,30,453.0,130.0,3.2,18.0,314.0,217.66,157.95
2016,10,9,8,45,485.5,142.5,3.3,19.0,363.5,269.06,201.22
2016,10,9,9,0,518.0,155.0,3.4,20.0,413.0,323.91,246.88
2016,10,9,9,15,528.5,168.5,3.3,20.5,453.0,373.85,288.44
2016,10,9,9,30,539.0,182.0,3.2,21.0,493.0,424.24,329.11
2016,10,9,9,45,732.0,131.5,3.15,22.0,586.5,511.85,396.84
2016,10,9,10,0,925.0,81.0,3.1,23.0,680.0,614.48,474.44
2016,10,9,10,15,935.5,82.5,3.05,23.0,715.5,669.35,515.84
2016,10,9,10,30,946.0,84.0,3.0,23.0,751.0,722.63,555.18
2016,10,9,10,45,953.0,85.0,3.0,23.5,779.0,771.06,587.35
2016,10,9,11,0,960.0,86.0,3.0,24.0,807.0,817.08,617.05
