Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,964.5,87.0,3.0,24.0,826.5,858.48,644.44
2016,10,9,11,30,969.0,88.0,3.0,24.0,846.0,896.87,669.62
2016,10,9,11,45,969.5,89.5,3.05,24.5,856.5,929.16,689.62
2016,10,9,12,0,970.0,91.0,3.1,25.0,867.0,957.88,707.2
2016,10,9,12,15,970.5,91.0,3.1,25.0,868.5,981.29,722.31
2016,10,9,12,30,971.0,91.0,3.1,25.0,870.0,1000.88,735.02
2016,10,9,12,45,970.0,90.5,3.15,25.5,862.5,1014.61,742.98
2016,10,9,13,0,969.0,90.0,3.2,26.0,855.0,1024.33,748.49
2016,10,9,13,15,965.0,89.5,3.2,26.0,838.5,1027.14,750.76
2016,10,9,13,30,961.0,89.0,3.2,26.0,822.0,1025.87,750.61
2016,10,9,13,45,954.5,88.0,3.25,26.0,796.5,1017.61,746.5
2016,10,9,14,0,948.0,87.0,3.3,26.0,771.0,1005.4,740.0
2016,10,9,14,15,939.0,86.0,3.3,25.5,738.0,986.99,730.62
2016,10,9,14,30,930.0,85.0,3.3,25.0,705.0,964.94,718.9
2016,10,9,14,45,915.5,84.0,3.3,25.0,664.5,934.44,700.14
2016,10,9,15,0,901.0,83.0,3.3,25.0,624.0,900.9,679.31
2016,10,9,15,15,884.0,80.5,3.15,24.5,577.0,860.64,654.1
2016,10,9,15,30,867.0,78.0,3.0,24.0,530.0,818.01,627.0
2016,10,9,15,45,841.5,75.0,2.85,24.0,478.0,772.54,596.36
2016,10,9,16,0,816.0,72.0,2.7,24.0,426.0,718.99,559.5
2016,10,9,16,15,781.0,67.5,2.45,23.0,370.5,655.99,516.56
2016,10,9,16,30,746.0,63.0,2.2,22.0,315.0,593.36,472.12
2016,10,9,16,45,689.5,57.5,1.95,21.5,258.0,516.95,412.91
2016,10,9,17,0,633.0,52.0,1.7,21.0,201.0,447.92,356.8
2016,10,9,17,15,542.5,43.5,1.7,20.5,147.0,358.13,282.74
2016,10,9,17,30,452.0,35.0,1.7,20.0,93.0,276.93,211.76
2016,10,9,17,45,226.0,17.5,1.7,19.5,46.5,132.73,71.15
2016,10,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.5,1.05,12.5,29.0,13.82,0.0
2016,10,10,7,0,323.0,29.0,1.1,13.0,58.0,23.38,13.26
2016,10,10,7,15,432.0,41.0,1.2,13.5,109.5,31.86,22.32
2016,10,10,7,30,541.0,53.0,1.3,14.0,161.0,39.9,29.91
2016,10,10,7,45,609.5,60.5,1.4,15.0,217.5,70.64,38.9
2016,10,10,8,0,678.0,68.0,1.5,16.0,274.0,125.62,71.51
2016,10,10,8,15,721.0,73.5,1.35,17.0,330.5,182.93,115.77
2016,10,10,8,30,764.0,79.0,1.2,18.0,387.0,247.66,169.87
2016,10,10,8,45,795.5,82.5,1.05,19.0,441.0,308.79,222.09
2016,10,10,9,0,827.0,86.0,0.9,20.0,495.0,372.69,275.27
2016,10,10,9,15,848.0,89.5,0.9,20.5,543.5,434.71,326.36
2016,10,10,9,30,869.0,93.0,0.9,21.0,592.0,497.58,376.16
2016,10,10,9,45,884.5,95.5,0.9,22.0,635.0,557.16,420.85
2016,10,10,10,0,900.0,98.0,0.9,23.0,678.0,616.02,463.09
2016,10,10,10,15,911.0,100.0,0.85,23.5,714.0,670.57,501.0
2016,10,10,10,30,922.0,102.0,0.8,24.0,750.0,723.64,536.42
2016,10,10,10,45,930.0,103.5,0.8,24.5,778.0,772.34,567.32
2016,10,10,11,0,938.0,105.0,0.8,25.0,806.0,818.79,595.21
2016,10,10,11,15,942.5,106.0,0.8,25.0,825.0,859.48,620.17
2016,10,10,11,30,947.0,107.0,0.8,25.0,844.0,897.23,643.09
2016,10,10,11,45,952.5,105.5,0.8,25.5,855.5,930.11,661.55
2016,10,10,12,0,958.0,104.0,0.8,26.0,867.0,959.69,677.87
2016,10,10,12,15,958.5,104.0,0.85,26.0,868.0,982.9,692.59
2016,10,10,12,30,959.0,104.0,0.9,26.0,869.0,1002.33,705.19
2016,10,10,12,45,957.0,103.5,0.95,26.5,861.0,1015.03,712.46
2016,10,10,13,0,955.0,103.0,1.0,27.0,853.0,1023.74,717.51
2016,10,10,13,15,950.5,102.5,1.05,27.0,836.0,1026.07,720.29
2016,10,10,13,30,946.0,102.0,1.1,27.0,819.0,1024.38,720.86
2016,10,10,13,45,939.5,100.5,1.15,27.0,793.5,1015.68,717.33
2016,10,10,14,0,933.0,99.0,1.2,27.0,768.0,1003.08,711.59
2016,10,10,14,15,923.0,97.0,1.2,27.0,734.0,982.84,700.36
2016,10,10,14,30,913.0,95.0,1.2,27.0,700.0,959.02,687.06
2016,10,10,14,45,900.5,92.5,1.3,27.0,659.5,928.96,671.38
2016,10,10,15,0,888.0,90.0,1.4,27.0,619.0,895.82,653.48
2016,10,10,15,15,869.5,87.0,1.45,27.0,572.0,861.33,633.76
2016,10,10,15,30,851.0,84.0,1.5,27.0,525.0,817.06,607.21
2016,10,10,15,45,826.0,80.0,1.55,27.0,473.0,764.44,574.49
2016,10,10,16,0,801.0,76.0,1.6,27.0,421.0,710.62,540.12
2016,10,10,16,15,764.0,71.5,1.45,26.0,365.0,646.82,498.08
2016,10,10,16,30,727.0,67.0,1.3,25.0,309.0,583.56,454.23
2016,10,10,16,45,671.5,60.5,1.15,24.5,252.5,511.48,399.8
2016,10,10,17,0,616.0,54.0,1.0,24.0,196.0,439.28,342.91
2016,10,10,17,15,523.5,44.5,1.05,23.0,142.0,348.28,270.31
2016,10,10,17,30,431.0,35.0,1.1,22.0,88.0,266.13,200.17
2016,10,10,17,45,215.5,17.5,1.15,21.0,44.0,126.94,58.32
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,154.0,14.5,0.75,14.5,28.0,13.82,0.0
2016,10,11,7,0,308.0,29.0,0.7,15.0,56.0,23.5,13.0
2016,10,11,7,15,419.5,40.0,0.75,15.5,106.0,31.05,21.41
2016,10,11,7,30,531.0,51.0,0.8,16.0,156.0,38.25,28.2
2016,10,11,7,45,596.0,58.5,0.85,17.0,211.0,68.33,37.04
2016,10,11,8,0,661.0,66.0,0.9,18.0,266.0,122.02,68.63
2016,10,11,8,15,703.5,71.5,0.95,19.0,320.5,178.09,111.51
2016,10,11,8,30,746.0,77.0,1.0,20.0,375.0,241.45,164.09
2016,10,11,8,45,776.5,80.5,1.1,21.0,427.5,301.11,215.09
2016,10,11,9,0,807.0,84.0,1.2,22.0,480.0,363.42,267.5
2016,10,11,9,15,827.5,87.5,1.2,22.5,527.5,423.97,317.5
2016,10,11,9,30,848.0,91.0,1.2,23.0,575.0,485.36,366.32
2016,10,11,9,45,864.0,93.0,1.2,24.0,617.0,543.45,410.14
2016,10,11,10,0,880.0,95.0,1.2,25.0,659.0,600.96,451.69
2016,10,11,10,15,890.5,97.0,1.2,25.5,694.0,654.09,489.44
2016,10,11,10,30,901.0,99.0,1.2,26.0,729.0,705.75,524.92
2016,10,11,10,45,909.5,99.5,1.25,26.5,756.5,752.77,555.76
2016,10,11,11,0,918.0,100.0,1.3,27.0,784.0,797.62,583.73
2016,10,11,11,15,922.5,101.0,1.35,27.0,802.5,837.44,609.29
2016,10,11,11,30,927.0,102.0,1.4,27.0,821.0,874.37,632.9
2016,10,11,11,45,932.5,101.0,1.45,27.5,831.5,907.02,652.43
2016,10,11,12,0,938.0,100.0,1.5,28.0,842.0,936.46,669.87
2016,10,11,12,15,938.0,100.0,1.55,28.0,843.0,958.64,684.09
2016,10,11,12,30,938.0,100.0,1.6,28.0,844.0,977.11,696.16
2016,10,11,12,45,937.0,99.0,1.7,28.5,836.5,989.77,704.03
2016,10,11,13,0,936.0,98.0,1.8,29.0,829.0,998.55,709.64
2016,10,11,13,15,931.5,97.0,1.8,29.0,812.5,1000.08,711.01
2016,10,11,13,30,927.0,96.0,1.8,29.0,796.0,997.67,710.15
2016,10,11,13,45,921.5,94.5,1.85,29.5,771.0,989.85,705.33
2016,10,11,14,0,916.0,93.0,1.9,30.0,746.0,978.19,698.29
2016,10,11,14,15,906.5,91.5,1.9,30.0,713.0,959.07,687.48
2016,10,11,14,30,897.0,90.0,1.9,30.0,680.0,936.45,674.59
2016,10,11,14,45,879.5,89.0,1.95,30.0,639.5,903.91,655.87
2016,10,11,15,0,862.0,88.0,2.0,30.0,599.0,868.6,635.25
2016,10,11,15,15,843.5,85.5,2.0,29.5,553.0,835.37,616.59
2016,10,11,15,30,825.0,83.0,2.0,29.0,507.0,792.51,591.11
2016,10,11,15,45,800.5,79.0,2.0,29.0,456.0,741.21,558.23
2016,10,11,16,0,776.0,75.0,2.0,29.0,405.0,688.76,523.89
2016,10,11,16,15,739.0,70.5,1.75,28.0,351.0,626.06,481.77
2016,10,11,16,30,702.0,66.0,1.5,27.0,297.0,563.99,437.85
2016,10,11,16,45,646.5,59.5,1.3,26.5,241.5,493.22,384.05
2016,10,11,17,0,591.0,53.0,1.1,26.0,186.0,422.42,327.98
2016,10,11,17,15,497.0,43.5,1.1,25.0,134.0,332.21,255.88
2016,10,11,17,30,403.0,34.0,1.1,24.0,82.0,251.11,186.49
2016,10,11,17,45,201.5,17.0,1.1,23.0,41.0,119.08,42.62
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,120.5,15.5,1.2,18.5,26.0,14.77,0.0
2016,10,12,7,0,241.0,31.0,1.3,19.0,52.0,24.39,13.11
2016,10,12,7,15,353.0,44.0,1.55,19.5,99.5,34.9,24.22
2016,10,12,7,30,465.0,57.0,1.8,20.0,147.0,43.72,32.39
2016,10,12,7,45,539.5,64.5,2.1,21.0,201.5,71.25,40.29
2016,10,12,8,0,614.0,72.0,2.4,22.0,256.0,122.29,69.87
2016,10,12,8,15,658.5,78.0,2.55,22.5,309.5,176.17,110.83
2016,10,12,8,30,703.0,84.0,2.7,23.0,363.0,235.14,159.85
2016,10,12,8,45,366.0,136.0,2.85,24.0,283.0,228.44,168.45
2016,10,12,9,0,29.0,188.0,3.0,25.0,203.0,181.34,139.29
2016,10,12,9,15,33.0,208.5,3.0,25.5,226.5,204.85,157.23
2016,10,12,9,30,37.0,229.0,3.0,26.0,250.0,229.02,175.32
2016,10,12,9,45,81.0,264.0,3.05,26.5,314.5,287.91,219.92
2016,10,12,10,0,125.0,299.0,3.1,27.0,379.0,354.75,269.84
2016,10,12,10,15,502.0,200.5,3.1,27.5,546.0,511.91,390.52
2016,10,12,10,30,879.0,102.0,3.1,28.0,713.0,693.15,524.61
2016,10,12,10,45,887.0,103.0,3.15,28.5,740.0,739.3,555.29
2016,10,12,11,0,895.0,104.0,3.2,29.0,767.0,783.32,583.7
2016,10,12,11,15,899.5,105.0,3.2,29.0,785.5,822.24,609.28
2016,10,12,11,30,904.0,106.0,3.2,29.0,804.0,858.37,632.84
2016,10,12,11,45,906.5,106.5,3.2,29.5,813.5,889.3,651.56
2016,10,12,12,0,909.0,107.0,3.2,30.0,823.0,916.98,668.05
2016,10,12,12,15,909.0,107.0,3.15,30.0,824.0,938.52,681.51
2016,10,12,12,30,909.0,107.0,3.1,30.0,825.0,956.46,692.72
2016,10,12,12,45,908.0,106.0,3.1,30.5,817.5,968.72,699.31
2016,10,12,13,0,907.0,105.0,3.1,31.0,810.0,977.21,703.63
2016,10,12,13,15,902.5,104.0,3.05,31.0,793.5,978.6,704.57
2016,10,12,13,30,898.0,103.0,3.0,31.0,777.0,976.16,703.27
2016,10,12,13,45,892.0,101.5,2.95,31.5,752.5,967.96,697.04
2016,10,12,14,0,886.0,100.0,2.9,32.0,728.0,956.07,688.64
2016,10,12,14,15,876.0,98.0,2.85,31.5,695.5,936.28,678.08
2016,10,12,14,30,866.0,96.0,2.8,31.0,663.0,913.11,665.42
2016,10,12,14,45,850.5,94.5,2.75,31.0,623.0,890.11,651.57
2016,10,12,15,0,835.0,93.0,2.7,31.0,583.0,856.49,630.69
2016,10,12,15,15,815.5,90.0,2.6,31.0,537.5,815.12,604.23
2016,10,12,15,30,796.0,87.0,2.5,31.0,492.0,771.69,576.18
2016,10,12,15,45,769.0,83.0,2.4,31.0,442.0,719.43,541.69
2016,10,12,16,0,742.0,79.0,2.3,31.0,392.0,666.28,506.01
2016,10,12,16,15,703.5,74.0,2.0,30.0,338.5,606.99,466.01
2016,10,12,16,30,665.0,69.0,1.7,29.0,285.0,545.31,421.6
2016,10,12,16,45,606.0,62.0,1.4,28.5,230.5,469.99,364.16
2016,10,12,17,0,547.0,55.0,1.1,28.0,176.0,398.63,307.45
2016,10,12,17,15,450.5,45.0,1.05,27.0,125.5,308.98,235.91
2016,10,12,17,30,354.0,35.0,1.0,26.0,75.0,228.65,167.35
2016,10,12,17,45,177.0,17.5,1.0,25.5,37.5,108.35,24.0
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,27.5,15.0,0.65,20.5,17.5,14.3,0.0
2016,10,13,7,0,55.0,30.0,0.8,21.0,35.0,25.64,13.58
2016,10,13,7,15,110.0,51.5,0.9,21.5,70.0,41.24,29.32
2016,10,13,7,30,165.0,73.0,1.0,22.0,105.0,57.27,43.68
2016,10,13,7,45,212.5,91.0,1.1,22.5,145.5,81.47,56.44
2016,10,13,8,0,260.0,109.0,1.2,23.0,186.0,117.96,80.55
2016,10,13,8,15,318.0,124.0,1.2,23.5,237.0,159.74,111.08
2016,10,13,8,30,376.0,139.0,1.2,24.0,288.0,207.66,148.24
2016,10,13,8,45,379.0,163.0,1.2,24.5,330.0,256.07,188.06
2016,10,13,9,0,382.0,187.0,1.2,25.0,372.0,303.91,226.67
2016,10,13,9,15,191.0,98.5,1.2,25.5,191.0,170.42,128.44
2016,10,13,9,30,0.0,10.0,1.2,26.0,10.0,9.29,1.86
2016,10,13,9,45,0.0,11.0,1.3,26.5,11.0,10.22,2.61
2016,10,13,10,0,0.0,12.0,1.4,27.0,12.0,11.15,3.33
2016,10,13,10,15,116.5,167.0,1.5,27.5,248.0,233.32,178.51
2016,10,13,10,30,233.0,322.0,1.6,28.0,484.0,467.03,349.93
2016,10,13,10,45,230.0,339.0,1.75,28.5,504.0,494.77,367.79
2016,10,13,11,0,227.0,356.0,1.9,29.0,524.0,521.86,386.25
2016,10,13,11,15,297.0,349.5,2.05,29.0,574.5,589.38,435.26
2016,10,13,11,30,367.0,343.0,2.2,29.0,625.0,654.18,481.72
2016,10,13,11,45,248.0,365.5,2.4,29.5,557.0,591.09,434.88
2016,10,13,12,0,129.0,388.0,2.6,30.0,489.0,511.04,375.86
2016,10,13,12,15,296.0,350.5,2.7,30.0,583.0,638.47,470.38
2016,10,13,12,30,463.0,313.0,2.8,30.0,677.0,771.31,564.81
2016,10,13,12,45,403.0,333.5,2.9,30.0,648.0,736.63,539.78
2016,10,13,13,0,343.0,354.0,3.0,30.0,619.0,709.94,520.87
2016,10,13,13,15,366.0,340.5,3.0,30.0,618.0,722.38,530.75
2016,10,13,13,30,389.0,327.0,3.0,30.0,617.0,733.09,539.29
2016,10,13,13,45,362.0,321.0,3.05,30.0,584.0,702.96,518.97
2016,10,13,14,0,335.0,315.0,3.1,30.0,551.0,671.43,497.79
2016,10,13,14,15,584.5,206.0,3.05,29.5,595.0,793.17,590.79
2016,10,13,14,30,834.0,97.0,3.0,29.0,639.0,890.95,658.84
2016,10,13,14,45,721.5,130.0,2.95,29.0,578.5,818.87,610.52
2016,10,13,15,0,609.0,163.0,2.9,29.0,518.0,742.88,559.96
2016,10,13,15,15,659.5,134.0,2.8,29.0,490.5,737.53,557.84
2016,10,13,15,30,710.0,105.0,2.7,29.0,463.0,725.24,550.45
2016,10,13,15,45,511.5,133.0,2.65,29.0,377.0,573.66,442.25
2016,10,13,16,0,313.0,161.0,2.6,29.0,291.0,429.32,333.65
2016,10,13,16,15,442.5,120.5,2.35,28.5,277.0,472.9,369.79
2016,10,13,16,30,572.0,80.0,2.1,28.0,263.0,495.87,388.31
2016,10,13,16,45,510.5,71.0,1.85,27.5,211.5,420.87,329.89
2016,10,13,17,0,449.0,62.0,1.6,27.0,160.0,350.14,273.13
2016,10,13,17,15,351.0,50.0,1.5,26.5,112.5,260.7,200.2
2016,10,13,17,30,253.0,38.0,1.4,26.0,65.0,185.26,134.76
2016,10,13,17,45,126.5,19.0,1.3,25.5,32.5,87.03,3.11
2016,10,13,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,87.0,15.0,1.0,19.5,22.0,14.3,0.0
2016,10,14,7,0,174.0,30.0,1.1,20.0,44.0,23.62,11.74
2016,10,14,7,15,284.5,44.0,1.2,20.5,88.5,33.88,23.16
2016,10,14,7,30,395.0,58.0,1.3,21.0,133.0,44.91,33.23
2016,10,14,7,45,457.0,69.0,1.45,21.5,183.0,71.96,42.96
2016,10,14,8,0,519.0,80.0,1.6,22.0,233.0,119.46,71.48
2016,10,14,8,15,567.0,87.5,1.7,22.5,284.0,169.19,108.85
2016,10,14,8,30,615.0,95.0,1.8,23.0,335.0,224.57,154.14
2016,10,14,8,45,336.5,147.5,1.9,23.5,281.5,230.22,170.45
2016,10,14,9,0,58.0,200.0,2.0,24.0,228.0,201.99,155.28
2016,10,14,9,15,73.5,225.0,1.95,24.5,264.0,236.11,181.36
2016,10,14,9,30,89.0,250.0,1.9,25.0,300.0,272.25,208.51
2016,10,14,9,45,44.5,131.5,1.9,25.5,156.5,146.4,111.12
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.08,4.08
2016,10,14,10,15,0.0,76.0,1.85,26.5,76.0,70.83,50.97
2016,10,14,10,30,0.0,139.0,1.8,27.0,139.0,129.89,96.88
2016,10,14,10,45,35.5,238.5,1.8,27.5,265.0,253.65,191.52
2016,10,14,11,0,71.0,338.0,1.8,28.0,391.0,381.04,284.83
2016,10,14,11,15,203.5,344.0,1.75,28.0,499.0,503.12,374.52
2016,10,14,11,30,336.0,350.0,1.7,28.0,607.0,635.71,468.31
2016,10,14,11,45,370.0,343.5,1.7,28.5,630.0,671.83,491.75
2016,10,14,12,0,404.0,337.0,1.7,29.0,653.0,708.21,515.85
2016,10,14,12,15,447.0,318.5,1.7,29.0,668.5,749.6,544.31
2016,10,14,12,30,490.0,300.0,1.7,29.0,684.0,781.97,566.76
2016,10,14,12,45,670.0,210.0,1.7,29.5,728.5,868.84,627.04
2016,10,14,13,0,850.0,120.0,1.7,30.0,773.0,936.69,668.56
2016,10,14,13,15,845.5,119.0,1.7,30.0,757.0,945.84,674.1
2016,10,14,13,30,841.0,118.0,1.7,30.0,741.0,943.56,673.21
2016,10,14,13,45,834.5,116.0,1.75,30.0,717.0,934.64,668.99
2016,10,14,14,0,828.0,114.0,1.8,30.0,693.0,922.18,662.7
2016,10,14,14,15,817.0,112.0,1.8,30.0,661.5,902.14,651.1
2016,10,14,14,30,806.0,110.0,1.8,30.0,630.0,878.91,637.56
2016,10,14,14,45,792.5,106.5,1.8,30.0,591.5,848.7,619.49
2016,10,14,15,0,779.0,103.0,1.8,30.0,553.0,815.78,599.59
2016,10,14,15,15,758.0,99.5,1.8,29.5,509.0,774.06,574.79
2016,10,14,15,30,737.0,96.0,1.8,29.0,465.0,734.45,551.02
2016,10,14,15,45,708.5,91.5,1.85,29.0,416.0,682.66,517.53
2016,10,14,16,0,680.0,87.0,1.9,29.0,367.0,630.36,482.89
2016,10,14,16,15,638.5,81.0,1.75,28.5,315.5,566.98,438.46
2016,10,14,16,30,597.0,75.0,1.6,28.0,264.0,505.0,392.8
2016,10,14,16,45,535.0,67.0,1.45,28.0,212.0,429.96,334.8
2016,10,14,17,0,473.0,59.0,1.3,28.0,160.0,359.2,277.94
2016,10,14,17,15,372.5,47.0,1.2,27.0,112.0,269.35,205.5
2016,10,14,17,30,272.0,35.0,1.1,26.0,64.0,189.45,136.37
2016,10,14,17,45,136.0,17.5,1.05,25.0,32.0,87.64,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,6,45,84.5,14.5,2.4,20.5,21.5,13.82,0.0
2016,10,15,7,0,169.0,29.0,2.6,21.0,43.0,22.84,10.64
2016,10,15,7,15,283.0,43.5,2.8,21.5,87.5,33.54,22.69
2016,10,15,7,30,397.0,58.0,3.0,22.0,132.0,45.11,33.21
2016,10,15,7,45,473.5,66.5,3.2,22.5,183.5,70.31,41.11
2016,10,15,8,0,550.0,75.0,3.4,23.0,235.0,118.05,68.91
2016,10,15,8,15,598.0,82.0,3.6,23.5,287.5,169.2,107.48
2016,10,15,8,30,646.0,89.0,3.8,24.0,340.0,225.95,154.27
2016,10,15,8,45,323.0,114.0,4.05,25.0,239.5,196.34,144.08
2016,10,15,9,0,0.0,139.0,4.3,26.0,139.0,128.19,97.61
2016,10,15,9,15,1.0,153.0,4.3,26.5,153.5,141.88,107.97
2016,10,15,9,30,2.0,167.0,4.3,27.0,168.0,155.75,118.29
2016,10,15,9,45,137.0,225.5,4.35,27.5,311.0,283.72,217.38
2016,10,15,10,0,272.0,284.0,4.4,28.0,454.0,427.6,325.94
2016,10,15,10,15,552.5,197.5,4.4,28.0,568.0,539.14,412.21
2016,10,15,10,30,833.0,111.0,4.4,28.0,682.0,670.65,512.13
2016,10,15,10,45,842.0,112.5,4.4,28.5,708.0,716.54,544.26
2016,10,15,11,0,851.0,114.0,4.4,29.0,734.0,760.54,573.24
2016,10,15,11,15,496.5,244.5,4.35,29.5,609.0,647.57,486.81
2016,10,15,11,30,142.0,375.0,4.3,30.0,484.0,494.39,367.87
2016,10,15,11,45,513.5,241.0,4.3,30.5,639.0,696.85,521.48
2016,10,15,12,0,885.0,107.0,4.3,31.0,794.0,891.69,656.28
2016,10,15,12,15,885.0,107.0,4.25,31.0,795.0,912.48,668.59
2016,10,15,12,30,885.0,107.0,4.2,31.0,796.0,929.78,679.77
2016,10,15,12,45,887.5,104.5,4.2,31.0,789.0,943.11,688.69
2016,10,15,13,0,890.0,102.0,4.2,31.0,782.0,952.81,695.37
2016,10,15,13,15,537.5,232.0,4.15,31.0,640.0,777.51,575.53
2016,10,15,13,30,185.0,362.0,4.1,31.0,498.0,565.06,418.43
2016,10,15,13,45,528.0,229.0,4.1,31.5,600.0,769.64,572.19
2016,10,15,14,0,871.0,96.0,4.1,32.0,702.0,931.74,682.34
2016,10,15,14,15,861.0,94.0,4.05,32.0,669.5,912.0,668.99
2016,10,15,14,30,851.0,92.0,4.0,32.0,637.0,888.97,654.79
2016,10,15,14,45,830.0,92.5,4.0,32.0,597.0,863.63,639.33
2016,10,15,15,0,809.0,93.0,4.0,32.0,557.0,828.14,616.94
2016,10,15,15,15,788.5,89.5,3.95,31.5,512.0,786.08,590.88
2016,10,15,15,30,768.0,86.0,3.9,31.0,467.0,742.14,563.12
2016,10,15,15,45,738.0,82.5,3.85,31.0,417.5,689.24,527.37
2016,10,15,16,0,708.0,79.0,3.8,31.0,368.0,639.41,493.17
2016,10,15,16,15,666.5,74.0,3.45,30.5,316.0,576.3,448.28
2016,10,15,16,30,625.0,69.0,3.1,30.0,264.0,514.56,401.78
2016,10,15,16,45,561.0,61.5,2.8,29.5,211.0,437.9,342.31
2016,10,15,17,0,497.0,54.0,2.5,29.0,158.0,365.77,284.05
2016,10,15,17,15,392.5,43.5,2.25,28.0,110.0,274.82,209.73
2016,10,15,17,30,288.0,33.0,2.0,27.0,62.0,194.17,138.3
2016,10,15,17,45,144.0,16.5,1.8,26.5,31.0,89.78,0.0
2016,10,15,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,14.5,3.4,21.5,21.0,13.82,0.0
2016,10,16,7,0,171.0,29.0,3.5,22.0,42.0,22.9,10.08
2016,10,16,7,15,289.5,43.0,3.75,22.5,87.5,33.21,22.24
2016,10,16,7,30,408.0,57.0,4.0,23.0,133.0,44.38,32.4
2016,10,16,7,45,497.0,64.0,4.3,23.5,186.5,68.91,39.31
2016,10,16,8,0,586.0,71.0,4.6,24.0,240.0,118.0,67.2
2016,10,16,8,15,634.0,77.0,4.65,24.5,293.0,170.44,106.67
2016,10,16,8,30,682.0,83.0,4.7,25.0,346.0,228.39,154.55
2016,10,16,8,45,727.0,84.0,4.8,25.5,398.5,286.06,203.88
2016,10,16,9,0,772.0,85.0,4.9,26.0,451.0,349.93,258.11
2016,10,16,9,15,794.0,88.0,4.85,26.5,497.5,408.2,307.36
2016,10,16,9,30,816.0,91.0,4.8,27.0,544.0,467.5,355.94
2016,10,16,9,45,839.0,90.5,4.8,27.5,586.5,524.58,401.48
2016,10,16,10,0,862.0,90.0,4.8,28.0,629.0,581.72,445.68
2016,10,16,10,15,873.0,92.0,4.7,28.5,663.0,633.8,484.44
2016,10,16,10,30,884.0,94.0,4.6,29.0,697.0,684.5,520.94
2016,10,16,10,45,895.0,93.5,4.6,29.5,724.0,731.03,553.09
2016,10,16,11,0,906.0,93.0,4.6,30.0,751.0,775.63,582.19
2016,10,16,11,15,911.0,94.0,4.55,30.5,769.5,814.9,607.12
2016,10,16,11,30,916.0,95.0,4.5,31.0,788.0,851.38,629.89
2016,10,16,11,45,920.5,94.5,4.45,31.5,798.0,882.87,649.09
2016,10,16,12,0,925.0,94.0,4.4,32.0,808.0,911.15,666.03
2016,10,16,12,15,925.5,94.0,4.35,32.0,809.0,933.05,680.06
2016,10,16,12,30,926.0,94.0,4.3,32.0,810.0,951.33,691.79
2016,10,16,12,45,924.0,93.5,4.25,32.0,802.0,963.04,699.31
2016,10,16,13,0,922.0,93.0,4.2,32.0,794.0,970.92,704.5
2016,10,16,13,15,917.5,92.0,4.15,32.0,777.5,972.04,705.43
2016,10,16,13,30,913.0,91.0,4.1,32.0,761.0,969.3,704.04
2016,10,16,13,45,905.5,90.5,4.1,32.5,736.0,960.51,697.72
2016,10,16,14,0,898.0,90.0,4.1,33.0,711.0,948.03,689.19
2016,10,16,14,15,888.0,88.0,4.05,32.5,678.0,927.91,678.3
2016,10,16,14,30,878.0,86.0,4.0,32.0,645.0,904.39,665.22
2016,10,16,14,45,864.0,84.0,3.95,32.0,605.5,874.12,646.28
2016,10,16,15,0,850.0,82.0,3.9,32.0,566.0,841.02,625.42
2016,10,16,15,15,830.5,79.5,3.8,31.5,520.5,807.2,604.97
2016,10,16,15,30,811.0,77.0,3.7,31.0,475.0,764.06,577.78
2016,10,16,15,45,782.0,73.5,3.6,31.0,425.0,710.6,541.75
2016,10,16,16,0,753.0,70.0,3.5,31.0,375.0,656.41,504.56
2016,10,16,16,15,713.5,65.5,3.15,30.5,322.0,593.39,460.19
2016,10,16,16,30,674.0,61.0,2.8,30.0,269.0,531.31,413.91
2016,10,16,16,45,611.0,55.0,2.45,29.5,215.0,458.67,357.27
2016,10,16,17,0,548.0,49.0,2.1,29.0,161.0,386.92,299.13
2016,10,16,17,15,442.5,39.5,1.9,28.0,112.0,294.52,223.74
2016,10,16,17,30,337.0,30.0,1.7,27.0,63.0,212.69,149.39
2016,10,16,17,45,168.5,15.0,1.55,26.0,31.5,80.76,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.5,3.55,21.5,20.0,13.82,0.0
2016,10,17,7,0,155.0,29.0,3.7,22.0,40.0,22.94,9.47
2016,10,17,7,15,272.0,44.0,3.95,22.5,84.5,34.07,22.9
2016,10,17,7,30,389.0,59.0,4.2,23.0,129.0,44.74,32.67
2016,10,17,7,45,486.5,65.0,4.5,23.5,183.0,69.32,40.0
2016,10,17,8,0,584.0,71.0,4.8,24.0,237.0,117.62,67.02
2016,10,17,8,15,632.0,77.0,4.85,24.5,290.0,169.86,106.3
2016,10,17,8,30,680.0,83.0,4.9,25.0,343.0,227.6,154.02
2016,10,17,8,45,729.5,82.5,5.0,25.5,396.0,287.14,204.72
2016,10,17,9,0,779.0,82.0,5.1,26.0,449.0,348.95,257.38
2016,10,17,9,15,801.0,85.0,5.1,26.5,495.5,407.51,307.07
2016,10,17,9,30,823.0,88.0,5.1,27.0,542.0,467.08,356.12
2016,10,17,9,45,845.5,87.5,5.15,27.5,584.0,524.14,401.95
2016,10,17,10,0,868.0,87.0,5.2,28.0,626.0,581.22,446.45
2016,10,17,10,15,879.0,89.0,5.15,28.5,660.0,633.47,485.78
2016,10,17,10,30,890.0,91.0,5.1,29.0,694.0,684.33,522.9
2016,10,17,10,45,900.0,91.0,5.1,29.5,721.0,730.8,555.24
2016,10,17,11,0,910.0,91.0,5.1,30.0,748.0,775.24,584.5
2016,10,17,11,15,915.0,91.5,5.1,30.5,766.0,814.04,609.49
2016,10,17,11,30,920.0,92.0,5.1,31.0,784.0,850.01,632.32
2016,10,17,11,45,917.5,95.0,5.1,31.5,793.0,879.33,650.44
2016,10,17,12,0,915.0,98.0,5.1,32.0,802.0,905.14,666.14
2016,10,17,12,15,915.5,98.5,5.05,32.0,802.5,927.34,680.5
2016,10,17,12,30,916.0,99.0,5.0,32.0,803.0,945.97,692.53
2016,10,17,12,45,624.0,224.0,4.95,32.0,701.5,837.39,618.34
2016,10,17,13,0,332.0,349.0,4.9,32.0,600.0,692.8,511.23
2016,10,17,13,15,618.0,222.5,4.85,32.0,677.0,845.27,625.45
2016,10,17,13,30,904.0,96.0,4.8,32.0,754.0,964.61,705.82
2016,10,17,13,45,897.0,94.5,4.75,32.5,729.5,955.19,697.82
2016,10,17,14,0,890.0,93.0,4.7,33.0,705.0,942.09,688.47
2016,10,17,14,15,592.0,188.0,4.6,33.0,587.5,780.69,579.81
2016,10,17,14,30,294.0,283.0,4.5,33.0,470.0,593.13,442.42
2016,10,17,14,45,562.0,186.0,4.45,33.0,514.5,729.2,547.23
2016,10,17,15,0,830.0,89.0,4.4,33.0,559.0,837.63,623.8
2016,10,17,15,15,810.0,86.0,4.3,32.5,513.5,796.09,597.1
2016,10,17,15,30,790.0,83.0,4.2,32.0,468.0,752.58,569.56
2016,10,17,15,45,761.5,79.0,4.1,32.0,418.0,699.64,533.71
2016,10,17,16,0,733.0,75.0,4.0,32.0,368.0,645.98,496.71
2016,10,17,16,15,691.5,70.0,3.55,31.0,315.0,585.46,454.62
2016,10,17,16,30,650.0,65.0,3.1,30.0,262.0,522.91,408.02
2016,10,17,16,45,587.0,58.0,2.7,29.5,209.0,446.7,348.49
2016,10,17,17,0,524.0,51.0,2.3,29.0,156.0,374.9,290.03
2016,10,17,17,15,417.0,40.5,2.15,28.0,107.5,281.97,214.03
2016,10,17,17,30,310.0,30.0,2.0,27.0,59.0,199.84,138.08
2016,10,17,17,45,155.0,15.0,1.85,26.0,29.5,75.1,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,6,45,40.0,13.5,3.45,22.5,16.0,12.87,0.0
2016,10,18,7,0,80.0,27.0,3.6,23.0,32.0,22.23,8.2
2016,10,18,7,15,155.5,46.5,3.85,23.0,70.0,37.5,25.63
2016,10,18,7,30,231.0,66.0,4.1,23.0,108.0,52.28,39.06
2016,10,18,7,45,289.0,83.0,4.35,23.5,153.0,75.57,49.81
2016,10,18,8,0,347.0,100.0,4.6,24.0,198.0,117.34,76.49
2016,10,18,8,15,373.5,118.0,4.7,24.5,243.0,162.09,110.85
2016,10,18,8,30,400.0,136.0,4.8,25.0,288.0,210.07,149.96
2016,10,18,8,45,423.5,151.5,4.9,25.5,332.0,258.06,189.89
2016,10,18,9,0,447.0,167.0,5.0,26.0,376.0,308.51,231.6
2016,10,18,9,15,460.5,181.0,5.0,26.5,415.5,355.84,270.34
2016,10,18,9,30,474.0,195.0,5.0,27.0,455.0,404.06,308.85
2016,10,18,9,45,472.5,211.5,5.0,27.5,487.0,447.64,342.84
2016,10,18,10,0,471.0,228.0,5.0,28.0,519.0,490.26,375.11
2016,10,18,10,15,451.0,250.0,4.95,28.5,541.0,525.67,400.84
2016,10,18,10,30,431.0,272.0,4.9,29.0,563.0,558.3,423.75
2016,10,18,10,45,466.0,268.5,4.85,29.5,593.5,602.32,455.44
2016,10,18,11,0,501.0,265.0,4.8,30.0,624.0,647.58,487.43
2016,10,18,11,15,438.0,298.5,4.7,30.0,618.0,653.96,489.99
2016,10,18,11,30,375.0,332.0,4.6,30.0,612.0,648.07,483.92
2016,10,18,11,45,331.0,348.5,4.55,30.5,598.0,642.97,478.1
2016,10,18,12,0,287.0,365.0,4.5,31.0,584.0,634.51,469.95
2016,10,18,12,15,259.5,370.5,4.4,31.0,569.0,626.18,463.29
2016,10,18,12,30,232.0,376.0,4.3,31.0,554.0,604.26,447.27
2016,10,18,12,45,298.5,356.5,4.2,31.5,583.0,662.97,489.32
2016,10,18,13,0,365.0,337.0,4.1,32.0,612.0,709.96,522.49
2016,10,18,13,15,359.0,330.5,4.0,32.0,596.0,702.55,517.26
2016,10,18,13,30,353.0,324.0,3.9,32.0,580.0,693.41,511.2
2016,10,18,13,45,412.0,291.5,3.8,32.0,580.5,713.96,527.76
2016,10,18,14,0,471.0,259.0,3.7,32.0,581.0,745.47,551.33
2016,10,18,14,15,544.5,220.0,3.6,32.0,575.0,766.42,568.3
2016,10,18,14,30,618.0,181.0,3.5,32.0,569.0,787.49,585.18
2016,10,18,14,45,613.5,168.0,3.4,32.0,533.0,758.54,566.04
2016,10,18,15,0,609.0,155.0,3.3,32.0,497.0,727.01,545.4
2016,10,18,15,15,687.5,120.5,3.1,31.5,477.0,737.55,554.74
2016,10,18,15,30,766.0,86.0,2.9,31.0,457.0,735.05,554.77
2016,10,18,15,45,734.5,82.5,2.75,31.0,407.0,681.25,517.98
2016,10,18,16,0,703.0,79.0,2.6,31.0,357.0,630.89,483.32
2016,10,18,16,15,659.5,73.5,2.25,30.0,304.5,566.29,437.96
2016,10,18,16,30,616.0,68.0,1.9,29.0,252.0,503.26,391.17
2016,10,18,16,45,547.5,60.5,1.55,28.5,200.0,424.81,330.1
2016,10,18,17,0,479.0,53.0,1.2,28.0,148.0,351.3,270.56
2016,10,18,17,15,369.5,41.5,1.2,27.5,100.5,258.46,195.02
2016,10,18,17,30,260.0,30.0,1.2,27.0,53.0,176.82,118.92
2016,10,18,17,45,130.0,15.0,1.3,26.5,26.5,65.01,0.0
2016,10,18,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.0,13.0,2.15,22.5,18.0,12.39,0.0
2016,10,19,7,0,154.0,26.0,2.3,23.0,36.0,20.56,6.33
2016,10,19,7,15,273.0,40.0,2.45,23.0,79.0,30.97,20.15
2016,10,19,7,30,392.0,54.0,2.6,23.0,122.0,42.11,30.38
2016,10,19,7,45,475.0,61.5,2.8,23.5,173.5,65.5,37.34
2016,10,19,8,0,558.0,69.0,3.0,24.0,225.0,112.78,64.15
2016,10,19,8,15,606.0,75.5,3.15,24.5,276.5,163.68,102.2
2016,10,19,8,30,654.0,82.0,3.3,25.0,328.0,220.09,148.5
2016,10,19,8,45,457.5,138.0,3.5,25.5,322.0,255.59,186.47
