Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,261.0,194.0,3.7,26.0,316.0,267.53,202.33
2016,10,19,9,15,347.0,198.5,3.75,26.5,377.5,324.42,246.45
2016,10,19,9,30,433.0,203.0,3.8,27.0,439.0,392.34,298.85
2016,10,19,9,45,625.5,150.0,3.85,27.5,519.0,469.86,358.73
2016,10,19,10,0,818.0,97.0,3.9,28.0,599.0,561.48,428.94
2016,10,19,10,15,584.5,194.5,3.9,28.0,563.5,553.78,421.85
2016,10,19,10,30,351.0,292.0,3.9,28.0,528.0,520.12,394.29
2016,10,19,10,45,380.5,297.0,3.9,28.5,561.5,564.34,426.31
2016,10,19,11,0,410.0,302.0,3.9,29.0,595.0,609.84,458.42
2016,10,19,11,15,448.0,293.0,3.9,29.0,620.5,655.84,491.64
2016,10,19,11,30,486.0,284.0,3.9,29.0,646.0,696.68,521.06
2016,10,19,11,45,498.0,284.0,3.95,29.5,658.5,725.07,540.07
2016,10,19,12,0,510.0,284.0,4.0,30.0,671.0,752.13,558.06
2016,10,19,12,15,495.5,289.5,3.95,30.0,666.0,759.84,562.85
2016,10,19,12,30,481.0,295.0,3.9,30.0,661.0,764.95,565.97
2016,10,19,12,45,494.5,286.5,3.9,30.0,659.5,778.58,576.05
2016,10,19,13,0,508.0,278.0,3.9,30.0,658.0,790.14,584.73
2016,10,19,13,15,453.0,293.0,3.85,29.5,626.5,760.63,564.43
2016,10,19,13,30,398.0,308.0,3.8,29.0,595.0,717.05,534.7
2016,10,19,13,45,389.0,298.5,3.75,29.0,571.5,699.8,523.42
2016,10,19,14,0,380.0,289.0,3.7,29.0,548.0,680.82,510.79
2016,10,19,14,15,467.5,244.5,3.6,29.0,547.0,722.24,542.95
2016,10,19,14,30,555.0,200.0,3.5,29.0,546.0,745.66,562.36
2016,10,19,14,45,600.0,171.0,3.45,29.0,524.0,748.47,566.42
2016,10,19,15,0,645.0,142.0,3.4,29.0,502.0,741.94,563.18
2016,10,19,15,15,674.0,121.5,3.2,28.5,470.0,725.93,553.77
2016,10,19,15,30,703.0,101.0,3.0,28.0,438.0,704.94,540.84
2016,10,19,15,45,673.0,95.5,2.85,28.0,389.5,652.23,504.16
2016,10,19,16,0,643.0,90.0,2.7,28.0,341.0,599.22,466.73
2016,10,19,16,15,596.5,83.5,2.35,27.5,290.0,533.75,418.07
2016,10,19,16,30,550.0,77.0,2.0,27.0,239.0,470.14,369.32
2016,10,19,16,45,486.5,67.0,1.7,27.0,189.0,394.72,309.34
2016,10,19,17,0,423.0,57.0,1.4,27.0,139.0,323.85,250.96
2016,10,19,17,15,312.0,44.0,1.3,26.5,93.5,230.59,174.37
2016,10,19,17,30,201.0,31.0,1.2,26.0,48.0,150.97,98.78
2016,10,19,17,45,100.5,15.5,1.15,25.5,24.0,53.78,0.0
2016,10,19,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,21.5,14.5,11.91,0.0
2016,10,20,7,0,50.0,25.0,2.7,22.0,29.0,21.44,5.83
2016,10,20,7,15,140.5,47.0,3.05,22.0,69.0,37.79,25.84
2016,10,20,7,30,231.0,69.0,3.4,22.0,109.0,54.39,40.96
2016,10,20,7,45,297.0,86.0,3.8,22.5,156.0,78.14,52.06
2016,10,20,8,0,363.0,103.0,4.2,23.0,203.0,121.22,79.33
2016,10,20,8,15,417.0,114.5,4.55,23.0,252.5,165.87,112.69
2016,10,20,8,30,471.0,126.0,4.9,23.0,302.0,216.88,154.04
2016,10,20,8,45,291.0,163.5,5.25,23.0,277.0,230.37,173.45
2016,10,20,9,0,111.0,201.0,5.6,23.0,252.0,221.57,171.87
2016,10,20,9,15,55.5,119.5,5.8,23.0,145.0,133.6,102.69
2016,10,20,9,30,0.0,38.0,6.0,23.0,38.0,35.32,23.28
2016,10,20,9,45,0.0,25.0,6.2,23.5,25.0,23.23,13.32
2016,10,20,10,0,0.0,12.0,6.4,24.0,12.0,11.15,3.41
2016,10,20,10,15,6.5,119.5,6.5,24.0,124.0,115.48,87.5
2016,10,20,10,30,13.0,227.0,6.6,24.0,236.0,221.74,171.24
2016,10,20,10,45,7.0,193.0,6.7,24.5,198.0,186.19,142.66
2016,10,20,11,0,1.0,159.0,6.8,25.0,160.0,149.92,113.65
2016,10,20,11,15,5.5,192.0,6.85,25.5,196.0,185.21,141.06
2016,10,20,11,30,10.0,225.0,6.9,26.0,232.0,221.26,168.73
2016,10,20,11,45,46.5,291.5,6.95,26.5,326.5,326.83,250.3
2016,10,20,12,0,83.0,358.0,7.0,27.0,421.0,430.66,328.75
2016,10,20,12,15,118.0,366.5,7.0,27.0,456.0,485.68,370.63
2016,10,20,12,30,153.0,375.0,7.0,27.0,491.0,531.73,405.79
2016,10,20,12,45,319.5,329.0,7.0,27.0,568.0,651.73,499.48
2016,10,20,13,0,486.0,283.0,7.0,27.0,645.0,774.18,592.92
2016,10,20,13,15,659.0,204.0,7.0,27.0,683.0,860.29,659.62
2016,10,20,13,30,832.0,125.0,7.0,27.0,721.0,932.45,711.3
2016,10,20,13,45,597.5,208.0,7.0,27.0,628.5,810.62,624.06
2016,10,20,14,0,363.0,291.0,7.0,27.0,536.0,666.85,514.1
2016,10,20,14,15,231.0,288.0,6.95,27.0,441.5,527.74,408.93
2016,10,20,14,30,99.0,285.0,6.9,27.0,347.0,391.76,303.17
2016,10,20,14,45,106.5,267.5,6.9,27.0,330.0,379.29,294.94
2016,10,20,15,0,114.0,250.0,6.9,27.0,313.0,366.12,285.92
2016,10,20,15,15,288.0,205.5,6.8,26.5,347.0,483.37,382.46
2016,10,20,15,30,462.0,161.0,6.7,26.0,381.0,576.02,458.66
2016,10,20,15,45,578.0,121.5,6.6,26.0,365.5,608.27,486.19
2016,10,20,16,0,694.0,82.0,6.5,26.0,350.0,624.95,500.9
2016,10,20,16,15,651.0,76.0,6.25,25.5,298.5,560.63,451.84
2016,10,20,16,30,608.0,70.0,6.0,25.0,247.0,497.82,402.03
2016,10,20,16,45,550.0,60.5,5.75,24.5,195.5,423.87,341.54
2016,10,20,17,0,492.0,51.0,5.5,24.0,144.0,353.96,281.95
2016,10,20,17,15,382.0,39.5,5.15,23.0,97.0,260.84,202.09
2016,10,20,17,30,272.0,28.0,4.8,22.0,50.0,176.2,114.5
2016,10,20,17,45,136.0,14.0,4.5,21.5,25.0,65.86,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,6,45,170.0,10.5,2.7,11.5,21.0,10.01,0.0
2016,10,21,7,0,340.0,21.0,2.9,12.0,42.0,18.61,3.57
2016,10,21,7,15,467.5,30.5,3.15,12.5,91.5,25.84,16.6
2016,10,21,7,30,595.0,40.0,3.4,13.0,141.0,32.8,23.45
2016,10,21,7,45,666.5,45.5,3.65,14.0,197.0,60.67,30.61
2016,10,21,8,0,738.0,51.0,3.9,15.0,253.0,116.51,62.25
2016,10,21,8,15,780.5,55.5,4.05,15.5,308.5,175.32,108.06
2016,10,21,8,30,823.0,60.0,4.2,16.0,364.0,238.73,162.93
2016,10,21,8,45,853.0,62.5,4.35,17.0,417.5,303.06,220.35
2016,10,21,9,0,883.0,65.0,4.5,18.0,471.0,367.34,277.34
2016,10,21,9,15,903.0,67.5,4.35,18.5,519.0,429.59,331.74
2016,10,21,9,30,923.0,70.0,4.2,19.0,567.0,492.35,384.67
2016,10,21,9,45,938.0,71.5,4.1,19.5,609.0,551.78,433.37
2016,10,21,10,0,953.0,73.0,4.0,20.0,651.0,610.54,479.78
2016,10,21,10,15,962.5,74.5,3.85,20.0,685.5,664.99,522.19
2016,10,21,10,30,972.0,76.0,3.7,20.0,720.0,717.68,561.99
2016,10,21,10,45,979.0,76.5,3.6,20.5,747.0,765.54,594.82
2016,10,21,11,0,986.0,77.0,3.5,21.0,774.0,810.91,624.4
2016,10,21,11,15,990.5,77.5,3.4,21.5,792.5,851.61,650.22
2016,10,21,11,30,995.0,78.0,3.3,22.0,811.0,889.2,673.52
2016,10,21,11,45,996.0,79.0,3.2,22.5,820.5,921.11,692.66
2016,10,21,12,0,997.0,80.0,3.1,23.0,830.0,949.4,709.17
2016,10,21,12,15,997.0,80.0,3.05,23.0,830.5,971.94,723.53
2016,10,21,12,30,997.0,80.0,3.0,23.0,831.0,990.56,735.37
2016,10,21,12,45,995.0,80.0,2.95,23.5,822.5,1003.38,742.05
2016,10,21,13,0,993.0,80.0,2.9,24.0,814.0,1012.11,746.19
2016,10,21,13,15,988.5,79.0,2.85,24.0,796.5,1013.26,746.99
2016,10,21,13,30,984.0,78.0,2.8,24.0,779.0,1010.29,745.32
2016,10,21,13,45,977.0,77.0,2.75,24.0,753.0,1000.92,739.67
2016,10,21,14,0,970.0,76.0,2.7,24.0,727.0,987.58,731.62
2016,10,21,14,15,960.5,75.0,2.65,24.0,693.0,968.11,719.69
2016,10,21,14,30,951.0,74.0,2.6,24.0,659.0,945.0,705.49
2016,10,21,14,45,937.5,72.0,2.55,24.0,618.0,913.71,685.87
2016,10,21,15,0,924.0,70.0,2.5,24.0,577.0,879.32,664.16
2016,10,21,15,15,905.5,67.5,2.4,23.5,530.0,837.34,637.96
2016,10,21,15,30,887.0,65.0,2.3,23.0,483.0,793.09,609.85
2016,10,21,15,45,860.5,62.5,2.25,23.0,431.0,740.84,574.74
2016,10,21,16,0,834.0,60.0,2.2,23.0,379.0,693.63,542.54
2016,10,21,16,15,794.5,56.0,1.9,22.0,323.5,628.56,496.75
2016,10,21,16,30,755.0,52.0,1.6,21.0,268.0,564.31,448.6
2016,10,21,16,45,692.0,46.5,1.35,20.5,212.5,485.57,385.83
2016,10,21,17,0,629.0,41.0,1.1,20.0,157.0,410.78,323.26
2016,10,21,17,15,514.5,32.0,1.1,19.0,105.5,311.44,239.95
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,219.82,137.6
2016,10,21,17,45,200.0,11.5,1.1,17.5,27.0,87.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,10.0,0.6,11.0,20.0,9.53,0.0
2016,10,22,7,0,335.0,20.0,0.6,11.0,40.0,17.67,1.81
2016,10,22,7,15,463.5,29.5,0.7,11.5,89.0,24.95,15.91
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,31.96,22.85
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.5,60.09,30.63
2016,10,22,8,0,728.0,52.0,1.0,14.0,249.0,115.99,62.39
2016,10,22,8,15,770.5,56.5,1.2,15.0,304.0,174.08,107.08
2016,10,22,8,30,813.0,61.0,1.4,16.0,359.0,236.78,160.41
2016,10,22,8,45,840.5,64.5,1.6,17.0,411.0,298.58,214.97
2016,10,22,9,0,868.0,68.0,1.8,18.0,463.0,364.16,271.98
2016,10,22,9,15,888.0,70.5,1.9,18.5,511.0,425.51,324.79
2016,10,22,9,30,908.0,73.0,2.0,19.0,559.0,487.39,376.32
2016,10,22,9,45,920.5,76.0,2.1,20.0,600.0,546.18,423.03
2016,10,22,10,0,933.0,79.0,2.2,21.0,641.0,604.11,467.3
2016,10,22,10,15,943.0,80.5,2.2,21.5,675.5,657.88,507.44
2016,10,22,10,30,953.0,82.0,2.2,22.0,710.0,709.98,545.05
2016,10,22,10,45,958.5,84.0,2.2,22.5,736.5,757.53,577.33
2016,10,22,11,0,964.0,86.0,2.2,23.0,763.0,802.55,606.16
2016,10,22,11,15,968.5,86.5,2.2,23.0,781.5,842.47,632.35
2016,10,22,11,30,973.0,87.0,2.2,23.0,800.0,879.36,656.35
2016,10,22,11,45,974.0,88.0,2.25,23.5,809.0,910.66,675.68
2016,10,22,12,0,975.0,89.0,2.3,24.0,818.0,938.4,692.65
2016,10,22,12,15,975.0,89.0,2.3,24.0,818.5,960.51,706.81
2016,10,22,12,30,975.0,89.0,2.3,24.0,819.0,978.79,718.6
2016,10,22,12,45,972.5,89.0,2.3,24.5,810.5,990.91,725.11
2016,10,22,13,0,970.0,89.0,2.3,25.0,802.0,999.02,729.22
2016,10,22,13,15,965.5,88.0,2.3,25.0,784.5,1000.13,730.42
2016,10,22,13,30,961.0,87.0,2.3,25.0,767.0,997.21,729.26
2016,10,22,13,45,953.0,86.5,2.35,25.5,741.0,987.66,723.12
2016,10,22,14,0,945.0,86.0,2.4,26.0,715.0,974.26,714.68
2016,10,22,14,15,935.0,84.5,2.4,25.5,681.5,954.14,704.28
2016,10,22,14,30,925.0,83.0,2.4,25.0,648.0,930.49,691.62
2016,10,22,14,45,908.5,81.5,2.45,25.0,606.5,897.83,672.01
2016,10,22,15,0,892.0,80.0,2.5,25.0,565.0,862.33,650.36
2016,10,22,15,15,872.0,77.0,2.5,25.0,518.5,826.49,627.88
2016,10,22,15,30,852.0,74.0,2.5,25.0,472.0,781.34,598.59
2016,10,22,15,45,823.5,70.5,2.5,25.0,420.5,727.3,562.49
2016,10,22,16,0,795.0,67.0,2.5,25.0,369.0,672.38,524.89
2016,10,22,16,15,752.5,62.5,2.2,24.0,314.0,606.24,478.34
2016,10,22,16,30,710.0,58.0,1.9,23.0,259.0,541.17,429.08
2016,10,22,16,45,642.5,51.5,1.6,22.0,204.0,460.56,365.45
2016,10,22,17,0,575.0,45.0,1.3,21.0,149.0,389.65,306.21
2016,10,22,17,15,455.5,34.5,1.3,20.0,99.0,289.63,222.16
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,196.5,115.21
2016,10,22,17,45,168.0,12.0,1.3,18.5,24.5,75.69,0.0
2016,10,22,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,35.0,11.0,1.45,13.5,13.0,10.48,0.0
2016,10,23,7,0,70.0,22.0,1.6,14.0,26.0,18.26,0.21
2016,10,23,7,15,144.0,41.0,1.7,14.0,61.0,33.26,22.64
2016,10,23,7,30,218.0,60.0,1.8,14.0,96.0,47.81,36.48
2016,10,23,7,45,256.5,80.0,1.95,14.5,137.0,73.51,51.02
2016,10,23,8,0,295.0,100.0,2.1,15.0,178.0,113.0,77.82
2016,10,23,8,15,333.0,113.5,2.05,15.5,220.0,150.96,106.96
2016,10,23,8,30,371.0,127.0,2.0,16.0,262.0,194.82,143.04
2016,10,23,8,45,211.0,156.0,2.0,16.5,235.0,200.85,155.0
2016,10,23,9,0,51.0,185.0,2.0,17.0,208.0,186.57,147.62
2016,10,23,9,15,97.5,212.5,2.2,17.5,262.5,234.65,185.55
2016,10,23,9,30,144.0,240.0,2.4,18.0,317.0,290.13,229.09
2016,10,23,9,45,244.5,247.0,2.65,18.5,388.5,360.7,284.38
2016,10,23,10,0,345.0,254.0,2.9,19.0,460.0,439.08,345.35
2016,10,23,10,15,348.5,269.0,3.1,19.5,487.5,475.63,373.02
2016,10,23,10,30,352.0,284.0,3.3,20.0,515.0,511.83,400.09
2016,10,23,10,45,361.0,294.0,3.5,21.0,539.0,546.43,424.9
2016,10,23,11,0,370.0,304.0,3.7,22.0,563.0,580.81,449.1
2016,10,23,11,15,275.0,331.0,3.7,22.0,526.0,552.14,425.76
2016,10,23,11,30,180.0,358.0,3.7,22.0,489.0,508.07,390.95
2016,10,23,11,45,527.5,237.5,3.7,22.5,628.5,698.96,538.85
2016,10,23,12,0,875.0,117.0,3.7,23.0,768.0,880.88,668.31
2016,10,23,12,15,691.0,196.5,3.65,23.0,711.5,835.06,634.83
2016,10,23,12,30,507.0,276.0,3.6,23.0,655.0,765.12,581.63
2016,10,23,12,45,384.5,313.0,3.6,23.5,598.0,692.14,526.66
2016,10,23,13,0,262.0,350.0,3.6,24.0,541.0,627.27,476.4
2016,10,23,13,15,563.0,230.5,3.55,24.0,630.0,791.31,602.45
2016,10,23,13,30,864.0,111.0,3.5,24.0,719.0,940.59,706.49
2016,10,23,13,45,565.5,208.5,3.45,24.0,601.0,772.9,588.96
2016,10,23,14,0,267.0,306.0,3.4,24.0,483.0,594.61,454.89
2016,10,23,14,15,548.0,204.0,3.25,24.0,544.0,745.78,572.78
2016,10,23,14,30,829.0,102.0,3.1,24.0,605.0,873.31,662.91
2016,10,23,14,45,814.5,98.5,3.0,24.0,566.0,841.86,641.02
2016,10,23,15,0,800.0,95.0,2.9,24.0,527.0,807.71,618.48
2016,10,23,15,15,777.5,91.5,2.55,23.5,482.0,764.55,589.12
2016,10,23,15,30,755.0,88.0,2.2,23.0,437.0,719.67,558.18
2016,10,23,15,45,725.0,83.0,1.9,23.0,388.0,669.91,522.5
2016,10,23,16,0,695.0,78.0,1.6,23.0,339.0,616.0,483.21
2016,10,23,16,15,648.0,72.0,1.5,22.5,286.5,549.32,434.68
2016,10,23,16,30,601.0,66.0,1.4,22.0,234.0,484.53,385.19
2016,10,23,16,45,531.0,58.0,1.35,21.5,182.5,406.18,323.18
2016,10,23,17,0,461.0,50.0,1.3,21.0,131.0,332.91,262.37
2016,10,23,17,15,340.0,37.5,1.3,20.5,86.0,235.78,180.16
2016,10,23,17,30,219.0,25.0,1.3,20.0,41.0,144.54,76.8
2016,10,23,17,45,109.5,12.5,1.35,19.5,20.5,53.59,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,48.0,11.5,0.75,16.5,14.0,10.96,0.0
2016,10,24,7,0,96.0,23.0,0.8,17.0,28.0,19.01,0.0
2016,10,24,7,15,220.5,38.5,1.0,17.5,69.0,30.02,19.47
2016,10,24,7,30,345.0,54.0,1.2,18.0,110.0,41.28,30.2
2016,10,24,7,45,427.0,64.5,1.45,19.0,160.0,65.76,40.05
2016,10,24,8,0,509.0,75.0,1.7,20.0,210.0,112.08,66.82
2016,10,24,8,15,562.0,82.0,1.85,20.5,260.5,160.74,103.03
2016,10,24,8,30,615.0,89.0,2.0,21.0,311.0,215.61,147.97
2016,10,24,8,45,673.0,88.0,2.2,22.0,363.0,270.28,193.88
2016,10,24,9,0,731.0,87.0,2.4,23.0,415.0,330.82,244.61
2016,10,24,9,15,370.5,135.0,2.35,23.5,302.0,275.85,210.67
2016,10,24,9,30,10.0,183.0,2.3,24.0,189.0,174.25,133.99
2016,10,24,9,45,33.5,220.0,2.3,24.5,240.0,223.58,172.17
2016,10,24,10,0,57.0,257.0,2.3,25.0,291.0,274.91,211.01
2016,10,24,10,15,68.5,277.5,2.3,25.5,320.5,306.1,233.96
2016,10,24,10,30,80.0,298.0,2.3,26.0,350.0,338.56,257.65
2016,10,24,10,45,137.5,317.0,2.3,26.5,411.0,408.35,309.49
2016,10,24,11,0,195.0,336.0,2.3,27.0,472.0,477.81,359.97
2016,10,24,11,15,97.5,177.0,2.3,27.0,245.0,252.11,192.39
2016,10,24,11,30,0.0,18.0,2.3,27.0,18.0,16.75,7.69
2016,10,24,11,45,43.0,184.5,2.35,27.5,216.5,215.5,163.84
2016,10,24,12,0,86.0,351.0,2.4,28.0,415.0,426.4,319.67
2016,10,24,12,15,227.0,340.5,2.4,28.0,509.0,553.62,413.75
2016,10,24,12,30,368.0,330.0,2.4,28.0,603.0,686.76,509.24
2016,10,24,12,45,313.5,339.0,2.45,28.5,569.5,655.59,484.94
2016,10,24,13,0,259.0,348.0,2.5,29.0,536.0,622.05,460.03
2016,10,24,13,15,148.5,320.0,2.5,29.0,427.5,480.58,358.57
2016,10,24,13,30,38.0,292.0,2.5,29.0,319.0,336.62,251.78
2016,10,24,13,45,402.5,213.0,2.55,29.0,478.5,626.9,473.31
2016,10,24,14,0,767.0,134.0,2.6,29.0,638.0,875.44,646.77
2016,10,24,14,15,753.5,131.0,2.6,29.0,606.5,852.84,630.67
2016,10,24,14,30,740.0,128.0,2.6,29.0,575.0,827.4,615.02
2016,10,24,14,45,720.5,124.5,2.6,29.0,536.5,793.52,593.61
2016,10,24,15,0,701.0,121.0,2.6,29.0,498.0,757.5,570.61
2016,10,24,15,15,675.5,116.5,2.6,28.5,454.0,713.51,542.87
2016,10,24,15,30,650.0,112.0,2.6,28.0,410.0,668.3,513.74
2016,10,24,15,45,617.0,105.0,2.6,28.0,362.5,613.64,475.95
2016,10,24,16,0,584.0,98.0,2.6,28.0,315.0,559.01,436.44
2016,10,24,16,15,533.0,90.0,2.3,27.0,265.0,491.49,386.58
2016,10,24,16,30,482.0,82.0,2.0,26.0,215.0,426.24,336.65
2016,10,24,16,45,410.0,70.5,1.75,25.5,166.0,346.23,272.88
2016,10,24,17,0,338.0,59.0,1.5,25.0,117.0,275.53,214.25
2016,10,24,17,15,224.5,42.5,1.45,24.5,75.5,185.11,138.47
2016,10,24,17,30,111.0,26.0,1.4,24.0,34.0,91.14,40.5
2016,10,24,17,45,55.5,13.0,1.35,23.5,17.0,33.41,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.0,16.5,6.5,6.2,0.0
2016,10,25,7,0,0.0,13.0,1.1,17.0,13.0,12.06,0.0
2016,10,25,7,15,0.0,32.5,1.25,17.5,32.5,29.49,18.89
2016,10,25,7,30,0.0,52.0,1.4,18.0,52.0,46.41,34.57
2016,10,25,7,45,8.0,73.5,1.55,18.5,75.5,65.52,49.02
2016,10,25,8,0,16.0,95.0,1.7,19.0,99.0,86.46,66.11
2016,10,25,8,15,23.0,115.5,1.8,19.5,123.5,107.66,83.18
2016,10,25,8,30,30.0,136.0,1.9,20.0,148.0,128.96,100.16
2016,10,25,8,45,95.5,164.5,2.05,20.5,206.5,175.72,135.9
2016,10,25,9,0,161.0,193.0,2.2,21.0,265.0,231.31,179.05
2016,10,25,9,15,242.5,204.5,2.25,21.5,326.0,287.17,222.34
2016,10,25,9,30,324.0,216.0,2.3,22.0,387.0,350.97,271.81
2016,10,25,9,45,332.5,233.5,2.35,22.5,420.0,391.96,303.49
2016,10,25,10,0,341.0,251.0,2.4,23.0,453.0,433.38,334.83
2016,10,25,10,15,392.5,253.0,2.4,23.0,498.0,485.95,374.93
2016,10,25,10,30,444.0,255.0,2.4,23.0,543.0,547.35,420.82
2016,10,25,10,45,436.5,269.0,2.45,23.5,561.5,578.67,442.66
2016,10,25,11,0,429.0,283.0,2.5,24.0,580.0,608.21,462.97
2016,10,25,11,15,397.5,301.0,2.55,24.0,581.5,614.8,467.18
2016,10,25,11,30,366.0,319.0,2.6,24.0,583.0,624.63,473.56
2016,10,25,11,45,416.5,303.5,2.65,24.5,607.5,664.33,502.3
2016,10,25,12,0,467.0,288.0,2.7,25.0,632.0,714.61,537.71
2016,10,25,12,15,431.0,304.0,2.7,25.0,621.5,713.41,535.67
2016,10,25,12,30,395.0,320.0,2.7,25.0,611.0,699.46,525.33
2016,10,25,12,45,445.5,295.0,2.75,25.5,620.0,737.78,552.93
2016,10,25,13,0,496.0,270.0,2.8,26.0,629.0,764.87,572.48
2016,10,25,13,15,538.0,248.0,2.75,26.0,629.5,785.21,587.81
2016,10,25,13,30,580.0,226.0,2.7,26.0,630.0,802.83,601.35
2016,10,25,13,45,477.5,251.5,2.7,26.0,576.5,737.62,554.52
2016,10,25,14,0,375.0,277.0,2.7,26.0,523.0,658.86,498.22
2016,10,25,14,15,387.0,259.0,2.6,26.0,501.5,647.37,491.66
2016,10,25,14,30,399.0,241.0,2.5,26.0,480.0,633.7,483.13
2016,10,25,14,45,547.5,179.5,2.45,26.0,484.5,699.52,534.56
2016,10,25,15,0,696.0,118.0,2.4,26.0,489.0,748.13,570.58
2016,10,25,15,15,436.5,157.5,2.2,25.5,383.5,559.09,433.57
2016,10,25,15,30,177.0,197.0,2.0,25.0,278.0,365.93,286.04
2016,10,25,15,45,168.5,176.0,1.85,25.0,246.0,331.44,260.96
2016,10,25,16,0,160.0,155.0,1.7,25.0,214.0,296.95,234.65
2016,10,25,16,15,150.0,132.0,1.45,24.5,180.5,258.86,205.25
2016,10,25,16,30,140.0,109.0,1.2,24.0,147.0,220.96,175.19
2016,10,25,16,45,120.5,86.0,1.0,23.5,113.5,177.74,139.89
2016,10,25,17,0,101.0,63.0,0.8,23.0,80.0,135.53,104.49
2016,10,25,17,15,59.0,42.5,0.85,22.5,51.5,87.36,63.32
2016,10,25,17,30,17.0,22.0,0.9,22.0,23.0,32.28,8.53
2016,10,25,17,45,8.5,11.0,0.95,21.5,11.5,13.69,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,45,60.5,10.0,0.95,16.5,12.5,9.53,0.0
2016,10,26,7,0,121.0,20.0,1.0,17.0,25.0,15.89,0.0
2016,10,26,7,15,249.5,34.0,1.1,17.5,66.0,26.51,16.29
2016,10,26,7,30,378.0,48.0,1.2,18.0,107.0,37.76,27.09
2016,10,26,7,45,461.5,57.0,1.35,19.0,157.0,59.49,34.46
2016,10,26,8,0,545.0,66.0,1.5,20.0,207.0,106.59,60.94
2016,10,26,8,15,596.0,72.5,1.8,20.5,257.5,156.51,98.1
2016,10,26,8,30,647.0,79.0,2.1,21.0,308.0,212.28,144.07
2016,10,26,8,45,680.5,84.0,2.45,22.0,356.5,267.31,191.37
2016,10,26,9,0,714.0,89.0,2.8,23.0,405.0,325.41,240.99
2016,10,26,9,15,738.5,92.5,2.75,23.5,449.5,382.75,289.32
2016,10,26,9,30,763.0,96.0,2.7,24.0,494.0,439.72,335.99
2016,10,26,9,45,778.0,100.0,2.65,25.0,532.5,493.5,378.05
2016,10,26,10,0,793.0,104.0,2.6,26.0,571.0,547.07,418.3
2016,10,26,10,15,806.0,106.0,2.5,26.0,604.0,596.94,455.99
2016,10,26,10,30,819.0,108.0,2.4,26.0,637.0,645.83,491.86
2016,10,26,10,45,418.5,178.0,2.35,26.5,449.0,475.65,364.04
2016,10,26,11,0,18.0,248.0,2.3,27.0,261.0,248.06,186.84
2016,10,26,11,15,429.5,182.5,2.25,27.0,490.5,525.78,402.61
2016,10,26,11,30,841.0,117.0,2.2,27.0,720.0,803.37,598.84
2016,10,26,11,45,854.0,112.5,2.15,27.5,731.5,835.47,615.96
2016,10,26,12,0,867.0,108.0,2.1,28.0,743.0,859.29,629.59
2016,10,26,12,15,867.5,108.0,2.1,28.0,743.5,879.52,642.6
2016,10,26,12,30,868.0,108.0,2.1,28.0,744.0,896.38,653.52
2016,10,26,12,45,505.5,230.0,2.1,28.5,599.5,721.78,533.19
2016,10,26,13,0,143.0,352.0,2.1,29.0,455.0,507.54,375.14
2016,10,26,13,15,103.5,332.0,2.05,29.0,406.0,439.6,327.38
2016,10,26,13,30,64.0,312.0,2.0,29.0,357.0,383.48,286.3
2016,10,26,13,45,450.0,207.0,2.0,29.0,501.0,661.99,496.34
2016,10,26,14,0,836.0,102.0,2.0,29.0,645.0,893.09,653.61
2016,10,26,14,15,577.0,179.5,2.0,29.0,546.0,745.88,553.83
2016,10,26,14,30,318.0,257.0,2.0,29.0,447.0,580.49,435.12
2016,10,26,14,45,538.5,178.5,2.0,29.0,474.0,689.43,519.17
2016,10,26,15,0,759.0,100.0,2.0,29.0,501.0,773.53,578.86
2016,10,26,15,15,735.5,96.5,1.95,28.5,457.5,734.98,554.0
2016,10,26,15,30,712.0,93.0,1.9,28.0,414.0,691.01,526.03
2016,10,26,15,45,680.5,87.5,1.85,28.0,366.0,637.46,489.64
2016,10,26,16,0,649.0,82.0,1.8,28.0,318.0,583.74,452.09
2016,10,26,16,15,600.5,75.5,1.55,27.5,267.5,517.63,403.03
2016,10,26,16,30,552.0,69.0,1.3,27.0,217.0,453.58,353.82
2016,10,26,16,45,483.0,59.0,1.1,26.5,167.5,376.12,292.71
2016,10,26,17,0,414.0,49.0,0.9,26.0,118.0,303.83,233.25
2016,10,26,17,15,291.5,36.0,0.9,25.0,75.5,208.75,154.04
2016,10,26,17,30,169.0,23.0,0.9,24.0,33.0,116.89,33.41
2016,10,26,17,45,84.5,11.5,0.95,23.5,16.5,42.7,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,17.5,11.0,9.05,0.0
2016,10,27,7,0,78.0,19.0,1.0,18.0,22.0,15.84,0.0
2016,10,27,7,15,195.0,36.0,1.1,18.5,61.5,28.15,17.39
2016,10,27,7,30,312.0,53.0,1.2,19.0,101.0,40.68,29.43
2016,10,27,7,45,398.5,64.0,1.35,20.0,150.0,62.3,38.1
2016,10,27,8,0,485.0,75.0,1.5,21.0,199.0,108.84,65.01
2016,10,27,8,15,539.0,83.0,1.4,21.5,249.0,156.77,100.23
2016,10,27,8,30,593.0,91.0,1.3,22.0,299.0,211.05,144.01
2016,10,27,8,45,635.0,95.5,1.2,23.0,348.0,264.76,188.66
2016,10,27,9,0,677.0,100.0,1.1,24.0,397.0,322.62,236.15
2016,10,27,9,15,703.5,104.5,1.0,24.5,442.0,378.21,281.42
2016,10,27,9,30,730.0,109.0,0.9,25.0,487.0,435.51,326.32
2016,10,27,9,45,749.0,112.5,0.8,25.5,526.5,489.46,367.03
2016,10,27,10,0,768.0,116.0,0.7,26.0,566.0,543.69,406.16
2016,10,27,10,15,782.0,118.5,0.85,26.5,599.0,593.84,443.13
2016,10,27,10,30,796.0,121.0,1.0,27.0,632.0,642.84,478.42
2016,10,27,10,45,478.0,226.0,1.2,27.5,536.5,563.86,420.07
2016,10,27,11,0,160.0,331.0,1.4,28.0,441.0,447.12,332.38
2016,10,27,11,15,494.5,229.0,1.5,28.0,579.5,622.33,464.34
2016,10,27,11,30,829.0,127.0,1.6,28.0,718.0,802.79,590.47
2016,10,27,11,45,439.0,223.0,1.75,28.5,536.5,607.48,451.61
2016,10,27,12,0,49.0,319.0,1.9,29.0,355.0,361.43,267.92
2016,10,27,12,15,163.5,332.5,1.95,29.0,452.0,489.27,364.3
2016,10,27,12,30,278.0,346.0,2.0,29.0,549.0,622.74,459.69
2016,10,27,12,45,581.0,223.5,2.05,29.0,641.0,781.6,575.84
2016,10,27,13,0,884.0,101.0,2.1,29.0,733.0,923.63,670.35
2016,10,27,13,15,879.5,100.0,2.1,29.0,716.5,924.32,669.91
2016,10,27,13,30,875.0,99.0,2.1,29.0,700.0,921.35,668.68
2016,10,27,13,45,868.0,97.5,2.15,29.5,676.0,911.93,662.62
2016,10,27,14,0,861.0,96.0,2.2,30.0,652.0,899.01,654.46
2016,10,27,14,15,849.5,94.0,2.25,29.5,619.5,885.72,648.8
2016,10,27,14,30,838.0,92.0,2.3,29.0,587.0,861.58,635.98
2016,10,27,14,45,812.5,93.0,2.35,29.0,546.5,826.0,614.2
2016,10,27,15,0,787.0,94.0,2.4,29.0,506.0,788.2,590.73
2016,10,27,15,15,763.5,90.5,2.4,28.5,462.0,744.81,563.87
2016,10,27,15,30,740.0,87.0,2.4,28.0,418.0,703.75,538.13
2016,10,27,15,45,708.5,82.0,2.4,28.0,369.5,649.99,501.59
2016,10,27,16,0,677.0,77.0,2.4,28.0,321.0,595.99,464.0
2016,10,27,16,15,628.5,71.0,2.1,27.0,269.5,529.57,415.18
2016,10,27,16,30,580.0,65.0,1.8,26.0,218.0,465.18,365.87
2016,10,27,16,45,508.5,56.0,1.55,25.5,168.0,386.43,302.92
2016,10,27,17,0,437.0,47.0,1.3,25.0,118.0,313.02,241.73
2016,10,27,17,15,311.5,34.0,1.25,24.0,75.0,215.79,159.38
2016,10,27,17,30,186.0,21.0,1.2,23.0,32.0,120.38,20.46
2016,10,27,17,45,93.0,10.5,1.2,22.5,16.0,44.8,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,88.5,8.5,0.15,16.5,12.5,8.1,0.0
2016,10,28,7,0,177.0,17.0,0.1,17.0,25.0,13.9,0.0
2016,10,28,7,15,316.0,30.0,0.15,17.5,68.0,24.0,13.98
2016,10,28,7,30,455.0,43.0,0.2,18.0,111.0,33.52,23.43
2016,10,28,7,45,540.5,50.5,0.3,18.5,163.0,55.38,30.0
2016,10,28,8,0,626.0,58.0,0.4,19.0,215.0,105.98,57.46
2016,10,28,8,15,675.0,63.5,0.75,20.0,267.5,159.43,96.91
2016,10,28,8,30,724.0,69.0,1.1,21.0,320.0,220.44,146.97
2016,10,28,8,45,759.5,72.0,1.45,22.0,371.0,278.12,196.5
2016,10,28,9,0,795.0,75.0,1.8,23.0,422.0,338.95,248.47
2016,10,28,9,15,817.5,78.5,1.9,23.5,467.5,398.01,298.4
2016,10,28,9,30,840.0,82.0,2.0,24.0,513.0,458.08,347.62
2016,10,28,9,45,858.0,83.5,2.1,24.5,553.5,514.6,392.72
2016,10,28,10,0,876.0,85.0,2.2,25.0,594.0,570.39,435.85
2016,10,28,10,15,887.5,86.5,2.25,25.0,627.5,621.87,475.27
2016,10,28,10,30,899.0,88.0,2.3,25.0,661.0,671.96,512.69
2016,10,28,10,45,594.0,201.0,2.35,25.5,585.5,617.54,469.15
2016,10,28,11,0,289.0,314.0,2.4,26.0,510.0,530.13,400.52
2016,10,28,11,15,298.5,320.5,2.4,26.5,528.0,557.99,420.37
2016,10,28,11,30,308.0,327.0,2.4,27.0,546.0,585.56,439.08
2016,10,28,11,45,205.0,337.5,2.4,27.5,484.0,515.17,385.91
2016,10,28,12,0,102.0,348.0,2.4,28.0,422.0,437.23,326.86
2016,10,28,12,15,146.5,352.0,2.4,28.0,458.5,495.47,370.3
2016,10,28,12,30,191.0,356.0,2.4,28.0,495.0,544.8,406.37
2016,10,28,12,45,262.5,339.0,2.4,28.0,527.5,608.18,452.84
2016,10,28,13,0,334.0,322.0,2.4,28.0,560.0,660.07,490.89
2016,10,28,13,15,622.5,205.5,2.35,28.0,636.0,817.05,605.88
2016,10,28,13,30,911.0,89.0,2.3,28.0,712.0,940.68,687.12
2016,10,28,13,45,901.5,88.5,2.3,28.5,686.0,929.93,678.44
2016,10,28,14,0,892.0,88.0,2.3,29.0,660.0,915.61,668.88
2016,10,28,14,15,880.5,86.0,2.3,28.5,627.0,894.27,657.52
2016,10,28,14,30,869.0,84.0,2.3,28.0,594.0,869.68,644.03
2016,10,28,14,45,852.0,82.5,2.3,28.0,554.5,845.22,629.35
2016,10,28,15,0,835.0,81.0,2.3,28.0,515.0,810.75,607.81
2016,10,28,15,15,813.0,78.0,2.25,28.0,470.0,768.01,580.07
2016,10,28,15,30,791.0,75.0,2.2,28.0,425.0,723.45,550.75
2016,10,28,15,45,758.5,71.0,2.2,28.0,375.5,668.39,513.69
2016,10,28,16,0,726.0,67.0,2.2,28.0,326.0,612.95,475.4
2016,10,28,16,15,679.0,62.0,1.9,27.0,274.0,546.67,427.54
2016,10,28,16,30,632.0,57.0,1.6,26.0,222.0,486.41,381.21
2016,10,28,16,45,556.0,49.5,1.35,25.5,170.5,404.9,316.18
2016,10,28,17,0,480.0,42.0,1.1,25.0,119.0,329.21,253.11
2016,10,28,17,15,346.5,31.0,1.05,24.0,75.0,228.77,167.62
2016,10,28,17,30,213.0,20.0,1.0,23.0,31.0,129.54,3.11
2016,10,28,17,45,106.5,10.0,1.0,22.5,15.5,49.22,0.0
2016,10,28,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
