Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,70.0,8.5,0.9,16.5,11.5,0.0,0.0
2016,10,29,7,0,140.0,17.0,0.9,17.0,23.0,16.2,0.0
2016,10,29,7,15,282.5,30.0,1.1,17.5,64.5,24.13,13.82
2016,10,29,7,30,425.0,43.0,1.3,18.0,106.0,33.65,23.42
2016,10,29,7,45,516.0,50.0,1.5,19.0,157.0,53.78,29.31
2016,10,29,8,0,607.0,57.0,1.7,20.0,208.0,102.77,55.56
2016,10,29,8,15,656.5,62.5,1.85,20.5,260.0,155.01,94.24
2016,10,29,8,30,706.0,68.0,2.0,21.0,312.0,214.84,143.66
2016,10,29,8,45,744.0,70.5,2.15,22.0,362.0,271.52,192.38
2016,10,29,9,0,782.0,73.0,2.3,23.0,412.0,331.67,243.73
2016,10,29,9,15,804.5,76.0,2.35,23.5,457.0,389.38,292.83
2016,10,29,9,30,827.0,79.0,2.4,24.0,502.0,448.11,341.27
2016,10,29,9,45,842.0,82.0,2.5,25.0,541.0,503.82,385.31
2016,10,29,10,0,857.0,85.0,2.6,26.0,580.0,558.56,427.03
2016,10,29,10,15,868.5,86.5,2.6,26.0,612.5,609.04,465.71
2016,10,29,10,30,880.0,88.0,2.6,26.0,645.0,658.19,502.42
2016,10,29,10,45,886.0,90.0,2.65,26.5,670.0,702.52,533.98
2016,10,29,11,0,892.0,92.0,2.7,27.0,695.0,744.6,561.67
2016,10,29,11,15,897.0,93.0,2.7,27.0,712.5,782.42,586.85
2016,10,29,11,30,902.0,94.0,2.7,27.0,730.0,817.5,610.05
2016,10,29,11,45,906.0,93.5,2.75,27.5,739.0,847.26,628.64
2016,10,29,12,0,910.0,93.0,2.8,28.0,748.0,873.87,645.11
2016,10,29,12,15,910.0,92.5,2.8,28.0,748.0,893.75,658.05
2016,10,29,12,30,910.0,92.0,2.8,28.0,748.0,910.08,668.79
2016,10,29,12,45,908.0,91.5,2.85,28.5,740.0,921.01,675.13
2016,10,29,13,0,906.0,91.0,2.9,29.0,732.0,928.23,679.21
2016,10,29,13,15,901.0,90.5,2.9,29.0,715.0,929.01,680.21
2016,10,29,13,30,896.0,90.0,2.9,29.0,698.0,926.08,678.98
2016,10,29,13,45,888.5,88.5,2.95,29.0,673.0,916.05,673.62
2016,10,29,14,0,881.0,87.0,3.0,29.0,648.0,902.46,666.06
2016,10,29,14,15,869.5,85.5,3.0,29.0,616.0,881.86,653.6
2016,10,29,14,30,858.0,84.0,3.0,29.0,584.0,858.08,639.08
2016,10,29,14,45,828.5,86.0,3.0,29.0,542.5,827.49,619.93
2016,10,29,15,0,799.0,88.0,3.0,29.0,501.0,787.44,594.18
2016,10,29,15,15,776.0,85.0,2.95,28.5,456.5,744.9,567.32
2016,10,29,15,30,753.0,82.0,2.9,28.0,412.0,700.7,538.77
2016,10,29,15,45,719.0,77.5,2.9,28.0,363.5,649.04,503.35
2016,10,29,16,0,685.0,73.0,2.9,28.0,315.0,593.76,464.38
2016,10,29,16,15,635.5,67.5,2.5,27.5,264.0,527.3,414.09
2016,10,29,16,30,586.0,62.0,2.1,27.0,213.0,462.96,363.53
2016,10,29,16,45,508.5,53.5,1.75,26.5,162.5,381.52,298.06
2016,10,29,17,0,431.0,45.0,1.4,26.0,112.0,305.97,234.87
2016,10,29,17,15,296.0,32.5,1.3,25.0,70.0,205.75,149.2
2016,10,29,17,30,161.0,20.0,1.2,24.0,28.0,106.37,0.0
2016,10,29,17,45,80.5,10.0,1.15,23.0,14.0,39.42,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,6,45,30.0,8.5,0.95,18.5,9.5,0.0,0.0
2016,10,30,7,0,60.0,17.0,1.0,19.0,19.0,16.2,0.0
2016,10,30,7,15,185.5,34.0,1.2,19.5,57.5,26.7,15.46
2016,10,30,7,30,311.0,51.0,1.4,20.0,96.0,39.33,27.99
2016,10,30,7,45,407.0,61.0,1.65,20.5,145.5,59.03,35.73
2016,10,30,8,0,503.0,71.0,1.9,21.0,195.0,105.59,61.87
2016,10,30,8,15,558.5,78.5,1.9,21.5,245.5,154.09,97.28
2016,10,30,8,30,614.0,86.0,1.9,22.0,296.0,209.05,141.77
2016,10,30,8,45,664.0,88.5,1.9,23.0,346.5,263.94,187.67
2016,10,30,9,0,714.0,91.0,1.9,24.0,397.0,323.81,237.45
2016,10,30,9,15,739.5,95.0,1.85,24.5,442.0,380.22,284.49
2016,10,30,9,30,765.0,99.0,1.8,25.0,487.0,439.2,331.99
2016,10,30,9,45,785.0,101.5,1.75,25.5,526.5,493.77,374.67
2016,10,30,10,0,805.0,104.0,1.7,26.0,566.0,548.6,416.02
2016,10,30,10,15,818.5,106.0,1.65,26.5,599.0,599.01,452.75
2016,10,30,10,30,832.0,108.0,1.6,27.0,632.0,648.45,487.53
2016,10,30,10,45,846.5,107.5,1.6,27.5,659.0,694.73,519.45
2016,10,30,11,0,861.0,107.0,1.6,28.0,686.0,739.5,548.84
2016,10,30,11,15,867.0,107.5,1.6,28.0,703.5,777.15,573.13
2016,10,30,11,30,873.0,108.0,1.6,28.0,721.0,807.64,592.56
2016,10,30,11,45,888.0,103.0,1.65,28.5,733.0,840.86,613.09
2016,10,30,12,0,903.0,98.0,1.7,29.0,745.0,871.47,631.78
2016,10,30,12,15,903.5,98.0,1.75,29.0,745.5,892.2,645.34
2016,10,30,12,30,904.0,98.0,1.8,29.0,746.0,909.44,656.86
2016,10,30,12,45,905.5,95.5,1.9,29.5,738.5,921.22,664.25
2016,10,30,13,0,907.0,93.0,2.0,30.0,731.0,929.34,669.45
2016,10,30,13,15,903.0,92.5,2.05,30.0,714.5,931.05,671.53
2016,10,30,13,30,899.0,92.0,2.1,30.0,698.0,929.05,671.45
2016,10,30,13,45,894.0,89.5,2.2,30.0,674.0,920.15,667.56
2016,10,30,14,0,889.0,87.0,2.3,30.0,650.0,907.6,661.44
2016,10,30,14,15,878.5,85.0,2.35,30.0,618.0,887.24,649.83
2016,10,30,14,30,868.0,83.0,2.4,30.0,586.0,863.62,636.13
2016,10,30,14,45,855.5,80.0,2.45,30.0,547.5,834.02,618.39
2016,10,30,15,0,843.0,77.0,2.5,30.0,509.0,808.65,603.42
2016,10,30,15,15,822.0,74.5,2.5,29.5,464.5,767.27,578.09
2016,10,30,15,30,801.0,72.0,2.5,29.0,420.0,724.0,551.03
2016,10,30,15,45,772.0,67.5,2.5,29.0,371.5,670.79,515.15
2016,10,30,16,0,743.0,63.0,2.5,29.0,323.0,616.94,477.87
2016,10,30,16,15,697.0,58.5,2.15,28.0,271.0,551.59,430.53
2016,10,30,16,30,651.0,54.0,1.8,27.0,219.0,487.73,381.38
2016,10,30,16,45,577.5,46.5,1.5,26.5,167.5,411.36,319.81
2016,10,30,17,0,504.0,39.0,1.2,26.0,116.0,336.48,256.95
2016,10,30,17,15,365.5,28.0,1.15,25.0,72.0,233.29,167.6
2016,10,30,17,30,227.0,17.0,1.1,24.0,28.0,130.0,0.0
2016,10,30,17,45,113.5,8.5,1.1,23.0,14.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,93.0,7.5,0.75,15.5,10.5,0.0,0.0
2016,10,31,7,0,186.0,15.0,0.7,16.0,21.0,14.3,0.0
2016,10,31,7,15,335.0,26.5,0.8,16.5,63.5,21.11,11.01
2016,10,31,7,30,484.0,38.0,0.9,17.0,106.0,29.42,19.81
2016,10,31,7,45,568.5,45.0,1.05,18.0,158.0,49.86,25.79
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,103.64,54.86
2016,10,31,8,15,700.5,57.0,1.35,19.5,262.5,157.35,94.46
2016,10,31,8,30,748.0,62.0,1.5,20.0,315.0,216.31,143.37
2016,10,31,8,45,780.0,65.5,1.7,21.0,364.5,274.55,193.83
2016,10,31,9,0,812.0,69.0,1.9,22.0,414.0,335.5,246.26
2016,10,31,9,15,833.0,71.5,1.95,22.5,459.0,393.58,295.88
2016,10,31,9,30,854.0,74.0,2.0,23.0,504.0,452.95,344.94
2016,10,31,9,45,868.0,76.5,2.15,23.5,543.0,508.35,389.78
2016,10,31,10,0,882.0,79.0,2.3,24.0,582.0,563.15,432.76
2016,10,31,10,15,892.0,80.5,2.35,24.5,614.0,613.7,470.99
2016,10,31,10,30,902.0,82.0,2.4,25.0,646.0,662.72,506.96
2016,10,31,10,45,907.5,83.5,2.5,25.5,670.5,706.93,538.78
2016,10,31,11,0,913.0,85.0,2.6,26.0,695.0,748.77,566.5
2016,10,31,11,15,917.0,86.0,2.6,26.5,712.0,786.38,590.41
2016,10,31,11,30,921.0,87.0,2.6,27.0,729.0,821.14,612.15
2016,10,31,11,45,917.0,90.0,2.65,27.5,736.0,848.56,629.13
2016,10,31,12,0,913.0,93.0,2.7,28.0,743.0,872.43,643.76
2016,10,31,12,15,912.0,93.0,2.75,28.0,742.5,892.0,656.87
2016,10,31,12,30,911.0,93.0,2.8,28.0,742.0,907.99,667.76
2016,10,31,12,45,907.0,93.0,2.85,28.5,733.0,917.69,673.3
2016,10,31,13,0,903.0,93.0,2.9,29.0,724.0,923.66,676.57
2016,10,31,13,15,897.5,92.0,2.9,29.0,706.5,923.43,676.92
2016,10,31,13,30,892.0,91.0,2.9,29.0,689.0,919.48,675.03
2016,10,31,13,45,882.5,90.0,2.9,29.0,664.0,908.29,668.53
2016,10,31,14,0,873.0,89.0,2.9,29.0,639.0,893.6,659.88
2016,10,31,14,15,477.5,173.5,2.85,29.0,472.5,638.96,483.9
2016,10,31,14,30,82.0,258.0,2.8,29.0,306.0,346.97,263.18
2016,10,31,14,45,446.5,170.0,2.8,29.0,400.5,595.65,457.36
2016,10,31,15,0,811.0,82.0,2.8,29.0,495.0,786.5,594.53
2016,10,31,15,15,787.5,79.0,2.75,28.5,450.5,743.41,565.54
2016,10,31,15,30,764.0,76.0,2.7,28.0,406.0,698.69,536.66
2016,10,31,15,45,730.0,72.0,2.65,28.0,357.0,643.72,498.68
2016,10,31,16,0,696.0,68.0,2.6,28.0,308.0,588.54,459.63
2016,10,31,16,15,646.5,62.5,2.25,27.0,257.0,525.71,413.0
2016,10,31,16,30,597.0,57.0,1.9,26.0,206.0,461.31,362.97
2016,10,31,16,45,517.5,49.0,1.55,25.5,156.5,379.36,296.67
2016,10,31,17,0,438.0,41.0,1.2,25.0,107.0,303.61,232.84
2016,10,31,17,15,300.5,29.0,1.15,24.0,65.5,203.34,145.12
2016,10,31,17,30,163.0,17.0,1.1,23.0,24.0,101.96,0.0
2016,10,31,17,45,81.5,8.5,1.1,22.5,12.0,8.1,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,20.5,8.5,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,21.0,17.0,13.34,0.0
2016,11,1,7,15,207.5,29.0,2.3,21.5,54.5,22.73,11.6
2016,11,1,7,30,342.0,44.0,2.6,22.0,92.0,35.08,24.03
2016,11,1,7,45,432.0,53.5,2.9,22.5,140.0,53.42,30.84
2016,11,1,8,0,522.0,63.0,3.2,23.0,188.0,98.92,55.4
2016,11,1,8,15,576.5,69.5,3.3,23.5,237.5,147.29,90.41
2016,11,1,8,30,631.0,76.0,3.4,24.0,287.0,201.89,134.66
2016,11,1,8,45,672.5,79.5,3.55,24.5,335.5,256.09,180.92
2016,11,1,9,0,714.0,83.0,3.7,25.0,384.0,314.23,230.59
2016,11,1,9,15,357.0,79.5,3.75,25.5,230.0,216.35,163.74
2016,11,1,9,30,0.0,76.0,3.8,26.0,76.0,70.75,51.56
2016,11,1,9,45,7.5,139.5,3.85,26.5,144.0,133.71,101.5
2016,11,1,10,0,15.0,203.0,3.9,27.0,212.0,198.14,151.36
2016,11,1,10,15,65.5,247.5,3.9,27.0,288.5,275.56,211.23
2016,11,1,10,30,116.0,292.0,3.9,27.0,365.0,355.89,272.4
2016,11,1,10,45,180.0,303.0,3.95,27.5,420.5,422.93,322.7
2016,11,1,11,0,244.0,314.0,4.0,28.0,476.0,489.55,372.04
2016,11,1,11,15,251.5,317.5,4.0,28.5,488.0,510.27,386.32
2016,11,1,11,30,259.0,321.0,4.0,29.0,500.0,539.4,406.59
2016,11,1,11,45,223.5,334.0,4.0,29.5,490.0,525.76,395.05
2016,11,1,12,0,188.0,347.0,4.0,30.0,480.0,518.48,388.09
2016,11,1,12,15,537.0,220.5,4.0,30.0,601.0,711.13,534.48
2016,11,1,12,30,886.0,94.0,4.0,30.0,722.0,885.2,655.86
2016,11,1,12,45,882.5,94.0,4.05,30.0,713.5,895.01,661.75
2016,11,1,13,0,879.0,94.0,4.1,30.0,705.0,901.21,666.49
2016,11,1,13,15,874.0,93.0,4.05,30.0,688.5,901.32,666.81
2016,11,1,13,30,869.0,92.0,4.0,30.0,672.0,897.82,664.91
2016,11,1,13,45,466.5,185.0,4.0,30.5,495.0,646.2,488.23
2016,11,1,14,0,64.0,278.0,4.0,31.0,318.0,350.42,263.23
2016,11,1,14,15,445.5,182.5,3.95,30.5,439.0,620.2,473.41
2016,11,1,14,30,827.0,87.0,3.9,30.0,560.0,836.39,628.87
2016,11,1,14,45,433.0,146.0,3.9,30.0,392.5,554.87,426.96
2016,11,1,15,0,39.0,205.0,3.9,30.0,225.0,251.37,191.48
2016,11,1,15,15,394.0,140.0,3.85,30.0,310.5,498.32,388.67
2016,11,1,15,30,749.0,75.0,3.8,30.0,396.0,684.33,528.09
2016,11,1,15,45,713.0,71.5,3.75,30.0,347.5,629.11,488.15
2016,11,1,16,0,677.0,68.0,3.7,30.0,299.0,577.68,451.43
2016,11,1,16,15,626.5,62.5,3.35,29.5,249.0,511.36,401.12
2016,11,1,16,30,576.0,57.0,3.0,29.0,199.0,447.34,350.69
2016,11,1,16,45,487.0,49.5,2.65,28.5,150.0,361.76,281.68
2016,11,1,17,0,398.0,42.0,2.3,28.0,101.0,283.19,215.88
2016,11,1,17,15,261.0,29.0,2.25,27.0,61.5,184.38,128.91
2016,11,1,17,30,124.0,16.0,2.2,26.0,22.0,66.93,0.0
2016,11,1,17,45,62.0,8.0,2.2,25.5,11.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,7.0,6.0,2.35,21.5,6.0,0.0,0.0
2016,11,2,7,0,14.0,12.0,2.5,22.0,12.0,11.44,0.0
2016,11,2,7,15,114.0,32.5,2.7,22.0,47.0,26.56,14.0
2016,11,2,7,30,214.0,53.0,2.9,22.0,82.0,41.12,29.04
2016,11,2,7,45,313.0,65.0,3.1,22.5,128.5,58.66,37.32
2016,11,2,8,0,412.0,77.0,3.3,23.0,175.0,100.01,60.65
2016,11,2,8,15,206.0,73.0,3.4,23.5,122.0,95.44,64.12
2016,11,2,8,30,0.0,69.0,3.5,24.0,69.0,64.1,47.22
2016,11,2,8,45,0.0,82.0,3.65,24.5,82.0,76.12,56.84
2016,11,2,9,0,0.0,95.0,3.8,25.0,95.0,88.2,66.35
2016,11,2,9,15,0.0,69.0,3.85,25.5,69.0,64.2,46.64
2016,11,2,9,30,0.0,43.0,3.9,26.0,43.0,39.97,26.83
2016,11,2,9,45,0.0,63.0,4.0,26.5,63.0,58.62,41.71
2016,11,2,10,0,0.0,83.0,4.1,27.0,83.0,77.32,56.41
2016,11,2,10,15,26.5,175.5,4.05,27.0,192.0,182.91,139.69
2016,11,2,10,30,53.0,268.0,4.0,27.0,301.0,292.3,223.66
2016,11,2,10,45,106.5,293.0,4.0,27.5,362.5,357.17,272.67
2016,11,2,11,0,160.0,318.0,4.0,28.0,424.0,433.52,329.45
2016,11,2,11,15,253.5,312.5,3.95,28.0,485.5,514.25,390.21
2016,11,2,11,30,347.0,307.0,3.9,28.0,547.0,593.13,448.78
2016,11,2,11,45,580.5,216.0,3.85,28.5,623.0,709.67,536.03
2016,11,2,12,0,814.0,125.0,3.8,29.0,699.0,826.33,617.58
2016,11,2,12,15,480.5,235.0,3.7,29.0,574.0,677.23,508.9
2016,11,2,12,30,147.0,345.0,3.6,29.0,449.0,493.78,369.71
2016,11,2,12,45,256.0,324.5,3.55,29.0,503.0,584.79,438.95
2016,11,2,13,0,365.0,304.0,3.5,29.0,557.0,665.13,498.38
2016,11,2,13,15,319.0,306.0,3.4,29.0,523.5,631.02,472.98
2016,11,2,13,30,273.0,308.0,3.3,29.0,490.0,595.38,446.99
2016,11,2,13,45,514.0,217.0,3.25,29.0,543.0,724.13,545.18
2016,11,2,14,0,755.0,126.0,3.2,29.0,596.0,839.66,627.16
2016,11,2,14,15,740.0,123.5,3.1,28.5,564.5,816.72,612.43
2016,11,2,14,30,725.0,121.0,3.0,28.0,533.0,791.09,596.85
2016,11,2,14,45,497.0,168.0,2.95,28.0,441.5,634.22,485.72
2016,11,2,15,0,269.0,215.0,2.9,28.0,350.0,479.39,369.45
2016,11,2,15,15,301.0,189.5,2.8,27.5,328.0,469.55,365.35
2016,11,2,15,30,333.0,164.0,2.7,27.0,306.0,456.41,357.83
2016,11,2,15,45,296.5,151.0,2.6,27.0,266.0,405.46,319.19
2016,11,2,16,0,260.0,138.0,2.5,27.0,226.0,356.33,281.32
2016,11,2,16,15,224.5,119.0,2.3,26.5,186.0,302.15,239.14
2016,11,2,16,30,189.0,100.0,2.1,26.0,146.0,250.34,197.65
2016,11,2,16,45,135.5,79.0,1.9,26.0,107.5,179.08,139.31
2016,11,2,17,0,82.0,58.0,1.7,26.0,69.0,122.23,91.65
2016,11,2,17,15,41.0,34.5,1.8,25.5,40.0,70.68,46.15
2016,11,2,17,30,0.0,11.0,1.9,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.0,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.0,1.25,21.0,3.0,0.0,0.0
2016,11,3,7,0,0.0,6.0,1.3,21.0,6.0,5.72,0.0
2016,11,3,7,15,0.0,24.5,1.45,21.0,24.5,22.39,10.55
2016,11,3,7,30,0.0,43.0,1.6,21.0,43.0,38.54,26.94
2016,11,3,7,45,13.0,64.5,1.75,21.5,68.0,57.53,41.52
2016,11,3,8,0,26.0,86.0,1.9,22.0,93.0,77.93,57.8
2016,11,3,8,15,37.0,107.5,1.95,22.0,119.0,101.29,76.54
2016,11,3,8,30,48.0,129.0,2.0,22.0,145.0,126.29,96.6
2016,11,3,8,45,30.5,139.5,2.1,22.5,150.0,135.67,104.7
2016,11,3,9,0,13.0,150.0,2.2,23.0,155.0,142.4,110.27
2016,11,3,9,15,10.0,158.5,2.2,23.0,163.0,150.56,116.61
2016,11,3,9,30,7.0,167.0,2.2,23.0,171.0,158.3,122.49
2016,11,3,9,45,12.5,187.0,2.2,23.0,194.0,180.57,139.8
2016,11,3,10,0,18.0,207.0,2.2,23.0,217.0,203.57,157.56
2016,11,3,10,15,78.0,248.0,2.15,23.0,295.5,283.37,219.79
2016,11,3,10,30,138.0,289.0,2.1,23.0,374.0,371.92,287.28
2016,11,3,10,45,144.0,298.5,2.05,23.5,390.5,393.94,302.69
2016,11,3,11,0,150.0,308.0,2.0,24.0,407.0,416.14,318.33
2016,11,3,11,15,91.5,293.5,1.9,24.0,354.5,357.82,273.54
2016,11,3,11,30,33.0,279.0,1.8,24.0,302.0,301.89,230.12
2016,11,3,11,45,33.0,283.0,1.75,24.5,306.0,308.52,234.69
2016,11,3,12,0,33.0,287.0,1.7,25.0,310.0,315.12,239.0
2016,11,3,12,15,216.5,293.0,1.65,25.0,445.0,491.08,373.31
2016,11,3,12,30,400.0,299.0,1.6,25.0,580.0,674.98,505.37
2016,11,3,12,45,200.0,162.0,1.6,25.0,302.5,355.63,274.06
2016,11,3,13,0,0.0,25.0,1.6,25.0,25.0,23.26,13.0
2016,11,3,13,15,0.0,71.5,1.65,25.0,71.5,66.63,47.89
2016,11,3,13,30,0.0,118.0,1.7,25.0,118.0,110.9,82.96
2016,11,3,13,45,0.0,66.0,1.75,25.5,66.0,61.48,43.72
2016,11,3,14,0,0.0,14.0,1.8,26.0,14.0,13.01,4.86
2016,11,3,14,15,0.0,14.5,1.85,25.5,14.5,13.47,5.28
2016,11,3,14,30,0.0,15.0,1.9,25.0,15.0,13.93,5.7
2016,11,3,14,45,76.0,119.0,1.95,25.0,157.0,193.46,152.15
2016,11,3,15,0,152.0,223.0,2.0,25.0,299.0,379.77,296.62
2016,11,3,15,15,90.5,193.0,2.0,25.0,237.0,280.99,219.68
2016,11,3,15,30,29.0,163.0,2.0,25.0,175.0,198.01,154.13
2016,11,3,15,45,300.0,124.0,2.0,25.0,225.5,373.21,297.96
2016,11,3,16,0,571.0,85.0,2.0,25.0,276.0,522.69,414.21
2016,11,3,16,15,515.0,77.5,1.85,24.5,228.0,454.51,360.76
2016,11,3,16,30,459.0,70.0,1.7,24.0,180.0,389.07,308.93
2016,11,3,16,45,364.5,59.5,1.6,23.5,133.5,300.39,237.06
2016,11,3,17,0,270.0,49.0,1.5,23.0,87.0,223.76,172.49
2016,11,3,17,15,156.0,31.5,1.5,22.5,51.5,138.0,94.27
2016,11,3,17,30,42.0,14.0,1.5,22.0,16.0,30.73,0.0
2016,11,3,17,45,21.0,7.0,1.5,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,6.94,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,12.04,4.64
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,19.47,10.64
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,26.9,17.07
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,34.35,23.44
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,41.8,29.72
2016,11,4,8,45,0.0,53.0,3.25,18.5,53.0,49.26,35.86
2016,11,4,9,0,0.0,61.0,3.3,19.0,61.0,56.73,41.9
2016,11,4,9,15,0.0,70.5,3.3,19.0,70.5,65.6,49.14
2016,11,4,9,30,0.0,80.0,3.3,19.0,80.0,74.49,56.32
2016,11,4,9,45,0.0,121.0,3.3,19.5,121.5,112.79,87.36
2016,11,4,10,0,0.0,162.0,3.3,20.0,163.0,151.47,118.14
2016,11,4,10,15,0.0,147.0,3.2,20.0,147.5,137.55,106.63
2016,11,4,10,30,0.0,132.0,3.1,20.0,132.0,123.5,95.14
2016,11,4,10,45,0.0,118.0,3.05,20.5,118.0,110.32,84.21
2016,11,4,11,0,0.0,104.0,3.0,21.0,104.0,97.11,73.33
2016,11,4,11,15,0.0,132.0,2.9,21.0,132.0,123.77,94.61
2016,11,4,11,30,0.0,160.0,2.8,21.0,160.0,150.79,115.95
2016,11,4,11,45,3.5,182.0,2.75,21.5,184.5,175.17,134.93
2016,11,4,12,0,7.0,204.0,2.7,22.0,209.0,200.06,154.14
2016,11,4,12,15,8.5,213.5,2.65,22.0,219.5,211.3,162.84
2016,11,4,12,30,10.0,223.0,2.6,22.0,230.0,222.73,171.74
2016,11,4,12,45,10.0,222.0,2.55,22.0,229.5,222.39,171.5
2016,11,4,13,0,10.0,221.0,2.5,22.0,229.0,222.07,171.33
2016,11,4,13,15,8.5,211.5,2.5,22.0,218.0,211.71,163.38
2016,11,4,13,30,7.0,202.0,2.5,22.0,207.0,201.29,155.42
2016,11,4,13,45,5.0,191.5,2.5,22.0,195.5,189.36,146.24
2016,11,4,14,0,3.0,181.0,2.5,22.0,184.0,177.44,137.05
2016,11,4,14,15,6.0,185.0,2.55,22.0,189.0,185.05,143.49
2016,11,4,14,30,9.0,189.0,2.6,22.0,194.0,192.96,150.16
2016,11,4,14,45,4.5,144.0,2.65,22.0,146.5,142.48,110.26
2016,11,4,15,0,0.0,99.0,2.7,22.0,99.0,93.12,70.67
2016,11,4,15,15,0.0,64.0,2.65,21.5,64.0,59.53,43.59
2016,11,4,15,30,0.0,29.0,2.6,21.0,29.0,26.92,16.81
2016,11,4,15,45,0.0,25.0,2.6,21.0,25.0,23.19,13.76
2016,11,4,16,0,0.0,21.0,2.6,21.0,21.0,19.47,10.68
2016,11,4,16,15,0.0,17.0,2.45,20.5,17.0,15.75,7.6
2016,11,4,16,30,0.0,13.0,2.3,20.0,13.0,12.04,4.47
2016,11,4,16,45,0.0,9.5,2.2,20.0,9.5,8.79,1.67
2016,11,4,17,0,0.0,6.0,2.1,20.0,6.0,5.55,0.0
2016,11,4,17,15,0.0,3.0,2.05,20.0,3.0,2.77,0.0
2016,11,4,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,8.5,4.0,2.55,18.0,4.0,0.0,0.0
2016,11,5,7,0,17.0,8.0,2.7,18.0,8.0,7.63,0.0
2016,11,5,7,15,105.0,29.0,2.85,18.0,41.0,23.8,10.4
2016,11,5,7,30,193.0,50.0,3.0,18.0,74.0,40.12,28.47
2016,11,5,7,45,107.5,67.0,3.15,18.5,81.5,58.16,41.12
2016,11,5,8,0,22.0,84.0,3.3,19.0,89.0,75.77,56.87
2016,11,5,8,15,34.0,105.0,3.3,19.0,115.0,98.59,75.41
2016,11,5,8,30,46.0,126.0,3.3,19.0,141.0,123.15,95.38
2016,11,5,8,45,49.5,147.5,3.35,19.5,166.0,147.57,115.29
2016,11,5,9,0,53.0,169.0,3.4,20.0,191.0,172.63,135.46
2016,11,5,9,15,28.5,165.5,3.3,20.5,177.5,164.89,129.31
2016,11,5,9,30,4.0,162.0,3.2,21.0,164.0,152.39,118.96
2016,11,5,9,45,6.5,175.0,3.1,21.5,178.5,166.46,129.69
2016,11,5,10,0,9.0,188.0,3.0,22.0,193.0,180.84,140.54
2016,11,5,10,15,4.5,108.0,2.9,22.0,110.5,103.39,78.49
2016,11,5,10,30,0.0,28.0,2.8,22.0,28.0,26.03,15.68
2016,11,5,10,45,0.0,84.0,2.75,22.5,84.0,78.29,57.97
2016,11,5,11,0,0.0,140.0,2.7,23.0,140.0,131.33,99.99
2016,11,5,11,15,6.5,186.0,2.6,23.0,190.5,180.6,138.71
2016,11,5,11,30,13.0,232.0,2.5,23.0,241.0,231.23,177.92
2016,11,5,11,45,23.0,258.0,2.45,23.5,274.0,266.04,204.28
2016,11,5,12,0,33.0,284.0,2.4,24.0,307.0,312.19,238.9
2016,11,5,12,15,35.0,286.5,2.35,24.0,311.0,318.87,243.77
2016,11,5,12,30,37.0,289.0,2.3,24.0,315.0,325.61,248.87
2016,11,5,12,45,135.5,307.0,2.25,24.0,399.5,446.34,341.73
2016,11,5,13,0,234.0,325.0,2.2,24.0,484.0,557.88,424.73
2016,11,5,13,15,197.0,319.0,2.2,24.0,451.0,522.33,397.85
2016,11,5,13,30,160.0,313.0,2.2,24.0,418.0,485.74,370.93
2016,11,5,13,45,209.0,296.5,2.25,24.0,427.5,512.89,393.23
2016,11,5,14,0,258.0,280.0,2.3,24.0,437.0,552.25,423.77
2016,11,5,14,15,190.5,268.0,2.35,24.0,381.0,465.83,359.72
2016,11,5,14,30,123.0,256.0,2.4,24.0,325.0,394.16,305.65
2016,11,5,14,45,119.0,237.0,2.45,24.0,300.0,369.01,287.77
2016,11,5,15,0,115.0,218.0,2.5,24.0,275.0,343.46,269.17
2016,11,5,15,15,121.5,198.0,2.45,23.5,253.0,324.63,256.22
2016,11,5,15,30,128.0,178.0,2.4,23.0,231.0,304.92,242.3
2016,11,5,15,45,112.0,158.5,2.4,23.0,201.0,268.64,214.04
2016,11,5,16,0,96.0,139.0,2.4,23.0,171.0,233.14,185.92
2016,11,5,16,15,81.5,116.5,2.3,22.5,140.5,185.38,147.75
2016,11,5,16,30,67.0,94.0,2.2,22.0,110.0,149.04,117.89
2016,11,5,16,45,45.0,71.0,2.1,21.5,80.5,108.39,83.73
2016,11,5,17,0,23.0,48.0,2.0,21.0,51.0,68.65,49.96
2016,11,5,17,15,11.5,27.5,2.05,20.5,29.0,37.62,21.07
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.2,20.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.5,2.15,16.0,4.5,0.0,0.0
2016,11,6,7,0,0.0,9.0,2.3,16.0,9.0,8.58,0.0
2016,11,6,7,15,118.0,27.0,2.35,16.0,41.5,21.31,8.01
2016,11,6,7,30,236.0,45.0,2.4,16.0,74.0,34.97,24.26
2016,11,6,7,45,325.5,58.0,2.5,16.5,119.0,51.69,33.12
2016,11,6,8,0,415.0,71.0,2.6,17.0,164.0,93.14,56.63
2016,11,6,8,15,473.5,80.0,2.7,17.0,211.0,138.85,90.14
2016,11,6,8,30,532.0,89.0,2.8,17.0,258.0,189.8,131.76
2016,11,6,8,45,574.0,95.5,2.9,17.5,304.5,240.63,175.55
2016,11,6,9,0,616.0,102.0,3.0,18.0,351.0,295.69,223.16
2016,11,6,9,15,349.0,155.5,3.0,18.0,300.0,278.9,217.94
2016,11,6,9,30,82.0,209.0,3.0,18.0,249.0,231.21,183.33
2016,11,6,9,45,41.0,153.0,3.05,18.5,173.0,164.29,129.53
2016,11,6,10,0,0.0,97.0,3.1,19.0,97.0,90.41,69.0
2016,11,6,10,15,0.0,55.0,3.15,19.5,55.0,51.18,36.66
2016,11,6,10,30,0.0,13.0,3.2,20.0,13.0,12.08,4.33
2016,11,6,10,45,0.0,14.5,3.25,20.5,14.5,13.48,5.46
2016,11,6,11,0,0.0,16.0,3.3,21.0,16.0,14.88,6.57
2016,11,6,11,15,22.0,152.5,3.25,21.0,167.0,163.78,127.42
2016,11,6,11,30,44.0,289.0,3.2,21.0,318.0,321.1,250.08
2016,11,6,11,45,45.0,291.0,3.15,21.5,321.5,326.87,253.4
2016,11,6,12,0,46.0,293.0,3.1,22.0,325.0,332.59,257.2
2016,11,6,12,15,29.5,261.0,2.95,22.0,282.0,287.1,221.92
2016,11,6,12,30,13.0,229.0,2.8,22.0,239.0,231.5,178.63
2016,11,6,12,45,12.0,227.0,2.7,22.0,236.0,229.35,177.1
2016,11,6,13,0,11.0,225.0,2.6,22.0,233.0,227.19,175.45
2016,11,6,13,15,10.0,217.5,2.55,22.0,224.5,219.35,169.47
2016,11,6,13,30,9.0,210.0,2.5,22.0,216.0,211.48,163.5
2016,11,6,13,45,4.5,174.5,2.45,22.0,177.5,171.62,132.33
2016,11,6,14,0,0.0,139.0,2.4,22.0,139.0,132.09,101.13
2016,11,6,14,15,0.0,75.0,2.4,22.0,75.0,69.85,51.38
2016,11,6,14,30,0.0,11.0,2.4,22.0,11.0,10.21,2.76
2016,11,6,14,45,0.0,10.0,2.45,22.0,10.0,9.28,2.02
2016,11,6,15,0,0.0,9.0,2.5,22.0,9.0,8.35,1.26
2016,11,6,15,15,0.0,7.5,2.55,21.5,7.5,6.96,0.13
2016,11,6,15,30,0.0,6.0,2.6,21.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.7,21.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.8,21.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.0,2.6,20.5,3.0,2.78,0.0
2016,11,6,16,30,0.0,2.0,2.4,20.0,2.0,1.85,0.0
2016,11,6,16,45,0.0,1.5,2.2,20.0,1.5,1.39,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,21.5,1.9,17.0,36.5,16.84,4.31
2016,11,7,7,30,250.0,43.0,2.1,17.0,73.0,33.44,22.76
2016,11,7,7,45,345.5,54.5,2.3,17.5,118.0,48.77,30.57
2016,11,7,8,0,441.0,66.0,2.5,18.0,163.0,91.68,54.3
2016,11,7,8,15,220.5,37.5,2.55,18.5,86.0,64.01,38.53
2016,11,7,8,30,0.0,9.0,2.6,19.0,9.0,8.34,1.39
2016,11,7,8,45,317.5,52.5,2.65,19.5,180.0,132.57,94.8
2016,11,7,9,0,635.0,96.0,2.7,20.0,351.0,295.01,220.53
2016,11,7,9,15,317.5,74.5,2.75,20.0,202.0,191.92,147.58
2016,11,7,9,30,0.0,53.0,2.8,20.0,53.0,49.28,35.27
2016,11,7,9,45,0.0,58.0,2.85,20.5,58.0,53.95,39.02
2016,11,7,10,0,0.0,63.0,2.9,21.0,63.0,58.63,42.65
2016,11,7,10,15,0.0,87.5,2.9,21.0,87.5,81.53,61.2
2016,11,7,10,30,0.0,112.0,2.9,21.0,112.0,104.6,79.7
2016,11,7,10,45,19.5,190.0,2.9,21.5,202.5,192.08,149.44
2016,11,7,11,0,39.0,268.0,2.9,22.0,293.0,290.05,225.27
2016,11,7,11,15,25.5,246.5,2.85,22.0,263.0,253.94,196.65
2016,11,7,11,30,12.0,225.0,2.8,22.0,233.0,223.63,172.74
2016,11,7,11,45,7.5,202.5,2.8,22.5,208.0,198.58,152.79
2016,11,7,12,0,3.0,180.0,2.8,23.0,183.0,173.22,132.57
2016,11,7,12,15,1.5,157.5,2.75,23.0,159.0,150.19,114.49
2016,11,7,12,30,0.0,135.0,2.7,23.0,135.0,127.14,96.31
2016,11,7,12,45,3.0,165.0,2.65,23.5,167.0,159.32,121.6
2016,11,7,13,0,6.0,195.0,2.6,24.0,199.0,192.31,147.17
2016,11,7,13,15,3.0,139.5,2.55,24.0,141.5,134.58,102.01
2016,11,7,13,30,0.0,84.0,2.5,24.0,84.0,78.3,57.44
2016,11,7,13,45,0.0,99.5,2.45,24.0,99.5,92.99,69.31
2016,11,7,14,0,0.0,115.0,2.4,24.0,115.0,108.23,81.56
2016,11,7,14,15,0.0,70.5,2.3,23.5,70.5,65.65,47.7
2016,11,7,14,30,0.0,26.0,2.2,23.0,26.0,24.16,14.17
2016,11,7,14,45,0.0,58.5,2.15,23.0,58.5,54.42,38.98
2016,11,7,15,0,0.0,91.0,2.1,23.0,91.0,85.19,64.09
2016,11,7,15,15,0.0,92.5,2.0,23.0,92.5,87.05,65.75
2016,11,7,15,30,0.0,94.0,1.9,23.0,94.0,89.21,67.69
2016,11,7,15,45,0.0,81.5,1.8,23.0,81.5,76.96,57.86
2016,11,7,16,0,0.0,69.0,1.7,23.0,69.0,64.71,47.93
2016,11,7,16,15,221.5,69.5,1.55,22.5,120.5,246.29,199.59
2016,11,7,16,30,443.0,70.0,1.4,22.0,172.0,376.02,300.97
2016,11,7,16,45,352.0,58.0,1.3,21.5,126.0,290.01,229.36
2016,11,7,17,0,261.0,46.0,1.2,21.0,80.0,214.64,165.06
2016,11,7,17,15,130.5,29.0,1.2,20.5,46.0,119.1,73.71
2016,11,7,17,30,0.0,12.0,1.2,20.0,12.0,11.44,0.0
2016,11,7,17,45,0.0,6.0,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,16.5,2.55,17.0,16.5,15.31,2.49
2016,11,8,7,30,0.0,33.0,2.9,17.0,33.0,30.17,19.9
2016,11,8,7,45,0.0,54.0,3.3,17.0,54.0,48.45,34.76
2016,11,8,8,0,0.0,75.0,3.7,17.0,75.0,67.48,51.19
2016,11,8,8,15,8.0,94.5,3.75,17.0,97.0,86.7,67.21
2016,11,8,8,30,16.0,114.0,3.8,17.0,119.0,107.06,83.98
2016,11,8,8,45,26.5,135.5,3.85,17.5,145.0,130.89,103.24
2016,11,8,9,0,37.0,157.0,3.9,18.0,171.0,156.64,123.95
2016,11,8,9,15,31.0,169.5,3.9,18.0,182.5,169.47,134.46
2016,11,8,9,30,25.0,182.0,3.9,18.0,194.0,179.94,142.85
2016,11,8,9,45,22.0,192.0,3.9,18.5,203.5,189.87,150.36
2016,11,8,10,0,19.0,202.0,3.9,19.0,213.0,199.45,157.46
2016,11,8,10,15,41.0,232.5,3.95,19.0,257.0,246.82,195.2
2016,11,8,10,30,63.0,263.0,4.0,19.0,301.0,293.82,232.27
2016,11,8,10,45,48.0,261.5,4.05,19.0,291.0,286.53,225.99
2016,11,8,11,0,33.0,260.0,4.1,19.0,281.0,277.79,218.62
