Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,30.5,262.0,4.15,19.0,282.0,280.52,220.57
2016,11,8,11,30,28.0,264.0,4.2,19.0,283.0,283.0,222.32
2016,11,8,11,45,21.5,251.5,4.3,19.0,266.5,258.48,202.91
2016,11,8,12,0,15.0,239.0,4.4,19.0,250.0,241.72,189.59
2016,11,8,12,15,29.0,265.5,4.45,19.0,286.0,291.68,229.28
2016,11,8,12,30,43.0,292.0,4.5,19.0,322.0,334.43,262.94
2016,11,8,12,45,25.0,247.5,4.55,19.5,265.0,261.81,205.42
2016,11,8,13,0,7.0,203.0,4.6,20.0,208.0,201.35,157.06
2016,11,8,13,15,41.5,248.0,4.55,20.0,275.0,291.12,229.21
2016,11,8,13,30,76.0,293.0,4.5,20.0,342.0,374.78,295.17
2016,11,8,13,45,45.0,253.0,4.45,20.0,281.5,303.62,239.17
2016,11,8,14,0,14.0,213.0,4.4,20.0,221.0,221.1,173.66
2016,11,8,14,15,13.0,202.5,4.3,20.0,210.0,210.17,165.39
2016,11,8,14,30,12.0,192.0,4.2,20.0,199.0,199.28,157.01
2016,11,8,14,45,6.0,162.5,4.1,20.0,166.0,163.69,128.59
2016,11,8,15,0,0.0,133.0,4.0,20.0,133.0,128.44,100.17
2016,11,8,15,15,0.0,88.5,3.85,19.5,88.5,83.03,63.41
2016,11,8,15,30,0.0,44.0,3.7,19.0,44.0,40.88,28.67
2016,11,8,15,45,0.0,38.0,3.55,19.0,38.0,35.28,24.07
2016,11,8,16,0,0.0,32.0,3.4,19.0,32.0,29.69,19.42
2016,11,8,16,15,0.0,26.0,3.2,18.5,26.0,24.11,14.75
2016,11,8,16,30,0.0,20.0,3.0,18.0,20.0,18.54,10.01
2016,11,8,16,45,0.0,14.5,2.9,18.0,14.5,13.43,5.58
2016,11,8,17,0,0.0,9.0,2.8,18.0,9.0,8.33,1.14
2016,11,8,17,15,0.0,5.0,2.85,17.5,5.0,4.62,0.0
2016,11,8,17,30,0.0,1.0,2.9,17.0,1.0,0.95,0.0
2016,11,8,17,45,0.0,0.5,2.95,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,10.0,3.85,15.0,10.0,9.26,0.0
2016,11,9,7,30,0.0,20.0,3.9,15.0,20.0,18.55,10.11
2016,11,9,7,45,0.0,33.5,4.0,15.0,33.5,31.11,20.5
2016,11,9,8,0,0.0,47.0,4.1,15.0,47.0,43.67,31.48
2016,11,9,8,15,0.0,61.5,4.2,15.0,61.5,56.93,42.93
2016,11,9,8,30,0.0,76.0,4.3,15.0,76.0,70.3,54.32
2016,11,9,8,45,0.0,44.5,4.45,15.5,44.5,41.33,29.6
2016,11,9,9,0,0.0,13.0,4.6,16.0,13.0,12.05,4.61
2016,11,9,9,15,0.0,27.0,4.6,16.0,27.0,25.06,15.62
2016,11,9,9,30,0.0,41.0,4.6,16.0,41.0,38.1,26.56
2016,11,9,9,45,0.0,34.0,4.65,16.5,34.0,31.59,20.96
2016,11,9,10,0,0.0,27.0,4.7,17.0,27.0,25.09,15.4
2016,11,9,10,15,0.0,28.0,4.7,17.0,28.0,26.02,16.14
2016,11,9,10,30,0.0,29.0,4.7,17.0,29.0,26.96,16.88
2016,11,9,10,45,0.0,47.0,4.75,17.0,47.0,43.74,30.79
2016,11,9,11,0,0.0,65.0,4.8,17.0,65.0,60.54,44.63
2016,11,9,11,15,2.5,128.5,4.8,17.0,130.5,122.31,95.3
2016,11,9,11,30,5.0,192.0,4.8,17.0,196.0,185.89,146.67
2016,11,9,11,45,4.5,187.5,4.85,17.5,191.0,181.51,142.7
2016,11,9,12,0,4.0,183.0,4.9,18.0,186.0,177.06,138.81
2016,11,9,12,15,2.0,151.0,4.85,18.0,152.5,144.3,112.39
2016,11,9,12,30,0.0,119.0,4.8,18.0,119.0,111.66,85.94
2016,11,9,12,45,7.0,174.5,4.75,18.0,179.5,172.28,135.23
2016,11,9,13,0,14.0,230.0,4.7,18.0,240.0,235.19,185.68
2016,11,9,13,15,7.0,146.0,4.65,18.0,151.0,144.57,112.97
2016,11,9,13,30,0.0,62.0,4.6,18.0,62.0,57.74,42.09
2016,11,9,13,45,0.0,87.0,4.55,18.5,87.0,81.09,61.26
2016,11,9,14,0,0.0,112.0,4.5,19.0,112.0,105.31,80.99
2016,11,9,14,15,0.0,75.5,4.5,19.0,75.5,70.31,52.5
2016,11,9,14,30,0.0,39.0,4.5,19.0,39.0,36.26,24.5
2016,11,9,14,45,0.0,83.0,4.5,19.0,83.0,77.3,58.56
2016,11,9,15,0,0.0,127.0,4.5,19.0,127.0,122.19,95.62
2016,11,9,15,15,0.0,72.5,4.4,18.5,72.5,67.47,50.79
2016,11,9,15,30,0.0,18.0,4.3,18.0,18.0,16.7,8.45
2016,11,9,15,45,0.0,15.5,4.2,18.0,15.5,14.37,6.52
2016,11,9,16,0,0.0,13.0,4.1,18.0,13.0,12.05,4.56
2016,11,9,16,15,200.0,44.0,3.8,17.5,88.5,196.34,163.48
2016,11,9,16,30,400.0,75.0,3.5,17.0,164.0,353.58,291.45
2016,11,9,16,45,311.5,61.0,3.25,17.0,119.0,271.11,219.7
2016,11,9,17,0,223.0,47.0,3.0,17.0,74.0,196.77,153.75
2016,11,9,17,15,111.5,28.0,2.95,16.5,41.5,99.13,57.08
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,8.58,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,5.5,2.75,13.0,5.5,5.09,0.0
2016,11,10,7,30,0.0,11.0,2.8,13.0,11.0,10.18,3.04
2016,11,10,7,45,0.0,18.5,2.85,13.5,18.5,17.14,8.85
2016,11,10,8,0,0.0,26.0,2.9,14.0,26.0,24.11,14.96
2016,11,10,8,15,0.0,34.5,2.9,14.0,34.5,32.02,21.85
2016,11,10,8,30,0.0,43.0,2.9,14.0,43.0,39.93,28.66
2016,11,10,8,45,59.5,104.5,2.95,14.5,128.0,111.66,87.31
2016,11,10,9,0,119.0,166.0,3.0,15.0,213.0,191.25,151.97
2016,11,10,9,15,103.0,184.5,3.0,15.5,228.5,209.64,167.43
2016,11,10,9,30,87.0,203.0,3.0,16.0,244.0,227.39,181.91
2016,11,10,9,45,53.5,201.5,3.0,16.5,227.5,216.17,172.6
2016,11,10,10,0,20.0,200.0,3.0,17.0,211.0,198.09,157.38
2016,11,10,10,15,37.5,227.5,2.95,17.0,249.5,239.98,190.9
2016,11,10,10,30,55.0,255.0,2.9,17.0,288.0,280.95,223.24
2016,11,10,10,45,213.5,261.5,2.85,17.5,395.5,401.33,319.25
2016,11,10,11,0,372.0,268.0,2.8,18.0,503.0,535.6,422.59
2016,11,10,11,15,238.0,290.0,2.8,18.5,442.0,468.8,368.5
2016,11,10,11,30,104.0,312.0,2.8,19.0,381.0,391.35,306.15
2016,11,10,11,45,257.0,297.0,2.85,19.5,470.0,520.02,406.72
2016,11,10,12,0,410.0,282.0,2.9,20.0,559.0,638.05,495.75
2016,11,10,12,15,325.0,302.0,2.9,20.0,521.5,600.38,465.6
2016,11,10,12,30,240.0,322.0,2.9,20.0,484.0,547.11,424.75
2016,11,10,12,45,279.5,310.5,2.95,20.0,497.0,586.68,455.57
2016,11,10,13,0,319.0,299.0,3.0,20.0,510.0,614.17,477.15
2016,11,10,13,15,303.5,294.0,3.05,20.0,491.0,599.67,466.7
2016,11,10,13,30,288.0,289.0,3.1,20.0,472.0,583.75,455.45
2016,11,10,13,45,266.5,280.5,3.2,20.0,445.0,557.32,436.44
2016,11,10,14,0,245.0,272.0,3.3,20.0,418.0,516.32,406.64
2016,11,10,14,15,353.0,234.5,3.25,20.0,432.0,578.93,457.44
2016,11,10,14,30,461.0,197.0,3.2,20.0,446.0,637.17,503.79
2016,11,10,14,45,300.0,204.0,3.15,20.0,362.0,492.26,392.27
2016,11,10,15,0,139.0,211.0,3.1,20.0,278.0,354.63,283.36
2016,11,10,15,15,399.5,149.5,3.0,20.0,315.0,507.85,409.65
2016,11,10,15,30,660.0,88.0,2.9,20.0,352.0,624.55,502.02
2016,11,10,15,45,614.0,85.0,2.8,20.0,306.5,566.92,457.83
2016,11,10,16,0,568.0,82.0,2.7,20.0,261.0,510.12,413.44
2016,11,10,16,15,518.5,73.0,2.35,19.0,214.0,445.48,362.44
2016,11,10,16,30,469.0,64.0,2.0,18.0,167.0,383.11,311.24
2016,11,10,16,45,391.5,51.5,1.7,17.5,122.5,304.36,244.49
2016,11,10,17,0,314.0,39.0,1.4,17.0,78.0,231.97,180.33
2016,11,10,17,15,157.0,19.5,1.3,16.5,39.0,113.37,62.6
2016,11,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.0,1.95,12.5,9.0,8.34,0.0
2016,11,11,7,30,0.0,18.0,2.1,13.0,18.0,16.69,8.52
2016,11,11,7,45,0.0,30.0,2.3,13.5,30.0,27.85,17.86
2016,11,11,8,0,0.0,42.0,2.5,14.0,42.0,39.02,27.65
2016,11,11,8,15,0.0,55.0,2.45,14.5,55.0,51.09,38.06
2016,11,11,8,30,0.0,68.0,2.4,15.0,68.0,63.07,48.2
2016,11,11,8,45,0.0,80.5,2.4,15.5,80.5,74.67,57.83
2016,11,11,9,0,0.0,93.0,2.4,16.0,93.0,86.33,67.35
2016,11,11,9,15,0.0,110.5,2.45,16.5,110.5,102.68,80.62
2016,11,11,9,30,0.0,128.0,2.5,17.0,128.0,119.17,93.81
2016,11,11,9,45,0.0,129.5,2.55,17.5,129.5,120.8,94.69
2016,11,11,10,0,0.0,131.0,2.6,18.0,131.0,122.39,95.56
2016,11,11,10,15,0.0,139.0,2.55,18.0,139.0,130.1,101.6
2016,11,11,10,30,0.0,147.0,2.5,18.0,147.0,137.85,107.65
2016,11,11,10,45,61.5,222.0,2.5,18.5,260.5,255.77,202.47
2016,11,11,11,0,123.0,297.0,2.5,19.0,374.0,385.19,302.65
2016,11,11,11,15,61.5,191.0,2.5,19.5,229.5,230.96,181.56
2016,11,11,11,30,0.0,85.0,2.5,20.0,85.0,79.24,59.02
2016,11,11,11,45,11.5,171.0,2.5,20.5,178.5,170.91,132.73
2016,11,11,12,0,23.0,257.0,2.5,21.0,272.0,266.59,207.18
2016,11,11,12,15,24.5,260.5,2.5,21.0,277.0,272.61,211.57
2016,11,11,12,30,26.0,264.0,2.5,21.0,282.0,278.72,216.35
2016,11,11,12,45,454.0,176.5,2.5,21.5,476.0,601.26,470.73
2016,11,11,13,0,882.0,89.0,2.5,22.0,670.0,878.06,666.01
2016,11,11,13,15,877.0,88.5,2.45,22.0,654.0,878.91,664.16
2016,11,11,13,30,872.0,88.0,2.4,22.0,638.0,876.22,662.62
2016,11,11,13,45,864.0,86.5,2.35,22.0,614.5,866.24,656.27
2016,11,11,14,0,856.0,85.0,2.3,22.0,591.0,852.86,647.81
2016,11,11,14,15,843.5,83.5,2.25,22.0,560.0,839.56,639.55
2016,11,11,14,30,831.0,82.0,2.2,22.0,529.0,816.01,624.29
2016,11,11,14,45,538.0,142.5,2.15,22.0,424.0,629.26,491.92
2016,11,11,15,0,245.0,203.0,2.1,22.0,319.0,442.85,348.83
2016,11,11,15,15,472.5,143.0,2.0,22.0,340.0,556.22,440.71
2016,11,11,15,30,700.0,83.0,1.9,22.0,361.0,647.11,510.03
2016,11,11,15,45,662.0,77.5,1.8,22.0,314.0,591.0,468.46
2016,11,11,16,0,624.0,72.0,1.7,22.0,267.0,535.24,426.22
2016,11,11,16,15,567.5,65.5,1.45,21.0,218.5,467.22,373.73
2016,11,11,16,30,511.0,59.0,1.2,20.0,170.0,401.93,321.21
2016,11,11,16,45,425.5,48.5,0.95,19.5,124.0,319.38,252.51
2016,11,11,17,0,340.0,38.0,0.7,19.0,78.0,243.7,186.38
2016,11,11,17,15,170.0,19.0,0.7,18.5,39.0,121.61,62.9
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,16.0,3.35,12.5,34.5,12.59,0.0
2016,11,12,7,30,355.0,32.0,3.4,13.0,69.0,25.57,15.89
2016,11,12,7,45,451.5,41.0,3.45,13.5,115.5,36.65,21.76
2016,11,12,8,0,548.0,50.0,3.5,14.0,162.0,81.5,43.36
2016,11,12,8,15,605.5,56.0,3.5,14.5,211.0,129.89,77.67
2016,11,12,8,30,663.0,62.0,3.5,15.0,260.0,184.7,122.8
2016,11,12,8,45,700.0,66.5,3.55,15.5,307.5,240.66,172.27
2016,11,12,9,0,737.0,71.0,3.6,16.0,355.0,298.17,223.56
2016,11,12,9,15,763.0,74.5,3.55,16.5,398.5,353.74,272.93
2016,11,12,9,30,789.0,78.0,3.5,17.0,442.0,410.8,322.25
2016,11,12,9,45,806.0,81.0,3.5,17.5,480.0,464.29,367.49
2016,11,12,10,0,823.0,84.0,3.5,18.0,518.0,517.71,411.23
2016,11,12,10,15,836.0,86.0,3.4,18.5,550.0,567.45,450.59
2016,11,12,10,30,849.0,88.0,3.3,19.0,582.0,616.16,487.89
2016,11,12,10,45,855.0,90.5,3.2,19.5,606.5,659.55,520.06
2016,11,12,11,0,861.0,93.0,3.1,20.0,631.0,697.76,547.58
2016,11,12,11,15,867.0,94.0,3.0,20.0,648.0,734.58,572.93
2016,11,12,11,30,873.0,95.0,2.9,20.0,665.0,768.9,596.25
2016,11,12,11,45,878.5,94.5,2.85,20.5,674.5,798.53,615.17
2016,11,12,12,0,884.0,94.0,2.8,21.0,684.0,825.26,631.94
2016,11,12,12,15,692.5,169.5,2.75,21.0,632.0,777.89,598.06
2016,11,12,12,30,501.0,245.0,2.7,21.0,580.0,706.33,543.3
2016,11,12,12,45,688.5,169.5,2.65,21.0,624.0,800.57,614.64
2016,11,12,13,0,876.0,94.0,2.6,21.0,668.0,876.61,666.65
2016,11,12,13,15,870.5,93.5,2.6,21.0,652.0,877.09,666.84
2016,11,12,13,30,865.0,93.0,2.6,21.0,636.0,874.05,665.46
2016,11,12,13,45,705.0,142.5,2.6,21.0,574.0,802.23,616.39
2016,11,12,14,0,545.0,192.0,2.6,21.0,512.0,710.6,551.21
2016,11,12,14,15,587.0,167.0,2.55,21.0,495.5,713.71,556.15
2016,11,12,14,30,629.0,142.0,2.5,21.0,479.0,719.32,561.39
2016,11,12,14,45,530.5,155.5,2.5,21.0,425.5,637.67,501.93
2016,11,12,15,0,432.0,169.0,2.5,21.0,372.0,564.39,447.09
2016,11,12,15,15,381.5,159.5,2.4,20.5,326.0,504.4,402.96
2016,11,12,15,30,331.0,150.0,2.3,20.0,280.0,433.37,349.44
2016,11,12,15,45,300.5,136.0,2.2,20.0,242.5,386.3,312.89
2016,11,12,16,0,270.0,122.0,2.1,20.0,205.0,340.53,276.4
2016,11,12,16,15,242.0,102.5,1.85,19.5,167.5,290.51,236.0
2016,11,12,16,30,214.0,83.0,1.6,19.0,130.0,241.96,195.58
2016,11,12,16,45,171.5,63.0,1.35,18.5,94.0,186.4,148.21
2016,11,12,17,0,129.0,43.0,1.1,18.0,58.0,133.94,101.93
2016,11,12,17,15,64.5,21.5,1.1,17.5,29.0,65.25,29.43
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,13,7,15,59.5,18.5,1.9,12.0,24.5,15.47,0.0
2016,11,13,7,30,119.0,37.0,2.0,12.0,49.0,30.15,19.67
2016,11,13,7,45,166.0,56.5,2.15,12.5,83.5,47.08,35.84
2016,11,13,8,0,213.0,76.0,2.3,13.0,118.0,79.71,54.42
2016,11,13,8,15,251.5,92.0,2.15,13.5,155.5,114.17,80.36
2016,11,13,8,30,290.0,108.0,2.0,14.0,193.0,153.13,112.0
2016,11,13,8,45,253.5,132.5,1.85,14.5,216.5,185.48,141.73
2016,11,13,9,0,217.0,157.0,1.7,15.0,240.0,213.78,167.31
2016,11,13,9,15,170.0,179.0,1.5,15.5,248.5,230.06,182.12
2016,11,13,9,30,123.0,201.0,1.3,16.0,257.0,242.54,192.68
2016,11,13,9,45,230.5,208.5,1.15,16.5,325.0,308.43,244.26
2016,11,13,10,0,338.0,216.0,1.0,17.0,393.0,388.66,305.85
2016,11,13,10,15,298.5,238.5,0.85,17.5,402.0,407.24,318.48
2016,11,13,10,30,259.0,261.0,0.7,18.0,411.0,421.88,327.73
2016,11,13,10,45,235.0,276.5,0.55,19.0,417.0,429.43,330.86
2016,11,13,11,0,211.0,292.0,0.4,20.0,423.0,440.29,335.95
2016,11,13,11,15,393.5,250.5,0.5,20.5,503.0,546.92,416.08
2016,11,13,11,30,576.0,209.0,0.6,21.0,583.0,665.75,501.39
2016,11,13,11,45,698.0,168.0,0.7,21.5,627.0,741.91,554.76
2016,11,13,12,0,820.0,127.0,0.8,22.0,671.0,813.01,602.04
2016,11,13,12,15,820.5,127.0,0.85,22.0,672.0,832.57,614.68
2016,11,13,12,30,821.0,127.0,0.9,22.0,673.0,848.96,626.04
2016,11,13,12,45,627.0,196.5,1.0,22.0,610.5,774.81,577.39
2016,11,13,13,0,433.0,266.0,1.1,22.0,548.0,685.89,514.57
2016,11,13,13,15,478.5,241.0,1.1,22.0,546.0,703.76,529.75
2016,11,13,13,30,524.0,216.0,1.1,22.0,544.0,719.09,542.11
2016,11,13,13,45,560.5,194.5,1.15,22.5,533.0,727.5,549.08
2016,11,13,14,0,597.0,173.0,1.2,23.0,522.0,737.83,557.35
2016,11,13,14,15,614.0,157.0,1.2,22.5,499.5,729.94,554.31
2016,11,13,14,30,631.0,141.0,1.2,22.0,477.0,718.65,548.78
2016,11,13,14,45,655.0,129.0,1.3,22.0,455.5,714.14,548.05
2016,11,13,15,0,679.0,117.0,1.4,22.0,434.0,705.85,544.58
2016,11,13,15,15,649.5,111.5,1.4,22.0,391.5,659.77,513.24
2016,11,13,15,30,620.0,106.0,1.4,22.0,349.0,612.75,480.52
2016,11,13,15,45,572.5,100.0,1.4,22.0,302.0,551.71,435.96
2016,11,13,16,0,525.0,94.0,1.4,22.0,255.0,491.57,390.7
2016,11,13,16,15,465.5,83.5,1.25,21.0,207.5,418.99,335.04
2016,11,13,16,30,406.0,73.0,1.1,20.0,160.0,353.03,282.22
2016,11,13,16,45,316.0,58.5,1.0,19.5,115.0,269.5,213.09
2016,11,13,17,0,226.0,44.0,0.9,19.0,70.0,194.21,147.85
2016,11,13,17,15,113.0,22.0,0.95,18.5,35.0,96.46,42.05
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,139.0,17.5,1.8,12.5,31.0,13.86,0.0
2016,11,14,7,30,278.0,35.0,2.1,13.0,62.0,28.84,18.29
2016,11,14,7,45,380.5,46.5,2.4,14.0,108.0,39.93,29.33
2016,11,14,8,0,483.0,58.0,2.7,15.0,154.0,82.74,46.97
2016,11,14,8,15,545.0,66.0,2.8,15.5,202.5,129.36,79.54
2016,11,14,8,30,607.0,74.0,2.9,16.0,251.0,183.09,122.95
2016,11,14,8,45,652.5,79.0,3.05,17.0,299.0,236.69,169.1
2016,11,14,9,0,698.0,84.0,3.2,18.0,347.0,294.72,219.42
2016,11,14,9,15,726.0,88.0,3.25,18.5,391.0,349.58,267.49
2016,11,14,9,30,754.0,92.0,3.3,19.0,435.0,406.21,315.91
2016,11,14,9,45,777.0,94.5,3.35,19.5,474.0,461.05,361.68
2016,11,14,10,0,800.0,97.0,3.4,20.0,513.0,515.62,405.93
2016,11,14,10,15,814.0,99.0,3.4,20.5,545.5,564.9,444.81
2016,11,14,10,30,828.0,101.0,3.4,21.0,578.0,613.29,481.88
2016,11,14,10,45,839.5,102.0,3.4,21.5,603.0,657.86,515.15
2016,11,14,11,0,851.0,103.0,3.4,22.0,628.0,700.8,546.4
2016,11,14,11,15,857.0,104.0,3.35,22.5,645.0,737.9,571.68
2016,11,14,11,30,863.0,105.0,3.3,23.0,662.0,772.53,594.26
2016,11,14,11,45,880.5,98.5,3.25,23.5,674.0,800.41,611.88
2016,11,14,12,0,898.0,92.0,3.2,24.0,686.0,830.28,630.8
2016,11,14,12,15,898.0,92.0,3.15,24.0,686.5,850.25,644.01
2016,11,14,12,30,898.0,92.0,3.1,24.0,687.0,866.81,655.01
2016,11,14,12,45,895.5,91.5,3.05,24.5,679.0,877.2,660.6
2016,11,14,13,0,893.0,91.0,3.0,25.0,671.0,884.02,663.92
2016,11,14,13,15,887.5,90.0,2.9,25.0,654.5,884.07,663.75
2016,11,14,13,30,882.0,89.0,2.8,25.0,638.0,880.53,661.34
2016,11,14,13,45,873.5,87.5,2.75,25.0,614.0,870.27,654.9
2016,11,14,14,0,865.0,86.0,2.7,25.0,590.0,856.6,646.32
2016,11,14,14,15,852.5,84.5,2.65,25.0,558.5,843.43,638.23
2016,11,14,14,30,840.0,83.0,2.6,25.0,527.0,819.98,623.14
2016,11,14,14,45,820.5,81.0,2.55,25.0,489.0,787.28,601.67
2016,11,14,15,0,801.0,79.0,2.5,25.0,451.0,752.19,578.43
2016,11,14,15,15,776.0,75.5,2.3,24.5,407.5,708.91,549.28
2016,11,14,15,30,751.0,72.0,2.1,24.0,364.0,664.12,518.57
2016,11,14,15,45,717.0,67.0,1.95,24.0,317.0,609.97,479.61
2016,11,14,16,0,683.0,62.0,1.8,24.0,270.0,555.64,439.14
2016,11,14,16,15,628.5,56.5,1.6,23.0,221.0,492.41,390.67
2016,11,14,16,30,574.0,51.0,1.4,22.0,172.0,427.76,338.98
2016,11,14,16,45,488.0,42.0,1.2,21.5,125.0,344.63,270.05
2016,11,14,17,0,402.0,33.0,1.0,21.0,78.0,268.51,202.66
2016,11,14,17,15,201.0,16.5,1.05,20.0,39.0,130.13,52.66
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,13.0,2.2,13.0,34.5,10.98,0.0
2016,11,15,7,30,450.0,26.0,2.5,14.0,69.0,22.3,12.61
2016,11,15,7,45,547.0,33.0,2.85,15.0,117.5,30.19,20.68
2016,11,15,8,0,644.0,40.0,3.2,16.0,166.0,78.11,37.48
2016,11,15,8,15,699.5,44.5,3.1,16.5,216.5,129.81,72.89
2016,11,15,8,30,755.0,49.0,3.0,17.0,267.0,187.59,120.01
2016,11,15,8,45,790.5,52.5,2.9,18.0,316.0,245.23,170.53
2016,11,15,9,0,826.0,56.0,2.8,19.0,365.0,307.05,224.81
2016,11,15,9,15,850.0,58.5,2.55,19.5,410.0,364.99,275.66
2016,11,15,9,30,874.0,61.0,2.3,20.0,455.0,423.96,325.68
2016,11,15,9,45,891.5,62.5,2.05,21.0,494.5,479.61,370.54
2016,11,15,10,0,909.0,64.0,1.8,22.0,534.0,534.99,412.94
2016,11,15,10,15,920.5,65.5,1.7,23.0,566.5,586.46,451.04
2016,11,15,10,30,932.0,67.0,1.6,24.0,599.0,636.51,486.43
2016,11,15,10,45,940.5,67.5,1.55,25.0,624.5,681.89,517.41
2016,11,15,11,0,949.0,68.0,1.5,26.0,650.0,725.1,544.84
2016,11,15,11,15,953.5,69.0,1.45,26.0,668.0,763.59,569.54
2016,11,15,11,30,958.0,70.0,1.4,26.0,686.0,799.21,592.06
2016,11,15,11,45,957.0,72.0,1.4,26.5,694.5,828.65,609.66
2016,11,15,12,0,956.0,74.0,1.4,27.0,703.0,854.64,624.96
2016,11,15,12,15,956.0,74.5,1.3,27.0,703.5,876.21,637.33
2016,11,15,12,30,956.0,75.0,1.2,27.0,704.0,894.17,647.31
2016,11,15,12,45,953.5,74.5,1.2,27.5,696.0,905.16,653.06
2016,11,15,13,0,951.0,74.0,1.2,28.0,688.0,912.36,656.6
2016,11,15,13,15,946.0,73.5,1.15,28.0,671.5,913.59,657.07
2016,11,15,13,30,941.0,73.0,1.1,28.0,655.0,911.03,655.34
2016,11,15,13,45,932.5,72.0,1.05,28.0,630.5,901.08,649.12
2016,11,15,14,0,924.0,71.0,1.0,28.0,606.0,887.51,640.81
2016,11,15,14,15,912.5,69.5,0.9,27.5,574.0,867.27,628.81
2016,11,15,14,30,901.0,68.0,0.8,27.0,542.0,843.76,614.78
2016,11,15,14,45,884.5,66.5,0.75,27.0,503.5,813.1,595.71
2016,11,15,15,0,868.0,65.0,0.7,27.0,465.0,779.81,574.88
2016,11,15,15,15,844.5,62.0,0.6,27.0,421.0,736.85,546.64
2016,11,15,15,30,821.0,59.0,0.5,27.0,377.0,698.52,521.23
2016,11,15,15,45,787.0,56.0,0.45,27.0,328.5,644.81,485.37
2016,11,15,16,0,753.0,53.0,0.4,27.0,280.0,590.79,448.32
2016,11,15,16,15,700.5,48.0,0.4,26.5,229.5,522.62,399.53
2016,11,15,16,30,648.0,43.0,0.4,26.0,179.0,456.54,349.45
2016,11,15,16,45,559.5,36.0,0.4,25.5,130.5,371.04,282.06
2016,11,15,17,0,471.0,29.0,0.4,25.0,82.0,292.09,214.45
2016,11,15,17,15,235.5,14.5,0.5,24.0,41.0,139.53,49.41
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.5,13.5,1.6,14.0,32.5,12.87,0.0
2016,11,16,7,30,415.0,27.0,1.7,15.0,65.0,23.47,13.28
2016,11,16,7,45,514.0,35.0,1.85,16.0,113.0,31.13,21.37
2016,11,16,8,0,613.0,43.0,2.0,17.0,161.0,77.88,38.49
2016,11,16,8,15,671.0,48.5,2.1,17.5,211.5,128.81,72.97
2016,11,16,8,30,729.0,54.0,2.2,18.0,262.0,186.21,119.16
2016,11,16,8,45,765.0,58.0,2.3,19.0,310.5,242.89,168.35
2016,11,16,9,0,801.0,62.0,2.4,20.0,359.0,302.73,220.6
2016,11,16,9,15,826.5,65.0,2.4,21.0,404.0,360.67,270.7
2016,11,16,9,30,852.0,68.0,2.4,22.0,449.0,419.91,320.29
2016,11,16,9,45,869.0,70.0,2.45,23.0,488.0,475.01,365.2
2016,11,16,10,0,886.0,72.0,2.5,24.0,527.0,529.58,408.03
2016,11,16,10,15,898.5,74.0,2.8,24.5,560.0,581.09,448.75
2016,11,16,10,30,911.0,76.0,3.1,25.0,593.0,631.35,487.52
2016,11,16,10,45,919.0,77.5,3.4,25.5,618.5,676.68,521.82
2016,11,16,11,0,927.0,79.0,3.7,26.0,644.0,719.89,553.57
2016,11,16,11,15,932.5,79.5,3.75,26.0,662.0,757.88,579.88
2016,11,16,11,30,938.0,80.0,3.8,26.0,680.0,793.14,604.18
2016,11,16,11,45,943.0,79.5,3.9,26.5,689.5,823.98,624.35
2016,11,16,12,0,948.0,79.0,4.0,27.0,699.0,851.7,642.32
2016,11,16,12,15,948.5,79.0,4.05,27.0,700.0,873.01,656.95
2016,11,16,12,30,949.0,79.0,4.1,27.0,701.0,890.76,669.29
2016,11,16,12,45,946.5,79.0,4.15,27.0,693.0,902.33,677.56
2016,11,16,13,0,944.0,79.0,4.2,27.0,685.0,910.15,683.46
2016,11,16,13,15,939.0,78.0,4.2,27.0,668.5,910.86,684.45
2016,11,16,13,30,934.0,77.0,4.2,27.0,652.0,907.8,683.08
2016,11,16,13,45,926.0,76.0,4.2,27.0,628.0,898.43,677.56
2016,11,16,14,0,918.0,75.0,4.2,27.0,604.0,885.46,669.74
2016,11,16,14,15,906.5,73.5,4.15,26.5,572.0,865.42,658.22
2016,11,16,14,30,895.0,72.0,4.1,26.0,540.0,842.15,644.47
2016,11,16,14,45,876.5,70.5,4.05,26.0,501.5,810.12,623.26
2016,11,16,15,0,858.0,69.0,4.0,26.0,463.0,775.58,600.16
2016,11,16,15,15,834.0,66.0,3.7,25.5,419.0,739.19,575.65
2016,11,16,15,30,810.0,63.0,3.4,25.0,375.0,694.35,544.56
2016,11,16,15,45,775.5,59.5,3.15,25.0,326.5,640.1,505.03
2016,11,16,16,0,741.0,56.0,2.9,25.0,278.0,585.55,464.27
2016,11,16,16,15,687.5,50.5,2.6,23.5,227.5,516.67,411.96
2016,11,16,16,30,634.0,45.0,2.3,22.0,177.0,449.92,358.65
2016,11,16,16,45,545.0,37.5,2.05,21.0,128.5,364.2,287.25
2016,11,16,17,0,456.0,30.0,1.8,20.0,80.0,284.94,215.94
2016,11,16,17,15,228.0,15.0,1.8,19.5,40.0,138.95,44.25
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,6.0,2.3,13.5,6.0,5.72,0.0
2016,11,17,7,30,0.0,12.0,2.6,14.0,12.0,11.12,3.22
2016,11,17,7,45,0.0,21.5,2.95,15.0,21.5,19.94,11.69
2016,11,17,8,0,0.0,31.0,3.3,16.0,31.0,28.77,18.64
2016,11,17,8,15,0.0,41.5,3.7,16.5,41.5,38.55,27.06
2016,11,17,8,30,0.0,52.0,4.1,17.0,52.0,48.33,35.37
2016,11,17,8,45,0.0,62.0,4.5,18.0,62.0,57.66,43.05
2016,11,17,9,0,0.0,72.0,4.9,19.0,72.0,66.98,50.58
2016,11,17,9,15,122.0,131.0,5.05,19.5,185.5,167.42,131.14
2016,11,17,9,30,244.0,190.0,5.2,20.0,299.0,283.22,223.67
2016,11,17,9,45,247.0,207.0,5.4,20.5,325.5,316.22,250.47
2016,11,17,10,0,250.0,224.0,5.6,21.0,352.0,349.26,276.93
2016,11,17,10,15,239.0,241.0,5.6,21.5,369.5,369.67,292.81
2016,11,17,10,30,228.0,258.0,5.6,22.0,387.0,392.87,310.39
2016,11,17,10,45,275.0,262.5,5.7,22.5,425.0,445.6,351.39
2016,11,17,11,0,322.0,267.0,5.8,23.0,463.0,495.63,389.91
2016,11,17,11,15,625.0,173.5,5.8,23.0,567.0,641.32,506.15
2016,11,17,11,30,928.0,80.0,5.8,23.0,671.0,783.54,614.19
2016,11,17,11,45,926.5,82.0,5.8,23.5,678.5,811.86,632.55
2016,11,17,12,0,925.0,84.0,5.8,24.0,686.0,836.81,648.95
2016,11,17,12,15,692.5,170.0,5.75,24.0,621.0,770.58,600.46
2016,11,17,12,30,460.0,256.0,5.7,24.0,556.0,678.27,527.58
2016,11,17,12,45,423.5,263.5,5.7,24.5,537.5,664.45,516.24
2016,11,17,13,0,387.0,271.0,5.7,25.0,519.0,637.23,494.97
2016,11,17,13,15,644.5,176.0,5.6,25.0,576.5,776.65,603.87
2016,11,17,13,30,902.0,81.0,5.5,25.0,634.0,882.97,679.78
2016,11,17,13,45,891.5,80.0,5.45,25.5,609.0,871.64,670.43
2016,11,17,14,0,881.0,79.0,5.4,26.0,584.0,856.87,659.43
2016,11,17,14,15,867.0,77.5,5.25,26.0,552.0,835.25,644.48
2016,11,17,14,30,853.0,76.0,5.1,26.0,520.0,810.6,627.47
2016,11,17,14,45,829.0,75.5,5.0,26.0,481.0,783.16,608.75
2016,11,17,15,0,805.0,75.0,4.9,26.0,442.0,746.5,583.26
2016,11,17,15,15,778.0,71.5,4.7,25.5,398.5,701.91,552.4
2016,11,17,15,30,751.0,68.0,4.5,25.0,355.0,655.94,520.01
2016,11,17,15,45,703.0,66.0,4.3,25.0,307.0,595.93,475.49
2016,11,17,16,0,655.0,64.0,4.1,25.0,259.0,541.0,432.96
2016,11,17,16,15,596.0,57.5,3.75,24.0,210.5,471.13,378.2
2016,11,17,16,30,537.0,51.0,3.4,23.0,162.0,404.25,323.52
2016,11,17,16,45,426.5,43.0,3.1,22.5,115.5,311.04,245.33
2016,11,17,17,0,316.0,35.0,2.8,22.0,69.0,226.68,170.55
2016,11,17,17,15,158.0,17.5,3.0,21.5,34.5,110.55,28.44
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,37.5,17.5,1.95,19.0,21.0,16.68,0.0
2016,11,18,7,30,75.0,35.0,2.0,19.0,42.0,29.35,16.91
2016,11,18,7,45,177.5,53.5,2.15,19.5,83.0,42.78,30.81
2016,11,18,8,0,280.0,72.0,2.3,20.0,124.0,77.63,49.31
2016,11,18,8,15,347.5,85.0,2.35,20.0,169.0,117.09,76.56
2016,11,18,8,30,415.0,98.0,2.4,20.0,214.0,164.34,113.18
2016,11,18,8,45,475.5,104.5,2.45,20.5,260.0,211.58,151.83
2016,11,18,9,0,536.0,111.0,2.5,21.0,306.0,265.09,196.41
2016,11,18,9,15,571.0,117.5,2.85,21.0,348.5,317.81,241.65
2016,11,18,9,30,606.0,124.0,3.2,21.0,391.0,371.4,287.19
2016,11,18,9,45,650.5,122.0,3.55,21.0,432.0,423.59,331.1
2016,11,18,10,0,695.0,120.0,3.9,21.0,473.0,478.67,376.68
2016,11,18,10,15,487.0,184.5,4.25,21.0,439.5,460.12,363.44
2016,11,18,10,30,279.0,249.0,4.6,21.0,406.0,419.44,331.35
2016,11,18,10,45,139.5,137.5,4.95,21.0,216.0,231.08,183.88
2016,11,18,11,0,0.0,26.0,5.3,21.0,26.0,24.17,14.2
2016,11,18,11,15,196.5,145.5,5.4,20.5,270.0,293.09,236.04
2016,11,18,11,30,393.0,265.0,5.5,20.0,514.0,573.1,455.62
2016,11,18,11,45,328.5,284.0,5.65,20.0,494.0,557.71,441.91
2016,11,18,12,0,264.0,303.0,5.8,20.0,474.0,538.13,425.78
2016,11,18,12,15,560.5,206.0,5.8,20.0,569.5,695.0,552.49
