Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,857.0,109.0,5.8,20.0,665.0,849.95,669.53
2016,11,18,12,45,627.5,187.5,5.85,20.0,592.0,758.83,601.18
2016,11,18,13,0,398.0,266.0,5.9,20.0,519.0,640.32,507.7
2016,11,18,13,15,635.0,180.5,5.95,20.0,573.0,771.89,613.59
2016,11,18,13,30,872.0,95.0,6.0,20.0,627.0,878.82,693.08
2016,11,18,13,45,870.5,91.0,6.05,20.0,605.0,872.08,688.77
2016,11,18,14,0,869.0,87.0,6.1,20.0,583.0,861.77,682.55
2016,11,18,14,15,856.5,85.5,6.1,20.0,552.0,841.72,669.02
2016,11,18,14,30,844.0,84.0,6.1,20.0,521.0,818.56,653.27
2016,11,18,14,45,815.0,85.0,6.2,20.0,482.0,782.1,627.92
2016,11,18,15,0,786.0,86.0,6.3,20.0,443.0,743.54,600.72
2016,11,18,15,15,759.5,82.0,6.3,19.5,400.0,699.28,569.54
2016,11,18,15,30,733.0,78.0,6.3,19.0,357.0,657.87,539.93
2016,11,18,15,45,699.5,72.5,6.3,18.5,310.5,604.72,500.22
2016,11,18,16,0,666.0,67.0,6.3,18.0,264.0,551.48,458.1
2016,11,18,16,15,608.0,60.0,6.15,17.5,215.0,481.28,399.98
2016,11,18,16,30,550.0,53.0,6.0,17.0,166.0,413.87,341.99
2016,11,18,16,45,465.0,43.0,5.9,16.5,119.5,331.66,269.71
2016,11,18,17,0,380.0,33.0,5.8,16.0,73.0,256.34,198.44
2016,11,18,17,15,190.0,16.5,5.75,15.5,36.5,123.18,27.17
2016,11,18,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,7,15,243.0,12.0,4.1,4.0,32.0,11.44,0.0
2016,11,19,7,30,486.0,24.0,4.2,4.0,64.0,20.84,10.89
2016,11,19,7,45,590.0,31.0,4.3,4.5,114.5,25.72,17.45
2016,11,19,8,0,694.0,38.0,4.4,5.0,165.0,74.68,35.86
2016,11,19,8,15,751.5,42.5,4.6,6.0,217.5,128.96,73.04
2016,11,19,8,30,809.0,47.0,4.8,7.0,270.0,191.03,124.98
2016,11,19,8,45,845.0,50.5,5.05,8.0,321.0,251.25,180.05
2016,11,19,9,0,881.0,54.0,5.3,9.0,372.0,314.38,238.65
2016,11,19,9,15,905.0,56.5,5.25,9.5,418.5,374.96,295.18
2016,11,19,9,30,929.0,59.0,5.2,10.0,465.0,436.47,351.17
2016,11,19,9,45,945.0,60.5,5.2,10.5,505.5,493.95,402.43
2016,11,19,10,0,961.0,62.0,5.2,11.0,546.0,550.91,451.62
2016,11,19,10,15,972.5,63.5,5.1,11.5,580.0,604.57,496.37
2016,11,19,10,30,984.0,65.0,5.0,12.0,614.0,656.72,538.43
2016,11,19,10,45,991.5,66.0,4.95,12.5,640.5,704.0,575.61
2016,11,19,11,0,999.0,67.0,4.9,13.0,667.0,748.9,609.28
2016,11,19,11,15,1004.0,68.0,4.8,13.0,685.0,789.45,638.44
2016,11,19,11,30,1009.0,69.0,4.7,13.0,703.0,827.02,665.12
2016,11,19,11,45,1009.5,70.0,4.6,13.5,712.5,857.97,685.39
2016,11,19,12,0,1010.0,71.0,4.5,14.0,722.0,885.39,702.91
2016,11,19,12,15,1010.0,71.0,4.4,14.0,723.0,907.58,717.92
2016,11,19,12,30,1010.0,71.0,4.3,14.0,724.0,925.99,730.23
2016,11,19,12,45,1007.5,71.0,4.25,14.5,715.5,938.42,737.37
2016,11,19,13,0,1005.0,71.0,4.2,15.0,707.0,946.88,742.11
2016,11,19,13,15,1000.0,70.0,4.15,15.0,690.5,948.02,743.17
2016,11,19,13,30,995.0,69.0,4.1,15.0,674.0,945.16,741.62
2016,11,19,13,45,987.5,68.0,4.05,15.5,649.0,936.2,734.57
2016,11,19,14,0,980.0,67.0,4.0,16.0,624.0,923.41,725.0
2016,11,19,14,15,968.5,66.0,3.9,15.5,591.5,903.54,712.96
2016,11,19,14,30,957.0,65.0,3.8,15.0,559.0,880.2,698.48
2016,11,19,14,45,935.0,65.5,3.75,15.0,519.0,847.01,675.8
2016,11,19,15,0,913.0,66.0,3.7,15.0,479.0,811.27,651.14
2016,11,19,15,15,889.5,63.0,3.6,14.5,433.5,767.67,621.26
2016,11,19,15,30,866.0,60.0,3.5,14.0,388.0,722.24,589.42
2016,11,19,15,45,832.5,56.5,3.4,14.0,338.0,673.48,553.13
2016,11,19,16,0,799.0,53.0,3.3,14.0,288.0,618.0,510.52
2016,11,19,16,15,745.0,48.5,2.85,13.0,236.0,548.26,454.0
2016,11,19,16,30,691.0,44.0,2.4,12.0,184.0,480.44,396.28
2016,11,19,16,45,598.0,36.5,1.95,11.0,133.0,390.5,318.07
2016,11,19,17,0,505.0,29.0,1.5,10.0,82.0,307.25,238.9
2016,11,19,17,15,252.5,14.5,1.45,9.5,41.0,145.29,26.2
2016,11,19,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,230.5,12.0,1.05,3.0,30.5,11.44,0.0
2016,11,20,7,30,461.0,24.0,1.1,4.0,61.0,20.98,10.61
2016,11,20,7,45,567.5,31.5,1.2,5.0,110.0,26.32,17.96
2016,11,20,8,0,674.0,39.0,1.3,6.0,159.0,73.2,35.54
2016,11,20,8,15,732.5,43.5,1.3,6.5,211.5,126.23,71.25
2016,11,20,8,30,791.0,48.0,1.3,7.0,264.0,185.68,120.24
2016,11,20,8,45,824.5,52.0,1.35,8.0,313.5,246.13,174.44
2016,11,20,9,0,858.0,56.0,1.4,9.0,363.0,307.78,230.26
2016,11,20,9,15,882.5,59.0,1.6,9.5,409.0,367.71,284.9
2016,11,20,9,30,907.0,62.0,1.8,10.0,455.0,428.69,339.14
2016,11,20,9,45,923.5,64.0,2.05,11.0,495.5,485.76,388.35
2016,11,20,10,0,940.0,66.0,2.3,12.0,536.0,542.42,435.59
2016,11,20,10,15,951.5,67.5,2.3,12.5,569.5,595.11,478.14
2016,11,20,10,30,963.0,69.0,2.3,13.0,603.0,646.33,518.15
2016,11,20,10,45,970.0,70.0,2.3,13.5,629.0,692.45,553.12
2016,11,20,11,0,977.0,71.0,2.3,14.0,655.0,736.23,585.08
2016,11,20,11,15,981.5,72.0,2.3,14.5,672.5,775.68,611.52
2016,11,20,11,30,986.0,73.0,2.3,15.0,690.0,812.21,635.6
2016,11,20,11,45,989.5,72.5,2.3,15.5,699.5,843.19,655.55
2016,11,20,12,0,993.0,72.0,2.3,16.0,709.0,870.83,673.1
2016,11,20,12,15,992.5,72.0,2.3,16.0,709.5,892.3,687.64
2016,11,20,12,30,992.0,72.0,2.3,16.0,710.0,910.04,699.74
2016,11,20,12,45,988.5,72.0,2.35,16.5,702.0,921.45,706.79
2016,11,20,13,0,985.0,72.0,2.4,17.0,694.0,928.95,711.36
2016,11,20,13,15,980.0,71.5,2.4,17.0,677.0,930.66,713.03
2016,11,20,13,30,975.0,71.0,2.4,17.0,660.0,928.46,712.25
2016,11,20,13,45,966.0,70.0,2.45,17.0,635.5,918.38,706.71
2016,11,20,14,0,957.0,69.0,2.5,17.0,611.0,904.56,698.78
2016,11,20,14,15,945.5,68.0,2.5,17.0,578.5,885.04,686.56
2016,11,20,14,30,934.0,67.0,2.5,17.0,546.0,862.16,672.05
2016,11,20,14,45,915.5,65.5,2.55,17.0,507.0,829.81,651.19
2016,11,20,15,0,897.0,64.0,2.6,17.0,468.0,794.81,628.23
2016,11,20,15,15,873.5,61.5,2.5,16.5,423.5,752.35,599.63
2016,11,20,15,30,850.0,59.0,2.4,16.0,379.0,708.14,569.18
2016,11,20,15,45,815.0,56.0,2.35,16.0,330.0,659.63,533.95
2016,11,20,16,0,780.0,53.0,2.3,16.0,281.0,604.53,492.56
2016,11,20,16,15,726.0,48.0,2.05,15.0,229.5,535.04,437.45
2016,11,20,16,30,672.0,43.0,1.8,14.0,178.0,467.58,381.3
2016,11,20,16,45,579.0,36.0,1.55,13.0,128.5,379.23,305.72
2016,11,20,17,0,486.0,29.0,1.3,12.0,79.0,297.43,228.7
2016,11,20,17,15,243.0,14.5,1.35,11.0,39.5,140.62,17.22
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,1.9,6.0,26.5,11.91,0.0
2016,11,21,7,30,372.0,25.0,2.2,7.0,53.0,20.25,9.33
2016,11,21,7,45,480.0,33.5,2.55,8.0,99.5,25.96,17.31
2016,11,21,8,0,588.0,42.0,2.9,9.0,146.0,70.05,35.59
2016,11,21,8,15,650.0,47.5,2.85,9.5,195.5,119.12,68.21
2016,11,21,8,30,712.0,53.0,2.8,10.0,245.0,175.15,113.74
2016,11,21,8,45,750.5,57.0,2.75,11.0,293.0,230.83,163.19
2016,11,21,9,0,789.0,61.0,2.7,12.0,341.0,289.97,216.37
2016,11,21,9,15,814.5,64.0,3.1,13.0,385.0,346.76,267.78
2016,11,21,9,30,840.0,67.0,3.5,14.0,429.0,404.89,319.15
2016,11,21,9,45,857.0,69.5,3.95,15.5,468.0,459.49,365.78
2016,11,21,10,0,874.0,72.0,4.4,17.0,507.0,513.66,410.66
2016,11,21,10,15,886.0,74.0,4.45,17.5,539.0,564.1,452.01
2016,11,21,10,30,898.0,76.0,4.5,18.0,571.0,613.3,491.21
2016,11,21,10,45,905.0,77.5,4.6,18.5,596.0,657.34,525.64
2016,11,21,11,0,912.0,79.0,4.7,19.0,621.0,699.24,557.69
2016,11,21,11,15,916.5,80.0,4.7,19.5,638.0,736.5,583.76
2016,11,21,11,30,921.0,81.0,4.7,20.0,655.0,771.05,607.28
2016,11,21,11,45,924.5,80.5,4.7,20.5,663.5,800.3,626.79
2016,11,21,12,0,928.0,80.0,4.7,21.0,672.0,826.44,643.98
2016,11,21,12,15,927.0,80.0,4.7,21.0,672.5,846.27,657.94
2016,11,21,12,30,926.0,80.0,4.7,21.0,673.0,862.59,669.52
2016,11,21,12,45,921.0,80.0,4.7,21.5,664.5,871.99,675.0
2016,11,21,13,0,916.0,80.0,4.7,22.0,656.0,877.71,678.03
2016,11,21,13,15,910.0,79.5,4.7,22.0,639.5,878.33,678.98
2016,11,21,13,30,904.0,79.0,4.7,22.0,623.0,875.33,677.55
2016,11,21,13,45,893.0,78.0,4.7,22.0,598.5,863.88,670.3
2016,11,21,14,0,882.0,77.0,4.7,22.0,574.0,849.0,660.77
2016,11,21,14,15,869.0,75.5,4.65,22.0,543.0,828.56,647.05
2016,11,21,14,30,856.0,74.0,4.6,22.0,512.0,805.08,631.2
2016,11,21,14,45,830.5,74.0,4.55,22.0,473.0,777.4,612.31
2016,11,21,15,0,805.0,74.0,4.5,22.0,434.0,740.6,586.62
2016,11,21,15,15,779.0,71.0,4.3,21.5,391.5,697.85,556.73
2016,11,21,15,30,753.0,68.0,4.1,21.0,349.0,653.64,525.42
2016,11,21,15,45,713.5,64.0,3.95,21.0,302.5,597.63,483.48
2016,11,21,16,0,674.0,60.0,3.8,21.0,256.0,541.75,439.85
2016,11,21,16,15,616.5,54.5,3.35,20.0,208.0,478.02,388.56
2016,11,21,16,30,559.0,49.0,2.9,19.0,160.0,412.99,334.18
2016,11,21,16,45,462.5,40.0,2.5,18.5,114.5,325.86,259.54
2016,11,21,17,0,366.0,31.0,2.1,18.0,69.0,246.72,186.08
2016,11,21,17,15,183.0,15.5,2.15,17.5,34.5,117.57,6.26
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,2.95,16.0,3.5,3.34,0.0
2016,11,22,7,30,0.0,7.0,3.0,16.0,7.0,6.48,0.0
2016,11,22,7,45,0.0,14.5,3.15,16.5,14.5,13.43,5.84
2016,11,22,8,0,0.0,22.0,3.3,17.0,22.0,20.4,11.44
2016,11,22,8,15,0.0,30.0,3.45,17.5,30.0,27.83,17.86
2016,11,22,8,30,0.0,38.0,3.6,18.0,38.0,35.28,24.21
2016,11,22,8,45,0.0,46.0,3.75,18.5,46.0,42.73,30.45
2016,11,22,9,0,0.0,54.0,3.9,19.0,54.0,50.19,36.59
2016,11,22,9,15,0.0,62.0,4.25,19.5,62.0,57.66,42.65
2016,11,22,9,30,0.0,70.0,4.6,20.0,70.0,65.13,48.64
2016,11,22,9,45,1.5,116.0,5.0,20.5,117.0,108.9,84.36
2016,11,22,10,0,3.0,162.0,5.4,21.0,164.0,153.43,120.12
2016,11,22,10,15,1.5,160.5,5.55,21.0,161.5,151.61,118.34
2016,11,22,10,30,0.0,159.0,5.7,21.0,159.0,149.58,116.46
2016,11,22,10,45,1.0,166.0,5.85,21.5,166.5,157.15,122.15
2016,11,22,11,0,2.0,173.0,6.0,22.0,174.0,164.85,127.92
2016,11,22,11,15,3.5,181.0,5.95,22.0,183.0,174.02,135.1
2016,11,22,11,30,5.0,189.0,5.9,22.0,192.0,183.36,142.43
2016,11,22,11,45,40.0,240.0,5.85,22.0,266.0,270.02,211.75
2016,11,22,12,0,75.0,291.0,5.8,22.0,340.0,354.62,278.3
2016,11,22,12,15,48.0,266.5,5.65,22.0,298.0,309.39,242.24
2016,11,22,12,30,21.0,242.0,5.5,22.0,256.0,252.41,196.97
2016,11,22,12,45,29.5,251.0,5.4,22.0,270.0,281.5,220.13
2016,11,22,13,0,38.0,260.0,5.3,22.0,284.0,300.74,235.44
2016,11,22,13,15,19.0,185.0,5.1,22.0,197.0,194.51,151.65
2016,11,22,13,30,0.0,110.0,4.9,22.0,110.0,103.27,78.31
2016,11,22,13,45,0.0,113.0,4.75,22.0,113.0,106.34,80.95
2016,11,22,14,0,0.0,116.0,4.6,22.0,116.0,109.5,83.63
2016,11,22,14,15,0.5,138.5,4.35,22.0,138.5,133.12,102.82
2016,11,22,14,30,1.0,161.0,4.1,22.0,161.0,158.05,123.02
2016,11,22,14,45,85.5,178.5,3.95,22.0,216.5,258.29,206.14
2016,11,22,15,0,170.0,196.0,3.8,22.0,272.0,360.54,288.77
2016,11,22,15,15,159.5,178.5,3.6,22.0,244.0,330.26,264.95
2016,11,22,15,30,149.0,161.0,3.4,22.0,216.0,300.0,241.29
2016,11,22,15,45,132.5,141.0,3.2,22.0,185.5,262.35,211.24
2016,11,22,16,0,116.0,121.0,3.0,22.0,155.0,225.31,181.17
2016,11,22,16,15,95.5,100.0,2.75,21.5,124.5,185.09,148.13
2016,11,22,16,30,75.0,79.0,2.5,21.0,94.0,145.97,115.28
2016,11,22,16,45,47.5,57.0,2.25,20.5,65.5,94.08,71.5
2016,11,22,17,0,20.0,35.0,2.0,20.0,37.0,51.9,34.96
2016,11,22,17,15,10.0,17.5,2.0,19.5,18.5,23.31,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,23,7,15,158.0,12.0,3.75,9.0,23.0,11.44,0.0
2016,11,23,7,30,316.0,24.0,3.8,9.0,46.0,19.53,7.34
2016,11,23,7,45,441.5,33.0,3.9,9.5,92.0,25.74,16.85
2016,11,23,8,0,567.0,42.0,4.0,10.0,138.0,64.52,32.15
2016,11,23,8,15,634.0,47.5,4.2,11.0,188.0,114.75,65.0
2016,11,23,8,30,701.0,53.0,4.4,12.0,238.0,170.35,109.31
2016,11,23,8,45,748.0,56.5,4.6,13.0,287.5,226.59,158.72
2016,11,23,9,0,795.0,60.0,4.8,14.0,337.0,287.27,213.12
2016,11,23,9,15,822.5,63.0,4.8,14.5,382.0,344.88,265.64
2016,11,23,9,30,850.0,66.0,4.8,15.0,427.0,404.04,318.38
2016,11,23,9,45,871.5,67.5,4.8,15.5,467.0,460.0,367.26
2016,11,23,10,0,893.0,69.0,4.8,16.0,507.0,515.94,414.65
2016,11,23,10,15,906.5,70.5,4.65,16.5,540.5,567.43,456.77
2016,11,23,10,30,920.0,72.0,4.5,17.0,574.0,617.78,496.52
2016,11,23,10,45,930.0,73.0,4.4,17.5,600.5,663.99,532.02
2016,11,23,11,0,940.0,74.0,4.3,18.0,627.0,708.23,564.97
2016,11,23,11,15,946.0,75.0,4.15,18.5,645.0,747.48,591.79
2016,11,23,11,30,952.0,76.0,4.0,19.0,663.0,784.04,616.0
2016,11,23,11,45,957.0,75.5,3.9,19.5,673.0,815.29,636.29
2016,11,23,12,0,962.0,75.0,3.8,20.0,683.0,843.41,654.19
2016,11,23,12,15,962.0,75.0,3.65,20.0,684.5,864.79,668.23
2016,11,23,12,30,962.0,75.0,3.5,20.0,686.0,882.59,679.78
2016,11,23,12,45,960.5,74.5,3.4,20.5,678.5,894.89,686.54
2016,11,23,13,0,959.0,74.0,3.3,21.0,671.0,903.45,690.8
2016,11,23,13,15,954.0,73.0,3.15,21.0,655.5,904.66,691.11
2016,11,23,13,30,949.0,72.0,3.0,21.0,640.0,902.07,688.98
2016,11,23,13,45,941.5,71.0,2.95,21.0,616.0,893.61,683.68
2016,11,23,14,0,934.0,70.0,2.9,21.0,592.0,881.51,676.06
2016,11,23,14,15,922.0,68.5,2.8,21.0,560.5,861.5,662.72
2016,11,23,14,30,910.0,67.0,2.7,21.0,529.0,838.23,647.22
2016,11,23,14,45,892.0,65.5,2.6,21.0,491.0,807.06,626.17
2016,11,23,15,0,874.0,64.0,2.5,21.0,453.0,773.3,603.21
2016,11,23,15,15,850.0,61.5,2.35,20.5,409.0,731.41,574.94
2016,11,23,15,30,826.0,59.0,2.2,20.0,365.0,694.04,549.47
2016,11,23,15,45,791.0,55.5,2.05,20.0,317.5,639.82,509.81
2016,11,23,16,0,756.0,52.0,1.9,20.0,270.0,585.29,468.76
2016,11,23,16,15,701.0,47.0,1.65,19.0,219.5,516.5,414.91
2016,11,23,16,30,646.0,42.0,1.4,18.0,169.0,449.87,360.23
2016,11,23,16,45,551.5,35.0,1.2,17.0,121.0,362.29,286.66
2016,11,23,17,0,457.0,28.0,1.0,16.0,73.0,281.49,211.16
2016,11,23,17,15,228.5,14.0,1.0,15.5,36.5,132.64,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,138.5,12.0,1.1,8.5,21.5,11.44,0.0
2016,11,24,7,30,277.0,24.0,1.2,9.0,43.0,19.66,6.56
2016,11,24,7,45,382.5,36.0,1.35,10.0,86.0,28.65,19.31
2016,11,24,8,0,488.0,48.0,1.5,11.0,129.0,65.04,35.22
2016,11,24,8,15,557.5,55.5,1.45,11.5,177.0,110.71,64.72
2016,11,24,8,30,627.0,63.0,1.4,12.0,225.0,164.28,106.8
2016,11,24,8,45,666.5,69.0,1.4,13.0,272.0,217.21,152.53
2016,11,24,9,0,706.0,75.0,1.4,14.0,319.0,273.87,202.15
2016,11,24,9,15,736.5,79.5,1.6,15.0,363.0,329.43,250.94
2016,11,24,9,30,767.0,84.0,1.8,16.0,407.0,387.86,300.94
2016,11,24,9,45,786.5,87.5,2.0,17.0,445.5,441.09,345.67
2016,11,24,10,0,806.0,91.0,2.2,18.0,484.0,494.6,389.2
2016,11,24,10,15,821.0,93.5,2.2,18.5,516.5,544.64,428.89
2016,11,24,10,30,836.0,96.0,2.2,19.0,549.0,593.92,466.76
2016,11,24,10,45,844.0,98.5,2.25,19.5,574.0,637.82,499.8
2016,11,24,11,0,852.0,101.0,2.3,20.0,599.0,679.88,530.67
2016,11,24,11,15,858.5,102.0,2.35,20.0,616.5,717.24,558.57
2016,11,24,11,30,865.0,103.0,2.4,20.0,634.0,752.22,583.15
2016,11,24,11,45,872.5,101.5,2.45,20.5,644.5,782.64,603.18
2016,11,24,12,0,880.0,100.0,2.5,21.0,655.0,810.3,621.23
2016,11,24,12,15,880.0,100.5,2.55,21.5,656.0,831.27,634.61
2016,11,24,12,30,880.0,101.0,2.6,22.0,657.0,848.92,645.81
2016,11,24,12,45,876.0,100.5,2.7,22.5,649.0,858.72,652.07
2016,11,24,13,0,872.0,100.0,2.8,23.0,641.0,864.98,656.09
2016,11,24,13,15,865.5,99.5,2.85,23.0,625.5,865.59,657.32
2016,11,24,13,30,859.0,99.0,2.9,23.0,610.0,862.68,656.33
2016,11,24,13,45,846.5,98.0,2.95,23.0,585.5,850.62,649.18
2016,11,24,14,0,834.0,97.0,3.0,23.0,561.0,835.24,639.87
2016,11,24,14,15,819.5,95.0,2.9,23.0,530.5,813.86,625.53
2016,11,24,14,30,805.0,93.0,2.8,23.0,500.0,789.53,609.2
2016,11,24,14,45,784.0,90.5,2.75,23.0,463.0,756.65,587.07
2016,11,24,15,0,763.0,88.0,2.7,23.0,426.0,721.49,563.18
2016,11,24,15,15,734.5,84.0,2.5,22.5,383.5,681.33,535.63
2016,11,24,15,30,706.0,80.0,2.3,22.0,341.0,635.87,503.67
2016,11,24,15,45,660.0,76.0,2.15,22.0,294.5,577.39,460.16
2016,11,24,16,0,614.0,72.0,2.0,22.0,248.0,519.62,415.16
2016,11,24,16,15,552.0,64.5,1.75,21.0,200.5,448.87,359.75
2016,11,24,16,30,490.0,57.0,1.5,20.0,153.0,381.12,304.44
2016,11,24,16,45,386.0,46.0,1.25,19.5,108.0,290.56,228.54
2016,11,24,17,0,282.0,35.0,1.0,19.0,63.0,208.4,154.27
2016,11,24,17,15,141.0,17.5,1.0,18.5,31.5,98.7,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,80.5,13.0,0.55,14.5,18.0,12.39,0.0
2016,11,25,7,30,161.0,26.0,0.6,15.0,36.0,20.61,5.72
2016,11,25,7,45,270.0,40.0,0.65,15.5,76.0,31.13,20.87
2016,11,25,8,0,379.0,54.0,0.7,16.0,116.0,63.03,36.26
2016,11,25,8,15,452.0,63.0,0.95,16.5,161.5,105.33,63.49
2016,11,25,8,30,525.0,72.0,1.2,17.0,207.0,154.56,100.98
2016,11,25,8,45,558.0,82.0,1.45,17.5,251.0,203.93,143.02
2016,11,25,9,0,591.0,92.0,1.7,18.0,295.0,256.52,188.64
2016,11,25,9,15,295.5,95.0,1.85,18.0,196.5,193.26,148.47
2016,11,25,9,30,0.0,98.0,2.0,18.0,98.0,91.27,70.59
2016,11,25,9,45,0.0,102.0,2.15,18.5,102.0,95.1,73.57
2016,11,25,10,0,0.0,106.0,2.3,19.0,106.0,98.93,76.38
2016,11,25,10,15,0.0,95.5,2.4,19.0,95.5,89.05,68.12
2016,11,25,10,30,0.0,85.0,2.5,19.0,85.0,79.18,59.9
2016,11,25,10,45,7.5,148.0,2.65,19.5,152.5,143.87,112.34
2016,11,25,11,0,15.0,211.0,2.8,20.0,220.0,210.78,165.32
2016,11,25,11,15,9.5,197.5,2.85,20.0,203.0,194.51,152.02
2016,11,25,11,30,4.0,184.0,2.9,20.0,186.0,177.78,138.51
2016,11,25,11,45,2.0,175.0,3.0,20.5,176.0,167.74,130.18
2016,11,25,12,0,0.0,166.0,3.1,21.0,166.0,157.57,121.76
2016,11,25,12,15,0.0,118.5,3.15,21.0,118.5,111.23,84.76
2016,11,25,12,30,0.0,71.0,3.2,21.0,71.0,66.14,48.41
2016,11,25,12,45,14.0,158.0,3.25,21.0,167.0,161.96,126.05
2016,11,25,13,0,28.0,245.0,3.3,21.0,263.0,263.88,206.6
2016,11,25,13,15,20.5,227.5,3.3,20.5,241.0,240.19,188.13
2016,11,25,13,30,13.0,210.0,3.3,20.0,219.0,216.34,169.68
2016,11,25,13,45,27.5,220.5,3.35,20.0,236.5,241.03,190.04
2016,11,25,14,0,42.0,231.0,3.4,20.0,254.0,279.69,221.2
2016,11,25,14,15,137.0,227.0,3.45,19.5,297.0,369.48,295.4
2016,11,25,14,30,232.0,223.0,3.5,19.0,340.0,443.91,356.7
2016,11,25,14,45,198.5,208.0,3.55,19.0,303.0,398.05,320.78
2016,11,25,15,0,165.0,193.0,3.6,19.0,266.0,352.75,285.29
2016,11,25,15,15,137.5,181.5,3.6,18.5,238.0,317.61,257.88
2016,11,25,15,30,110.0,170.0,3.6,18.0,210.0,283.92,231.12
2016,11,25,15,45,205.5,149.0,3.6,18.0,212.0,324.61,266.49
2016,11,25,16,0,301.0,128.0,3.6,18.0,214.0,368.47,302.83
2016,11,25,16,15,248.5,108.5,3.5,17.5,170.5,303.37,248.87
2016,11,25,16,30,196.0,89.0,3.4,17.0,127.0,241.91,196.8
2016,11,25,16,45,138.5,64.0,3.35,16.5,87.0,172.93,137.51
2016,11,25,17,0,81.0,39.0,3.3,16.0,47.0,98.37,71.82
2016,11,25,17,15,40.5,19.5,3.25,15.5,23.5,45.12,0.0
2016,11,25,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,12.5,2.45,10.0,16.0,11.91,0.0
2016,11,26,7,30,111.0,25.0,2.6,10.0,32.0,19.81,4.1
2016,11,26,7,45,213.0,42.5,2.8,10.5,71.0,33.19,22.95
2016,11,26,8,0,315.0,60.0,3.0,11.0,110.0,64.38,40.19
2016,11,26,8,15,385.0,72.0,2.95,11.5,155.0,103.93,66.62
2016,11,26,8,30,455.0,84.0,2.9,12.0,200.0,151.45,103.62
2016,11,26,8,45,508.0,92.5,2.9,13.0,245.5,199.76,144.32
2016,11,26,9,0,561.0,101.0,2.9,14.0,291.0,255.47,192.12
2016,11,26,9,15,595.0,107.0,2.85,14.5,333.0,305.83,236.36
2016,11,26,9,30,629.0,113.0,2.8,15.0,375.0,358.93,282.13
2016,11,26,9,45,525.0,145.5,2.8,16.0,378.0,377.39,299.76
2016,11,26,10,0,421.0,178.0,2.8,17.0,381.0,387.07,308.46
2016,11,26,10,15,302.0,212.0,2.65,17.5,362.5,375.05,298.92
2016,11,26,10,30,183.0,246.0,2.5,18.0,344.0,350.98,278.74
2016,11,26,10,45,181.0,260.5,2.45,18.5,361.0,374.25,296.3
2016,11,26,11,0,179.0,275.0,2.4,19.0,378.0,397.12,313.04
2016,11,26,11,15,94.5,240.5,2.3,19.0,295.0,303.52,239.42
2016,11,26,11,30,10.0,206.0,2.2,19.0,212.0,203.97,159.51
2016,11,26,11,45,10.0,209.0,2.15,19.5,215.5,207.63,162.24
2016,11,26,12,0,10.0,212.0,2.1,20.0,219.0,211.32,164.73
2016,11,26,12,15,5.0,181.0,2.05,20.0,184.5,176.75,137.3
2016,11,26,12,30,0.0,150.0,2.0,20.0,150.0,142.17,109.74
2016,11,26,12,45,3.0,173.0,1.95,20.5,175.0,167.87,130.13
2016,11,26,13,0,6.0,196.0,1.9,21.0,200.0,194.27,150.76
2016,11,26,13,15,12.5,208.0,1.85,21.0,216.0,212.94,165.66
2016,11,26,13,30,19.0,220.0,1.8,21.0,232.0,232.12,180.95
2016,11,26,13,45,9.5,174.5,1.8,21.0,180.5,176.95,137.55
2016,11,26,14,0,0.0,129.0,1.8,21.0,129.0,122.65,94.28
2016,11,26,14,15,0.0,120.5,1.75,21.0,120.5,114.4,87.91
2016,11,26,14,30,0.0,112.0,1.7,21.0,112.0,106.16,81.44
2016,11,26,14,45,14.0,141.5,1.7,21.0,148.0,148.97,116.74
2016,11,26,15,0,28.0,171.0,1.7,21.0,184.0,205.79,162.73
2016,11,26,15,15,23.5,155.0,1.65,20.5,165.0,174.65,138.2
2016,11,26,15,30,19.0,139.0,1.6,20.0,146.0,155.16,122.94
2016,11,26,15,45,13.0,121.0,1.6,20.0,125.5,132.49,104.54
2016,11,26,16,0,7.0,103.0,1.6,20.0,105.0,110.15,86.15
2016,11,26,16,15,3.5,83.0,1.4,19.5,84.0,87.18,67.14
2016,11,26,16,30,0.0,63.0,1.2,19.0,63.0,64.17,47.77
2016,11,26,16,45,0.0,44.0,1.0,18.5,44.0,44.16,30.71
2016,11,26,17,0,0.0,25.0,0.8,18.0,25.0,23.27,12.55
2016,11,26,17,15,0.0,12.5,0.85,17.5,12.5,11.59,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,2.45,12.0,16.5,10.96,0.0
2016,11,27,7,30,166.0,23.0,2.7,12.0,33.0,18.23,1.72
2016,11,27,7,45,267.0,38.0,2.95,12.5,72.0,29.64,19.6
2016,11,27,8,0,368.0,53.0,3.2,13.0,111.0,60.06,35.05
2016,11,27,8,15,184.0,59.0,3.5,13.5,88.0,71.69,47.52
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,60.08,45.74
2016,11,27,8,45,0.0,79.5,4.1,15.0,79.5,73.57,57.09
2016,11,27,9,0,0.0,94.0,4.4,16.0,94.0,87.16,68.26
2016,11,27,9,15,0.0,107.5,4.65,16.5,107.5,99.92,78.68
2016,11,27,9,30,0.0,121.0,4.9,17.0,121.0,112.76,89.02
2016,11,27,9,45,5.0,145.5,5.2,18.0,148.0,138.25,109.45
2016,11,27,10,0,10.0,170.0,5.5,19.0,175.0,164.54,130.26
2016,11,27,10,15,15.0,185.5,5.65,19.5,193.5,182.93,144.7
2016,11,27,10,30,20.0,201.0,5.8,20.0,212.0,201.89,159.53
2016,11,27,10,45,60.0,233.5,6.0,20.5,267.5,265.69,210.64
2016,11,27,11,0,100.0,266.0,6.2,21.0,323.0,328.93,260.69
2016,11,27,11,15,52.5,227.5,6.25,21.0,258.0,260.95,206.06
2016,11,27,11,30,5.0,189.0,6.3,21.0,193.0,183.49,143.21
2016,11,27,11,45,5.5,192.0,6.4,21.5,196.0,187.29,145.97
2016,11,27,12,0,6.0,195.0,6.5,22.0,199.0,191.14,148.71
2016,11,27,12,15,32.0,236.0,6.5,22.5,256.0,263.67,206.47
2016,11,27,12,30,58.0,277.0,6.5,23.0,313.0,331.8,259.87
2016,11,27,12,45,71.5,280.0,6.55,23.5,324.5,349.08,273.22
2016,11,27,13,0,85.0,283.0,6.6,24.0,336.0,366.7,286.91
2016,11,27,13,15,45.5,236.0,6.6,24.0,264.0,282.37,220.62
2016,11,27,13,30,6.0,189.0,6.6,24.0,192.0,188.43,145.74
2016,11,27,13,45,114.0,220.5,6.6,24.0,283.5,339.02,268.13
2016,11,27,14,0,222.0,252.0,6.6,24.0,375.0,469.11,371.75
2016,11,27,14,15,168.0,238.5,6.5,24.0,329.0,409.11,324.27
2016,11,27,14,30,114.0,225.0,6.4,24.0,283.0,349.68,277.1
2016,11,27,14,45,57.0,171.5,6.3,24.0,200.5,227.18,179.69
2016,11,27,15,0,0.0,118.0,6.2,24.0,118.0,113.76,87.21
2016,11,27,15,15,0.0,106.0,6.0,23.5,106.0,102.01,78.11
2016,11,27,15,30,0.0,94.0,5.8,23.0,94.0,90.27,68.85
2016,11,27,15,45,256.0,88.5,5.6,23.0,161.0,304.53,249.14
2016,11,27,16,0,512.0,83.0,5.4,23.0,228.0,463.59,377.65
2016,11,27,16,15,449.0,73.5,5.05,22.5,183.0,391.3,317.87
2016,11,27,16,30,386.0,64.0,4.7,22.0,138.0,326.7,263.15
2016,11,27,16,45,289.5,50.5,4.4,21.5,96.5,243.35,191.94
2016,11,27,17,0,193.0,37.0,4.1,21.0,55.0,168.93,123.89
2016,11,27,17,15,96.5,18.5,4.1,20.5,27.5,80.26,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,4.9,18.0,6.5,6.2,0.0
2016,11,28,7,30,0.0,13.0,5.0,18.0,13.0,12.06,0.0
2016,11,28,7,45,0.0,30.5,5.1,18.5,30.5,27.9,17.47
2016,11,28,8,0,0.0,48.0,5.2,19.0,48.0,43.59,30.27
2016,11,28,8,15,1.0,67.5,5.25,19.5,68.0,61.51,45.54
2016,11,28,8,30,2.0,87.0,5.3,20.0,88.0,79.85,60.94
2016,11,28,8,45,8.5,105.5,5.4,20.5,108.5,98.81,76.41
2016,11,28,9,0,15.0,124.0,5.5,21.0,129.0,118.66,92.43
2016,11,28,9,15,19.0,140.0,5.65,21.5,147.5,136.23,106.51
2016,11,28,9,30,23.0,156.0,5.8,22.0,166.0,154.3,120.85
2016,11,28,9,45,441.0,116.0,6.0,22.5,325.5,309.8,243.43
2016,11,28,10,0,859.0,76.0,6.2,23.0,485.0,497.32,391.46
2016,11,28,10,15,876.0,78.0,6.3,23.0,519.5,550.04,435.17
2016,11,28,10,30,893.0,80.0,6.4,23.0,554.0,600.31,476.43
2016,11,28,10,45,910.0,80.0,6.5,23.0,582.5,648.68,515.46
2016,11,28,11,0,927.0,80.0,6.6,23.0,611.0,695.72,552.78
2016,11,28,11,15,934.0,80.5,6.45,23.0,630.0,734.78,582.06
2016,11,28,11,30,941.0,81.0,6.3,23.0,649.0,771.29,608.01
2016,11,28,11,45,950.0,79.5,6.2,23.5,660.5,804.32,630.15
2016,11,28,12,0,959.0,78.0,6.1,24.0,672.0,834.45,650.01
2016,11,28,12,15,959.0,78.0,6.05,24.0,673.5,856.08,665.16
2016,11,28,12,30,959.0,78.0,6.0,24.0,675.0,874.16,677.86
2016,11,28,12,45,959.0,76.5,5.95,24.0,668.5,886.88,686.84
2016,11,28,13,0,959.0,75.0,5.9,24.0,662.0,895.89,693.33
2016,11,28,13,15,954.0,74.5,5.9,24.0,646.5,898.14,695.42
2016,11,28,13,30,949.0,74.0,5.9,24.0,631.0,896.63,695.03
2016,11,28,13,45,940.0,73.0,5.9,24.0,607.0,887.41,689.3
