Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,931.0,72.0,5.9,24.0,583.0,874.6,681.16
2016,11,28,14,15,919.0,70.5,5.75,23.5,552.0,855.2,668.97
2016,11,28,14,30,907.0,69.0,5.6,23.0,521.0,832.55,654.47
2016,11,28,14,45,887.5,67.5,5.5,23.0,483.0,800.85,632.29
2016,11,28,15,0,868.0,66.0,5.4,23.0,445.0,766.65,608.17
2016,11,28,15,15,843.0,63.5,5.0,22.5,401.5,731.17,582.73
2016,11,28,15,30,818.0,61.0,4.6,22.0,358.0,687.38,550.64
2016,11,28,15,45,779.0,57.5,4.2,22.0,310.5,631.2,507.75
2016,11,28,16,0,740.0,54.0,3.8,22.0,263.0,574.95,463.74
2016,11,28,16,15,681.5,49.0,3.25,20.5,213.5,505.07,408.57
2016,11,28,16,30,623.0,44.0,2.7,19.0,164.0,437.48,352.61
2016,11,28,16,45,519.5,36.5,2.15,18.0,116.5,345.74,274.36
2016,11,28,17,0,416.0,29.0,1.6,17.0,69.0,268.88,199.95
2016,11,28,17,15,208.0,14.5,1.55,16.5,34.5,126.19,0.0
2016,11,28,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.5,9.53,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,33.0,16.4,0.0
2016,11,29,7,45,358.5,31.0,3.9,12.0,75.0,24.65,15.16
2016,11,29,8,0,489.0,42.0,4.4,13.0,117.0,54.5,27.97
2016,11,29,8,15,564.5,49.0,4.25,13.5,165.0,99.47,55.05
2016,11,29,8,30,640.0,56.0,4.1,14.0,213.0,152.98,95.94
2016,11,29,8,45,685.5,61.5,4.0,15.0,260.5,206.81,142.1
2016,11,29,9,0,731.0,67.0,3.9,16.0,308.0,266.26,194.32
2016,11,29,9,15,762.5,71.0,3.95,17.0,352.5,322.25,244.05
2016,11,29,9,30,794.0,75.0,4.0,18.0,397.0,380.38,294.51
2016,11,29,9,45,812.5,78.5,4.05,19.0,436.0,434.2,340.34
2016,11,29,10,0,831.0,82.0,4.1,20.0,475.0,488.16,384.73
2016,11,29,10,15,847.0,84.5,4.05,20.5,508.5,539.62,426.35
2016,11,29,10,30,863.0,87.0,4.0,21.0,542.0,590.38,466.15
2016,11,29,10,45,875.5,88.0,3.95,21.5,568.5,636.43,501.31
2016,11,29,11,0,888.0,89.0,3.9,22.0,595.0,680.91,534.35
2016,11,29,11,15,895.0,90.0,3.7,22.0,614.0,716.35,560.53
2016,11,29,11,30,902.0,91.0,3.5,22.0,633.0,752.29,584.98
2016,11,29,11,45,910.5,89.5,3.35,22.5,644.5,783.99,605.14
2016,11,29,12,0,919.0,88.0,3.2,23.0,656.0,812.93,623.11
2016,11,29,12,15,920.5,88.0,3.1,23.0,658.0,835.06,637.66
2016,11,29,12,30,922.0,88.0,3.0,23.0,660.0,853.85,649.94
2016,11,29,12,45,923.5,86.0,2.9,23.5,654.0,866.92,657.05
2016,11,29,13,0,925.0,84.0,2.8,24.0,648.0,876.45,661.84
2016,11,29,13,15,920.0,83.5,2.75,24.0,633.0,878.68,663.42
2016,11,29,13,30,915.0,83.0,2.7,24.0,618.0,877.28,662.74
2016,11,29,13,45,908.0,81.0,2.7,24.0,595.0,868.82,657.8
2016,11,29,14,0,901.0,79.0,2.7,24.0,572.0,856.84,650.63
2016,11,29,14,15,888.5,77.5,2.7,24.0,541.5,837.51,638.5
2016,11,29,14,30,876.0,76.0,2.7,24.0,511.0,815.06,624.29
2016,11,29,14,45,859.0,73.0,2.7,24.0,474.0,790.95,608.9
2016,11,29,15,0,842.0,70.0,2.7,24.0,437.0,757.37,586.68
2016,11,29,15,15,816.0,67.0,2.45,23.5,394.0,714.65,557.33
2016,11,29,15,30,790.0,64.0,2.2,23.0,351.0,670.33,526.31
2016,11,29,15,45,752.5,60.0,2.0,22.5,304.0,615.53,487.07
2016,11,29,16,0,715.0,56.0,1.8,22.0,257.0,560.59,445.91
2016,11,29,16,15,655.0,51.0,1.65,20.5,208.0,490.72,392.56
2016,11,29,16,30,595.0,46.0,1.5,19.0,159.0,428.52,342.22
2016,11,29,16,45,490.5,37.5,1.4,18.0,112.5,337.03,265.92
2016,11,29,17,0,386.0,29.0,1.3,17.0,66.0,254.14,188.45
2016,11,29,17,15,193.0,14.5,1.35,16.5,33.0,119.47,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,30,7,15,146.0,9.0,4.7,7.0,16.5,8.58,0.0
2016,11,30,7,30,292.0,18.0,4.8,7.0,33.0,14.59,0.0
2016,11,30,7,45,431.0,27.0,4.9,7.5,77.5,23.02,13.96
2016,11,30,8,0,570.0,36.0,5.0,8.0,122.0,52.98,25.74
2016,11,30,8,15,642.0,42.0,5.15,8.5,171.5,100.93,54.26
2016,11,30,8,30,714.0,48.0,5.3,9.0,221.0,156.99,97.94
2016,11,30,8,45,763.0,51.0,5.5,10.0,270.5,212.93,147.1
2016,11,30,9,0,812.0,54.0,5.7,11.0,320.0,273.51,202.13
2016,11,30,9,15,842.0,57.0,5.6,11.5,366.0,332.83,257.1
2016,11,30,9,30,872.0,60.0,5.5,12.0,412.0,392.96,311.86
2016,11,30,9,45,896.0,61.0,5.4,12.5,453.5,449.88,362.74
2016,11,30,10,0,920.0,62.0,5.3,13.0,495.0,507.23,412.42
2016,11,30,10,15,935.5,63.5,5.1,13.5,530.0,560.75,457.28
2016,11,30,10,30,951.0,65.0,4.9,14.0,565.0,613.29,499.78
2016,11,30,10,45,964.0,65.5,4.75,14.5,593.0,661.94,538.0
2016,11,30,11,0,977.0,66.0,4.6,15.0,621.0,708.81,573.64
2016,11,30,11,15,984.0,66.5,4.45,15.5,640.5,749.52,602.34
2016,11,30,11,30,991.0,67.0,4.3,16.0,660.0,787.54,627.69
2016,11,30,11,45,996.0,67.0,4.15,16.5,671.5,820.6,649.31
2016,11,30,12,0,1001.0,67.0,4.0,17.0,683.0,850.45,668.49
2016,11,30,12,15,1002.0,67.0,3.9,17.0,685.0,873.78,684.38
2016,11,30,12,30,1003.0,67.0,3.8,17.0,687.0,893.46,697.72
2016,11,30,12,45,1003.0,66.5,3.7,17.5,680.5,907.98,706.16
2016,11,30,13,0,1003.0,66.0,3.6,18.0,674.0,918.68,711.99
2016,11,30,13,15,998.5,65.0,3.55,18.0,659.0,921.1,713.83
2016,11,30,13,30,994.0,64.0,3.5,18.0,644.0,919.59,713.15
2016,11,30,13,45,987.0,63.0,3.45,18.0,620.5,912.09,708.45
2016,11,30,14,0,980.0,62.0,3.4,18.0,597.0,900.78,701.28
2016,11,30,14,15,969.0,61.0,3.35,18.0,566.0,882.48,689.3
2016,11,30,14,30,958.0,60.0,3.3,18.0,535.0,860.72,674.99
2016,11,30,14,45,938.5,59.5,3.25,18.0,496.5,829.58,653.94
2016,11,30,15,0,919.0,59.0,3.2,18.0,458.0,795.75,630.86
2016,11,30,15,15,896.0,57.0,3.0,17.5,414.0,754.95,602.73
2016,11,30,15,30,873.0,55.0,2.8,17.0,370.0,712.29,572.7
2016,11,30,15,45,838.5,51.5,2.6,16.5,322.0,658.12,533.22
2016,11,30,16,0,804.0,48.0,2.4,16.0,274.0,603.64,492.25
2016,11,30,16,15,749.5,44.0,2.1,15.0,223.0,540.9,441.72
2016,11,30,16,30,695.0,40.0,1.8,14.0,172.0,474.67,385.9
2016,11,30,16,45,599.0,33.0,1.5,13.0,123.0,384.99,308.72
2016,11,30,17,0,503.0,26.0,1.2,12.0,74.0,302.27,227.61
2016,11,30,17,15,251.5,13.0,1.2,11.0,37.0,141.17,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,4.0,15.0,8.58,0.0
2016,12,1,7,30,253.0,18.0,1.6,5.0,30.0,14.69,0.0
2016,12,1,7,45,381.0,29.0,1.85,6.0,72.0,23.05,13.98
2016,12,1,8,0,509.0,40.0,2.1,7.0,114.0,51.3,26.42
2016,12,1,8,15,583.0,47.0,2.1,7.5,162.5,96.93,53.63
2016,12,1,8,30,657.0,54.0,2.1,8.0,211.0,152.55,96.65
2016,12,1,8,45,702.0,59.0,2.15,9.0,258.5,206.26,143.32
2016,12,1,9,0,747.0,64.0,2.2,10.0,306.0,264.29,195.21
2016,12,1,9,15,777.5,68.0,2.4,11.0,350.5,320.64,246.2
2016,12,1,9,30,808.0,72.0,2.6,12.0,395.0,379.0,297.87
2016,12,1,9,45,829.0,74.5,2.85,13.0,434.5,433.45,345.29
2016,12,1,10,0,850.0,77.0,3.1,14.0,474.0,488.25,391.53
2016,12,1,10,15,864.5,79.0,3.2,14.5,507.5,539.18,433.8
2016,12,1,10,30,879.0,81.0,3.3,15.0,541.0,589.23,474.18
2016,12,1,10,45,889.0,82.5,3.45,15.5,567.0,632.6,508.62
2016,12,1,11,0,899.0,84.0,3.6,16.0,593.0,675.94,542.2
2016,12,1,11,15,905.5,85.0,3.55,16.5,611.0,714.34,570.53
2016,12,1,11,30,912.0,86.0,3.5,17.0,629.0,750.27,594.94
2016,12,1,11,45,761.0,135.0,3.45,17.5,593.5,725.93,574.85
2016,12,1,12,0,610.0,184.0,3.4,18.0,558.0,683.54,539.98
2016,12,1,12,15,766.0,135.0,3.4,18.0,606.0,770.4,606.27
2016,12,1,12,30,922.0,86.0,3.4,18.0,654.0,848.29,661.67
2016,12,1,12,45,919.0,86.0,3.4,18.5,647.5,860.09,668.35
2016,12,1,13,0,916.0,86.0,3.4,19.0,641.0,868.31,673.14
2016,12,1,13,15,911.0,85.0,3.4,19.0,626.0,870.11,674.84
2016,12,1,13,30,906.0,84.0,3.4,19.0,611.0,868.31,674.23
2016,12,1,13,45,896.0,83.5,3.4,19.0,588.0,859.36,668.74
2016,12,1,14,0,886.0,83.0,3.4,19.0,565.0,847.0,661.01
2016,12,1,14,15,873.5,81.0,3.4,19.0,535.0,834.37,653.22
2016,12,1,14,30,861.0,79.0,3.4,19.0,505.0,811.7,638.28
2016,12,1,14,45,843.0,76.5,3.4,19.0,468.5,781.06,617.58
2016,12,1,15,0,825.0,74.0,3.4,19.0,432.0,747.88,594.88
2016,12,1,15,15,799.0,71.0,3.2,18.5,389.5,705.79,565.47
2016,12,1,15,30,773.0,68.0,3.0,18.0,347.0,662.1,534.33
2016,12,1,15,45,736.0,63.5,2.8,17.5,301.0,607.72,494.23
2016,12,1,16,0,699.0,59.0,2.6,17.0,255.0,553.17,451.93
2016,12,1,16,15,639.5,53.0,2.25,16.0,206.5,487.85,398.99
2016,12,1,16,30,580.0,47.0,1.9,15.0,158.0,421.06,342.71
2016,12,1,16,45,479.0,38.5,1.6,14.0,112.0,332.19,266.51
2016,12,1,17,0,378.0,30.0,1.3,13.0,66.0,251.45,189.05
2016,12,1,17,15,189.0,15.0,1.3,12.5,33.0,118.45,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.55,9.0,7.5,7.15,0.0
2016,12,2,7,30,0.0,15.0,2.7,9.0,15.0,13.9,0.0
2016,12,2,7,45,27.0,34.5,2.9,9.5,38.5,30.21,19.49
2016,12,2,8,0,54.0,54.0,3.1,10.0,62.0,48.2,33.97
2016,12,2,8,15,74.5,74.5,3.2,10.5,90.0,72.93,53.79
2016,12,2,8,30,95.0,95.0,3.3,11.0,118.0,100.43,76.45
2016,12,2,8,45,112.5,114.0,3.4,11.5,146.5,128.61,100.21
2016,12,2,9,0,130.0,133.0,3.5,12.0,175.0,158.89,125.89
2016,12,2,9,15,152.5,151.5,3.6,12.5,207.5,192.32,154.03
2016,12,2,9,30,175.0,170.0,3.7,13.0,240.0,228.18,184.05
2016,12,2,9,45,105.5,178.5,3.8,13.5,222.0,217.78,176.46
2016,12,2,10,0,36.0,187.0,3.9,14.0,204.0,196.36,158.78
2016,12,2,10,15,48.0,205.5,3.95,14.0,229.5,223.57,181.03
2016,12,2,10,30,60.0,224.0,4.0,14.0,255.0,252.09,204.16
2016,12,2,10,45,30.0,149.0,4.05,14.5,164.5,162.06,130.01
2016,12,2,11,0,0.0,74.0,4.1,15.0,74.0,68.91,52.18
2016,12,2,11,15,0.0,65.0,4.1,15.0,65.0,60.51,45.16
2016,12,2,11,30,0.0,56.0,4.1,15.0,56.0,52.12,38.11
2016,12,2,11,45,6.5,136.0,4.1,15.5,140.0,132.93,105.01
2016,12,2,12,0,13.0,216.0,4.1,16.0,224.0,217.82,173.61
2016,12,2,12,15,6.5,134.5,4.1,16.0,138.5,131.98,103.77
2016,12,2,12,30,0.0,53.0,4.1,16.0,53.0,49.33,35.54
2016,12,2,12,45,0.0,32.5,4.15,16.0,32.5,30.22,19.66
2016,12,2,13,0,0.0,12.0,4.2,16.0,12.0,11.15,3.7
2016,12,2,13,15,0.0,18.0,4.25,16.0,18.0,16.73,8.39
2016,12,2,13,30,0.0,24.0,4.3,16.0,24.0,22.31,13.08
2016,12,2,13,45,24.0,127.0,4.4,16.0,140.0,146.83,117.41
2016,12,2,14,0,48.0,230.0,4.5,16.0,256.0,283.98,229.25
2016,12,2,14,15,49.5,218.5,4.55,16.0,244.5,273.85,221.33
2016,12,2,14,30,51.0,207.0,4.6,16.0,233.0,263.59,213.63
2016,12,2,14,45,46.5,191.0,4.7,16.0,213.0,242.88,197.24
2016,12,2,15,0,42.0,175.0,4.8,16.0,193.0,222.18,180.74
2016,12,2,15,15,37.0,158.5,4.7,15.5,173.5,200.55,163.54
2016,12,2,15,30,32.0,142.0,4.6,15.0,154.0,179.11,146.25
2016,12,2,15,45,26.5,123.5,4.5,15.0,133.0,154.88,126.09
2016,12,2,16,0,21.0,105.0,4.4,15.0,112.0,122.34,98.68
2016,12,2,16,15,12.0,86.0,4.3,14.5,89.5,96.76,76.85
2016,12,2,16,30,3.0,67.0,4.2,14.0,67.0,71.63,55.08
2016,12,2,16,45,1.5,47.0,4.1,14.0,47.0,49.42,35.64
2016,12,2,17,0,0.0,27.0,4.0,14.0,27.0,26.23,14.99
2016,12,2,17,15,0.0,13.5,4.05,13.5,13.5,12.53,0.0
2016,12,2,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.4,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.4,8.0,1.0,0.92,0.0
2016,12,3,7,45,0.0,2.5,4.45,8.0,2.5,2.31,0.0
2016,12,3,8,0,0.0,4.0,4.5,8.0,4.0,3.7,0.0
2016,12,3,8,15,0.0,6.5,4.45,8.0,6.5,6.01,0.0
2016,12,3,8,30,0.0,9.0,4.4,8.0,9.0,8.33,1.65
2016,12,3,8,45,0.0,11.0,4.35,8.0,11.0,10.19,3.3
2016,12,3,9,0,0.0,13.0,4.3,8.0,13.0,12.05,4.94
2016,12,3,9,15,0.0,73.5,4.4,8.0,73.5,68.38,54.11
2016,12,3,9,30,0.0,134.0,4.5,8.0,134.0,124.96,102.7
2016,12,3,9,45,0.0,70.5,4.65,8.5,70.5,65.6,51.3
2016,12,3,10,0,0.0,7.0,4.8,9.0,7.0,6.49,0.0
2016,12,3,10,15,0.0,28.5,4.95,9.0,28.5,26.47,17.29
2016,12,3,10,30,0.0,50.0,5.1,9.0,50.0,46.5,34.49
2016,12,3,10,45,0.0,72.0,5.25,9.0,72.0,67.03,52.0
2016,12,3,11,0,0.0,94.0,5.4,9.0,94.0,87.66,69.48
2016,12,3,11,15,0.0,101.0,5.5,9.0,101.0,94.33,75.04
2016,12,3,11,30,0.0,108.0,5.6,9.0,108.0,101.04,80.64
2016,12,3,11,45,0.0,103.5,5.75,9.0,103.5,96.74,76.94
2016,12,3,12,0,0.0,99.0,5.9,9.0,99.0,92.45,73.26
2016,12,3,12,15,0.0,107.5,5.75,9.0,107.5,100.64,80.17
2016,12,3,12,30,0.0,116.0,5.6,9.0,116.0,108.91,87.15
2016,12,3,12,45,5.0,160.0,5.45,9.5,163.0,156.58,127.2
2016,12,3,13,0,10.0,204.0,5.3,10.0,210.0,206.1,168.27
2016,12,3,13,15,7.5,194.5,5.1,10.0,199.0,194.88,158.91
2016,12,3,13,30,5.0,185.0,4.9,10.0,188.0,183.62,149.59
2016,12,3,13,45,2.5,122.5,4.75,10.0,124.0,118.02,94.84
2016,12,3,14,0,0.0,60.0,4.6,10.0,60.0,55.83,42.21
2016,12,3,14,15,0.0,45.5,4.4,10.0,45.5,42.3,30.74
2016,12,3,14,30,0.0,31.0,4.2,10.0,31.0,28.8,19.21
2016,12,3,14,45,0.0,52.0,4.05,10.0,52.0,48.34,36.1
2016,12,3,15,0,0.0,73.0,3.9,10.0,73.0,67.94,53.03
2016,12,3,15,15,0.0,66.0,3.55,9.5,66.0,61.39,47.62
2016,12,3,15,30,0.0,59.0,3.2,9.0,59.0,54.86,42.17
2016,12,3,15,45,0.0,51.0,2.9,9.0,51.0,47.39,35.75
2016,12,3,16,0,0.0,43.0,2.6,9.0,43.0,39.94,29.27
2016,12,3,16,15,0.0,34.5,2.35,9.0,34.5,32.02,22.3
2016,12,3,16,30,0.0,26.0,2.1,9.0,26.0,24.11,15.27
2016,12,3,16,45,0.0,18.0,1.85,9.0,18.0,16.68,8.59
2016,12,3,17,0,0.0,10.0,1.6,9.0,10.0,9.26,1.79
2016,12,3,17,15,0.0,5.0,1.6,9.0,5.0,4.62,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.43,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.0,4.2,8.5,9.0,8.33,1.15
2016,12,4,8,0,0.0,15.0,4.3,9.0,15.0,13.89,6.15
2016,12,4,8,15,0.0,22.5,4.45,9.0,22.5,20.86,12.39
2016,12,4,8,30,0.0,30.0,4.6,9.0,30.0,27.83,18.62
2016,12,4,8,45,0.0,37.5,4.75,9.0,37.5,34.81,24.78
2016,12,4,9,0,0.0,45.0,4.9,9.0,45.0,41.8,30.88
2016,12,4,9,15,0.0,36.0,5.05,9.0,36.0,33.42,23.54
2016,12,4,9,30,0.0,27.0,5.2,9.0,27.0,25.06,16.2
2016,12,4,9,45,0.0,26.5,5.4,9.5,26.5,24.6,15.72
2016,12,4,10,0,0.0,26.0,5.6,10.0,26.0,24.14,15.23
2016,12,4,10,15,0.0,60.0,5.3,10.0,60.0,55.81,42.42
2016,12,4,10,30,0.0,94.0,5.0,10.0,94.0,87.66,69.48
2016,12,4,10,45,0.0,115.0,4.7,10.0,115.0,107.65,86.24
2016,12,4,11,0,0.0,136.0,4.4,10.0,136.0,127.87,103.08
2016,12,4,11,15,22.5,193.5,4.5,10.0,207.0,199.45,163.18
2016,12,4,11,30,45.0,251.0,4.6,10.0,278.0,282.82,231.97
2016,12,4,11,45,26.5,225.0,4.7,10.0,241.0,236.12,193.09
2016,12,4,12,0,8.0,199.0,4.8,10.0,204.0,196.84,160.2
2016,12,4,12,15,4.0,162.5,4.95,10.0,165.0,157.64,127.62
2016,12,4,12,30,0.0,126.0,5.1,10.0,126.0,118.67,94.96
2016,12,4,12,45,0.0,138.5,5.35,10.5,138.5,131.09,105.25
2016,12,4,13,0,0.0,151.0,5.6,11.0,151.0,143.75,115.67
2016,12,4,13,15,0.0,112.5,5.6,11.0,112.5,105.72,83.93
2016,12,4,13,30,0.0,74.0,5.6,11.0,74.0,68.91,53.0
2016,12,4,13,45,0.0,106.5,5.7,11.0,106.5,100.03,79.39
2016,12,4,14,0,0.0,139.0,5.8,11.0,139.0,133.01,107.26
2016,12,4,14,15,8.5,160.5,5.6,11.0,165.0,163.19,133.06
2016,12,4,14,30,17.0,182.0,5.4,11.0,191.0,194.74,159.94
2016,12,4,14,45,8.5,95.0,5.2,11.0,99.5,96.13,76.96
2016,12,4,15,0,0.0,8.0,5.0,11.0,8.0,7.42,0.75
2016,12,4,15,15,0.0,7.0,4.8,11.0,7.0,6.49,0.0
2016,12,4,15,30,0.0,6.0,4.6,11.0,6.0,5.56,0.0
2016,12,4,15,45,0.0,5.0,4.4,11.0,5.0,4.63,0.0
2016,12,4,16,0,0.0,4.0,4.2,11.0,4.0,3.7,0.0
2016,12,4,16,15,0.0,3.0,4.05,10.5,3.0,2.78,0.0
2016,12,4,16,30,0.0,2.0,3.9,10.0,2.0,1.85,0.0
2016,12,4,16,45,0.0,1.5,3.8,10.0,1.5,1.39,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.92,0.0
2016,12,4,17,15,0.0,0.5,3.7,9.5,0.5,0.46,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.85,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.9,7.0,5.0,4.77,0.0
2016,12,5,7,45,0.0,14.5,3.0,7.5,14.5,13.44,5.23
2016,12,5,8,0,0.0,24.0,3.1,8.0,24.0,22.27,13.31
2016,12,5,8,15,0.0,35.5,2.95,8.0,35.5,32.97,22.94
2016,12,5,8,30,0.0,47.0,2.8,8.0,47.0,43.68,32.53
2016,12,5,8,45,0.0,58.5,2.65,8.0,58.5,54.37,41.97
2016,12,5,9,0,0.0,70.0,2.5,8.0,70.0,65.05,51.28
2016,12,5,9,15,0.0,42.0,2.35,8.0,42.0,39.01,28.55
2016,12,5,9,30,0.0,14.0,2.2,8.0,14.0,12.98,5.74
2016,12,5,9,45,0.0,52.5,2.1,8.5,52.5,48.8,36.88
2016,12,5,10,0,0.0,91.0,2.0,9.0,91.0,84.82,67.61
2016,12,5,10,15,0.0,56.0,1.95,9.0,56.0,52.08,39.38
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,19.5,11.25
2016,12,5,10,45,1.5,97.0,1.85,9.5,98.0,91.41,72.7
2016,12,5,11,0,3.0,173.0,1.8,10.0,175.0,165.77,134.43
2016,12,5,11,15,4.5,180.0,1.8,10.0,183.0,173.98,140.88
2016,12,5,11,30,6.0,187.0,1.8,10.0,191.0,182.37,147.65
2016,12,5,11,45,6.0,189.0,1.85,10.0,192.5,184.82,149.55
2016,12,5,12,0,6.0,191.0,1.9,10.0,194.0,187.29,151.52
2016,12,5,12,15,3.0,141.0,1.95,10.0,142.5,135.61,108.84
2016,12,5,12,30,0.0,91.0,2.0,10.0,91.0,84.82,66.41
2016,12,5,12,45,8.5,155.5,2.15,10.5,160.5,154.94,125.14
2016,12,5,13,0,17.0,220.0,2.3,11.0,230.0,228.63,185.39
2016,12,5,13,15,8.5,168.5,2.4,11.0,173.5,168.92,136.31
2016,12,5,13,30,0.0,117.0,2.5,11.0,117.0,110.28,87.63
2016,12,5,13,45,0.0,118.0,2.6,11.0,118.0,111.45,88.82
2016,12,5,14,0,0.0,119.0,2.7,11.0,119.0,112.69,90.0
2016,12,5,14,15,0.0,107.0,2.75,11.0,107.0,100.9,80.26
2016,12,5,14,30,0.0,95.0,2.8,11.0,95.0,89.11,70.49
2016,12,5,14,45,0.0,73.0,2.85,11.5,73.0,67.94,52.57
2016,12,5,15,0,0.0,51.0,2.9,12.0,51.0,47.4,35.09
2016,12,5,15,15,0.0,45.5,2.8,12.0,45.5,42.27,30.79
2016,12,5,15,30,0.0,40.0,2.7,12.0,40.0,37.14,26.46
2016,12,5,15,45,317.0,53.5,2.65,12.0,142.0,307.08,262.07
2016,12,5,16,0,634.0,67.0,2.6,12.0,244.0,524.66,438.97
2016,12,5,16,15,572.5,60.0,2.3,11.5,197.0,455.17,379.38
2016,12,5,16,30,511.0,53.0,2.0,11.0,150.0,388.53,321.82
2016,12,5,16,45,424.5,42.0,1.7,10.5,106.5,307.42,250.38
2016,12,5,17,0,338.0,31.0,1.4,10.0,63.0,233.3,177.8
2016,12,5,17,15,169.0,15.5,1.4,10.0,31.5,110.71,0.0
2016,12,5,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.0,6.0,22.0,14.3,0.0
2016,12,6,7,45,361.5,25.5,4.15,6.5,63.5,20.33,10.59
2016,12,6,8,0,518.0,36.0,4.3,7.0,105.0,44.52,23.2
2016,12,6,8,15,597.0,42.0,4.55,7.5,153.0,88.8,47.05
2016,12,6,8,30,676.0,48.0,4.8,8.0,201.0,142.14,86.85
2016,12,6,8,45,727.0,52.0,5.1,8.5,249.5,196.54,134.09
2016,12,6,9,0,778.0,56.0,5.4,9.0,298.0,255.9,188.16
2016,12,6,9,15,808.5,59.0,5.55,9.5,343.0,312.49,241.19
2016,12,6,9,30,839.0,62.0,5.7,10.0,388.0,371.03,295.33
2016,12,6,9,45,860.5,64.5,5.85,10.5,428.0,426.79,346.23
2016,12,6,10,0,882.0,67.0,6.0,11.0,468.0,482.64,395.91
2016,12,6,10,15,896.5,68.5,5.95,11.5,502.0,533.88,440.27
2016,12,6,10,30,911.0,70.0,5.9,12.0,536.0,584.18,482.55
2016,12,6,10,45,921.0,71.5,5.85,12.5,562.5,630.59,520.54
2016,12,6,11,0,931.0,73.0,5.8,13.0,589.0,675.17,556.06
2016,12,6,11,15,692.5,149.5,5.7,13.0,540.5,635.98,522.33
2016,12,6,11,30,454.0,226.0,5.6,13.0,492.0,568.98,465.87
2016,12,6,11,45,306.5,257.0,5.5,13.5,438.0,501.47,409.37
2016,12,6,12,0,159.0,288.0,5.4,14.0,384.0,424.21,344.14
2016,12,6,12,15,82.5,240.0,5.3,14.0,290.0,307.47,249.61
2016,12,6,12,30,6.0,192.0,5.2,14.0,196.0,189.3,151.63
2016,12,6,12,45,5.5,189.0,5.15,14.0,193.0,186.37,149.4
2016,12,6,13,0,5.0,186.0,5.1,14.0,190.0,183.43,147.05
2016,12,6,13,15,3.0,177.5,5.0,14.0,179.5,173.59,139.01
2016,12,6,13,30,1.0,169.0,4.9,14.0,169.0,163.72,130.96
2016,12,6,13,45,0.5,148.5,4.85,14.0,148.5,142.73,113.81
2016,12,6,14,0,0.0,128.0,4.8,14.0,128.0,121.8,96.65
2016,12,6,14,15,0.0,111.0,4.7,14.0,111.0,104.93,82.78
2016,12,6,14,30,0.0,94.0,4.6,14.0,94.0,88.12,68.88
2016,12,6,14,45,0.0,96.5,4.6,14.0,96.5,90.92,71.41
2016,12,6,15,0,0.0,99.0,4.6,14.0,99.0,93.96,74.14
2016,12,6,15,15,0.0,89.0,4.45,13.5,89.0,84.21,66.21
2016,12,6,15,30,0.0,79.0,4.3,13.0,79.0,74.46,58.2
2016,12,6,15,45,317.5,74.5,4.15,13.0,163.0,328.23,279.01
2016,12,6,16,0,635.0,70.0,4.0,13.0,247.0,529.05,443.71
2016,12,6,16,15,572.5,63.0,3.6,12.0,199.5,458.86,384.33
2016,12,6,16,30,510.0,56.0,3.2,11.0,152.0,391.45,326.23
2016,12,6,16,45,394.5,45.5,2.8,10.5,107.0,295.02,241.63
2016,12,6,17,0,279.0,35.0,2.4,10.0,62.0,207.52,158.79
2016,12,6,17,15,139.5,17.5,2.4,9.5,31.0,98.49,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.3,3.0,19.0,13.34,0.0
2016,12,7,7,45,271.0,27.5,1.55,4.0,56.5,22.32,12.04
2016,12,7,8,0,405.0,41.0,1.8,5.0,94.0,43.33,24.87
2016,12,7,8,15,486.0,50.0,1.75,5.5,139.5,84.17,48.06
2016,12,7,8,30,567.0,59.0,1.7,6.0,185.0,134.31,85.4
2016,12,7,8,45,616.0,65.5,1.65,6.5,231.0,184.72,128.62
2016,12,7,9,0,665.0,72.0,1.6,7.0,277.0,240.06,177.96
2016,12,7,9,15,699.5,76.5,1.55,7.5,321.0,293.56,226.53
2016,12,7,9,30,734.0,81.0,1.5,8.0,365.0,349.68,276.49
2016,12,7,9,45,756.5,85.0,1.45,9.0,403.5,403.12,322.56
2016,12,7,10,0,779.0,89.0,1.4,10.0,442.0,456.54,366.92
2016,12,7,10,15,795.5,92.0,1.3,10.5,475.0,506.3,407.24
2016,12,7,10,30,812.0,95.0,1.2,11.0,508.0,555.61,445.65
2016,12,7,10,45,410.0,141.5,1.15,11.5,350.5,397.64,322.23
2016,12,7,11,0,8.0,188.0,1.1,12.0,193.0,183.69,146.78
2016,12,7,11,15,9.0,194.0,1.05,12.0,199.5,190.86,153.22
2016,12,7,11,30,10.0,200.0,1.0,12.0,206.0,198.14,158.91
2016,12,7,11,45,51.5,239.5,0.95,12.5,270.5,277.77,222.97
2016,12,7,12,0,93.0,279.0,0.9,13.0,335.0,354.6,282.63
2016,12,7,12,15,58.0,256.5,0.9,13.0,292.0,306.3,243.87
2016,12,7,12,30,23.0,234.0,0.9,13.0,249.0,246.09,195.98
2016,12,7,12,45,22.5,232.5,0.95,13.5,246.5,245.24,195.41
2016,12,7,13,0,22.0,231.0,1.0,14.0,244.0,244.38,194.54
2016,12,7,13,15,21.5,225.5,1.0,14.0,238.5,239.28,190.66
2016,12,7,13,30,21.0,220.0,1.0,14.0,233.0,234.16,186.83
2016,12,7,13,45,19.0,210.5,1.0,14.5,221.5,223.48,178.21
2016,12,7,14,0,17.0,201.0,1.0,15.0,210.0,212.8,169.62
2016,12,7,14,15,16.0,190.5,0.9,15.0,198.5,201.86,161.09
2016,12,7,14,30,15.0,180.0,0.8,15.0,187.0,190.97,152.57
2016,12,7,14,45,92.5,184.0,0.75,15.5,223.5,270.81,218.84
2016,12,7,15,0,170.0,188.0,0.7,16.0,260.0,349.99,282.0
2016,12,7,15,15,158.5,172.0,0.55,15.5,234.5,321.13,259.12
2016,12,7,15,30,147.0,156.0,0.4,15.0,209.0,292.38,236.81
2016,12,7,15,45,368.5,115.0,0.3,15.0,223.5,415.44,336.56
2016,12,7,16,0,590.0,74.0,0.2,15.0,238.0,504.23,403.78
2016,12,7,16,15,528.0,66.0,0.35,14.0,192.5,434.77,350.34
2016,12,7,16,30,466.0,58.0,0.5,13.0,147.0,368.12,297.79
2016,12,7,16,45,369.5,46.0,0.65,12.5,103.5,282.22,226.16
2016,12,7,17,0,273.0,34.0,0.8,12.0,60.0,204.06,153.96
2016,12,7,17,15,136.5,17.0,0.9,11.5,30.0,96.47,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,2.0,6.0,0.0,0.0
2016,12,8,7,30,0.0,12.0,7.4,2.0,12.0,11.44,0.0
2016,12,8,7,45,78.5,30.5,7.55,2.5,40.5,25.0,13.76
2016,12,8,8,0,157.0,49.0,7.7,3.0,69.0,43.91,29.7
2016,12,8,8,15,200.5,67.5,7.85,3.0,104.5,75.12,52.21
2016,12,8,8,30,244.0,86.0,8.0,3.0,140.0,111.57,81.63
2016,12,8,8,45,298.0,96.5,8.15,3.0,177.5,147.92,112.5
2016,12,8,9,0,352.0,107.0,8.3,3.0,215.0,191.45,151.17
2016,12,8,9,15,348.5,129.5,8.3,3.5,249.5,231.32,188.69
2016,12,8,9,30,345.0,152.0,8.3,4.0,284.0,272.18,226.39
2016,12,8,9,45,262.5,175.0,8.35,4.5,281.5,280.58,236.18
2016,12,8,10,0,180.0,198.0,8.4,5.0,279.0,276.65,233.81
2016,12,8,10,15,176.0,216.0,8.3,5.0,300.5,302.81,256.57
2016,12,8,10,30,172.0,234.0,8.2,5.0,322.0,328.5,278.54
2016,12,8,10,45,88.5,208.0,8.15,5.0,253.5,255.74,216.11
2016,12,8,11,0,5.0,182.0,8.1,5.0,185.0,175.89,146.43
2016,12,8,11,15,6.5,189.0,8.0,5.0,193.0,184.24,153.45
2016,12,8,11,30,8.0,196.0,7.9,5.0,201.0,192.75,160.56
2016,12,8,11,45,9.0,200.5,7.85,5.0,206.0,198.56,165.4
2016,12,8,12,0,10.0,205.0,7.8,5.0,211.0,204.46,170.35
2016,12,8,12,15,8.0,200.0,7.7,4.5,205.5,198.48,165.46
2016,12,8,12,30,6.0,195.0,7.6,4.0,200.0,192.38,160.49
2016,12,8,12,45,12.0,208.5,7.55,4.0,216.5,211.72,177.2
2016,12,8,13,0,18.0,222.0,7.5,4.0,233.0,231.59,194.35
2016,12,8,13,15,27.0,228.5,7.4,4.0,244.5,247.05,207.91
2016,12,8,13,30,36.0,235.0,7.3,4.0,256.0,275.47,232.44
2016,12,8,13,45,34.0,225.5,7.2,4.0,244.5,264.89,223.66
2016,12,8,14,0,32.0,216.0,7.1,4.0,233.0,254.23,214.89
2016,12,8,14,15,110.5,217.5,6.95,3.5,272.0,335.49,287.42
2016,12,8,14,30,189.0,219.0,6.8,3.0,311.0,402.68,347.5
2016,12,8,14,45,110.5,194.0,6.65,3.0,247.0,309.9,266.95
2016,12,8,15,0,32.0,169.0,6.5,3.0,183.0,207.08,176.69
2016,12,8,15,15,28.5,153.5,6.35,3.0,165.0,187.96,160.48
2016,12,8,15,30,25.0,138.0,6.2,3.0,147.0,158.87,135.33
2016,12,8,15,45,20.5,121.0,6.05,3.0,127.5,138.23,117.3
2016,12,8,16,0,16.0,104.0,5.9,3.0,108.0,117.85,99.25
2016,12,8,16,15,9.0,85.5,5.6,2.5,87.5,94.25,78.18
2016,12,8,16,30,2.0,67.0,5.3,2.0,67.0,70.98,57.12
2016,12,8,16,45,1.0,47.5,5.05,2.0,47.5,49.7,37.68
2016,12,8,17,0,0.0,28.0,4.8,2.0,28.0,27.47,17.01
2016,12,8,17,15,0.0,14.0,4.6,1.5,14.0,12.99,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
