Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-1.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-1.0,18.0,12.39,0.0
2016,12,9,7,45,334.5,24.0,3.45,-0.5,57.5,19.22,9.08
2016,12,9,8,0,488.0,35.0,3.7,0.0,97.0,37.43,20.11
2016,12,9,8,15,570.5,42.5,3.8,0.0,144.5,81.51,43.81
2016,12,9,8,30,653.0,50.0,3.9,0.0,192.0,136.54,85.42
2016,12,9,8,45,704.0,54.5,4.05,0.5,240.5,189.76,132.32
2016,12,9,9,0,755.0,59.0,4.2,1.0,289.0,248.01,186.4
2016,12,9,9,15,413.0,109.5,4.05,1.5,238.0,233.38,188.84
2016,12,9,9,30,71.0,160.0,3.9,2.0,187.0,176.51,148.48
2016,12,9,9,45,73.0,176.5,3.8,2.5,207.0,197.96,167.01
2016,12,9,10,0,75.0,193.0,3.7,3.0,227.0,219.68,185.32
2016,12,9,10,15,76.5,207.5,3.5,3.5,244.0,239.42,201.64
2016,12,9,10,30,78.0,222.0,3.3,4.0,261.0,259.33,217.85
2016,12,9,10,45,77.5,233.5,3.1,4.5,274.5,275.15,230.4
2016,12,9,11,0,77.0,245.0,2.9,5.0,288.0,290.92,242.71
2016,12,9,11,15,119.0,259.0,2.7,5.0,327.0,344.97,287.52
2016,12,9,11,30,161.0,273.0,2.5,5.0,366.0,395.2,328.52
2016,12,9,11,45,370.5,230.0,2.35,5.5,450.0,517.46,429.64
2016,12,9,12,0,580.0,187.0,2.2,6.0,534.0,651.54,535.64
2016,12,9,12,15,325.0,229.0,2.0,6.0,424.0,503.85,414.96
2016,12,9,12,30,70.0,271.0,1.8,6.0,314.0,334.51,274.4
2016,12,9,12,45,68.5,268.5,1.65,6.5,310.0,333.37,273.7
2016,12,9,13,0,67.0,266.0,1.5,7.0,306.0,332.05,271.99
2016,12,9,13,15,53.0,252.0,1.4,7.0,283.0,306.96,251.53
2016,12,9,13,30,39.0,238.0,1.3,7.0,260.0,281.43,230.75
2016,12,9,13,45,30.0,221.0,1.2,7.5,238.0,256.32,210.02
2016,12,9,14,0,21.0,204.0,1.1,8.0,216.0,219.4,179.62
2016,12,9,14,15,54.0,209.5,1.05,8.0,237.0,266.81,219.84
2016,12,9,14,30,87.0,215.0,1.0,8.0,258.0,302.69,249.92
2016,12,9,14,45,64.0,194.0,1.0,8.0,224.5,260.64,215.49
2016,12,9,15,0,41.0,173.0,1.0,8.0,191.0,219.06,181.37
2016,12,9,15,15,37.5,157.5,1.0,7.5,172.5,199.82,166.23
2016,12,9,15,30,34.0,142.0,1.0,7.0,154.0,180.71,150.81
2016,12,9,15,45,360.0,102.5,1.05,7.0,204.0,394.19,334.83
2016,12,9,16,0,686.0,63.0,1.1,7.0,254.0,554.5,463.79
2016,12,9,16,15,626.0,56.5,1.0,6.0,206.0,484.99,405.52
2016,12,9,16,30,566.0,50.0,0.9,5.0,158.0,418.11,349.06
2016,12,9,16,45,466.0,41.0,0.85,4.5,112.5,329.83,272.11
2016,12,9,17,0,366.0,32.0,0.8,4.0,67.0,249.22,194.25
2016,12,9,17,15,183.0,16.0,0.85,3.5,33.5,118.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,82.0,13.0,1.0,2.0,15.0,12.39,0.0
2016,12,10,7,45,217.0,28.0,1.15,2.5,50.5,22.11,10.65
2016,12,10,8,0,352.0,43.0,1.3,3.0,86.0,41.84,26.02
2016,12,10,8,15,438.5,53.0,1.35,3.5,131.5,80.26,47.49
2016,12,10,8,30,525.0,63.0,1.4,4.0,177.0,128.75,83.05
2016,12,10,8,45,579.5,70.0,1.45,4.5,223.0,177.97,124.8
2016,12,10,9,0,634.0,77.0,1.5,5.0,269.0,232.84,173.52
2016,12,10,9,15,671.5,82.5,1.6,5.5,312.5,286.4,222.33
2016,12,10,9,30,709.0,88.0,1.7,6.0,356.0,342.99,273.2
2016,12,10,9,45,734.5,91.5,1.85,6.5,395.0,395.4,319.98
2016,12,10,10,0,760.0,95.0,2.0,7.0,434.0,448.88,366.48
2016,12,10,10,15,392.5,145.5,2.05,7.0,321.5,350.21,289.89
2016,12,10,10,30,25.0,196.0,2.1,7.0,209.0,199.56,164.36
2016,12,10,10,45,13.0,183.0,2.15,7.5,190.0,181.14,148.83
2016,12,10,11,0,1.0,170.0,2.2,8.0,171.0,161.62,131.9
2016,12,10,11,15,4.0,180.5,2.3,8.0,183.5,174.18,142.34
2016,12,10,11,30,7.0,191.0,2.4,8.0,196.0,187.08,152.98
2016,12,10,11,45,4.5,183.0,2.5,8.5,186.0,177.78,144.82
2016,12,10,12,0,2.0,175.0,2.6,9.0,176.0,168.3,136.6
2016,12,10,12,15,1.0,158.0,2.65,9.0,158.5,150.88,122.1
2016,12,10,12,30,0.0,141.0,2.7,9.0,141.0,133.45,107.56
2016,12,10,12,45,0.0,135.5,2.75,9.5,135.5,128.16,103.01
2016,12,10,13,0,0.0,130.0,2.8,10.0,130.0,122.87,98.46
2016,12,10,13,15,0.0,106.0,2.8,10.0,106.0,99.37,78.84
2016,12,10,13,30,0.0,82.0,2.8,10.0,82.0,76.39,59.55
2016,12,10,13,45,0.0,72.5,2.85,10.0,72.5,67.5,52.11
2016,12,10,14,0,0.0,63.0,2.9,10.0,63.0,58.63,44.64
2016,12,10,14,15,0.0,72.5,2.9,10.0,72.5,67.49,52.29
2016,12,10,14,30,0.0,82.0,2.9,10.0,82.0,76.36,59.96
2016,12,10,14,45,0.0,71.5,2.95,10.5,71.5,66.54,51.6
2016,12,10,15,0,0.0,61.0,3.0,11.0,61.0,56.73,43.24
2016,12,10,15,15,0.0,55.0,2.95,10.5,55.0,51.13,38.62
2016,12,10,15,30,0.0,49.0,2.9,10.0,49.0,45.53,33.94
2016,12,10,15,45,317.0,58.5,2.85,10.0,147.0,314.25,269.96
2016,12,10,16,0,634.0,68.0,2.8,10.0,245.0,526.71,444.35
2016,12,10,16,15,572.0,61.0,2.4,9.5,198.5,457.16,384.11
2016,12,10,16,30,510.0,54.0,2.0,9.0,152.0,390.39,325.87
2016,12,10,16,45,411.5,44.0,1.7,8.5,108.0,303.87,249.67
2016,12,10,17,0,313.0,34.0,1.4,8.0,64.0,224.85,174.02
2016,12,10,17,15,156.5,17.0,1.4,7.5,32.0,108.41,0.0
2016,12,10,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,105.0,12.0,4.1,8.0,14.0,11.44,0.0
2016,12,11,7,45,253.0,24.5,4.25,8.5,50.0,19.87,8.14
2016,12,11,8,0,401.0,37.0,4.4,9.0,86.0,35.91,20.33
2016,12,11,8,15,486.5,45.0,4.6,9.5,131.0,75.19,40.48
2016,12,11,8,30,572.0,53.0,4.8,10.0,176.0,124.24,75.5
2016,12,11,8,45,286.0,36.0,5.05,10.5,97.5,88.83,59.05
2016,12,11,9,0,0.0,19.0,5.3,11.0,19.0,17.61,9.65
2016,12,11,9,15,0.0,36.5,5.25,11.5,36.5,33.88,23.7
2016,12,11,9,30,0.0,54.0,5.2,12.0,54.0,50.19,37.62
2016,12,11,9,45,0.0,50.0,5.2,12.5,50.0,46.47,34.26
2016,12,11,10,0,0.0,46.0,5.2,13.0,46.0,42.75,30.93
2016,12,11,10,15,0.0,62.0,5.2,13.5,62.0,57.67,43.45
2016,12,11,10,30,0.0,78.0,5.2,14.0,78.0,72.62,55.85
2016,12,11,10,45,0.0,82.5,5.25,14.5,82.5,76.84,59.15
2016,12,11,11,0,0.0,87.0,5.3,15.0,87.0,81.05,62.45
2016,12,11,11,15,128.0,176.0,5.35,15.0,250.0,263.84,215.61
2016,12,11,11,30,256.0,265.0,5.4,15.0,413.0,460.44,374.29
2016,12,11,11,45,254.0,270.5,5.5,15.5,419.5,475.37,384.95
2016,12,11,12,0,252.0,276.0,5.6,16.0,426.0,479.72,387.94
2016,12,11,12,15,189.0,280.5,5.55,16.0,393.5,444.02,358.47
2016,12,11,12,30,126.0,285.0,5.5,16.0,361.0,405.18,326.32
2016,12,11,12,45,122.0,282.0,5.5,16.5,355.0,403.05,324.2
2016,12,11,13,0,118.0,279.0,5.5,17.0,349.0,388.68,312.52
2016,12,11,13,15,260.0,255.0,5.45,17.0,405.0,505.99,408.73
2016,12,11,13,30,402.0,231.0,5.4,17.0,461.0,599.85,485.04
2016,12,11,13,45,315.0,237.0,5.35,17.5,413.5,537.22,433.85
2016,12,11,14,0,228.0,243.0,5.3,18.0,366.0,461.12,372.46
2016,12,11,14,15,114.0,199.0,5.15,18.0,260.5,315.9,255.65
2016,12,11,14,30,0.0,155.0,5.0,18.0,155.0,151.5,119.7
2016,12,11,14,45,44.5,170.0,4.9,18.0,189.0,215.66,174.07
2016,12,11,15,0,89.0,185.0,4.8,18.0,223.0,271.36,220.75
2016,12,11,15,15,82.5,168.5,4.6,17.5,201.5,247.77,202.08
2016,12,11,15,30,76.0,152.0,4.4,17.0,180.0,224.32,183.42
2016,12,11,15,45,72.0,132.5,4.2,16.5,156.5,198.72,162.75
2016,12,11,16,0,68.0,113.0,4.0,16.0,133.0,173.08,141.63
2016,12,11,16,15,58.0,93.0,3.75,15.5,108.0,142.92,116.1
2016,12,11,16,30,48.0,73.0,3.5,15.0,83.0,113.04,90.31
2016,12,11,16,45,31.5,53.0,3.25,14.5,59.0,79.71,61.15
2016,12,11,17,0,15.0,33.0,3.0,14.0,35.0,46.37,31.32
2016,12,11,17,15,7.5,16.5,2.9,13.5,17.5,20.67,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.5,5.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.6,5.0,13.0,10.48,0.0
2016,12,12,7,45,275.0,23.0,3.75,5.5,49.0,18.53,6.82
2016,12,12,8,0,425.0,35.0,3.9,6.0,85.0,33.43,18.88
2016,12,12,8,15,510.0,42.5,3.9,6.5,130.5,73.44,38.84
2016,12,12,8,30,595.0,50.0,3.9,7.0,176.0,123.12,74.31
2016,12,12,8,45,647.0,55.5,3.9,8.0,222.5,174.1,117.32
2016,12,12,9,0,699.0,61.0,3.9,9.0,269.0,231.5,168.33
2016,12,12,9,15,733.5,65.0,3.8,9.5,313.0,285.69,218.21
2016,12,12,9,30,768.0,69.0,3.7,10.0,357.0,342.45,269.79
2016,12,12,9,45,792.0,72.0,3.6,10.5,396.5,396.23,318.0
2016,12,12,10,0,816.0,75.0,3.5,11.0,436.0,450.82,365.47
2016,12,12,10,15,832.5,77.0,3.35,11.5,469.5,501.12,408.01
2016,12,12,10,30,849.0,79.0,3.2,12.0,503.0,550.9,448.69
2016,12,12,10,45,860.0,81.0,3.1,12.5,529.5,596.66,485.05
2016,12,12,11,0,871.0,83.0,3.0,13.0,556.0,640.89,519.12
2016,12,12,11,15,878.0,84.0,2.8,13.5,575.0,676.47,545.35
2016,12,12,11,30,885.0,85.0,2.6,14.0,594.0,712.42,570.31
2016,12,12,11,45,891.5,84.5,2.4,14.5,606.0,743.89,590.42
2016,12,12,12,0,898.0,84.0,2.2,15.0,618.0,772.66,608.15
2016,12,12,12,15,899.0,84.5,2.0,15.0,621.0,795.45,622.39
2016,12,12,12,30,900.0,85.0,1.8,15.0,624.0,815.04,634.15
2016,12,12,12,45,897.5,84.5,1.6,15.5,619.0,827.38,639.42
2016,12,12,13,0,895.0,84.0,1.4,16.0,614.0,836.26,642.16
2016,12,12,13,15,890.0,83.5,1.25,16.0,600.5,839.61,642.84
2016,12,12,13,30,885.0,83.0,1.1,16.0,587.0,839.48,641.18
2016,12,12,13,45,876.5,82.0,0.95,16.5,566.0,832.41,633.66
2016,12,12,14,0,868.0,81.0,0.8,17.0,545.0,828.76,628.58
2016,12,12,14,15,855.5,79.0,0.8,17.0,517.0,810.63,617.35
2016,12,12,14,30,843.0,77.0,0.8,17.0,489.0,789.41,604.23
2016,12,12,14,45,821.0,76.0,0.8,17.0,453.5,758.99,584.74
2016,12,12,15,0,799.0,75.0,0.8,17.0,418.0,726.2,563.47
2016,12,12,15,15,773.5,72.0,0.8,16.5,377.5,686.24,537.79
2016,12,12,15,30,748.0,69.0,0.8,16.0,337.0,644.68,510.32
2016,12,12,15,45,709.5,64.5,0.8,16.0,292.5,591.01,472.11
2016,12,12,16,0,671.0,60.0,0.8,16.0,248.0,541.62,434.85
2016,12,12,16,15,613.0,54.5,0.8,15.0,201.5,475.37,384.11
2016,12,12,16,30,555.0,49.0,0.8,14.0,155.0,411.61,332.67
2016,12,12,16,45,459.0,40.0,0.85,13.5,110.5,325.96,260.84
2016,12,12,17,0,363.0,31.0,0.9,13.0,66.0,247.78,188.43
2016,12,12,17,15,181.5,15.5,0.95,12.5,33.0,118.69,6.47
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,31.5,5.0,2.2,9.5,6.0,0.0,0.0
2016,12,13,7,30,63.0,10.0,2.5,10.0,12.0,9.53,0.0
2016,12,13,7,45,207.0,24.5,2.8,11.0,46.0,20.08,6.93
2016,12,13,8,0,351.0,39.0,3.1,12.0,80.0,35.6,21.27
2016,12,13,8,15,440.0,48.5,3.0,12.5,124.5,73.17,40.43
2016,12,13,8,30,529.0,58.0,2.9,13.0,169.0,121.02,73.73
2016,12,13,8,45,592.0,63.5,2.8,13.5,216.0,170.24,113.7
2016,12,13,9,0,655.0,69.0,2.7,14.0,263.0,226.0,161.63
2016,12,13,9,15,421.0,113.0,2.7,14.5,245.0,235.36,180.45
2016,12,13,9,30,187.0,157.0,2.7,15.0,227.0,215.68,171.39
2016,12,13,9,45,487.0,120.5,2.75,16.0,328.5,317.98,251.76
2016,12,13,10,0,787.0,84.0,2.8,17.0,430.0,445.4,352.31
2016,12,13,10,15,804.5,86.5,2.8,17.5,464.0,495.49,393.29
2016,12,13,10,30,822.0,89.0,2.8,18.0,498.0,545.24,433.09
2016,12,13,10,45,837.0,90.0,2.85,18.5,525.5,591.3,469.15
2016,12,13,11,0,852.0,91.0,2.9,19.0,553.0,636.21,503.42
2016,12,13,11,15,860.0,92.0,2.95,19.0,572.0,675.09,533.42
2016,12,13,11,30,868.0,93.0,3.0,19.0,591.0,711.81,561.31
2016,12,13,11,45,888.0,87.0,3.1,19.5,606.0,742.86,582.56
2016,12,13,12,0,908.0,81.0,3.2,20.0,621.0,775.58,604.96
2016,12,13,12,15,909.5,81.5,3.3,20.0,624.0,799.05,621.85
2016,12,13,12,30,911.0,82.0,3.4,20.0,627.0,819.3,636.6
2016,12,13,12,45,909.5,81.5,3.5,20.0,622.0,832.68,646.6
2016,12,13,13,0,908.0,81.0,3.6,20.0,617.0,842.59,654.34
2016,12,13,13,15,903.5,80.0,3.65,20.0,604.0,845.94,657.34
2016,12,13,13,30,899.0,79.0,3.7,20.0,591.0,845.75,658.04
2016,12,13,13,45,891.5,77.5,3.75,20.0,570.0,838.98,654.21
2016,12,13,14,0,884.0,76.0,3.8,20.0,549.0,828.77,648.11
2016,12,13,14,15,872.0,74.5,3.8,19.5,521.0,811.57,638.06
2016,12,13,14,30,860.0,73.0,3.8,19.0,493.0,791.27,625.81
2016,12,13,14,45,839.0,72.0,3.8,19.0,457.5,768.25,610.36
2016,12,13,15,0,818.0,71.0,3.8,19.0,422.0,736.02,588.0
2016,12,13,15,15,792.5,68.0,3.65,18.5,381.5,695.75,559.91
2016,12,13,15,30,767.0,65.0,3.5,18.0,341.0,653.84,530.04
2016,12,13,15,45,734.5,60.5,3.4,17.5,296.5,603.91,493.4
2016,12,13,16,0,702.0,56.0,3.3,17.0,252.0,553.47,454.56
2016,12,13,16,15,645.5,50.5,3.1,16.0,205.5,486.68,400.86
2016,12,13,16,30,589.0,45.0,2.9,15.0,159.0,421.94,346.44
2016,12,13,16,45,496.0,37.0,2.7,14.0,114.0,342.8,277.69
2016,12,13,17,0,403.0,29.0,2.5,13.0,69.0,265.97,204.71
2016,12,13,17,15,201.5,14.5,2.65,12.5,34.5,126.82,13.96
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,7,45,181.5,19.0,2.8,5.5,39.5,14.87,3.31
2016,12,14,8,0,363.0,38.0,3.0,6.0,79.0,33.98,24.23
2016,12,14,8,15,452.0,47.5,2.8,6.5,124.0,72.07,40.28
2016,12,14,8,30,541.0,57.0,2.6,7.0,169.0,120.44,74.4
2016,12,14,8,45,270.5,77.5,2.4,7.5,133.5,122.19,88.86
2016,12,14,9,0,0.0,98.0,2.2,8.0,98.0,90.62,73.33
2016,12,14,9,15,95.5,127.0,2.1,8.5,162.5,148.54,120.14
2016,12,14,9,30,191.0,156.0,2.0,9.0,227.0,215.71,175.09
2016,12,14,9,45,187.0,176.5,1.95,10.0,252.5,245.42,199.95
2016,12,14,10,0,183.0,197.0,1.9,11.0,278.0,274.73,223.8
2016,12,14,10,15,117.0,203.0,1.85,11.5,256.5,258.55,210.53
2016,12,14,10,30,51.0,209.0,1.8,12.0,235.0,230.94,187.33
2016,12,14,10,45,49.5,219.5,1.75,12.5,245.5,243.89,197.34
2016,12,14,11,0,48.0,230.0,1.7,13.0,256.0,256.75,207.01
2016,12,14,11,15,47.5,238.5,1.65,13.5,265.0,268.12,215.41
2016,12,14,11,30,47.0,247.0,1.6,14.0,274.0,279.49,223.74
2016,12,14,11,45,50.5,254.5,1.6,14.5,284.0,292.69,233.65
2016,12,14,12,0,54.0,262.0,1.6,15.0,294.0,306.14,243.7
2016,12,14,12,15,55.5,262.5,1.55,15.0,296.0,310.58,247.06
2016,12,14,12,30,57.0,263.0,1.5,15.0,298.0,314.99,250.48
2016,12,14,12,45,70.0,266.5,1.5,15.5,309.0,332.02,263.71
2016,12,14,13,0,83.0,270.0,1.5,16.0,320.0,349.44,277.12
2016,12,14,13,15,64.5,256.0,1.45,16.0,294.5,320.87,254.54
2016,12,14,13,30,46.0,242.0,1.4,16.0,269.0,291.75,231.64
2016,12,14,13,45,425.5,175.0,1.4,16.5,403.5,569.97,454.1
2016,12,14,14,0,805.0,108.0,1.4,17.0,538.0,807.83,625.8
2016,12,14,14,15,791.0,105.5,1.45,17.0,510.0,793.13,614.32
2016,12,14,14,30,777.0,103.0,1.5,17.0,482.0,771.33,600.81
2016,12,14,14,45,764.5,97.5,1.55,17.0,448.5,744.36,583.59
2016,12,14,15,0,752.0,92.0,1.6,17.0,415.0,714.85,564.35
2016,12,14,15,15,723.5,88.0,1.55,16.5,374.5,672.86,535.85
2016,12,14,15,30,695.0,84.0,1.5,16.0,334.0,629.57,505.85
2016,12,14,15,45,654.5,78.5,1.5,16.0,289.5,575.16,465.4
2016,12,14,16,0,614.0,73.0,1.5,16.0,245.0,520.93,423.34
2016,12,14,16,15,554.0,65.0,1.45,15.0,199.0,452.17,369.42
2016,12,14,16,30,494.0,57.0,1.4,14.0,153.0,386.0,315.12
2016,12,14,16,45,400.0,46.0,1.35,13.0,109.5,301.27,243.38
2016,12,14,17,0,306.0,35.0,1.3,12.0,66.0,223.7,172.21
2016,12,14,17,15,153.0,17.5,1.5,11.5,33.0,109.27,17.09
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,3.35,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.5,4.0,15.0,13.9,6.64
2016,12,15,8,15,0.0,24.0,3.55,4.5,24.0,22.26,13.76
2016,12,15,8,30,0.0,33.0,3.6,5.0,33.0,30.63,21.34
2016,12,15,8,45,0.0,42.5,3.65,5.5,42.5,39.47,29.24
2016,12,15,9,0,0.0,52.0,3.7,6.0,52.0,48.33,37.02
2016,12,15,9,15,0.0,49.0,3.65,6.0,49.0,45.53,34.54
2016,12,15,9,30,0.0,46.0,3.6,6.0,46.0,42.73,32.03
2016,12,15,9,45,0.0,56.5,3.55,6.5,56.5,52.53,40.45
2016,12,15,10,0,0.0,67.0,3.5,7.0,67.0,62.33,48.78
2016,12,15,10,15,0.0,78.5,3.4,7.0,78.5,73.08,57.95
2016,12,15,10,30,0.0,90.0,3.3,7.0,90.0,83.89,67.11
2016,12,15,10,45,0.0,99.5,3.2,7.5,99.5,92.9,74.55
2016,12,15,11,0,0.0,109.0,3.1,8.0,109.0,101.98,81.98
2016,12,15,11,15,0.0,114.5,2.95,8.5,114.5,107.27,86.18
2016,12,15,11,30,0.0,120.0,2.8,9.0,120.0,112.61,90.39
2016,12,15,11,45,0.0,124.0,2.7,9.5,124.0,116.53,93.42
2016,12,15,12,0,0.0,128.0,2.6,10.0,128.0,120.49,96.48
2016,12,15,12,15,0.0,140.5,2.5,10.0,140.5,132.82,106.71
2016,12,15,12,30,0.0,153.0,2.4,10.0,153.0,145.36,117.08
2016,12,15,12,45,0.0,156.5,2.35,10.5,156.5,149.08,119.93
2016,12,15,13,0,0.0,160.0,2.3,11.0,160.0,152.89,122.88
2016,12,15,13,15,6.5,182.0,2.2,11.0,186.0,181.17,146.47
2016,12,15,13,30,13.0,204.0,2.1,11.0,212.0,210.39,170.63
2016,12,15,13,45,11.5,195.5,2.05,11.5,202.5,201.1,162.79
2016,12,15,14,0,10.0,187.0,2.0,12.0,193.0,191.82,155.1
2016,12,15,14,15,408.5,141.5,1.95,12.0,341.5,515.85,425.39
2016,12,15,14,30,807.0,96.0,1.9,12.0,490.0,782.88,627.17
2016,12,15,14,45,740.5,107.0,1.85,12.0,448.5,736.97,591.63
2016,12,15,15,0,674.0,118.0,1.8,12.0,407.0,685.39,554.72
2016,12,15,15,15,643.0,112.0,1.75,12.0,367.0,640.8,522.22
2016,12,15,15,30,612.0,106.0,1.7,12.0,327.0,595.12,487.73
2016,12,15,15,45,569.5,98.5,1.7,12.0,283.0,539.06,444.53
2016,12,15,16,0,527.0,91.0,1.7,12.0,239.0,483.28,400.24
2016,12,15,16,15,465.0,80.5,1.5,11.0,194.0,412.73,343.07
2016,12,15,16,30,403.0,70.0,1.3,10.0,149.0,347.35,287.97
2016,12,15,16,45,310.0,55.5,1.1,9.5,106.0,263.92,215.7
2016,12,15,17,0,217.0,41.0,0.9,9.0,63.0,188.45,146.36
2016,12,15,17,15,108.5,20.5,0.9,8.5,31.5,91.85,18.63
2016,12,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,167.0,19.0,3.7,8.5,37.5,15.01,1.96
2016,12,16,8,0,334.0,38.0,4.0,9.0,75.0,32.32,22.3
2016,12,16,8,15,425.0,47.5,4.1,9.5,119.0,68.42,38.12
2016,12,16,8,30,516.0,57.0,4.2,10.0,163.0,115.09,70.23
2016,12,16,8,45,579.5,63.0,4.3,11.0,209.0,163.75,109.68
2016,12,16,9,0,643.0,69.0,4.4,12.0,255.0,219.06,157.45
2016,12,16,9,15,680.5,73.5,4.4,12.5,298.5,271.67,205.15
2016,12,16,9,30,718.0,78.0,4.4,13.0,342.0,327.31,255.18
2016,12,16,9,45,359.0,77.5,4.4,13.5,209.5,221.85,177.6
2016,12,16,10,0,0.0,77.0,4.4,14.0,77.0,71.67,55.24
2016,12,16,10,15,0.0,90.5,4.45,14.5,90.5,84.37,65.76
2016,12,16,10,30,0.0,104.0,4.5,15.0,104.0,97.17,76.17
2016,12,16,10,45,0.0,110.0,4.55,15.5,110.0,102.91,80.63
2016,12,16,11,0,0.0,116.0,4.6,16.0,116.0,108.68,85.1
2016,12,16,11,15,0.0,131.0,4.6,16.5,131.0,123.18,96.73
2016,12,16,11,30,0.0,146.0,4.6,17.0,146.0,137.85,108.41
2016,12,16,11,45,0.0,135.5,4.7,17.5,135.5,127.71,99.83
2016,12,16,12,0,0.0,125.0,4.8,18.0,125.0,117.57,91.33
2016,12,16,12,15,0.0,139.0,4.8,18.0,139.0,131.35,102.52
2016,12,16,12,30,0.0,153.0,4.8,18.0,153.0,145.36,113.87
2016,12,16,12,45,4.5,176.5,4.85,18.5,179.0,172.86,136.04
2016,12,16,13,0,9.0,200.0,4.9,19.0,205.0,201.19,158.7
2016,12,16,13,15,19.5,214.0,4.95,19.0,225.0,225.34,178.48
2016,12,16,13,30,30.0,228.0,5.0,19.0,245.0,262.25,208.37
2016,12,16,13,45,15.0,195.5,5.05,19.0,204.5,203.98,161.55
2016,12,16,14,0,0.0,163.0,5.1,19.0,164.0,158.02,124.2
2016,12,16,14,15,399.0,127.5,5.05,19.0,323.0,491.16,402.04
2016,12,16,14,30,798.0,92.0,5.0,19.0,482.0,771.05,618.46
2016,12,16,14,45,399.0,98.0,5.0,19.0,293.0,447.59,367.54
2016,12,16,15,0,0.0,104.0,5.0,19.0,104.0,99.13,76.71
2016,12,16,15,15,0.0,94.0,4.8,18.5,94.0,89.38,69.2
2016,12,16,15,30,0.0,84.0,4.6,18.0,84.0,79.65,61.37
2016,12,16,15,45,316.5,76.5,4.4,18.0,165.5,331.23,276.43
2016,12,16,16,0,633.0,69.0,4.2,18.0,247.0,529.69,436.62
2016,12,16,16,15,574.5,62.0,3.8,17.5,201.5,462.53,380.32
2016,12,16,16,30,516.0,55.0,3.4,17.0,156.0,397.8,325.24
2016,12,16,16,45,420.0,45.0,3.0,16.5,112.0,312.17,251.42
2016,12,16,17,0,324.0,35.0,2.6,16.0,68.0,233.69,179.26
2016,12,16,17,15,162.0,17.5,2.65,15.5,34.0,114.53,29.12
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,17.0,3.2,16.5,36.5,13.24,0.17
2016,12,17,8,0,354.0,34.0,3.5,17.0,73.0,27.7,17.57
2016,12,17,8,15,443.5,43.5,3.6,17.0,116.5,64.81,33.61
2016,12,17,8,30,533.0,53.0,3.7,17.0,160.0,112.2,65.22
2016,12,17,8,45,580.5,60.5,3.8,17.5,204.5,160.31,103.94
2016,12,17,9,0,628.0,68.0,3.9,18.0,249.0,213.28,149.4
2016,12,17,9,15,666.0,73.0,4.15,18.5,292.5,265.64,195.74
2016,12,17,9,30,704.0,78.0,4.4,19.0,336.0,321.13,244.6
2016,12,17,9,45,729.0,82.5,4.65,19.5,375.0,373.81,290.81
2016,12,17,10,0,754.0,87.0,4.9,20.0,414.0,427.9,337.14
2016,12,17,10,15,377.0,109.5,4.95,20.5,273.0,300.8,239.97
2016,12,17,10,30,0.0,132.0,5.0,21.0,132.0,123.91,95.98
2016,12,17,10,45,0.0,141.0,5.05,21.5,141.0,132.67,102.85
2016,12,17,11,0,0.0,150.0,5.1,22.0,150.0,141.51,109.57
2016,12,17,11,15,2.5,167.0,5.0,22.0,168.5,159.9,124.18
2016,12,17,11,30,5.0,184.0,4.9,22.0,187.0,178.71,139.06
2016,12,17,11,45,8.0,194.5,4.85,22.5,199.5,191.78,149.08
2016,12,17,12,0,11.0,205.0,4.8,23.0,212.0,205.16,159.32
2016,12,17,12,15,83.5,245.0,4.65,23.0,295.0,312.64,245.3
2016,12,17,12,30,156.0,285.0,4.5,23.0,378.0,427.83,334.89
2016,12,17,12,45,217.0,277.0,4.4,23.5,406.0,472.74,369.49
2016,12,17,13,0,278.0,269.0,4.3,24.0,434.0,530.3,413.17
2016,12,17,13,15,279.5,263.0,4.15,24.0,425.5,529.92,412.89
2016,12,17,13,30,281.0,257.0,4.0,24.0,417.0,528.39,412.04
2016,12,17,13,45,572.5,171.0,3.9,24.0,482.0,686.58,536.3
2016,12,17,14,0,864.0,85.0,3.8,24.0,547.0,829.23,639.55
2016,12,17,14,15,853.0,83.5,3.6,23.5,520.0,813.55,628.75
2016,12,17,14,30,842.0,82.0,3.4,23.0,493.0,794.75,616.84
2016,12,17,14,45,829.0,78.5,3.25,23.0,460.0,768.93,598.98
2016,12,17,15,0,816.0,75.0,3.1,23.0,427.0,740.38,579.13
2016,12,17,15,15,791.5,72.0,2.65,22.5,387.0,701.26,551.03
2016,12,17,15,30,767.0,69.0,2.2,22.0,347.0,660.38,521.15
2016,12,17,15,45,733.0,64.5,1.8,22.0,302.5,609.65,482.59
2016,12,17,16,0,699.0,60.0,1.4,22.0,258.0,558.4,442.14
2016,12,17,16,15,642.5,54.5,1.3,21.0,211.0,496.48,394.75
2016,12,17,16,30,586.0,49.0,1.2,20.0,164.0,432.55,343.65
2016,12,17,16,45,495.0,40.0,1.15,19.5,118.5,348.15,273.81
2016,12,17,17,0,404.0,31.0,1.1,19.0,73.0,270.63,204.19
2016,12,17,17,15,202.0,15.5,1.1,18.5,36.5,130.75,39.36
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-4.0,0.0,0.0,0.0
2016,12,18,7,45,75.5,19.0,7.4,-4.0,27.0,15.93,1.07
2016,12,18,8,0,151.0,38.0,7.4,-4.0,54.0,30.99,22.18
2016,12,18,8,15,187.5,57.0,7.4,-3.5,87.0,60.45,41.71
2016,12,18,8,30,224.0,76.0,7.4,-3.0,120.0,94.65,69.09
2016,12,18,8,45,249.5,93.0,7.4,-3.0,154.5,129.52,99.89
2016,12,18,9,0,275.0,110.0,7.4,-3.0,189.0,167.25,134.58
2016,12,18,9,15,286.5,127.5,7.4,-2.5,221.5,204.18,169.27
2016,12,18,9,30,298.0,145.0,7.4,-2.0,254.0,242.2,204.69
2016,12,18,9,45,311.5,158.5,7.4,-2.0,283.5,278.09,238.18
2016,12,18,10,0,325.0,172.0,7.4,-2.0,313.0,314.92,272.08
2016,12,18,10,15,305.5,190.5,7.35,-1.5,331.5,341.47,295.98
2016,12,18,10,30,286.0,209.0,7.3,-1.0,350.0,365.83,317.22
2016,12,18,10,45,375.0,203.0,7.25,-0.5,398.0,425.44,369.35
2016,12,18,11,0,464.0,197.0,7.2,0.0,446.0,498.14,432.0
2016,12,18,11,15,397.0,221.5,7.2,0.0,440.0,492.29,426.5
2016,12,18,11,30,330.0,246.0,7.2,0.0,434.0,488.1,421.92
2016,12,18,11,45,450.5,216.5,7.2,0.0,479.0,564.5,488.91
2016,12,18,12,0,571.0,187.0,7.2,0.0,524.0,637.83,552.83
2016,12,18,12,15,417.5,230.5,7.15,0.0,477.5,582.72,503.47
2016,12,18,12,30,264.0,274.0,7.1,0.0,431.0,510.95,439.87
2016,12,18,12,45,285.0,268.0,7.1,0.5,437.0,528.25,454.61
2016,12,18,13,0,306.0,262.0,7.1,1.0,443.0,544.93,468.63
2016,12,18,13,15,283.0,260.0,7.0,1.0,424.5,529.18,455.2
2016,12,18,13,30,260.0,258.0,6.9,1.0,406.0,512.04,440.69
2016,12,18,13,45,307.0,240.0,6.85,1.0,409.0,532.99,460.26
2016,12,18,14,0,354.0,222.0,6.8,1.0,412.0,552.29,478.38
2016,12,18,14,15,487.0,176.5,6.7,1.0,423.5,621.05,539.78
2016,12,18,14,30,620.0,131.0,6.6,1.0,435.0,677.7,590.33
2016,12,18,14,45,724.0,104.5,6.55,1.0,435.5,721.49,627.44
2016,12,18,15,0,828.0,78.0,6.5,1.0,436.0,753.73,655.01
2016,12,18,15,15,802.5,75.0,6.35,0.5,395.0,713.66,623.87
2016,12,18,15,30,777.0,72.0,6.2,0.0,354.0,671.82,590.99
2016,12,18,15,45,744.0,67.0,6.1,0.0,309.0,620.92,548.87
2016,12,18,16,0,711.0,62.0,6.0,0.0,264.0,569.4,504.5
2016,12,18,16,15,654.5,56.0,5.75,0.0,216.0,506.69,447.78
2016,12,18,16,30,598.0,50.0,5.5,0.0,168.0,441.62,387.3
2016,12,18,16,45,511.0,41.0,5.25,0.0,122.0,358.85,309.57
2016,12,18,17,0,424.0,32.0,5.0,0.0,76.0,282.5,232.85
2016,12,18,17,15,212.0,16.0,4.85,0.0,38.0,136.89,52.71
2016,12,18,17,30,0.0,0.0,4.7,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-5.5,0.0,0.0,0.0
