Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,19,7,45,230.0,15.0,4.65,-4.0,39.0,11.56,0.0
2016,12,19,8,0,460.0,30.0,4.8,-4.0,78.0,25.88,17.55
2016,12,19,8,15,551.0,37.0,4.8,-3.5,125.0,64.78,33.42
2016,12,19,8,30,642.0,44.0,4.8,-3.0,172.0,115.58,68.52
2016,12,19,8,45,695.5,49.0,4.85,-2.5,219.5,168.08,113.57
2016,12,19,9,0,749.0,54.0,4.9,-2.0,267.0,225.98,167.24
2016,12,19,9,15,784.0,57.5,4.85,-1.5,313.0,282.16,221.49
2016,12,19,9,30,819.0,61.0,4.8,-1.0,359.0,340.96,277.83
2016,12,19,9,45,591.0,113.0,4.8,-1.0,340.5,347.74,292.6
2016,12,19,10,0,363.0,165.0,4.8,-1.0,322.0,324.07,277.16
2016,12,19,10,15,631.5,117.5,4.75,-0.5,416.5,434.49,372.63
2016,12,19,10,30,900.0,70.0,4.7,0.0,511.0,556.77,477.29
2016,12,19,10,45,913.0,71.0,4.7,0.0,539.5,604.5,518.93
2016,12,19,11,0,926.0,72.0,4.7,0.0,568.0,650.75,558.71
2016,12,19,11,15,933.5,73.0,4.6,0.5,589.0,691.68,591.84
2016,12,19,11,30,941.0,74.0,4.5,1.0,610.0,730.25,621.34
2016,12,19,11,45,941.5,76.5,4.45,2.0,622.0,762.93,643.84
2016,12,19,12,0,942.0,79.0,4.4,3.0,634.0,792.5,663.65
2016,12,19,12,15,792.5,122.5,4.3,3.0,591.5,757.56,635.39
2016,12,19,12,30,643.0,166.0,4.2,3.0,549.0,705.72,593.09
2016,12,19,12,45,652.0,161.5,4.15,3.5,548.0,721.01,604.77
2016,12,19,13,0,661.0,157.0,4.1,4.0,547.0,733.88,614.08
2016,12,19,13,15,672.0,149.5,4.0,4.0,539.0,742.54,620.54
2016,12,19,13,30,683.0,142.0,3.9,4.0,531.0,748.45,625.09
2016,12,19,13,45,660.5,142.5,3.85,4.5,508.0,732.78,612.26
2016,12,19,14,0,638.0,143.0,3.8,5.0,485.0,714.4,597.61
2016,12,19,14,15,766.5,107.5,3.75,5.0,498.0,775.54,645.92
2016,12,19,14,30,895.0,72.0,3.7,5.0,511.0,818.88,679.67
2016,12,19,14,45,877.0,70.5,3.65,5.0,475.5,791.03,659.1
2016,12,19,15,0,859.0,69.0,3.6,5.0,440.0,767.08,641.99
2016,12,19,15,15,834.5,66.0,3.45,4.5,399.0,727.21,612.9
2016,12,19,15,30,810.0,63.0,3.3,4.0,358.0,685.47,581.9
2016,12,19,15,45,771.0,60.0,3.2,4.0,312.0,632.05,540.01
2016,12,19,16,0,732.0,57.0,3.1,4.0,266.0,578.3,496.44
2016,12,19,16,15,677.0,52.0,2.75,3.5,218.5,512.14,439.95
2016,12,19,16,30,622.0,47.0,2.4,3.0,171.0,447.67,382.75
2016,12,19,16,45,526.0,39.5,2.05,2.5,124.0,365.91,308.71
2016,12,19,17,0,430.0,32.0,1.7,2.0,77.0,286.14,231.99
2016,12,19,17,15,215.0,16.0,1.7,1.5,38.5,138.97,59.03
2016,12,19,17,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,16.0,1.1,1.5,35.0,12.49,0.0
2016,12,20,8,0,367.0,32.0,1.2,2.0,70.0,25.56,16.8
2016,12,20,8,15,459.0,41.0,1.0,2.5,114.5,60.53,32.33
2016,12,20,8,30,551.0,50.0,0.8,3.0,159.0,108.1,64.48
2016,12,20,8,45,609.5,56.0,0.65,3.5,205.0,157.41,104.8
2016,12,20,9,0,668.0,62.0,0.5,4.0,251.0,212.78,153.08
2016,12,20,9,15,704.5,66.0,0.45,4.5,294.5,266.77,201.82
2016,12,20,9,30,741.0,70.0,0.4,5.0,338.0,322.4,251.32
2016,12,20,9,45,767.0,73.0,0.4,6.0,378.0,375.53,297.45
2016,12,20,10,0,793.0,76.0,0.4,7.0,418.0,429.79,342.82
2016,12,20,10,15,449.0,147.0,0.55,7.5,344.0,371.47,300.9
2016,12,20,10,30,105.0,218.0,0.7,8.0,270.0,268.01,218.45
2016,12,20,10,45,105.0,231.0,0.9,8.5,285.5,286.84,234.41
2016,12,20,11,0,105.0,244.0,1.1,9.0,301.0,305.63,249.3
2016,12,20,11,15,74.0,241.5,1.25,9.5,282.5,287.95,234.34
2016,12,20,11,30,43.0,239.0,1.4,10.0,264.0,267.8,217.31
2016,12,20,11,45,47.5,247.0,1.6,10.5,275.5,282.02,228.66
2016,12,20,12,0,52.0,255.0,1.8,11.0,287.0,296.56,240.08
2016,12,20,12,15,63.0,262.5,1.9,11.0,300.5,315.83,255.77
2016,12,20,12,30,74.0,270.0,2.0,11.0,314.0,335.66,271.89
2016,12,20,12,45,85.0,271.5,2.1,11.5,321.5,349.18,282.58
2016,12,20,13,0,96.0,273.0,2.2,12.0,329.0,362.92,293.48
2016,12,20,13,15,484.5,179.0,2.25,12.0,455.5,615.43,499.46
2016,12,20,13,30,873.0,85.0,2.3,12.0,582.0,829.14,658.98
2016,12,20,13,45,535.5,165.5,2.35,12.5,467.5,649.32,523.11
2016,12,20,14,0,198.0,246.0,2.4,13.0,353.0,439.15,355.33
2016,12,20,14,15,197.0,233.5,2.35,13.0,335.5,425.04,346.03
2016,12,20,14,30,196.0,221.0,2.3,13.0,318.0,410.17,335.03
2016,12,20,14,45,480.5,152.5,2.3,13.0,366.5,579.5,474.42
2016,12,20,15,0,765.0,84.0,2.3,13.0,415.0,712.97,577.9
2016,12,20,15,15,739.0,80.5,2.15,12.5,376.0,673.42,548.36
2016,12,20,15,30,713.0,77.0,2.0,12.0,337.0,636.73,522.01
2016,12,20,15,45,679.5,71.5,1.95,12.0,294.0,587.06,484.61
2016,12,20,16,0,646.0,66.0,1.9,12.0,251.0,537.1,444.87
2016,12,20,16,15,590.0,59.5,1.7,11.0,205.5,471.78,392.22
2016,12,20,16,30,534.0,53.0,1.5,10.0,160.0,408.69,339.23
2016,12,20,16,45,449.0,43.5,1.35,9.5,116.5,328.83,269.95
2016,12,20,17,0,364.0,34.0,1.2,9.0,73.0,255.21,201.86
2016,12,20,17,15,182.0,17.0,1.2,8.5,36.5,125.82,56.32
2016,12,20,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,188.0,15.5,3.05,5.0,35.0,12.08,0.0
2016,12,21,8,0,376.0,31.0,3.4,6.0,70.0,24.7,15.62
2016,12,21,8,15,469.0,40.0,3.5,6.5,114.0,59.16,30.59
2016,12,21,8,30,562.0,49.0,3.6,7.0,158.0,107.25,62.48
2016,12,21,8,45,619.5,54.5,3.7,8.0,204.5,156.44,102.36
2016,12,21,9,0,677.0,60.0,3.8,9.0,251.0,212.83,151.62
2016,12,21,9,15,714.0,64.0,3.95,9.5,295.0,266.13,200.61
2016,12,21,9,30,751.0,68.0,4.1,10.0,339.0,322.39,252.1
2016,12,21,9,45,776.5,71.5,4.35,11.0,379.0,376.33,300.74
2016,12,21,10,0,802.0,75.0,4.6,12.0,419.0,431.36,349.04
2016,12,21,10,15,819.5,77.5,4.6,12.5,453.5,482.26,393.02
2016,12,21,10,30,837.0,80.0,4.6,13.0,488.0,532.83,435.45
2016,12,21,10,45,848.0,82.0,4.65,13.5,515.5,578.56,473.04
2016,12,21,11,0,859.0,84.0,4.7,14.0,543.0,622.86,508.55
2016,12,21,11,15,867.5,85.0,4.7,14.0,563.5,662.79,540.71
2016,12,21,11,30,876.0,86.0,4.7,14.0,584.0,697.09,568.11
2016,12,21,11,45,883.0,86.0,4.7,14.5,597.0,729.96,591.35
2016,12,21,12,0,890.0,86.0,4.7,15.0,610.0,760.26,612.48
2016,12,21,12,15,891.5,86.0,4.65,15.0,614.5,783.6,629.25
2016,12,21,12,30,893.0,86.0,4.6,15.0,619.0,803.81,643.76
2016,12,21,12,45,671.5,158.0,4.6,15.5,557.0,732.11,588.74
2016,12,21,13,0,450.0,230.0,4.6,16.0,495.0,636.68,511.24
2016,12,21,13,15,399.0,236.5,4.55,16.0,468.5,597.1,480.98
2016,12,21,13,30,348.0,243.0,4.5,16.0,442.0,567.04,457.23
2016,12,21,13,45,605.5,163.0,4.45,16.5,494.0,709.55,571.44
2016,12,21,14,0,863.0,83.0,4.4,17.0,546.0,826.21,657.32
2016,12,21,14,15,851.0,81.5,4.3,17.0,519.0,810.16,645.14
2016,12,21,14,30,839.0,80.0,4.2,17.0,492.0,790.98,631.83
2016,12,21,14,45,814.0,79.5,4.1,17.0,457.0,759.75,609.64
2016,12,21,15,0,789.0,79.0,4.0,17.0,422.0,726.18,585.64
2016,12,21,15,15,764.0,76.0,3.65,16.5,382.5,687.58,557.76
2016,12,21,15,30,739.0,73.0,3.3,16.0,343.0,647.27,528.16
2016,12,21,15,45,703.5,68.0,3.0,16.0,299.5,600.04,491.82
2016,12,21,16,0,668.0,63.0,2.7,16.0,256.0,548.69,450.58
2016,12,21,16,15,612.5,57.0,2.45,15.0,210.0,483.58,398.49
2016,12,21,16,30,557.0,51.0,2.2,14.0,164.0,420.66,345.98
2016,12,21,16,45,470.5,42.0,1.95,13.0,119.5,339.61,276.61
2016,12,21,17,0,384.0,33.0,1.7,12.0,75.0,264.93,208.47
2016,12,21,17,15,192.0,16.5,1.7,11.5,37.5,130.44,62.76
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.5,6.5,32.5,12.58,0.0
2016,12,22,8,0,329.0,32.0,4.7,7.0,65.0,25.7,16.31
2016,12,22,8,15,423.5,42.0,4.85,7.5,108.5,57.76,30.96
2016,12,22,8,30,518.0,52.0,5.0,8.0,152.0,104.17,61.64
2016,12,22,8,45,579.5,58.0,5.15,8.5,198.0,151.93,100.14
2016,12,22,9,0,641.0,64.0,5.3,9.0,244.0,206.15,147.56
2016,12,22,9,15,679.5,68.5,5.25,9.5,287.5,258.62,195.78
2016,12,22,9,30,718.0,73.0,5.2,10.0,331.0,314.28,246.73
2016,12,22,9,45,744.5,76.5,5.2,11.0,371.0,367.81,294.94
2016,12,22,10,0,771.0,80.0,5.2,12.0,411.0,421.76,342.2
2016,12,22,10,15,790.0,82.5,5.05,12.5,445.0,472.0,385.59
2016,12,22,10,30,809.0,85.0,4.9,13.0,479.0,522.14,427.55
2016,12,22,10,45,822.0,87.0,4.8,13.5,506.5,567.94,464.94
2016,12,22,11,0,835.0,89.0,4.7,14.0,534.0,612.55,500.32
2016,12,22,11,15,843.5,90.0,4.6,14.0,554.5,651.74,531.56
2016,12,22,11,30,852.0,91.0,4.5,14.0,575.0,688.91,560.59
2016,12,22,11,45,872.0,86.0,4.4,14.5,590.5,721.36,583.42
2016,12,22,12,0,892.0,81.0,4.3,15.0,606.0,755.47,606.78
2016,12,22,12,15,893.5,81.5,4.2,15.0,610.5,779.48,623.63
2016,12,22,12,30,895.0,82.0,4.1,15.0,615.0,800.36,638.4
2016,12,22,12,45,891.5,82.5,4.05,15.5,611.0,814.03,646.94
2016,12,22,13,0,888.0,83.0,4.0,16.0,607.0,824.27,653.12
2016,12,22,13,15,883.5,82.0,3.9,16.0,595.0,828.51,656.05
2016,12,22,13,30,879.0,81.0,3.8,16.0,583.0,829.28,656.65
2016,12,22,13,45,871.0,80.5,3.75,16.0,563.5,824.33,653.51
2016,12,22,14,0,863.0,80.0,3.7,16.0,544.0,816.04,648.12
2016,12,22,14,15,851.0,78.5,3.6,16.0,517.0,806.79,641.94
2016,12,22,14,30,839.0,77.0,3.5,16.0,490.0,787.71,628.67
2016,12,22,14,45,812.0,77.5,3.45,16.0,455.0,756.23,606.55
2016,12,22,15,0,785.0,78.0,3.4,16.0,420.0,722.46,582.65
2016,12,22,15,15,759.5,75.0,3.1,15.5,381.0,683.65,554.68
2016,12,22,15,30,734.0,72.0,2.8,15.0,342.0,643.18,525.02
2016,12,22,15,45,695.0,68.0,2.5,14.5,298.0,594.83,488.63
2016,12,22,16,0,656.0,64.0,2.2,14.0,254.0,542.72,447.46
2016,12,22,16,15,600.5,58.0,2.05,13.5,208.5,478.02,395.12
2016,12,22,16,30,545.0,52.0,1.9,13.0,163.0,415.5,342.51
2016,12,22,16,45,452.5,43.5,1.75,12.5,119.0,332.09,270.92
2016,12,22,17,0,360.0,35.0,1.6,12.0,75.0,255.37,201.36
2016,12,22,17,15,180.0,17.5,1.6,11.5,37.5,127.13,65.44
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,2.2,9.5,8.0,7.41,0.0
2016,12,23,8,0,0.0,16.0,2.6,10.0,16.0,14.83,6.87
2016,12,23,8,15,0.0,27.5,2.75,10.5,27.5,25.52,16.03
2016,12,23,8,30,0.0,39.0,2.9,11.0,39.0,36.23,25.51
2016,12,23,8,45,0.0,51.0,3.1,11.5,51.0,47.41,35.3
2016,12,23,9,0,0.0,63.0,3.3,12.0,63.0,58.53,44.88
2016,12,23,9,15,0.0,74.5,3.35,12.5,74.5,69.25,53.96
2016,12,23,9,30,0.0,86.0,3.4,13.0,86.0,80.04,62.94
2016,12,23,9,45,0.0,96.5,3.45,13.5,96.5,89.95,71.06
2016,12,23,10,0,0.0,107.0,3.5,14.0,107.0,99.92,79.12
2016,12,23,10,15,0.0,116.0,3.5,14.5,116.0,108.52,85.96
2016,12,23,10,30,0.0,125.0,3.5,15.0,125.0,117.18,92.78
2016,12,23,10,45,2.0,149.5,3.5,15.5,151.0,142.0,112.89
2016,12,23,11,0,4.0,174.0,3.5,16.0,177.0,167.33,133.17
2016,12,23,11,15,3.5,176.0,3.6,16.5,178.5,169.34,134.33
2016,12,23,11,30,3.0,178.0,3.7,17.0,180.0,171.32,135.52
2016,12,23,11,45,1.5,172.5,3.8,17.5,174.0,165.12,130.1
2016,12,23,12,0,0.0,167.0,3.9,18.0,168.0,158.81,124.66
2016,12,23,12,15,0.0,162.5,3.95,18.0,163.0,154.55,121.18
2016,12,23,12,30,0.0,158.0,4.0,18.0,158.0,150.29,117.73
2016,12,23,12,45,0.0,131.5,4.1,18.5,131.5,124.19,96.41
2016,12,23,13,0,0.0,105.0,4.2,19.0,105.0,98.34,75.29
2016,12,23,13,15,0.0,108.0,4.15,19.0,108.0,101.32,77.78
2016,12,23,13,30,0.0,111.0,4.1,19.0,111.0,104.35,80.32
2016,12,23,13,45,0.0,86.5,4.1,19.5,86.5,80.59,60.85
2016,12,23,14,0,0.0,62.0,4.1,20.0,62.0,57.7,42.06
2016,12,23,14,15,0.0,58.5,3.9,20.0,58.5,54.42,39.45
2016,12,23,14,30,0.0,55.0,3.7,20.0,55.0,51.15,36.83
2016,12,23,14,45,0.0,47.0,3.55,20.0,47.0,43.69,30.73
2016,12,23,15,0,0.0,39.0,3.4,20.0,39.0,36.23,24.61
2016,12,23,15,15,0.0,35.5,3.0,19.5,35.5,32.96,22.01
2016,12,23,15,30,0.0,32.0,2.6,19.0,32.0,29.7,19.38
2016,12,23,15,45,262.5,58.5,2.2,19.0,135.5,270.5,224.62
2016,12,23,16,0,525.0,85.0,1.8,19.0,239.0,480.54,390.61
2016,12,23,16,15,467.0,76.0,1.55,18.5,195.5,414.74,336.15
2016,12,23,16,30,409.0,67.0,1.3,18.0,152.0,350.23,282.96
2016,12,23,16,45,315.0,55.0,1.1,17.5,110.0,268.29,214.25
2016,12,23,17,0,221.0,43.0,0.9,17.0,68.0,194.22,149.65
2016,12,23,17,15,110.5,21.5,0.9,16.5,34.0,98.06,51.25
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,7,45,137.5,16.5,2.5,17.5,30.0,13.0,0.0
2016,12,24,8,0,275.0,33.0,2.8,18.0,60.0,26.79,16.22
2016,12,24,8,15,370.0,44.0,2.9,18.0,101.5,55.42,29.74
2016,12,24,8,30,465.0,55.0,3.0,18.0,143.0,99.39,57.62
2016,12,24,8,45,525.0,62.0,3.2,18.5,187.5,144.65,92.38
2016,12,24,9,0,585.0,69.0,3.4,19.0,232.0,196.32,135.42
2016,12,24,9,15,625.5,74.0,3.55,19.5,274.5,246.75,179.51
2016,12,24,9,30,666.0,79.0,3.7,20.0,317.0,300.71,226.56
2016,12,24,9,45,333.0,104.0,3.9,20.5,223.0,233.11,181.34
2016,12,24,10,0,0.0,129.0,4.1,21.0,129.0,120.74,93.84
2016,12,24,10,15,79.5,174.5,4.3,21.0,213.0,205.91,162.8
2016,12,24,10,30,159.0,220.0,4.5,21.0,297.0,302.36,239.86
2016,12,24,10,45,225.5,226.5,4.7,21.5,343.0,355.4,281.86
2016,12,24,11,0,292.0,233.0,4.9,22.0,389.0,419.97,332.56
2016,12,24,11,15,290.0,243.5,5.0,22.0,403.0,443.16,350.62
2016,12,24,11,30,288.0,254.0,5.1,22.0,417.0,465.51,367.97
2016,12,24,11,45,169.5,254.5,5.25,22.5,351.5,384.83,303.45
2016,12,24,12,0,51.0,255.0,5.4,23.0,286.0,295.43,230.98
2016,12,24,12,15,103.0,269.5,5.4,23.0,331.5,353.58,277.69
2016,12,24,12,30,155.0,284.0,5.4,23.0,377.0,424.7,333.55
2016,12,24,12,45,81.5,240.0,5.4,23.5,289.0,310.7,243.51
2016,12,24,13,0,8.0,196.0,5.4,24.0,201.0,196.05,151.47
2016,12,24,13,15,19.5,213.0,5.35,24.0,224.5,224.01,174.09
2016,12,24,13,30,31.0,230.0,5.3,24.0,248.0,264.83,206.49
2016,12,24,13,45,15.5,161.0,5.25,24.0,170.0,167.92,130.0
2016,12,24,14,0,0.0,92.0,5.2,24.0,92.0,85.86,64.06
2016,12,24,14,15,18.0,146.5,5.05,23.5,155.0,156.02,121.44
2016,12,24,14,30,36.0,201.0,4.9,23.0,218.0,243.37,191.81
2016,12,24,14,45,18.0,136.5,4.8,23.0,145.0,146.72,114.47
2016,12,24,15,0,0.0,72.0,4.7,23.0,72.0,67.0,49.46
2016,12,24,15,15,0.0,65.0,4.5,22.5,65.0,60.46,44.35
2016,12,24,15,30,0.0,58.0,4.3,22.0,58.0,53.92,39.15
2016,12,24,15,45,266.0,70.5,4.15,22.0,148.5,289.64,238.1
2016,12,24,16,0,532.0,83.0,4.0,22.0,239.0,483.79,393.37
2016,12,24,16,15,473.5,74.5,4.0,21.5,195.5,418.02,339.8
2016,12,24,16,30,415.0,66.0,4.0,21.0,152.0,352.97,286.09
2016,12,24,16,45,322.0,54.5,4.0,21.0,110.5,271.84,217.12
2016,12,24,17,0,229.0,43.0,4.0,21.0,69.0,198.47,152.56
2016,12,24,17,15,114.5,21.5,4.15,20.5,34.5,100.47,54.78
2016,12,24,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,8.5,5.1,18.0,8.5,7.87,0.0
2016,12,25,8,0,0.0,17.0,5.2,18.0,17.0,15.76,7.16
2016,12,25,8,15,0.0,29.0,5.5,18.5,29.0,26.92,16.5
2016,12,25,8,30,0.0,41.0,5.8,19.0,41.0,38.1,26.13
2016,12,25,8,45,0.0,54.0,6.15,19.5,54.0,50.13,36.36
2016,12,25,9,0,0.0,67.0,6.5,20.0,67.0,62.18,46.46
2016,12,25,9,15,0.0,79.0,6.75,20.0,79.0,73.4,55.81
2016,12,25,9,30,0.0,91.0,7.0,20.0,91.0,84.69,65.11
2016,12,25,9,45,0.0,91.0,7.3,20.5,91.0,84.78,64.93
2016,12,25,10,0,0.0,91.0,7.6,21.0,91.0,84.83,64.68
2016,12,25,10,15,0.0,94.0,7.7,21.0,94.0,87.67,66.87
2016,12,25,10,30,0.0,97.0,7.8,21.0,97.0,90.52,69.05
2016,12,25,10,45,0.0,106.0,7.9,21.5,106.0,99.08,75.76
2016,12,25,11,0,0.0,115.0,8.0,22.0,115.0,107.71,82.48
2016,12,25,11,15,0.0,87.0,7.95,22.0,87.0,81.05,60.7
2016,12,25,11,30,0.0,59.0,7.9,22.0,59.0,54.91,39.34
2016,12,25,11,45,16.5,149.5,7.85,22.5,159.5,153.06,119.03
2016,12,25,12,0,33.0,240.0,7.8,23.0,260.0,265.89,208.62
2016,12,25,12,15,29.0,237.0,7.65,23.0,254.5,261.63,204.95
2016,12,25,12,30,25.0,234.0,7.5,23.0,249.0,247.19,193.43
2016,12,25,12,45,55.5,253.5,7.35,23.5,286.5,304.84,239.26
2016,12,25,13,0,86.0,273.0,7.2,24.0,324.0,354.24,278.1
2016,12,25,13,15,43.0,183.5,7.0,24.0,209.0,221.19,173.08
2016,12,25,13,30,0.0,94.0,6.8,24.0,94.0,87.72,65.41
2016,12,25,13,45,44.0,169.5,6.6,24.0,193.5,209.02,164.09
2016,12,25,14,0,88.0,245.0,6.4,24.0,293.0,334.1,263.54
2016,12,25,14,15,407.0,178.5,6.15,24.0,382.5,558.65,445.79
2016,12,25,14,30,726.0,112.0,5.9,24.0,472.0,743.77,589.16
2016,12,25,14,45,672.5,119.0,5.65,24.0,435.0,700.62,556.42
2016,12,25,15,0,619.0,126.0,5.4,24.0,398.0,655.82,522.97
2016,12,25,15,15,588.5,120.5,5.1,23.5,360.0,613.88,491.91
2016,12,25,15,30,558.0,115.0,4.8,23.0,322.0,567.32,456.89
2016,12,25,15,45,501.0,110.0,4.5,23.0,279.0,507.02,409.29
2016,12,25,16,0,444.0,105.0,4.2,23.0,236.0,448.51,362.36
2016,12,25,16,15,383.0,94.0,3.95,22.5,193.0,382.42,309.31
2016,12,25,16,30,322.0,83.0,3.7,22.0,150.0,319.72,257.46
2016,12,25,16,45,236.5,66.5,3.5,21.5,109.0,231.31,183.8
2016,12,25,17,0,151.0,50.0,3.3,21.0,68.0,159.91,122.22
2016,12,25,17,15,77.0,28.5,3.35,20.5,37.5,86.54,48.61
2016,12,25,17,30,3.0,7.0,3.4,20.0,7.0,7.95,0.0
2016,12,25,17,45,1.5,3.5,3.5,20.0,3.5,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,2.0,2.35,18.5,2.0,1.85,0.0
2016,12,26,8,0,0.0,4.0,2.6,19.0,4.0,3.7,0.0
2016,12,26,8,15,0.0,6.5,2.65,19.5,6.5,6.01,0.0
2016,12,26,8,30,0.0,9.0,2.7,20.0,9.0,8.33,1.29
2016,12,26,8,45,0.0,12.0,2.75,20.5,12.0,11.11,3.66
2016,12,26,9,0,0.0,15.0,2.8,21.0,15.0,13.9,6.01
2016,12,26,9,15,0.0,18.0,2.9,21.5,18.0,16.69,8.32
2016,12,26,9,30,0.0,21.0,3.0,22.0,21.0,19.48,10.61
2016,12,26,9,45,33.5,100.5,3.15,22.5,115.0,107.69,82.72
2016,12,26,10,0,67.0,180.0,3.3,23.0,209.0,200.89,157.16
2016,12,26,10,15,440.5,129.5,3.45,23.0,341.0,345.71,271.5
2016,12,26,10,30,814.0,79.0,3.6,23.0,473.0,514.27,403.32
2016,12,26,10,45,834.5,78.0,3.8,23.5,502.5,561.5,440.23
2016,12,26,11,0,855.0,77.0,4.0,24.0,532.0,605.75,474.69
2016,12,26,11,15,863.5,78.0,4.05,24.0,553.0,645.36,505.45
2016,12,26,11,30,872.0,79.0,4.1,24.0,574.0,682.93,534.13
2016,12,26,11,45,553.0,177.0,4.15,24.5,493.5,591.95,461.51
2016,12,26,12,0,234.0,275.0,4.2,25.0,413.0,460.93,357.32
2016,12,26,12,15,306.0,263.5,4.15,25.0,446.0,521.19,404.41
2016,12,26,12,30,378.0,252.0,4.1,25.0,479.0,573.95,444.93
2016,12,26,12,45,612.5,173.5,4.05,25.0,538.0,700.28,542.39
2016,12,26,13,0,847.0,95.0,4.0,25.0,597.0,810.6,621.99
2016,12,26,13,15,552.5,178.5,3.85,25.0,504.0,670.3,518.84
2016,12,26,13,30,258.0,262.0,3.7,25.0,411.0,514.26,397.98
2016,12,26,13,45,541.0,176.5,3.6,25.0,474.0,666.97,518.3
2016,12,26,14,0,824.0,91.0,3.5,25.0,537.0,805.22,618.52
2016,12,26,14,15,536.0,155.0,3.35,25.0,440.0,637.5,496.21
2016,12,26,14,30,248.0,219.0,3.2,25.0,343.0,462.79,361.34
2016,12,26,14,45,124.0,180.0,3.05,25.0,242.0,302.65,238.02
2016,12,26,15,0,0.0,141.0,2.9,25.0,141.0,138.38,106.07
2016,12,26,15,15,354.5,109.0,2.55,24.5,241.5,417.71,334.99
2016,12,26,15,30,709.0,77.0,2.2,24.0,342.0,638.3,502.91
2016,12,26,15,45,666.5,73.5,1.9,24.0,298.5,585.15,461.4
2016,12,26,16,0,624.0,70.0,1.6,24.0,255.0,532.17,420.22
2016,12,26,16,15,568.0,63.5,1.45,23.0,210.0,467.47,371.1
2016,12,26,16,30,512.0,57.0,1.3,22.0,165.0,404.93,321.61
2016,12,26,16,45,419.5,48.0,1.2,21.5,121.5,321.64,253.46
2016,12,26,17,0,327.0,39.0,1.1,21.0,78.0,244.82,187.74
2016,12,26,17,15,163.5,25.5,1.1,20.5,45.0,131.95,79.37
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,1.4,16.5,7.5,6.94,0.0
2016,12,27,8,0,0.0,15.0,1.6,17.0,15.0,13.9,5.64
2016,12,27,8,15,0.0,26.0,1.65,17.0,26.0,24.13,14.34
2016,12,27,8,30,0.0,37.0,1.7,17.0,37.0,34.36,23.27
2016,12,27,8,45,0.0,49.0,1.75,17.5,49.0,45.55,32.85
2016,12,27,9,0,0.0,61.0,1.8,18.0,61.0,56.68,42.24
2016,12,27,9,15,0.0,73.0,1.65,18.5,73.0,67.85,51.49
2016,12,27,9,30,0.0,85.0,1.5,19.0,85.0,79.09,60.64
2016,12,27,9,45,0.0,89.0,1.4,19.5,89.0,82.9,63.52
2016,12,27,10,0,0.0,93.0,1.3,20.0,93.0,86.7,66.35
2016,12,27,10,15,0.0,101.5,1.25,20.5,101.5,94.76,72.61
2016,12,27,10,30,0.0,110.0,1.2,21.0,110.0,102.86,78.85
2016,12,27,10,45,0.0,87.5,1.2,21.5,87.5,81.52,61.25
2016,12,27,11,0,0.0,65.0,1.2,22.0,65.0,60.49,43.99
2016,12,27,11,15,5.0,131.0,1.2,22.0,134.5,126.35,97.1
2016,12,27,11,30,10.0,197.0,1.2,22.0,204.0,194.84,150.91
2016,12,27,11,45,30.5,226.0,1.25,22.0,244.5,247.01,191.54
2016,12,27,12,0,51.0,255.0,1.3,22.0,285.0,295.11,228.58
2016,12,27,12,15,36.5,242.5,1.3,22.0,264.0,273.11,211.18
2016,12,27,12,30,22.0,230.0,1.3,22.0,243.0,240.58,185.94
2016,12,27,12,45,132.5,253.0,1.3,22.5,331.5,376.59,292.07
2016,12,27,13,0,243.0,276.0,1.3,23.0,420.0,496.48,381.46
2016,12,27,13,15,165.0,269.5,1.3,22.5,367.0,429.83,330.97
2016,12,27,13,30,87.0,263.0,1.3,22.0,314.0,349.08,270.08
2016,12,27,13,45,77.5,251.5,1.35,22.0,295.5,330.34,256.61
2016,12,27,14,0,68.0,240.0,1.4,22.0,277.0,311.33,242.47
2016,12,27,14,15,328.0,192.5,1.45,22.0,357.5,496.55,389.73
2016,12,27,14,30,588.0,145.0,1.5,22.0,438.0,670.27,520.36
2016,12,27,14,45,317.0,163.5,1.55,22.0,320.0,449.83,354.34
2016,12,27,15,0,46.0,182.0,1.6,22.0,202.0,232.78,182.71
2016,12,27,15,15,41.5,166.0,1.55,21.5,183.0,212.06,167.73
2016,12,27,15,30,37.0,150.0,1.5,21.0,164.0,191.44,151.88
2016,12,27,15,45,270.5,121.0,1.5,21.0,203.5,345.54,279.71
2016,12,27,16,0,504.0,92.0,1.5,21.0,243.0,473.92,380.87
2016,12,27,16,15,447.0,82.5,1.35,20.5,199.5,409.92,329.33
2016,12,27,16,30,390.0,73.0,1.2,20.0,156.0,348.86,279.78
2016,12,27,16,45,310.0,59.5,1.1,19.5,115.0,273.13,217.1
2016,12,27,17,0,230.0,46.0,1.0,19.0,74.0,203.81,157.49
2016,12,27,17,15,130.0,28.0,1.0,18.5,42.5,120.94,75.45
2016,12,27,17,30,30.0,10.0,1.0,18.0,11.0,22.47,0.0
2016,12,27,17,45,15.0,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,12.0,16.5,2.95,17.5,18.0,15.0,0.0
2016,12,28,8,0,24.0,33.0,3.3,18.0,36.0,29.07,17.72
2016,12,28,8,15,55.5,54.5,3.45,18.5,64.0,49.36,33.47
2016,12,28,8,30,87.0,76.0,3.6,19.0,92.0,76.29,54.15
2016,12,28,8,45,112.5,96.0,3.8,19.5,123.0,105.08,77.04
2016,12,28,9,0,138.0,116.0,4.0,20.0,154.0,136.97,102.96
2016,12,28,9,15,163.5,132.0,4.1,20.5,184.5,168.19,128.6
2016,12,28,9,30,189.0,148.0,4.2,21.0,215.0,202.1,156.5
2016,12,28,9,45,189.5,169.0,4.35,21.5,243.0,233.99,183.01
2016,12,28,10,0,190.0,190.0,4.5,22.0,271.0,265.95,209.03
2016,12,28,10,15,135.0,201.5,4.5,22.0,261.5,262.26,206.74
2016,12,28,10,30,80.0,213.0,4.5,22.0,252.0,248.49,195.76
2016,12,28,10,45,177.0,224.5,4.55,22.5,317.0,324.78,256.36
2016,12,28,11,0,274.0,236.0,4.6,23.0,382.0,410.68,323.46
2016,12,28,11,15,259.5,248.0,4.55,23.0,391.0,426.88,335.55
2016,12,28,11,30,245.0,260.0,4.5,23.0,400.0,433.57,340.47
2016,12,28,11,45,488.0,199.5,4.5,23.5,485.0,568.93,446.78
2016,12,28,12,0,731.0,139.0,4.5,24.0,570.0,704.63,550.03
2016,12,28,12,15,733.0,139.5,4.45,24.0,575.0,727.11,565.9
2016,12,28,12,30,735.0,140.0,4.4,24.0,580.0,746.98,579.88
2016,12,28,12,45,746.0,134.0,4.4,24.0,579.0,764.11,592.13
2016,12,28,13,0,757.0,128.0,4.4,24.0,578.0,778.51,602.56
2016,12,28,13,15,752.0,127.5,4.3,24.0,567.5,783.25,605.83
2016,12,28,13,30,747.0,127.0,4.2,24.0,557.0,784.92,607.1
2016,12,28,13,45,469.0,189.5,4.15,24.5,456.5,622.39,485.21
2016,12,28,14,0,191.0,252.0,4.1,25.0,356.0,440.16,342.96
2016,12,28,14,15,459.0,180.5,4.0,24.5,414.5,604.46,474.65
2016,12,28,14,30,727.0,109.0,3.9,24.0,473.0,742.79,580.09
2016,12,28,14,45,708.0,106.0,3.8,24.0,441.0,715.64,560.25
2016,12,28,15,0,689.0,103.0,3.7,24.0,409.0,686.28,539.74
2016,12,28,15,15,662.5,98.5,3.35,23.5,371.5,647.44,512.22
2016,12,28,15,30,636.0,94.0,3.0,23.0,334.0,607.25,483.31
2016,12,28,15,45,599.0,88.0,2.7,23.0,292.5,556.8,444.56
2016,12,28,16,0,562.0,82.0,2.4,23.0,251.0,506.3,404.93
2016,12,28,16,15,507.0,74.0,2.1,22.0,207.0,442.26,355.15
2016,12,28,16,30,452.0,66.0,1.8,21.0,163.0,380.27,305.2
2016,12,28,16,45,371.0,54.5,1.55,20.5,121.0,301.13,239.5
2016,12,28,17,0,290.0,43.0,1.3,20.0,79.0,231.01,178.84
2016,12,28,17,15,145.0,28.0,1.35,19.5,46.0,128.9,82.79
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.39,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,29,7,45,30.0,16.0,6.1,11.0,19.0,14.11,0.0
2016,12,29,8,0,60.0,32.0,6.1,11.0,38.0,27.4,16.85
2016,12,29,8,15,78.5,51.5,6.1,11.0,64.0,47.75,32.64
2016,12,29,8,30,97.0,71.0,6.1,11.0,90.0,72.91,52.64
2016,12,29,8,45,109.0,91.0,6.1,11.0,117.0,99.97,75.5
2016,12,29,9,0,121.0,111.0,6.1,11.0,144.0,128.63,100.31
2016,12,29,9,15,126.0,130.0,6.25,11.0,170.0,156.04,124.5
2016,12,29,9,30,131.0,149.0,6.4,11.0,196.0,184.08,149.11
2016,12,29,9,45,132.5,167.5,6.6,11.5,219.5,210.94,172.25
2016,12,29,10,0,134.0,186.0,6.8,12.0,243.0,237.99,195.16
2016,12,29,10,15,133.5,202.0,6.9,12.0,263.0,261.81,215.39
2016,12,29,10,30,133.0,218.0,7.0,12.0,283.0,285.53,235.28
2016,12,29,10,45,125.5,231.0,7.15,12.5,295.0,302.17,248.61
2016,12,29,11,0,118.0,244.0,7.3,13.0,307.0,318.07,261.11
2016,12,29,11,15,93.0,248.5,7.15,13.0,299.0,306.27,250.94
2016,12,29,11,30,68.0,253.0,7.0,13.0,291.0,298.59,243.98
2016,12,29,11,45,44.0,239.0,6.9,13.0,264.0,270.13,220.1
2016,12,29,12,0,20.0,225.0,6.8,13.0,237.0,231.72,187.93
2016,12,29,12,15,27.0,235.5,6.65,13.0,251.5,248.86,202.12
2016,12,29,12,30,34.0,246.0,6.5,13.0,266.0,276.88,225.08
2016,12,29,12,45,266.0,231.5,6.4,13.0,389.5,470.4,388.14
2016,12,29,13,0,498.0,217.0,6.3,13.0,513.0,660.97,543.22
2016,12,29,13,15,499.5,211.5,6.15,13.0,504.0,663.71,544.93
2016,12,29,13,30,501.0,206.0,6.0,13.0,495.0,664.35,545.7
2016,12,29,13,45,287.0,224.0,5.85,13.0,388.5,497.49,409.98
2016,12,29,14,0,73.0,242.0,5.7,13.0,282.0,317.61,259.87
2016,12,29,14,15,72.5,231.0,5.6,13.0,269.0,306.46,251.53
2016,12,29,14,30,72.0,220.0,5.5,13.0,256.0,295.14,242.73
2016,12,29,14,45,316.0,176.0,5.4,13.0,319.0,464.74,388.09
2016,12,29,15,0,560.0,132.0,5.3,13.0,382.0,614.04,512.39
2016,12,29,15,15,690.5,98.0,5.1,13.0,378.5,669.1,556.61
2016,12,29,15,30,821.0,64.0,4.9,13.0,375.0,704.1,584.16
2016,12,29,15,45,787.0,61.0,4.75,13.0,330.5,654.32,545.36
2016,12,29,16,0,753.0,58.0,4.6,13.0,286.0,603.78,505.54
2016,12,29,16,15,703.5,53.5,4.3,12.0,238.5,541.01,454.79
2016,12,29,16,30,654.0,49.0,4.0,11.0,191.0,479.38,402.58
2016,12,29,16,45,570.5,42.0,3.7,10.5,143.5,397.23,330.78
2016,12,29,17,0,487.0,35.0,3.4,10.0,96.0,326.63,265.31
2016,12,29,17,15,243.5,26.5,3.4,10.0,57.0,176.09,122.39
2016,12,29,17,30,0.0,18.0,3.4,10.0,18.0,17.16,0.0
2016,12,29,17,45,0.0,9.0,3.4,10.0,9.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.0,1.6,6.5,12.0,11.13,0.0
2016,12,30,8,0,0.0,24.0,1.7,7.0,24.0,22.26,12.89
2016,12,30,8,15,0.0,43.0,1.75,7.5,43.0,39.14,27.8
2016,12,30,8,30,0.0,62.0,1.8,8.0,62.0,56.5,43.3
2016,12,30,8,45,4.5,81.0,1.85,8.5,82.5,74.85,59.23
2016,12,30,9,0,9.0,100.0,1.9,9.0,103.0,93.93,75.55
2016,12,30,9,15,15.5,117.0,1.95,9.0,122.5,112.39,91.23
2016,12,30,9,30,22.0,134.0,2.0,9.0,142.0,131.66,107.49
2016,12,30,9,45,62.0,159.0,2.1,9.5,184.5,173.75,142.17
2016,12,30,10,0,102.0,184.0,2.2,10.0,227.0,219.03,179.43
2016,12,30,10,15,83.0,196.0,2.15,10.0,233.0,227.9,186.82
2016,12,30,10,30,64.0,208.0,2.1,10.0,239.0,234.89,192.41
2016,12,30,10,45,88.5,226.0,2.1,10.5,271.5,270.71,221.39
2016,12,30,11,0,113.0,244.0,2.1,11.0,304.0,308.73,251.75
2016,12,30,11,15,126.5,255.0,2.05,11.0,325.5,341.27,277.63
2016,12,30,11,30,140.0,266.0,2.0,11.0,347.0,368.5,299.15
2016,12,30,11,45,145.5,273.0,2.0,11.0,358.5,386.5,313.26
2016,12,30,12,0,151.0,280.0,2.0,11.0,370.0,404.51,327.37
2016,12,30,12,15,90.0,260.0,2.0,11.0,314.0,332.52,269.39
2016,12,30,12,30,29.0,240.0,2.0,11.0,258.0,266.31,215.16
2016,12,30,12,45,22.5,229.5,2.0,11.0,243.5,241.36,195.22
2016,12,30,13,0,16.0,219.0,2.0,11.0,229.0,226.16,182.88
2016,12,30,13,15,12.0,206.5,2.05,11.0,214.0,210.71,170.4
2016,12,30,13,30,8.0,194.0,2.1,11.0,199.0,195.13,157.76
2016,12,30,13,45,4.0,137.5,2.2,11.0,140.0,134.21,107.7
2016,12,30,14,0,0.0,81.0,2.3,11.0,81.0,75.44,58.58
2016,12,30,14,15,0.0,78.0,2.35,11.0,78.0,72.63,56.36
2016,12,30,14,30,0.0,75.0,2.4,11.0,75.0,69.82,54.09
2016,12,30,14,45,0.0,77.5,2.5,11.0,77.5,72.15,56.19
2016,12,30,15,0,0.0,80.0,2.6,11.0,80.0,74.48,58.3
2016,12,30,15,15,0.0,72.5,2.55,10.5,72.5,67.47,52.56
2016,12,30,15,30,0.0,65.0,2.5,10.0,65.0,60.46,46.76
2016,12,30,15,45,0.0,57.0,2.45,10.0,57.0,52.99,40.42
2016,12,30,16,0,0.0,49.0,2.4,10.0,49.0,45.53,34.01
2016,12,30,16,15,0.0,40.5,2.15,9.5,40.5,37.61,27.18
2016,12,30,16,30,0.0,32.0,1.9,9.0,32.0,29.69,20.25
2016,12,30,16,45,0.0,24.0,1.7,9.0,24.0,22.26,13.6
2016,12,30,17,0,0.0,16.0,1.5,9.0,16.0,14.82,6.92
2016,12,30,17,15,0.0,9.0,1.55,8.5,9.0,8.33,0.62
2016,12,30,17,30,0.0,2.0,1.6,8.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,1.7,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
